Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  14:00:00,53.6508578187,5.39864708932,2.52457652682,2.68550848004,19.3027497915,23.7161209604,66.8249014636,25.3386705939,18.025,23.4612308697
 01/14  15:00:00,53.674028731,5.39359537771,2.48561526491,2.75268804723,19.3027497915,23.7161209604,72.3030524992,24.9520081936,18.025,29.3260443056
 01/14  16:00:00,53.6803604183,5.39733506187,2.42551047691,3.10534104669,19.3027497915,23.426170988,68.2290937186,26.7501719892,18.025,23.4539217294
 01/14  17:00:00,59.521045015,5.4055155079,1.58147379019,3.44653943725,19.3027497915,27.8956505705,50.8351912858,27.0386477958,18.025,5.77154348996
 01/14  18:00:00,71.7765963494,5.41717646228,0.44217348755,2.55509546558,18.2229234133,37.5968344597,34.7086157612,28.9295345044,0.0,5.77908125687
 01/14  19:00:00,85.5639920077,5.46532999422,0.97261340613,1.81044697033,32.690315043,37.0816133363,49.0468520681,37.4928375116,0.0,11.5540145564
 01/14  20:00:00,85.7736035458,5.50711853786,1.36630799761,1.472595001,36.8143715336,33.066984531,53.8593831947,42.2754655068,0.0,11.5839176879
 01/14  21:00:00,91.5866972319,5.59672274308,2.03847689676,1.28383271399,36.3493007332,38.7721355839,56.8140482352,45.2300425723,0.0,11.5840056629
 01/14  22:00:00,89.5913288889,5.59765923743,1.97146645776,1.47240240247,36.1807251679,36.8228455648,59.3941368889,47.8099602563,0.0,11.5841766326
 01/14  23:00:00,68.6101287496,5.46798296787,0.674968729217,3.23685526266,31.0351095914,20.6438685092,67.8477313033,50.3855124996,0.0,17.4622188037
 01/14  24:00:00,49.8424015332,5.52895206518,0.0664038527524,7.57140567421,17.4250845679,11.7056064465,64.4119969931,52.8420454665,0.0,11.5699515266
 01/15  01:00:00,45.7721727971,5.59253012011,0.0467081360651,9.5662367836,12.925468867,10.100111941,60.9114573704,55.1397220731,0.0,5.77173529733
 01/15  02:00:00,47.3427267992,5.64451879586,0.0384350234482,11.0943557068,12.925468867,10.100111941,57.3203689245,57.3003689245,0.0,0.02
 01/15  03:00:00,44.5217910206,5.7002547337,0.0279614293877,12.8471947252,8.34152022915,10.0650221343,64.8837786914,59.1199480159,0.0,5.76383067548
 01/15  04:00:00,46.0275066775,5.74574724655,0.0205070394833,14.3148714856,8.34152022915,10.0650221343,66.6731945942,60.9094428243,0.0,5.76375176986
 01/15  05:00:00,48.8053973062,5.78137010561,0.0144133640797,15.4564602231,8.34152022915,11.6705166398,67.6371957213,61.8656437953,0.0,5.77155192602
 01/15  06:00:00,53.5760280179,5.80010110475,0.01005129921,16.0542567562,8.80141237637,15.3678112995,66.3022321711,60.52273255,0.0,5.77949962111
 01/15  07:00:00,71.9231362313,5.745180729,0.0182380217566,14.4711790205,18.5082010057,25.6353820695,69.8957824578,58.3253177162,0.0,11.5704647415
 01/15  08:00:00,81.1945923776,5.63097184272,0.0469913950893,11.1405174502,19.4926561212,41.1001056674,72.5227059642,55.0593016335,0.0,17.4634043306
 01/15  09:00:00,97.7711889606,5.59395744043,0.990294750718,6.82083516371,26.3286599382,57.9988325916,85.3143405444,43.5751812017,0.0,41.7391593426
 01/15  10:00:00,84.8764843826,5.55861116305,2.15292158951,8.07305913296,26.2443270014,42.8153538416,92.8577184232,39.3071823176,18.025,35.5255361056
 01/15  11:00:00,63.4697434791,5.62028539258,2.18814764593,10.4445073647,21.7447113004,23.4437158914,88.5299212038,37.4183106138,18.025,33.08661059
 01/15  12:00:00,60.6262736771,5.60718225389,2.29357690189,9.91106564236,19.3449162599,23.4437158914,78.388626945,34.5464710713,18.025,25.8171558737
 01/15  13:00:00,59.7586879673,5.58111922654,2.16276705365,9.05850516685,19.190480192,23.7425572507,80.0838655861,32.7359376489,18.025,29.3229279372
 01/15  14:00:00,59.0998090576,5.56077135692,2.17444939445,8.38217249567,19.260583323,23.698576057,71.657686859,30.1745296182,18.025,23.4581572408
 01/15  15:00:00,58.4597749181,5.53856099834,2.21015491776,7.72863803612,19.260583323,23.698576057,76.6698298873,29.3155779809,18.025,29.3292519064
 01/15  16:00:00,57.9136492067,5.53118211582,2.22129796395,7.46870351425,19.260583323,23.4086260847,72.1179891282,30.6391838831,18.025,23.453805245
 01/15  17:00:00,63.3988866763,5.53115510614,1.39879297848,7.44113160458,19.260583323,27.8781056672,54.6437439133,30.8471696161,18.025,5.77157429719
 01/15  18:00:00,74.843411196,5.4818316059,0.0777682902799,5.98136898214,18.1807569449,37.5792895564,37.8842519146,32.1047886644,0.0,5.7794632502
 01/15  19:00:00,86.579823071,5.42907612985,0.275742898249,3.67882107059,32.6059821062,37.0465235296,47.6589582238,36.1045279405,0.0,11.5544302833
 01/15  20:00:00,85.4643394271,5.41809315143,0.644058480557,1.97460108714,36.8143715336,33.066984531,48.0251766785,36.4413766663,0.0,11.5838000122
 01/15  21:00:00,91.1897162885,5.51482006486,1.51196245655,1.37584114204,36.43363367,38.8072253906,48.953367796,37.369444509,0.0,11.5839232869
 01/15  22:00:00,88.9411207455,5.53548387271,1.6528979666,1.32235546999,36.0963922311,36.7877557581,48.9997405922,37.4134867722,0.0,11.58625382
 01/15  23:00:00,67.0736659542,5.39355465361,0.404834126326,2.16437045289,30.9507766546,20.6087787026,56.1313929088,38.6679779004,0.0,17.4634150084
 01/15  24:00:00,47.6515731664,5.46298542549,0.0694281132177,5.44351536877,17.4250845679,11.7056064465,49.9437478224,39.77459229,0.0,10.1691555324
 01/16  01:00:00,42.5969828813,5.49836522113,0.0506408173973,6.48127654858,12.925468867,10.100111941,47.9053091899,40.739305075,0.0,7.1660041149
 01/16  02:00:00,43.0540390338,5.51307255317,0.0446745141186,6.93087274568,12.925468867,10.100111941,40.6220164884,40.6020164884,0.0,0.02
 01/16  03:00:00,39.267943145,5.54075091924,0.0357990722158,7.74501104044,8.34152022915,10.0650221343,46.4525157293,40.6887137217,0.0,5.76380200754
 01/16  04:00:00,39.6410849453,5.55215363992,0.030192034624,8.11235641759,8.34152022915,10.0650221343,46.2301768462,40.4676766412,0.0,5.76250020497
 01/16  05:00:00,41.4228180098,5.55762627012,0.0259026523541,8.28613299868,8.34152022915,11.6705166398,46.1097311399,40.3381804102,0.0,5.7715507297
 01/16  06:00:00,45.5762485608,5.5577995326,0.0226579931516,8.28416939669,8.80141237637,15.3678112995,44.6261772095,38.8465856574,0.0,5.77959155208
 01/16  07:00:00,63.6930834688,5.49591790169,0.0326929505092,6.47592960091,18.5082010057,25.6353820695,48.1100879585,36.5395045908,0.0,11.5705833676
 01/16  08:00:00,73.417103125,5.4104961661,0.190116616584,3.44037109634,19.4926561212,41.1001056674,50.6523976074,33.18918433,0.0,17.4632132774
 01/16  09:00:00,93.0456796632,5.5105554998,1.99859948144,1.17041322765,26.3286599382,57.9988325916,66.9811939962,25.2394683872,0.0,41.7417256091
 01/16  10:00:00,78.7856384846,5.38496619648,2.99440968502,1.31436332755,26.2443270014,42.8153538416,76.3069061686,22.7542591418,18.025,35.5276470269
 01/16  11:00:00,56.7673521131,5.39899305822,2.72852495549,3.42302620325,21.7447113004,23.4437158914,75.3535021039,21.9424034544,18.025,35.3860986495
 01/16  12:00:00,54.5090405231,5.4022974173,2.76773564006,3.52455488823,19.3449162599,23.4437158914,62.3867629746,20.8323507033,18.025,23.5294122714
 01/16  13:00:00,54.2002923294,5.3930747158,2.61993997628,3.23097897193,19.190480192,23.7425572507,67.6955771849,20.3501390185,18.025,29.3204381664
 01/16  14:00:00,53.6191394584,5.37618563529,2.6408791944,2.61965590218,19.260583323,23.698576057,57.7910654019,16.3036989757,18.025,23.4623664262
 01/16  15:00:00,53.0456081164,5.35521153378,2.67964282615,2.02833018697,19.260583323,23.698576057,62.4469941149,15.0926092214,18.025,29.3293848936
 01/16  16:00:00,52.25911081,5.3381152164,2.69784361659,1.53068453465,19.260583323,23.4086260847,57.3854409503,15.9049378957,18.025,23.4555030546
 01/16  17:00:00,58.0947980721,5.35049127333,1.81146633797,1.90503050101,19.260583323,27.8781056672,42.0768119403,18.2801111148,18.025,5.7717008255
 01/16  18:00:00,70.0475163691,5.34247862191,0.199305256387,1.20328657748,18.1807569449,37.5792895564,27.8639986482,22.084718808,0.0,5.77927984018
 01/16  19:00:00,83.9889248754,5.39234071435,0.708804406744,0.69159312098,32.6059821062,37.0465235296,38.5760648073,27.0215384492,0.0,11.5545263581
 01/16  20:00:00,84.865228929,5.48570921877,1.46401002466,0.487917456718,36.8143715336,33.066984531,40.0773123587,28.4927257514,0.0,11.5845866073
 01/16  21:00:00,91.1365513659,5.60611128415,2.37836851761,0.36497370439,36.43363367,38.8072253906,42.8339766556,31.2492393325,0.0,11.5847373231
 01/16  22:00:00,88.7756357945,5.59841339148,2.24947299043,0.497361875252,36.0963922311,36.7877557581,45.9000697296,34.3151094336,0.0,11.584960296
 01/16  23:00:00,66.3810262002,5.41447080145,0.779878029874,1.07576324035,30.9507766546,20.6087787026,53.9194333221,36.4555828402,0.0,17.4638504819
 01/16  24:00:00,44.8767815161,5.38019957298,0.127163041103,2.69376935075,17.4250845679,11.7056064465,49.1700003283,37.599567891,0.0,11.5704324373
 01/17  01:00:00,40.2361953012,5.46594193751,0.0678224719907,5.4550485151,11.6412384099,10.0650221343,48.0240832675,42.2523642372,0.0,5.7717190303
 01/17  02:00:00,40.6674971438,5.52845726529,0.0463869775396,7.40613556421,10.0992000411,10.047477231,46.1745961696,46.1545961696,0.0,0.02
 01/17  03:00:00,40.1745372669,5.57112672556,0.0374199852153,8.73902979602,8.25718729233,10.0299323277,53.7354021427,47.9711973747,0.0,5.76420476798
 01/17  04:00:00,41.1766542007,5.60244866159,0.0308611057445,9.71638278869,8.25718729233,10.0299323277,54.694716782,48.9305773516,0.0,5.76413943039
 01/17  05:00:00,43.7013507896,5.63148351009,0.0253128779567,10.6108184959,8.25718729233,11.6354268332,55.9125773417,50.1405964557,0.0,5.77198088596
 01/17  06:00:00,51.7088664065,5.64452943569,0.0232320159173,11.0272008402,12.1011305571,15.3678112995,62.0275237709,50.4575140285,0.0,11.5700097424
 01/17  07:00:00,77.1052100852,5.51267762903,0.14480135034,6.90470550366,19.7275818095,37.2640762949,66.42827831,48.9637810534,0.0,17.4644972566
 01/17  08:00:00,89.9433075227,5.52924738303,1.05879839122,3.97544694932,24.3117294858,51.2795993405,68.5284262201,45.1204892847,0.0,23.4079369354
 01/17  09:00:00,76.4606337776,5.49251620384,0.397452928822,6.23477213357,23.6694662846,40.6342015617,68.3148442198,32.7785628636,0.0,35.5362813561
 01/17  10:00:00,72.3134502421,5.46445835904,2.5167610528,5.0041634625,23.6694662846,35.6302164847,72.5686438732,25.0531525121,18.025,29.4904913611
 01/17  11:00:00,55.0181060134,5.45502342107,2.73072501219,5.10131509833,18.7433767983,22.9618409725,67.7284268442,20.2905860991,18.025,29.4128407451
 01/17  12:00:00,54.0719435161,5.42827487266,2.87159700761,4.04359063859,18.7433767983,22.9618409725,60.2708617416,18.7782181345,18.025,23.4676436072
 01/17  13:00:00,53.9763066829,5.42241118321,2.63008142001,4.15188447024,18.5889407304,23.1597249699,65.6643233727,18.3149977965,18.025,29.3243255762
 01/17  14:00:00,53.8435475352,5.41206183168,2.57769378947,3.83536243663,18.7433767983,23.2517909448,59.1430998309,17.6559416299,18.025,23.462158201
 01/17  15:00:00,52.5472737459,5.36930633226,2.64349223592,2.51604091919,18.7433767983,23.2517909448,62.9447268013,15.5909366781,18.025,29.3287901231
 01/17  16:00:00,52.1514291517,5.36310693828,2.68654684122,2.37329724736,18.7433767983,22.9618409725,57.9753779314,16.4939792556,18.025,23.4563986758
 01/17  17:00:00,57.5039717808,5.36094603681,1.90227142772,2.17693354085,18.7433767983,27.431320555,39.8021667686,16.0056685717,18.025,5.77149819696
 01/17  18:00:00,72.6820244503,5.37768510439,0.6131862811,0.786767991759,17.6635504202,40.6971502883,26.2658879929,14.7115840421,0.0,11.5543039508
 01/17  19:00:00,79.9307209265,5.46789890984,1.70469645022,0.348133892244,27.5259009287,37.3340067412,25.6385065324,14.0052000246,0.0,11.6333065078
 01/17  20:00:00,83.1187553995,5.57228920299,2.78020540238,0.0314371520116,33.8341110165,33.3544677425,22.3700274077,10.7856074333,0.0,11.5844199743
 01/17  21:00:00,92.6707179079,5.73478846587,4.0469501251,0.0,36.5179666069,38.8247702939,21.8027244288,10.2178983245,0.0,11.5848261043
 01/17  22:00:00,87.4295337321,5.77973631797,4.27515709633,0.0,32.965339924,36.8579353714,27.3838205521,9.91983036459,0.0,17.4639901875
 01/17  23:00:00,61.9177964172,5.56237135598,2.52846145781,0.0,25.6355707503,20.6438685092,27.3704799656,9.9777320377,0.0,17.3927479279
 01/17  24:00:00,40.7465026492,5.39822411002,1.07151820785,0.00346209167924,15.0252895274,11.7056064465,16.8114684106,11.0318190775,0.0,5.77964933316
 01/18  01:00:00,35.3186596584,5.36099134383,0.657093266514,0.0531906164118,11.6412384099,10.0650221343,17.850281957,12.0786875342,0.0,5.77159442282
 01/18  02:00:00,33.6875501478,5.34642200249,0.534481518591,0.120126156718,10.0992000411,10.047477231,17.7934805802,12.0294268986,0.0,5.76405368162
 01/18  03:00:00,31.8364316513,5.31748113039,0.211248380516,0.480740622141,8.25718729233,10.0299323277,23.0012554405,22.9812554405,0.0,0.02
 01/18  04:00:00,32.3225315519,5.31896035088,0.0732710257197,1.10333807348,8.25718729233,10.0299323277,41.0416147676,35.2776185756,0.0,5.76399619201
 01/18  05:00:00,35.3392746649,5.36277273841,0.0437436374697,2.49901996798,8.25718729233,11.6354268332,48.87211676,43.1001028239,0.0,5.77201393611
 01/18  06:00:00,44.2333419081,5.40629671236,0.0389750196957,3.77416006724,12.1011305571,15.3678112995,57.8047927792,46.2340910467,0.0,11.5707017325
 01/18  07:00:00,71.9931891427,5.37932639437,0.427171915479,1.64366038733,19.7275818095,37.2640762949,65.8574785954,48.3953944032,0.0,17.4620841922
 01/18  08:00:00,87.7247069889,5.50494662568,1.45352764484,1.38640799559,24.3117294858,51.2795993405,72.0592644872,48.6525905398,0.0,23.4066739475
 01/18  09:00:00,74.2131748968,5.42523809551,0.215721815411,4.23631390899,23.6694662846,40.6342015617,76.479391729,40.9452994123,0.0,35.5340923168
 01/18  10:00:00,72.7908729145,5.48048122888,1.92125019953,6.06107004181,23.6694662846,35.6302164847,88.5419675994,41.0226554462,18.025,29.4943121533
 01/18  11:00:00,57.4196304294,5.54619293452,2.05466010549,8.0877324376,18.7433767983,22.9618409725,88.9670260738,41.5280902027,18.025,29.4139358711
 01/18  12:00:00,58.6591682911,5.58609110312,2.02263355691,9.32196003159,18.7433767983,22.9618409725,90.7372019325,43.3827066289,18.025,29.3294953037
 01/18  13:00:00,60.2526597156,5.64608558637,1.78836414067,11.0462799977,18.5889407304,23.1597249699,85.7470019762,44.2576136633,18.025,23.464388313
 01/18  14:00:00,62.3161889767,5.70888542527,1.72620582519,12.8626616536,18.7433767983,23.2517909448,89.9047053884,46.2463513418,18.025,25.6333540466
 01/18  15:00:00,64.404340998,5.77586515076,1.64146849365,14.968575756,18.7433767983,23.2517909448,95.0293192907,49.8505819405,18.025,27.1537373501
 01/18  16:00:00,65.9684358533,5.83360376261,1.5840279926,16.8223209856,18.7433767983,22.9618409725,95.317936388,53.8295859185,18.025,23.4633504695
 01/18  17:00:00,72.9279416081,5.88034295958,0.659478687336,18.3242974906,18.7433767983,27.431320555,79.8066939066,56.0111912936,18.025,5.77050261298
 01/18  18:00:00,89.1187987502,5.84011107722,0.0221589998455,17.3521399688,17.6635504202,40.6971502883,72.0410640994,60.4862612332,0.0,11.5548028662
 01/18  19:00:00,95.0929540598,5.81296572363,0.0313422699291,16.8386472654,27.5259009287,37.3340067412,85.0105697645,67.5708257437,0.0,17.4397440208
 01/18  20:00:00,97.0046128302,5.7844073611,0.0439546378374,16.4414253098,33.8341110165,33.3544677425,83.9551457388,72.3719247013,0.0,11.5832210375
 01/18  21:00:00,103.684830416,5.72785864179,0.0929482512395,14.975038606,36.5179666069,38.8247702939,88.0766835714,76.4932802684,0.0,11.583403303
 01/18  22:00:00,97.8026082193,5.7140902264,0.137253586416,14.5766163239,32.965339924,36.8579353714,94.712140878,77.2488951283,0.0,17.4632457497
 01/18  23:00:00,79.8671689744,5.89027623996,0.0366274938852,20.1132965381,25.6355707503,20.6438685092,91.3385437684,79.737081715,0.0,11.6014620534
 01/18  24:00:00,66.236670271,6.0846132757,0.0113120661006,25.8674450402,15.0252895274,11.7056064465,88.7626016239,82.9828475676,0.0,5.77975405625
 01/19  01:00:00,64.6453108407,6.19535093517,0.000922725733425,29.2016505241,11.6412384099,10.0650221343,91.5018126904,85.7300459422,0.0,5.7717667482
 01/19  02:00:00,65.8401078587,6.2851979783,0.0,31.8683871572,10.0992000411,10.047477231,94.4706324042,88.7067789127,0.0,5.76385349149
 01/19  03:00:00,66.7898025766,6.37393153145,0.0,34.5889058922,8.25718729233,10.0299323277,97.7500228193,91.9857590499,0.0,5.76426376943
 01/19  04:00:00,69.2319527876,6.45000950927,0.0,36.9549793774,8.25718729233,10.0299323277,100.515235558,94.7514959233,0.0,5.76373963426
 01/19  05:00:00,72.8569912723,6.51209242314,0.0,38.9111587331,8.25718729233,11.6354268332,102.640553957,96.8691133971,0.0,5.77144056023
 01/19  06:00:00,81.4239276528,6.53661543946,0.0,39.8733995907,12.1011305571,15.3678112995,103.309791563,97.5145579599,0.0,5.7952336035
 01/19  07:00:00,104.099537867,6.27642819903,0.0,33.2800743162,19.7275818095,37.2640762949,114.553111181,97.0904097232,0.0,17.4627014579
 01/19  08:00:00,114.603446222,6.11793349434,0.00975817434612,29.0959198334,24.3117294858,51.2795993405,117.525988124,94.1180467369,0.0,23.4079413871
 01/19  09:00:00,105.474852545,6.33256615191,0.0,34.8063794863,23.6694662846,40.6342015617,116.549341816,81.0056657073,0.0,35.5436761086
 01/19  10:00:00,101.247947425,6.33730075326,0.839967043569,34.7426025479,23.6694662846,35.6302164847,130.24053521,76.8257345814,18.025,35.3898006285
 01/19  11:00:00,83.7946315632,6.34651123704,1.1276999328,34.5893720176,18.7433767983,22.9618409725,120.943217253,73.5024931613,18.025,29.4157240919
 01/19  12:00:00,80.964678488,6.25447709894,1.20245548279,31.7792598165,18.7433767983,22.9618409725,112.259020845,70.7645735621,18.025,23.469447283
 01/19  13:00:00,77.2520356936,6.14074739511,1.13407769116,28.2052763531,18.5889407304,23.1597249699,107.208137942,65.715940128,18.025,23.4671978142
 01/19  14:00:00,75.6893092607,6.08964163344,1.21428071482,26.3669527848,18.7433767983,23.2517909448,110.625324986,63.276834225,18.025,29.3234907605
 01/19  15:00:00,74.52852975,6.06003309617,1.28076983933,25.1692917686,18.7433767983,23.2517909448,103.026314072,61.5376132949,18.025,23.4637007775
 01/19  16:00:00,72.883175311,6.02227097691,1.33115582168,23.801260741,18.7433767983,22.9618409725,108.689559674,61.3389845033,18.025,29.3255751708
 01/19  17:00:00,78.5555346597,6.03294513026,0.423739550241,24.0350288679,18.7433767983,27.431320555,86.5961078107,62.7993501463,18.025,5.77175766439
 01/19  18:00:00,93.2188985256,5.92911463831,0.0,21.3853971317,17.6635504202,40.6971502883,73.2079843342,67.4203762203,0.0,5.7876081139
 01/19  19:00:00,97.8998485728,5.85993416917,0.000380405793328,19.629529796,27.5259009287,37.3340067412,89.7253584402,72.2851895513,0.0,17.4401688888
 01/19  20:00:00,99.4804742547,5.82776061559,0.0108658293698,18.9070146805,33.8341110165,33.3544677425,85.38113065,73.7953740407,0.0,11.5857566093
 01/19  21:00:00,106.088644989,5.7681790526,0.0368319854644,17.3946437731,36.5179666069,38.8247702939,88.487843714,76.9052636551,0.0,11.5825800589
 01/19  22:00:00,100.648606093,5.76481940829,0.0435402584207,17.4655945729,32.965339924,36.8579353714,95.6142299662,78.1508260505,0.0,17.4634039158
 01/19  23:00:00,82.5615366423,5.94738825101,0.0111125557924,22.7760628576,25.6355707503,20.6438685092,90.5908047023,78.989052884,0.0,11.6017518183
 01/19  24:00:00,68.5591655913,6.14221312495,0.0,28.1436472968,15.0252895274,11.7056064465,91.317030784,79.7780553043,0.0,11.5389754797
 01/20  01:00:00,66.2044917708,6.23413145247,0.0,30.7229712326,11.6412384099,10.0650221343,86.7753500951,81.0034411959,0.0,5.77190889915
 01/20  02:00:00,66.8003099569,6.30657613197,0.0,32.8072113635,10.0992000411,10.047477231,83.1385041453,83.1185041453,0.0,0.02
 01/20  03:00:00,66.3965831915,6.35830449203,0.0,34.2113129488,8.25718729233,10.0299323277,89.5401637992,83.7762458585,0.0,5.76391794074
 01/20  04:00:00,66.8138512961,6.37556101638,0.0,34.6113238056,8.25718729233,10.0299323277,88.9762474937,83.2123855653,0.0,5.76386192846
 01/20  05:00:00,69.0495491968,6.39926336332,0.0,35.216543094,8.25718729233,11.6354268332,89.0008336326,83.2298315772,0.0,5.77100205544
 01/20  06:00:00,75.8856923888,6.37262339158,0.0,34.4991515482,12.1011305571,15.3678112995,93.0974845591,81.5266461607,0.0,11.5708383984
 01/20  07:00:00,97.4535720753,6.08104673434,0.0,26.8294801358,19.7275818095,37.2640762949,96.7029270927,79.2370465587,0.0,17.465880534
 01/20  08:00:00,107.106234724,5.90064686275,0.00135277788942,21.8243928258,24.3117294858,51.2795993405,98.414703296,75.006328834,0.0,23.408374462
 01/20  09:00:00,96.1606614649,6.05928643019,0.0346741956151,25.7307892056,23.6694662846,40.6342015617,97.4338147562,61.8913978697,0.0,35.5424168865
 01/20  10:00:00,91.7528366788,6.04695927634,1.35248340404,25.0253132819,23.6694662846,35.6302164847,105.507798727,57.9898133249,18.025,29.4929854026
 01/20  11:00:00,75.429058696,6.10191580856,1.62095032219,25.9751400621,18.7433767983,22.9618409725,102.837972339,55.3978240636,18.025,29.4151482751
 01/20  12:00:00,74.7270624165,6.08924023538,1.69268135419,25.2166528708,18.7433767983,22.9618409725,101.169794547,53.813481207,18.025,29.3313133404
 01/20  13:00:00,71.3610516236,5.98389455841,1.58819943448,22.0170230439,18.5889407304,23.1597249699,90.9948551786,49.5097717046,18.025,23.460083474
 01/20  14:00:00,69.2704063548,5.90880857825,1.636886489,19.706272932,18.7433767983,23.2517909448,88.8439119448,47.35326672,18.025,23.4656452248
 01/20  15:00:00,67.0517844173,5.8375214732,1.67174664155,17.5240775985,18.7433767983,23.2517909448,92.9650374281,45.6128655111,18.025,29.327171917
 01/20  16:00:00,66.0642834863,5.82068249092,1.70027934935,16.8148357813,18.7433767983,22.9618409725,88.1407879191,46.6534738994,18.025,23.4623140198
 01/20  17:00:00,69.1793637824,5.80839723705,0.849068885065,16.3420697777,18.7433767983,27.431320555,70.7294307438,46.9327574104,18.025,5.77167333337
 01/20  18:00:00,85.4931671886,5.71461184445,0.0,13.874158707,17.6635504202,40.6971502883,61.1902390582,49.6353621184,0.0,11.5548769398
 01/20  19:00:00,90.2089395527,5.64894223191,0.00347746028324,12.1465082728,27.5259009287,37.3340067412,72.0802703941,54.6403558752,0.0,17.4399145189
 01/20  20:00:00,91.3123917663,5.60585470758,0.0225205856996,10.9491797728,33.8341110165,33.3544677425,66.8851068439,55.3023975049,0.0,11.5827093391
 01/20  21:00:00,97.4459763975,5.53635068391,0.05071148083,8.96991973683,36.5179666069,38.8247702939,68.5125578417,56.9296313421,0.0,11.5829264996
 01/20  22:00:00,91.3669625369,5.51704109274,0.0567199936467,8.41854219106,32.965339924,36.8579353714,74.3729239553,56.9091121993,0.0,17.4638117561
 01/20  23:00:00,72.2140790058,5.66266231197,0.0238681263625,12.7005699457,25.6355707503,20.6438685092,70.3324448086,58.730147654,0.0,11.6022971545
 01/20  24:00:00,57.0733032336,5.81388437063,0.00046988284648,16.9856435795,15.0252895274,11.7056064465,65.9394190561,60.159571013,0.0,5.77984804305
 01/21  01:00:00,54.3993077168,5.85738046505,0.0,18.0946387135,12.8411359301,10.0650221343,64.9973823912,59.2252275628,0.0,5.77215482836
 01/21  02:00:00,54.976550032,5.87893501518,0.0,18.6516082761,12.8411359301,10.0650221343,64.8145840665,59.0505013017,0.0,5.76408276482
 01/21  03:00:00,52.2204272123,5.9416417673,0.0,20.4518172836,8.25718729233,10.0299323277,67.173016312,61.4089713134,0.0,5.76404499864
 01/21  04:00:00,53.5992565304,5.98616210644,0.0,21.7861273864,8.25718729233,10.0299323277,69.6964703527,63.9329377166,0.0,5.76353263604
 01/21  05:00:00,56.1727587215,6.01673809959,0.0,22.7222759899,8.25718729233,11.6354268332,71.4874278668,65.7161590582,0.0,5.77126880856
 01/21  06:00:00,61.2337131382,6.04471738056,0.0,23.5967813511,8.71707943955,15.3327214929,72.0041329934,66.2242067152,0.0,5.77992627822
 01/21  07:00:00,79.3337679957,5.96923270828,0.0,21.6759742419,18.5082010057,25.6353820695,76.7911807883,65.2208658014,0.0,11.5703149869
 01/21  08:00:00,87.7198489856,5.81676599099,0.0,17.6463512644,19.4083231844,41.0650158608,80.5606842214,63.0948132421,0.0,17.4658709793
 01/21  09:00:00,102.359337491,5.63614710356,0.108668053057,12.2483667029,26.3286599382,57.9988325916,92.1400300506,50.3841450497,0.0,41.7558850009
 01/21  10:00:00,90.2928148584,5.69371408972,1.73839908183,13.6493473117,26.3286599382,42.8504436482,99.4330880362,45.864079016,18.025,35.5440090201
 01/21  11:00:00,68.5770805892,5.77251474405,1.98274110113,15.6049953289,21.7447113004,23.4437158914,91.6125272016,44.0890859652,18.025,29.4984412364
 01/21  12:00:00,63.7501014065,5.69767483508,2.09877208897,13.1988959906,19.3027497915,23.426170988,87.2670121921,39.8279671836,18.025,29.4140450085
 01/21  13:00:00,60.843973354,5.60479796444,1.99212319934,10.3504525125,19.1483137236,23.7250123474,83.3204857899,35.9649290262,18.025,29.3305567637
 01/21  14:00:00,59.1667282014,5.55178352575,2.03899656057,8.53380819856,19.3027497915,23.7161209604,73.0497047983,31.564214977,18.025,23.4604898214
 01/21  15:00:00,57.3544365122,5.49350447047,2.1134293195,6.70535728441,19.3027497915,23.7161209604,72.6150027392,28.7356165369,18.025,25.8543862023
 01/21  16:00:00,56.4874186224,5.47761233794,2.17297834947,6.08463688167,19.3027497915,23.426170988,73.5580058725,28.596018921,18.025,26.9369869514
 01/21  17:00:00,60.2549837902,5.48592590148,1.37477223356,6.19075388454,19.3027497915,27.8956505705,52.2661979197,28.4693787242,18.025,5.77181919549
 01/21  18:00:00,73.4739349374,5.4345303744,0.049312900405,4.62792086602,18.2229234133,37.5968344597,34.4626189718,28.6827928288,0.0,5.77982614305
 01/21  19:00:00,85.2180516344,5.36425341036,0.0736783270608,2.46449350804,32.690315043,37.0816133363,43.5322592016,31.9774287339,0.0,11.5548304677
 01/21  20:00:00,84.6768091266,5.361298383,0.276155540759,1.61174061311,36.8143715336,33.066984531,43.8862855851,32.3010221503,0.0,11.5852634347
 01/21  21:00:00,89.9415982242,5.41438444248,0.827333881474,1.03218202756,36.3493007332,38.7721355839,44.8744776132,33.2889162132,0.0,11.5855614001
 01/21  22:00:00,88.0128540218,5.43928623149,1.00789493585,1.01583969173,36.1807251679,36.8228455648,45.2149125146,33.6289833632,0.0,11.5859291514
 01/21  23:00:00,66.6570698621,5.35759137376,0.174892372229,1.89421507214,31.0351095914,20.6438685092,51.3188291214,33.8524979354,0.0,17.466331186
 01/21  24:00:00,46.5226241379,5.42499998118,0.0412538043612,4.38070046198,17.4250845679,11.7056064465,47.2933524268,35.7222357349,0.0,11.5711166919
 01/22  01:00:00,41.9165779015,5.47425878195,0.0335954899823,5.8420100361,12.925468867,10.100111941,43.1350147696,37.3628307446,0.0,5.77218402501
 01/22  02:00:00,42.6293772385,5.49774161842,0.0284491639793,6.53775712704,12.925468867,10.100111941,38.1530684228,38.1330684228,0.0,0.02
 01/22  03:00:00,39.3662122194,5.54129832563,0.0191733847645,7.85934919,8.34152022915,10.0650221343,45.919524428,40.1553430817,0.0,5.76418134633
 01/22  04:00:00,40.4185999077,5.57435647888,0.0126024749399,8.88524845489,8.34152022915,10.0650221343,48.1321678845,42.3680192786,0.0,5.76414860587
 01/22  05:00:00,43.110949425,5.60770236598,0.00727128892265,9.94280649901,8.34152022915,11.6705166398,51.1096951983,45.3383854534,0.0,5.77130974488
 01/22  06:00:00,49.5449719409,5.68000118847,0.00084997210689,12.1524812537,8.80141237637,15.3678112995,57.1115413211,51.3318441463,0.0,5.77969717485
 01/22  07:00:00,68.9890196471,5.65469711234,0.00608757644285,11.6396691734,18.5082010057,25.6353820695,65.0229338556,53.4525605768,0.0,11.5703732788
 01/22  08:00:00,78.0551448784,5.53517799221,0.0349177471352,8.10888964197,19.4926561212,41.1001056674,65.9157790321,48.4488796675,0.0,17.4668993646
 01/22  09:00:00,94.3485032743,5.42992063701,0.48009956667,4.07231783388,26.3286599382,57.9988325916,78.1824483434,36.4287954575,0.0,41.7536528859
 01/22  10:00:00,82.8112042405,5.47357775412,2.0988654732,6.14682236922,26.2443270014,42.8153538416,89.6728587653,34.7630248289,18.025,36.8848339364
 01/22  11:00:00,62.4232482965,5.58636026623,2.22698873324,9.39306635818,21.7447113004,23.4437158914,88.42541364,36.3452957243,18.025,34.0551179157
 01/22  12:00:00,59.2014992479,5.55912668423,2.23743038787,8.59047021359,19.3449162599,23.4437158914,83.0561563313,35.6185158589,18.025,29.4126404723
 01/22  13:00:00,58.3574342667,5.53127526645,2.05364157365,7.81620707771,19.190480192,23.7425572507,76.6506599767,35.1591722699,18.025,23.4664877068
 01/22  14:00:00,58.5834673054,5.54007661138,2.0372303968,8.02372378798,19.260583323,23.698576057,81.591807366,34.2364192235,18.025,29.3303881425
 01/22  15:00:00,58.3913004394,5.53764930775,2.01732614442,7.85389447584,19.260583323,23.698576057,77.0539480635,35.5683460503,18.025,23.4606020132
 01/22  16:00:00,58.4281232053,5.54881380266,1.98074575489,8.20607787016,19.260583323,23.4086260847,80.3124429888,38.8182939198,18.025,23.469149069
 01/22  17:00:00,62.8758278374,5.57727264506,1.08884255469,9.06589285034,19.260583323,27.8781056672,70.5978324291,41.0492749131,18.025,11.5235575159
 01/22  18:00:00,77.4421903388,5.55516322251,0.0598347158897,8.52473096495,18.1807569449,37.5792895564,50.135171407,44.3552522969,0.0,5.77991911014
 01/22  19:00:00,89.4878344917,5.49222507398,0.0526555851579,6.74675125942,32.6059821062,37.0465235296,55.6169197168,49.8292474815,0.0,5.78767223532
 01/22  20:00:00,89.0080826975,5.47404258952,0.175992364796,5.93042529838,36.8143715336,33.066984531,64.1523201618,52.5654432136,0.0,11.5868769483
 01/22  21:00:00,93.9221751508,5.48935576901,0.562767602695,5.08292744922,36.43363367,38.8072253906,67.0348972928,55.4480687691,0.0,11.5868285238
 01/22  22:00:00,92.0417552622,5.51121751635,0.645168329115,5.45495642326,36.0963922311,36.7877557581,68.4970308847,56.9098298773,0.0,11.5872010074
 01/22  23:00:00,73.884193208,5.55817406487,0.0500349209969,9.16503111535,30.9507766546,20.6087787026,75.9314237693,58.4651828147,0.0,17.4662409546
 01/22  24:00:00,55.8188845661,5.7012981706,0.0275317416488,13.4143819984,17.4250845679,11.7056064465,71.8522394117,60.2804953967,0.0,11.571744015
 01/23  01:00:00,50.5882825247,5.77223719018,0.0181343565003,15.5505159434,11.6412384099,10.0650221343,67.2591990152,61.4870549053,0.0,5.77214410988
 01/23  02:00:00,50.630336467,5.82431546957,0.0104263808777,17.1090658869,10.0992000411,10.047477231,68.1489165769,62.3847079889,0.0,5.76420858801
 01/23  03:00:00,50.5484402359,5.88066758665,0.00239373292869,18.8384075064,8.25718729233,10.0299323277,70.3216046933,64.5574221033,0.0,5.76418258999
 01/23  04:00:00,51.4473315292,5.91085997859,0.0,19.7095009125,8.25718729233,10.0299323277,71.0017058632,65.2375611377,0.0,5.76414472546
 01/23  05:00:00,53.6095293288,5.92952413625,0.0,20.2462566039,8.25718729233,11.6354268332,71.0599416298,65.2880258044,0.0,5.77191582539
 01/23  06:00:00,60.8588417387,5.91699540539,0.0,19.9279193323,12.1011305571,15.3678112995,69.4319244207,63.6362405155,0.0,5.79568390519
 01/23  07:00:00,84.7026682609,5.71717391493,0.0228586087373,14.4195743353,19.7275818095,37.2640762949,79.2807741049,61.8150975058,0.0,17.4656765991
 01/23  08:00:00,95.9676989055,5.59716318034,0.0504295054601,10.9402378823,24.3117294858,51.2795993405,82.5119058532,59.0991700106,0.0,23.4127358427
 01/23  09:00:00,85.5826349151,5.75501652541,0.0851694209019,15.4065180649,23.6694662846,40.6342015617,90.9225086874,49.4577916915,0.0,41.4647169959
 01/23  10:00:00,83.0246177935,5.78694725995,1.64712028897,16.2624578641,23.6694662846,35.6302164847,95.8356730388,48.3186980525,18.025,29.4919749864
 01/23  11:00:00,67.9080498103,5.8704838032,1.82903642502,18.4774680849,18.7433767983,22.9618409725,95.6756022336,48.2321667665,18.025,29.4184354671
 01/23  12:00:00,66.5203206616,5.8241665561,1.87207170959,17.0955890222,18.7433767983,22.9618409725,88.1325135523,46.6373545513,18.025,23.4701590009
 01/23  13:00:00,65.3133486882,5.78972045738,1.72290938889,16.0287755593,18.5889407304,23.1597249699,91.6921635832,44.3344846135,18.025,29.3326789696
 01/23  14:00:00,66.2045833573,5.81663174027,1.72985203994,16.6396584964,18.7433767983,23.2517909448,85.9824526075,44.4948715447,18.025,23.4625810628
 01/23  15:00:00,66.4524311101,5.82920177751,1.73979577535,16.864986879,18.7433767983,23.2517909448,92.0544337018,44.6946383899,18.025,29.3347953118
 01/23  16:00:00,66.6280558008,5.84968345327,1.7520949495,17.2977860766,18.7433767983,22.9618409725,87.2566950593,45.7718512055,18.025,23.4598438538
 01/23  17:00:00,68.7811167018,5.79528084494,0.925353725171,15.8806486192,18.7433767983,27.431320555,68.9100656303,45.1133236596,18.025,5.7717419707
 01/23  18:00:00,85.6130993188,5.72207027464,0.0235675626652,13.9630569612,17.6635504202,40.6971502883,59.5698254313,48.0146334696,0.0,11.5551919616
 01/23  19:00:00,90.6101453744,5.66808023108,0.0359654126388,12.4960718498,27.5259009287,37.3340067412,65.2789333434,53.64386001,0.0,11.6350733333
 01/23  20:00:00,91.3801548859,5.61485872207,0.0479263532493,10.9825205194,33.8341110165,33.3544677425,65.6766872308,54.0897403379,0.0,11.5869468928
 01/23  21:00:00,97.5204237189,5.54399098037,0.0659067689127,9.02152052175,36.5179666069,38.8247702939,68.4867256927,56.9002846952,0.0,11.5864409975
 01/23  22:00:00,91.7357644407,5.53167379598,0.0817524798896,8.74765821338,32.965339924,36.8579353714,76.5640380307,59.0982676747,0.0,17.465770356
 01/23  23:00:00,72.9236038352,5.68421738998,0.0388484183079,13.373545051,25.6355707503,20.6438685092,79.8775663598,62.4827551413,0.0,17.3948112185
 01/23  24:00:00,58.1210188092,5.84383400355,0.0140251798336,17.9898462,15.0252895274,11.7056064465,70.8750722194,65.0950079064,0.0,5.78006431302
 01/24  01:00:00,55.9470335513,5.93762833938,0.00273293023439,20.7592754104,11.6412384099,10.0650221343,73.624287528,67.85206423,0.0,5.77222329799
 01/24  02:00:00,56.9383641215,6.01883883841,0.0,23.2329948578,10.0992000411,10.047477231,77.3491828813,71.5847413669,0.0,5.7644415144
 01/24  03:00:00,57.5973536944,6.0991382151,0.0,25.6712435137,8.25718729233,10.0299323277,81.0646582579,75.3002379334,0.0,5.76442032446
 01/24  04:00:00,59.4879462892,6.15902862815,0.0,27.5019466857,8.25718729233,10.0299323277,77.8927973734,77.8727973734,0.0,0.02
 01/24  05:00:00,61.7231119171,6.179826322,0.0,28.1095345246,8.25718729233,11.6354268332,83.1605741374,77.3889654127,0.0,5.77160872464
 01/24  06:00:00,69.3877880934,6.17825100122,0.0,28.1956067239,12.1011305571,15.3678112995,88.0287690606,76.4578981254,0.0,11.5708709353
 01/24  07:00:00,92.4804420344,5.93924357984,0.0,21.9981317105,19.7275818095,37.2640762949,92.6721964334,75.2069552959,0.0,17.4652411376
 01/24  08:00:00,102.973578844,5.79081655548,0.027979359783,17.7749067164,24.3117294858,51.2795993405,94.7185882038,71.3061732701,0.0,23.4124149337
 01/24  09:00:00,92.7451822008,5.96387846816,0.040408780593,22.4049604221,23.6694662846,40.6342015617,95.0236002656,59.476008451,0.0,35.5475918146
 01/24  10:00:00,88.9503165321,5.9643606015,1.39906724839,22.2587905571,23.6694662846,35.6302164847,110.03348752,56.6147762821,18.025,35.3937112382
 01/24  11:00:00,71.4132874232,5.9691431114,1.64878391897,22.0642966218,18.7433767983,22.9618409725,101.020401663,53.5771402335,18.025,29.4182614296
 01/24  12:00:00,68.3149636185,5.86896131436,1.73364803835,18.9838580911,18.7433767983,22.9618409725,91.4231276211,49.9242174843,18.025,23.4739101368
 01/24  13:00:00,65.4328001258,5.78290350033,1.61654237844,16.2614098055,18.5889407304,23.1597249699,87.357455453,45.8622053656,18.025,23.4702500874
 01/24  14:00:00,63.7862705437,5.72372935037,1.65824261338,14.3858545974,18.7433767983,23.2517909448,91.5913036446,44.2384810957,18.025,29.327822549
 01/24  15:00:00,62.4766109715,5.68481890821,1.69469610638,13.0786502458,18.7433767983,23.2517909448,84.4802279478,42.987555066,18.025,23.4676728818
 01/24  16:00:00,61.2699949983,5.6601558496,1.72192141553,12.1594210195,18.7433767983,22.9618409725,91.1349693949,43.7798005973,18.025,29.3301687976
 01/24  17:00:00,65.3756511398,5.6800535562,0.822547043978,12.6932177699,18.7433767983,27.431320555,69.9849160771,46.1878921046,18.025,5.77202397245
 01/24  18:00:00,83.407921166,5.63979828449,0.000710835226645,11.8630086106,17.6635504202,40.6971502883,58.2161072488,52.4283640886,0.0,5.78774316022
 01/24  19:00:00,89.4189510986,5.61536067589,0.018026009827,11.3755311093,27.5259009287,37.3340067412,77.8394404665,60.3986010327,0.0,17.4408394338
 01/24  20:00:00,93.0571777931,5.64322232416,0.0286999391895,12.6504026716,33.8341110165,33.3544677425,79.9491731915,68.3617490754,0.0,11.5874241162
 01/24  21:00:00,101.748026013,5.64337811247,0.0569029398615,13.1587362178,36.5179666069,38.8247702939,88.7999353163,77.2152427792,0.0,11.5846925372
 01/24  22:00:00,98.1280733424,5.69183984522,0.0683262502558,14.9932223117,32.965339924,36.8579353714,100.609618129,83.1437499072,0.0,17.4658682222
 01/24  23:00:00,81.0484258565,5.89943054981,0.0149406699347,21.3070570923,25.6355707503,20.6438685092,97.6690657082,86.0654819563,0.0,11.603583752
 01/24  24:00:00,67.1665161099,6.09669043644,0.0,26.7965080978,15.0252895274,11.7056064465,97.0866701218,85.5465317338,0.0,11.540138388
 01/25  01:00:00,64.0509627973,6.16721287429,0.0,28.6363510058,11.6412384099,10.0650221343,88.5023221868,82.7311223393,0.0,5.77119984747
 01/25  02:00:00,63.0831756638,6.19127282489,0.0,29.2053717139,10.0992000411,10.047477231,85.7552869169,79.9912100657,0.0,5.76407685117
 01/25  03:00:00,61.5750001218,6.20859633392,0.0,29.5394315164,8.25718729233,10.0299323277,77.2559931603,77.2359931603,0.0,0.02
 01/25  04:00:00,61.2895798384,6.20621881789,0.0,29.2563876708,8.25718729233,10.0299323277,79.9499827137,74.1859213662,0.0,5.76406134749
 01/25  05:00:00,62.2950629144,6.19217629856,0.0,28.6691341554,8.25718729233,11.6354268332,77.4167213805,71.6445215394,0.0,5.7721998411
 01/25  06:00:00,68.5742585303,6.15032433836,0.0,27.4099992388,12.1011305571,15.3678112995,80.5211910598,68.9503456318,0.0,11.5708454279
 01/25  07:00:00,90.7077468796,5.88830365737,0.0,20.2763691155,19.7275818095,37.2640762949,83.3477585924,65.882704692,0.0,17.4650539004
 01/25  08:00:00,100.329565686,5.71812816731,0.0239537588659,15.2076016403,24.3117294858,51.2795993405,84.2144841476,60.8023564528,0.0,23.4121276947
 01/25  09:00:00,89.6347210927,5.8751881269,0.0682821719288,19.3553109058,23.6694662846,40.6342015617,86.2694290442,50.7226028341,0.0,35.5468262101
 01/25  10:00:00,86.8267965058,5.90367262515,1.5907246751,20.0042969016,23.6694662846,35.6302164847,103.396746733,49.978047499,18.025,35.3936992341
 01/25  11:00:00,71.4918445079,5.98700277053,1.80114399332,21.9726317367,18.7433767983,22.9618409725,90.7821531691,49.2184532444,18.025,23.5386999247
 01/25  12:00:00,70.8459925992,5.97039876931,1.86396813792,21.2831284638,18.7433767983,22.9618409725,95.1707469552,47.8088528038,18.025,29.3368941514
 01/25  13:00:00,69.5355321114,5.93503455042,1.74478529666,20.0837668873,18.5889407304,23.1597249699,85.932042047,44.4362826445,18.025,23.4707594024
 01/25  14:00:00,68.6652414378,5.90220888035,1.79395078569,18.9506332584,18.7433767983,23.2517909448,89.7009312665,42.3452135889,18.025,29.3307176775
 01/25  15:00:00,67.7667504127,5.87477843273,1.82412546151,18.0494007899,18.7433767983,23.2517909448,83.051898438,41.5612971544,18.025,23.4656012837
 01/25  16:00:00,66.4590753376,5.84127884411,1.84266499587,17.046631239,18.7433767983,22.9618409725,89.7545713823,42.3963059368,18.025,29.3332654455
 01/25  17:00:00,70.1122449641,5.84295780622,0.953600023952,17.1358541967,18.7433767983,27.431320555,68.1695845589,44.3727688999,18.025,5.77181565897
 01/25  18:00:00,86.7697869022,5.76074595701,0.00297263632833,15.1016635738,17.6635504202,40.6971502883,54.5121857763,48.7243494447,0.0,5.78783633162
 01/25  19:00:00,91.5044128625,5.69614962508,0.0162846254886,13.3819410733,27.5259009287,37.3340067412,72.1859741378,54.7439017702,0.0,17.4420723677
 01/25  20:00:00,92.5945567832,5.65010406451,0.0328078234303,12.1767875791,33.8341110165,33.3544677425,68.1649704098,56.578747464,0.0,11.5862229459
 01/25  21:00:00,98.7089815553,5.57706759338,0.0560048999421,10.1868950414,36.5179666069,38.8247702939,70.9493943849,59.3656393806,0.0,11.5837550044
 01/25  22:00:00,92.9170986957,5.56309254982,0.05951058968,9.91980712548,32.965339924,36.8579353714,78.6095367361,61.1445987005,0.0,17.4649380356
 01/25  23:00:00,74.2690162743,5.72307840167,0.0268063241868,14.6921307275,25.6355707503,20.6438685092,75.4433958485,63.8393701133,0.0,11.6040257352
 01/25  24:00:00,59.6967872404,5.8929631191,0.00125923194042,19.5292443374,15.0252895274,11.7056064465,77.6253544737,66.0863276971,0.0,11.5390267766
 01/26  01:00:00,56.9039622454,5.96976981851,0.0,21.6867917193,11.6412384099,10.0650221343,73.0632445404,67.2910898852,0.0,5.77215465519
 01/26  02:00:00,57.1963409366,6.03146641979,0.0,23.4783427671,10.0992000411,10.047477231,74.9662582597,69.2021827277,0.0,5.76407553194
 01/26  03:00:00,56.5179663341,6.07302223415,0.0,24.6179701836,8.25718729233,10.0299323277,69.8651178224,69.8451178224,0.0,0.02
 01/26  04:00:00,56.5510574813,6.07727399727,0.0,24.6468082323,8.25718729233,10.0299323277,74.2441741222,68.4801091233,0.0,5.7640649989
 01/26  05:00:00,58.747811992,6.09721420222,0.0,25.2168439734,8.25718729233,11.6354268332,74.6819446378,68.9101942564,0.0,5.77175038141
 01/26  06:00:00,65.7824099377,6.07717490644,0.0,24.6912965234,12.1011305571,15.3678112995,79.1250901408,67.5528223764,0.0,11.5722677644
 01/26  07:00:00,88.4238155019,5.83052135382,0.0,18.0502142409,19.7275818095,37.2640762949,82.2034654113,64.7352573858,0.0,17.4682080255
 01/26  08:00:00,98.3276558065,5.66649602898,0.0298880926141,13.2513828995,24.3117294858,51.2795993405,83.1163667248,59.7022386641,0.0,23.4141280607
 01/26  09:00:00,87.768756806,5.82621290886,0.0765839589798,17.5300143435,23.6694662846,40.6342015617,84.631755693,49.0844267658,0.0,35.5473289272
 01/26  10:00:00,84.6319491081,5.84260358094,1.693877459,17.7673632336,23.6694662846,35.6302164847,94.1200143746,46.5914470227,18.025,29.5035673519
 01/26  11:00:00,69.4827860113,5.93037076571,1.92441239246,19.8969341782,18.7433767983,22.9618409725,93.1277056774,45.6802627495,18.025,29.422442928
 01/26  12:00:00,69.5844211197,5.93750986696,1.95757840979,19.9608337554,18.7433767983,22.9618409725,92.8618435411,45.5016435328,18.025,29.3352000083
 01/26  13:00:00,68.9352293755,5.92403214127,1.79759112982,19.4416594199,18.5889407304,23.1597249699,84.9177580593,43.4227955616,18.025,23.4699624977
 01/26  14:00:00,68.8479599149,5.91719583789,1.79685319474,19.1154594738,18.7433767983,23.2517909448,89.9676818072,42.6112238132,18.025,29.331457994
 01/26  15:00:00,69.5080229886,5.94523980919,1.79839202732,19.745944322,18.7433767983,23.2517909448,84.472968473,42.9830243127,18.025,23.4649441603
 01/26  16:00:00,68.9927104207,5.93864355463,1.8122285427,19.5133358645,18.7433767983,22.9618409725,91.5571407625,44.197497347,18.025,29.3346434154
 01/26  17:00:00,72.1488310696,5.92225253556,0.969124214081,19.0776201875,18.7433767983,27.431320555,67.9475732141,44.1505584837,18.025,5.77201473043
 01/26  18:00:00,87.6997185066,5.80425037154,0.0168686153849,15.974192442,17.6635504202,40.6971502883,51.2815397095,45.493632293,0.0,5.7879074165
 01/26  19:00:00,91.8142162327,5.71932336849,0.00739124810657,13.6774589963,27.5259009287,37.3340067412,67.0417176805,49.6000385252,0.0,17.4416791553
 01/26  20:00:00,92.162833275,5.65122788231,0.0265954637274,11.7501502046,33.8341110165,33.3544677425,61.6805810325,50.0926261722,0.0,11.5879548603
 01/26  21:00:00,97.2153235156,5.54378674542,0.0601117499016,8.72240625217,36.5179666069,38.8247702939,63.9884594195,52.4025481171,0.0,11.5859113024
 01/26  22:00:00,91.0331167852,5.51842550941,0.0631147496548,8.0768830186,32.965339924,36.8579353714,71.8199687089,54.3539382843,0.0,17.4660304246
 01/26  23:00:00,71.7933077464,5.66239807956,0.0281037559572,12.2758015869,25.6355707503,20.6438685092,67.8972402914,56.2934217392,0.0,11.6038185522
 01/26  24:00:00,56.6373376769,5.81232094396,0.00235539216277,16.549338698,15.0252895274,11.7056064465,70.2206210422,58.6802593824,0.0,11.5403616598
 01/27  01:00:00,53.9200615608,5.88936097545,0.0,18.7832980275,11.6412384099,10.0650221343,66.8563493441,61.0839198559,0.0,5.77242948823
 01/27  02:00:00,54.6651006123,5.96364628571,0.0,21.0149215579,10.0992000411,10.047477231,64.7596834243,64.7396834243,0.0,0.02
 01/27  03:00:00,56.012665615,6.06409600054,0.0,24.1215942472,8.25718729233,10.0299323277,76.8712907334,71.1068884353,0.0,5.76440229814
 01/27  04:00:00,57.5874259441,6.11580578325,0.0,25.6446436849,8.25718729233,10.0299323277,79.1858054685,73.4214189906,0.0,5.76438647785
 01/27  05:00:00,60.3679015597,6.15411545154,0.0,26.7800304666,8.25718729233,11.6354268332,80.1301266446,74.3584965989,0.0,5.77163004574
 01/27  06:00:00,69.284130207,6.19019887363,0.0,28.0799899946,12.1011305571,15.3678112995,88.020919048,76.4497677033,0.0,11.5711513447
 01/27  07:00:00,93.0630431884,5.96560450634,0.0,22.5543534202,19.7275818095,37.2640762949,95.2553634556,77.7872207026,0.0,17.468142753
 01/27  08:00:00,104.149638847,5.8251276253,0.00847027359392,18.9361456072,24.3117294858,51.2795993405,99.5097698039,76.0964181836,0.0,23.4133516203
 01/27  09:00:00,93.5897236046,5.98885359654,0.0303412618558,23.2345780675,23.6694662846,40.6342015617,99.5361222869,63.9871736866,0.0,35.5489486002
 01/27  10:00:00,88.7922016503,5.95950278012,1.24921790893,22.2553732014,23.6694662846,35.6302164847,108.031636338,60.5025934404,18.025,29.5040428973
 01/27  11:00:00,72.3925817003,6.00592257182,1.49343854715,23.1621492526,18.7433767983,22.9618409725,105.96210035,58.5146447281,18.025,29.4224556219
 01/27  12:00:00,70.2924286503,5.94029711408,1.57776898488,21.0458617219,18.7433767983,22.9618409725,102.939173788,55.5778740721,18.025,29.3362997158
 01/27  13:00:00,67.752988111,5.86326289266,1.48547395967,18.6323028659,18.5889407304,23.1597249699,92.5231176465,51.027674048,18.025,23.4704435984
 01/27  14:00:00,65.8982523122,5.79598164801,1.56353137673,16.520286196,18.7433767983,23.2517909448,95.1062037811,47.7494626142,18.025,29.3317411669
 01/27  15:00:00,64.8967401641,5.76673729405,1.603915109,15.5076391727,18.7433767983,23.2517909448,87.8923495548,46.4017724828,18.025,23.465577072
 01/27  16:00:00,64.2075166885,5.75795158704,1.61187765976,15.109183323,18.7433767983,22.9618409725,95.3821810351,48.0234793779,18.025,29.3337016572
 01/27  17:00:00,68.2911907004,5.77681393866,0.723471539548,15.611069312,18.7433767983,27.431320555,73.700138972,49.9030261248,18.025,5.77211284723
 01/27  18:00:00,85.7891964119,5.71452964564,0.0,14.1702571488,17.6635504202,40.6971502883,60.8571685169,55.0691396146,0.0,5.7880289023
 01/27  19:00:00,91.8031067798,5.68657072491,0.000158800662082,13.7063301477,27.5259009287,37.3340067412,80.818401421,63.3761891061,0.0,17.4422123149
 01/27  20:00:00,94.1411994597,5.67722193089,0.0111699401024,13.7179437362,33.8341110165,33.3544677425,78.8066743918,67.2185369407,0.0,11.5881374511
 01/27  21:00:00,101.159683797,5.63120211668,0.0385234067585,12.6009366724,36.5179666069,38.8247702939,82.4793768498,70.8955554354,0.0,11.5838214144
 01/27  22:00:00,97.4517982933,5.67519488376,0.0415921206068,14.3603128886,32.965339924,36.8579353714,95.0905214453,77.6238135318,0.0,17.4667079135
 01/27  23:00:00,81.5163113999,5.91480247126,0.00453324631341,21.7699672806,25.6355707503,20.6438685092,96.5049962777,84.9007546513,0.0,11.6042416264
 01/27  24:00:00,69.1309992664,6.1589802661,0.0,28.6986941402,15.0252895274,11.7056064465,99.9160131265,88.375282179,0.0,11.5407309475
 01/28  01:00:00,66.3207531785,6.20202695814,0.0,29.6714246588,12.8411359301,10.0650221343,90.4443016329,84.6720987995,0.0,5.77220283347
 01/28  02:00:00,66.0209994622,6.19824707528,0.0,29.3767373666,12.8411359301,10.0650221343,86.2617516983,80.4976370323,0.0,5.76411466602
 01/28  03:00:00,62.7699338356,6.24956482203,0.0,30.6933925878,8.25718729233,10.0299323277,78.6343556109,78.6143556109,0.0,0.02
 01/28  04:00:00,63.5761073882,6.27980633593,0.0,31.4693233166,8.25718729233,10.0299323277,83.4002856782,77.6367904085,0.0,5.76349526972
