Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  05:00:00,65.2806282539,6.28793896893,0.0,31.5589321619,8.25718729233,11.6354268332,81.8651653427,76.0933389739,0.0,5.77182636875
 01/28  06:00:00,69.6176402649,6.29828319826,0.0,31.727126157,8.71707943955,15.3327214929,80.2638893193,74.4835811988,0.0,5.78030812051
 01/28  07:00:00,86.09269287,6.16768274841,0.0,28.2364259321,18.5082010057,25.6353820695,83.5493690142,71.9769845119,0.0,11.5723845023
 01/28  08:00:00,92.9794615616,5.96781137185,0.0,22.7548807099,19.4083231844,41.0650158608,85.8066625735,68.3382309389,0.0,17.4684316346
 01/28  09:00:00,106.759298203,5.75321763857,0.0587835390847,16.5810882847,26.3286599382,57.9988325916,104.384921891,56.6562819527,0.0,47.7286399386
 01/28  10:00:00,94.8510988213,5.82586580384,1.4941883821,18.3196555648,26.3286599382,42.8504436482,107.537359215,53.9645434046,18.025,35.5478158102
 01/28  11:00:00,74.7469831376,5.96868535046,1.71855886983,21.8428830914,21.7447113004,23.4437158914,100.961020637,53.4306699024,18.025,29.5053507344
 01/28  12:00:00,70.663777354,5.92041823955,1.82111870596,20.1674628751,19.3027497915,23.426170988,97.664794582,50.2199347621,18.025,29.4198598199
 01/28  13:00:00,66.6908305472,5.79001643705,1.74471931291,16.2594828212,19.1483137236,23.7250123474,86.9256745807,45.4285973748,18.025,23.4720772059
 01/28  14:00:00,64.1664992638,5.70462572492,1.825583348,13.5941358267,19.3027497915,23.7161209604,87.2145891013,39.8594054496,18.025,29.3301836516
 01/28  15:00:00,62.1439383343,5.6441859252,1.91838995808,11.5392066914,19.3027497915,23.7161209604,77.8184238703,36.3235555437,18.025,23.4698683266
 01/28  16:00:00,60.6869388182,5.61243000221,2.00070579054,10.3215966109,19.3027497915,23.426170988,82.398216726,35.0399401976,18.025,29.3332765284
 01/28  17:00:00,63.6963141141,5.59729518545,1.23365568726,9.66182018813,19.3027497915,27.8956505705,56.9204092827,33.123268249,18.025,5.77214103367
 01/28  18:00:00,76.8998407801,5.53791029111,0.0275322743791,7.97221247944,18.2229234133,37.5968344597,39.7672098519,33.9877361842,0.0,5.77947366764
 01/28  19:00:00,88.1278352735,5.44853106566,0.0368869849972,5.32677233938,32.690315043,37.0816133363,49.4981713378,37.942224775,0.0,11.5559465628
 01/28  20:00:00,86.2165871071,5.38982841792,0.136025571222,3.26309289763,36.8143715336,33.066984531,48.4829143492,36.8971721227,0.0,11.5857422264
 01/28  21:00:00,90.6161516643,5.39905970183,0.504479736199,2.04488880538,36.3493007332,38.7721355839,47.9607715351,36.3745669428,0.0,11.5862045923
 01/28  22:00:00,88.4692646086,5.40785705928,0.620118096603,1.89143010302,36.1807251679,36.8228455648,48.4503482706,36.8636019502,0.0,11.5867463204
 01/28  23:00:00,68.2297540499,5.39073583375,0.0771571614996,3.53145157372,31.0351095914,20.6438685092,55.5867184392,38.1179899606,0.0,17.4687284786
 01/28  24:00:00,48.7855945094,5.49333200811,0.0283600861114,6.58820994772,17.4250845679,11.7056064465,50.454324014,38.882126251,0.0,11.572197763
 01/29  01:00:00,44.9852236678,5.5681998005,0.0180895822082,8.83220828668,12.925468867,10.100111941,50.622098773,44.8499387303,0.0,5.77216004263
 01/29  02:00:00,48.3662447153,5.67197891424,0.00546823939836,12.1233587236,12.925468867,10.100111941,54.8236692086,54.8036692086,0.0,0.02
 01/29  03:00:00,47.2823912327,5.78368659608,0.0,15.5523042159,8.34152022915,10.0650221343,67.8070929567,62.0425595757,0.0,5.76453338103
 01/29  04:00:00,51.7123502348,5.91961318465,0.0,19.8463354511,8.34152022915,10.0650221343,77.4728162598,71.7082797478,0.0,5.76453651197
 01/29  05:00:00,56.8158865795,6.02566487328,0.0,23.237040225,8.34152022915,11.6705166398,84.2924346958,78.5206390823,0.0,5.77179561349
 01/29  06:00:00,63.7098622551,6.11127171483,0.0,25.8869348359,8.80141237637,15.3678112995,86.5909534349,80.810662359,0.0,5.78029107584
 01/29  07:00:00,83.3232898982,6.08390599091,0.0,25.5507970146,18.5082010057,25.6353820695,93.0138292863,81.4424856862,0.0,11.5713436
 01/29  08:00:00,92.7808456904,5.95493367568,0.0,22.4497151733,19.4926561212,41.1001056674,97.9880672347,80.5202549284,0.0,17.4678123063
 01/29  09:00:00,107.043859126,5.75146617404,0.0277631313846,16.8984148944,26.3286599382,57.9988325916,117.194137809,69.4638946783,0.0,47.7302431307
 01/29  10:00:00,94.1648654175,5.79848536059,1.07716983568,18.1972396728,26.2443270014,42.8153538416,119.866628477,66.2926417635,18.025,35.5489867132
 01/29  11:00:00,74.3169919607,5.94241766393,1.32945014618,21.8282651881,21.7447113004,23.4437158914,113.042669078,65.5113573838,18.025,29.5063116941
 01/29  12:00:00,74.1577534246,6.02526928237,1.37047033477,23.9475225165,19.3449162599,23.4437158914,113.638736398,66.1929081747,18.025,29.4208282229
 01/29  13:00:00,71.374031282,5.93018692652,1.24876531854,21.2387539523,19.190480192,23.7425572507,105.450804372,63.9529522406,18.025,23.4728521319
 01/29  14:00:00,70.9864694864,5.91879225302,1.29795949481,20.7872735219,19.260583323,23.698576057,108.257110378,60.900893771,18.025,29.3312166075
 01/29  15:00:00,71.204297721,5.92990013671,1.34388392186,20.9480673685,19.260583323,23.698576057,101.638995423,60.1432116044,18.025,23.4707838186
 01/29  16:00:00,70.9547969877,5.93409926112,1.38783341975,20.9403681213,19.260583323,23.4086260847,108.008008296,60.6527416077,18.025,29.3302666879
 01/29  17:00:00,75.0709893532,5.95497999042,0.505006656639,21.4671691357,19.260583323,27.8781056672,84.7355977204,60.938465573,18.025,5.7721321474
 01/29  18:00:00,89.4768663395,5.9052204246,0.0,20.2691694331,18.1807569449,37.5792895564,70.2937168184,64.5138113659,0.0,5.77990545253
 01/29  19:00:00,100.569206042,5.7993741398,0.000985790581883,17.5726213783,32.6059821062,37.0465235296,81.393117275,69.8373949623,0.0,11.5557223127
 01/29  20:00:00,99.6011867953,5.75101871422,0.0197047012809,16.4028200908,36.8143715336,33.066984531,84.0644050186,72.4782121522,0.0,11.5861928664
 01/29  21:00:00,103.622593286,5.70168840665,0.0605039560648,15.0732514806,36.43363367,38.8072253906,86.2783364947,74.691660212,0.0,11.5866762827
 01/29  22:00:00,102.091207254,5.72256870064,0.0677968648614,15.8704024246,36.0963922311,36.7877557581,88.5363830822,76.9491553403,0.0,11.5872277419
 01/29  23:00:00,86.0243924975,5.89226823157,0.0125034327812,21.0086293166,30.9507766546,20.6087787026,96.9739244739,79.5061777027,0.0,17.4677467713
 01/29  24:00:00,70.6610560529,6.13018591433,0.0,27.8551747232,17.4250845679,11.7056064465,95.4035879565,83.8312934856,0.0,11.5722944709
 01/30  01:00:00,66.9663058221,6.25397373546,0.0,31.4649249991,11.6412384099,10.0650221343,92.8921269553,87.1197282457,0.0,5.77239870952
 01/30  02:00:00,68.3979742709,6.35555238043,0.0,34.3558852271,10.0992000411,10.047477231,95.194073113,89.4297713611,0.0,5.76430175194
 01/30  03:00:00,69.0359948338,6.44159521837,0.0,36.7674210503,8.25718729233,10.0299323277,90.9332406471,90.9132406471,0.0,0.02
 01/30  04:00:00,70.7117073759,6.49977666358,0.0,38.3849508993,8.25718729233,10.0299323277,97.4893880447,91.7250784478,0.0,5.76430959692
 01/30  05:00:00,73.6126137616,6.54454716746,0.0,39.6343063467,8.25718729233,11.6354268332,98.0841580454,92.3121097358,0.0,5.77204830961
 01/30  06:00:00,81.0809109963,6.53694394046,0.0,39.5300175492,12.1011305571,15.3678112995,103.002090554,91.4296495599,0.0,11.5724409942
 01/30  07:00:00,101.891906861,6.20694856279,0.0,31.1418593563,19.7275818095,37.2640762949,107.137009414,89.6705450542,0.0,17.4664643594
 01/30  08:00:00,112.120612537,6.03805983404,0.0,26.7026383235,24.3117294858,51.2795993405,110.490052634,87.0755965101,0.0,23.4144561241
 01/30  09:00:00,103.731601959,6.28038866933,0.0,33.1152512353,23.6694662846,40.6342015617,111.642128999,76.090822538,0.0,35.551306461
 01/30  10:00:00,101.164880427,6.33850406669,0.871322003695,34.6269360543,23.6694662846,35.6302164847,128.674566625,75.2520693693,18.025,35.397497256
 01/30  11:00:00,85.8848239742,6.42944983903,1.07497289816,36.6493228038,18.7433767983,22.9618409725,122.310206686,74.8625461984,18.025,29.422660488
 01/30  12:00:00,83.4785753671,6.35253285764,1.13457538664,34.2629614393,18.7433767983,22.9618409725,114.104109668,72.6026013643,18.025,23.4765083037
 01/30  13:00:00,80.5423178302,6.26290691842,1.0496719589,31.4577847012,18.5889407304,23.1597249699,110.305556034,68.8084337559,18.025,23.4721222781
 01/30  14:00:00,78.6458711836,6.19913755817,1.10129703509,29.3269816671,18.7433767983,23.2517909448,114.035935204,66.6802270045,18.025,29.3307081992
 01/30  15:00:00,77.5417390535,6.16997338896,1.1295155557,28.2237946091,18.7433767983,23.2517909448,107.256579094,65.7611476425,18.025,23.470431451
 01/30  16:00:00,76.6979695324,6.15758638529,1.14443179073,27.667444719,18.7433767983,22.9618409725,114.386029665,67.0268645608,18.025,29.3341651042
 01/30  17:00:00,81.1286050129,6.18902295224,0.211600756199,28.5481383436,18.7433767983,27.431320555,92.8876954664,69.0905197975,18.025,5.77217566892
 01/30  18:00:00,98.4635787795,6.08649249643,0.0,26.4726674076,17.6635504202,40.6971502883,83.3418299843,77.5536167192,0.0,5.78821326516
 01/30  19:00:00,104.027305879,6.03688136132,0.000157442040052,25.580206373,27.5259009287,37.3340067412,102.344277534,84.9003003724,0.0,17.4439771619
 01/30  20:00:00,106.028776373,6.01272696459,0.0,25.2811766255,33.8341110165,33.3544677425,98.7387615296,87.1502468962,0.0,11.5885146334
 01/30  21:00:00,112.926438601,5.95182644056,0.0,24.0855840285,36.5179666069,38.8247702939,102.739602488,91.1533706303,0.0,11.586231858
 01/30  22:00:00,108.200077887,5.9652141664,0.00258024497935,24.8575677793,32.965339924,36.8579353714,111.257078336,93.7881037658,0.0,17.4689745698
 01/30  23:00:00,91.989701187,6.21641475972,0.0,31.9462665841,25.6355707503,20.6438685092,113.453951218,96.0572865819,0.0,17.3966646363
 01/30  24:00:00,82.037912195,6.55890938957,0.000133339865204,41.2055404637,15.0252895274,11.7056064465,106.73650997,100.956196529,0.0,5.78031344117
 01/31  01:00:00,82.4322567139,6.75226704946,0.0,46.4325813708,11.6412384099,10.0650221343,110.097569656,104.325139072,0.0,5.77243058365
 01/31  02:00:00,84.3723227725,6.87539815838,0.0,49.8103858814,10.0992000411,10.047477231,112.371924775,106.607551622,0.0,5.76437315304
 01/31  03:00:00,85.9215415521,6.99516328111,0.0,53.099398142,8.25718729233,10.0299323277,114.632538794,108.868153458,0.0,5.76438533585
 01/31  04:00:00,90.0403134093,7.14007073841,0.0,57.0732629889,8.25718729233,10.0299323277,112.627579253,112.607579253,0.0,0.02
 01/31  05:00:00,94.4037355729,7.24373044184,0.0,59.7262426833,8.25718729233,11.6354268332,119.775641913,114.003065904,0.0,5.77257600911
 01/31  06:00:00,101.834428701,7.23560761806,0.0,59.5848706294,12.1011305571,15.3678112995,124.280969118,112.708181461,0.0,11.5727876574
 01/31  07:00:00,118.05616977,6.69973091348,0.0,46.8133379553,19.7275818095,37.2640762949,128.494210609,111.026880552,0.0,17.4673300571
 01/31  08:00:00,125.895938624,6.44084345191,0.0,40.0751734419,24.3117294858,51.2795993405,130.169723255,106.75278119,0.0,23.4169420655
 01/31  09:00:00,117.755481598,6.71815693727,0.0,46.701358526,23.6694662846,40.6342015617,126.515291304,90.958131879,0.0,35.5571594245
 01/31  10:00:00,109.685312384,6.60761386158,0.675590089391,43.0739876651,23.6694662846,35.6302164847,135.529785885,82.1018093396,18.025,35.4029765459
 01/31  11:00:00,91.7294946036,6.62630225192,1.02815137413,42.3439598705,18.7433767983,22.9618409725,123.532965422,76.0851789755,18.025,29.4227864463
 01/31  12:00:00,86.823418638,6.47267198084,1.13756732968,37.4846723176,18.7433767983,22.9618409725,113.317578597,71.819734358,18.025,23.4728442389
 01/31  13:00:00,82.729207845,6.34980991585,1.04872330132,33.5587181057,18.5889407304,23.1597249699,115.559600292,68.1978573863,18.025,29.3367429053
 01/31  14:00:00,79.0610766671,6.22622263714,1.12564208187,29.6907575889,18.7433767983,23.2517909448,106.606231858,65.1148337937,18.025,23.4663980645
 01/31  15:00:00,76.4364395216,6.14569583666,1.1849720658,27.0873115859,18.7433767983,23.2517909448,110.169240846,62.803878297,18.025,29.3403625491
 01/31  16:00:00,74.5107618835,6.09827156597,1.22847943839,25.4555064669,18.7433767983,22.9618409725,104.34191236,62.8520644845,18.025,23.4648478753
 01/31  17:00:00,77.7144722636,6.08993220637,0.350922421417,25.093770597,18.7433767983,27.431320555,86.9140250658,63.1169923983,18.025,5.77203266751
 01/31  18:00:00,92.3874213253,5.96765685899,0.0,22.3993392013,17.6635504202,40.6971502883,81.6510518987,70.094697186,0.0,11.5563547126
 01/31  19:00:00,99.7611713754,5.91364109801,0.000158355447421,21.4373069899,27.5259009287,37.3340067412,89.8360303615,78.2013365137,0.0,11.6346938478
 01/31  20:00:00,101.530422038,5.8827439824,0.0,20.9128019259,33.8341110165,33.3544677425,92.2781697057,80.6899752841,0.0,11.5881944216
 01/31  21:00:00,108.184737545,5.81643644777,0.0,19.4792672066,36.5179666069,38.8247702939,101.230043672,83.8615654704,0.0,17.3684782014
 01/31  22:00:00,103.133758949,5.8217858007,0.0,19.9372563952,32.965339924,36.8579353714,102.813528278,85.3459467206,0.0,17.4675815571
 01/31  23:00:00,86.536213961,6.05894750567,0.0,26.650244183,25.6355707503,20.6438685092,99.091940155,87.487679591,0.0,11.604260564
 01/31  24:00:00,74.8694221216,6.34139160548,0.0,34.2547008843,15.0252895274,11.7056064465,95.8932547698,90.1129537823,0.0,5.78030098758
 02/01  01:00:00,74.4331440007,6.50338276843,0.0,38.682351685,11.6412384099,10.0650221343,98.2599198253,92.4876733794,0.0,5.7722464459
 02/01  02:00:00,75.9761175095,6.61119463628,0.0,41.6783830579,10.0992000411,10.047477231,100.082899356,94.3186272055,0.0,5.76427215095
 02/01  03:00:00,76.6569020601,6.7006015334,0.0,44.1293182043,8.25718729233,10.0299323277,101.527431417,95.7631429383,0.0,5.76428847855
 02/01  04:00:00,78.7556474002,6.7750348624,0.0,46.1536311047,8.25718729233,10.0299323277,102.939661634,97.175368763,0.0,5.76429287122
 02/01  05:00:00,81.916717715,6.82986979243,0.0,47.6530847616,8.25718729233,11.6354268332,103.910050336,98.1378642507,0.0,5.77218608567
 02/01  06:00:00,89.4750834112,6.82323076018,0.0,47.6379000039,12.1011305571,15.3678112995,103.390504526,97.5942655655,0.0,5.7962389604
 02/01  07:00:00,107.402661579,6.37359198049,0.0,36.4859642594,19.7275818095,37.2640762949,117.724644845,94.4394288891,0.0,23.2852159559
 02/01  08:00:00,113.778561549,6.14178056749,0.0,30.1408538965,24.3117294858,51.2795993405,111.663120755,88.2478904926,0.0,23.4152302625
 02/01  09:00:00,105.215588036,6.32506679558,0.0,34.5545519798,23.6694662846,40.6342015617,109.169600651,73.6174455925,0.0,35.5521550589
 02/01  10:00:00,98.2399830285,6.24236550377,1.04944786054,31.6200475056,23.6694662846,35.6302164847,114.15020563,66.6210335158,18.025,29.5041721145
 02/01  11:00:00,79.9257565697,6.24788470045,1.41588978191,30.5308983098,18.7433767983,22.9618409725,107.854674467,60.4038210296,18.025,29.4258534374
 02/01  12:00:00,74.849905091,6.09119911402,1.60180888835,25.428388321,18.7433767983,22.9618409725,101.144559397,53.7809787444,18.025,29.3385806528
 02/01  13:00:00,70.2831253277,5.95114017859,1.541244578,21.0187853382,18.5889407304,23.1597249699,89.6004241723,48.1086928084,18.025,23.466731364
 02/01  14:00:00,67.2343992492,5.84599803278,1.61228254315,17.7576586515,18.7433767983,23.2517909448,86.7373605649,45.2391488905,18.025,23.4732116744
 02/01  15:00:00,65.1902383332,5.78352770243,1.67032190251,15.717931194,18.7433767983,23.2517909448,90.7422864928,43.3850836617,18.025,29.3322028311
 02/01  16:00:00,64.1680666893,5.76302743255,1.66925765644,15.0072729239,18.7433767983,22.9618409725,87.1023666637,45.6055977817,18.025,23.4717688821
 02/01  17:00:00,67.9587605804,5.76999777326,0.760435746811,15.248480117,18.7433767983,27.431320555,72.1252161183,48.3279669445,18.025,5.77224917389
 02/01  18:00:00,82.5476148959,5.67126463966,0.0,12.8559251621,17.6635504202,40.6971502883,64.6558224972,53.0993118436,0.0,11.5565106536
 02/01  19:00:00,89.9597595367,5.63021721424,0.000173941183165,11.9192997399,27.5259009287,37.3340067412,77.2264733187,59.7828215774,0.0,17.4436517412
 02/01  20:00:00,91.799266929,5.60716307324,0.0,11.4572291421,33.8341110165,33.3544677425,73.4071201327,61.820099376,0.0,11.5870207568
 02/01  21:00:00,98.6637573557,5.55686422858,0.0293819020046,10.1884751364,36.5179666069,38.8247702939,76.4833054163,64.8957762098,0.0,11.5875292065
 02/01  22:00:00,93.1678075616,5.56154304282,0.108669751968,10.1228692808,32.965339924,36.8579353714,82.7804587173,65.3123340679,0.0,17.4681246495
 02/01  23:00:00,74.1129485307,5.70516212364,0.0,14.5807626714,25.6355707503,20.6438685092,77.3822099809,65.7775075753,0.0,11.6047024056
 02/01  24:00:00,59.4487513444,5.87796228626,0.0,19.2974558337,15.0252895274,11.7056064465,77.9880677453,66.4473493664,0.0,11.5407183788
 02/02  01:00:00,56.6351948215,5.95505729068,0.0,21.4327261768,11.6412384099,10.0650221343,72.4078189821,66.6353303607,0.0,5.77248862139
 02/02  02:00:00,56.4296016876,6.00283721503,0.0,22.7402253645,10.0992000411,10.047477231,66.8274371376,66.8074371376,0.0,0.02
 02/02  03:00:00,55.5330242271,6.03809988005,0.0,23.6679418258,8.25718729233,10.0299323277,72.6446483509,66.8801522159,0.0,5.76449613495
 02/02  04:00:00,56.4502375789,6.07003240119,0.0,24.5532220907,8.25718729233,10.0299323277,73.557401476,67.7933654229,0.0,5.76403605312
 02/02  05:00:00,58.9386275186,6.10024552964,0.0,25.4046171794,8.25718729233,11.6354268332,74.8713809933,69.0987806282,0.0,5.77260036506
 02/02  06:00:00,66.3893046345,6.09291066031,0.0,25.2824382029,12.1011305571,15.3678112995,80.5166971536,68.9442160048,0.0,11.5724811489
 02/02  07:00:00,89.1261631445,5.84294014326,0.0,18.7401116235,19.7275818095,37.2640762949,84.7430736196,67.2723698084,0.0,17.4707038112
 02/02  08:00:00,97.7944295263,5.69404873062,0.0,14.6044514327,24.3117294858,51.2795993405,87.4080377333,63.9910967559,0.0,23.4169409774
 02/02  09:00:00,89.5236604522,5.8679105971,0.0447146142832,19.2750610698,23.6694662846,40.6342015617,89.5930878529,54.0357138099,0.0,35.557374043
 02/02  10:00:00,85.1854974279,5.84732758817,1.54468777323,18.4653567209,23.6694662846,35.6302164847,97.9711934763,50.4378995287,18.025,29.5082939476
 02/02  11:00:00,67.8590714577,5.86384853459,1.79404841074,18.4700901169,18.7433767983,22.9618409725,94.5280321188,47.075757374,18.025,29.4272747448
 02/02  12:00:00,65.027976764,5.77355069453,1.88620640274,15.6397102333,18.7433767983,22.9618409725,90.4550990094,43.089418149,18.025,29.3406808604
 02/02  13:00:00,62.4818880695,5.69641079858,1.76940828136,13.2441113883,18.5889407304,23.1597249699,80.4127446131,38.9134288234,18.025,23.4743157898
 02/02  14:00:00,61.3025072122,5.65188148183,1.82105629072,11.8111089975,18.7433767983,23.2517909448,84.462064337,37.1012743674,18.025,29.3357899696
 02/02  15:00:00,60.6848268324,5.6372281342,1.86799295271,11.1611472925,18.7433767983,23.2517909448,77.6951533411,36.1999226963,18.025,23.4702306448
 02/02  16:00:00,59.8915218793,5.62237251613,1.84320534774,10.697432417,18.7433767983,22.9618409725,86.2247942263,38.8655843307,18.025,29.3342098956
 02/02  17:00:00,64.3898602494,5.65396458195,0.910227214336,11.6458224368,18.7433767983,27.431320555,66.6045285226,42.8071742375,18.025,5.77235428508
 02/02  18:00:00,80.3960999089,5.61177307933,0.0,10.763903116,17.6635504202,40.6971502883,54.645826417,48.8577388347,0.0,5.78808758235
 02/02  19:00:00,88.1679769333,5.58167420657,0.00109407858515,10.1751372544,27.5259009287,37.3340067412,73.9835633238,56.5401306237,0.0,17.4434327001
 02/02  20:00:00,90.2993986489,5.56871291311,0.0220115984219,9.97379350322,33.8341110165,33.3544677425,71.1629100093,59.5740955529,0.0,11.5888144564
 02/02  21:00:00,97.7155871329,5.55407113179,0.228313840843,9.04416443975,36.5179666069,38.8247702939,75.1182793933,63.5309792274,0.0,11.5873001659
 02/02  22:00:00,92.5248250126,5.5673072733,0.310468617925,9.27232275399,32.965339924,36.8579353714,82.5754905032,65.1061694301,0.0,17.4693210731
 02/02  23:00:00,73.5373795523,5.69106022484,0.0167863197263,14.002504475,25.6355707503,20.6438685092,84.2235712092,66.8266270696,0.0,17.3969441397
 02/02  24:00:00,59.1861443011,5.86663576979,0.0,19.0461744654,15.0252895274,11.7056064465,74.6043176521,68.823719975,0.0,5.78059767708
 02/03  01:00:00,56.6402362006,5.95224550362,0.0,21.4405786732,11.6412384099,10.0650221343,75.074461289,69.3020119831,0.0,5.77244930591
 02/03  02:00:00,56.4757002977,6.00015857975,0.0,22.7890002213,10.0992000411,10.047477231,74.8876095603,69.1232282906,0.0,5.76438126966
 02/03  03:00:00,55.6301536208,6.03544004701,0.0,23.7677307076,8.25718729233,10.0299323277,74.5614908344,68.7970864326,0.0,5.76440440177
 02/03  04:00:00,56.8671637186,6.07606529928,0.0,24.964115896,8.25718729233,10.0299323277,70.0142047977,69.9942047977,0.0,0.02
 02/03  05:00:00,59.8110132805,6.11958640713,0.0,26.2576606967,8.25718729233,11.6354268332,77.6104840366,71.8378567516,0.0,5.77262728495
 02/03  06:00:00,67.7575610338,6.12809237266,0.0,26.6155116371,12.1011305571,15.3678112995,83.8231304126,72.2500828215,0.0,11.5730475912
 02/03  07:00:00,90.8355414755,5.89100150483,0.0,20.401427832,19.7275818095,37.2640762949,88.2519722689,70.7838562369,0.0,17.468116032
 02/03  08:00:00,99.4281860691,5.74118463087,0.0131819185797,16.1778827451,24.3117294858,51.2795993405,90.7036903264,67.2880476953,0.0,23.415642631
 02/03  09:00:00,90.1712533568,5.88065903179,0.0463209803514,19.9082966505,23.6694662846,40.6342015617,91.8741609107,56.3136241018,0.0,35.5605368089
 02/03  10:00:00,84.6797172103,5.8267264626,1.4732895258,18.0515729211,23.6694662846,35.6302164847,104.78013705,51.3488594849,18.025,35.4062775651
 02/03  11:00:00,66.7220942565,5.82476780487,1.76349804309,17.4027417263,18.7433767983,22.9618409725,94.0961561251,46.6455058784,18.025,29.4256502467
 02/03  12:00:00,63.8016737065,5.73330811572,1.8995407071,14.4403143987,18.7433767983,22.9618409725,83.1035299551,41.6034644425,18.025,23.4750655126
 02/03  13:00:00,61.1704541716,5.6583869527,1.84879222891,11.8913148967,18.5889407304,23.1597249699,84.2754242823,36.9146588623,18.025,29.33576542
 02/03  14:00:00,59.6437451262,5.60555605368,1.926988394,10.092742045,18.7433767983,23.2517909448,76.3814931413,34.8875079931,18.025,23.4689851483
 02/03  15:00:00,58.1757464376,5.56177913313,1.98303666116,8.61246715901,18.7433767983,23.2517909448,80.5725246533,33.2092475183,18.025,29.3382771349
 02/03  16:00:00,57.7581423591,5.55748717517,1.91332593583,8.55882095055,18.7433767983,22.9618409725,78.1147091033,36.6219330559,18.025,23.4677760474
 02/03  17:00:00,62.3104051353,5.58613370496,0.939783739018,9.60463669912,18.7433767983,27.431320555,64.9904626607,41.1932154463,18.025,5.77224721434
 02/03  18:00:00,78.360729636,5.54947861307,0.017885076163,8.77293462504,17.6635504202,40.6971502883,59.0391364524,47.4825851445,0.0,11.5565513079
 02/03  19:00:00,86.3795546706,5.53945526168,0.126208876986,8.30381534733,27.5259009287,37.3340067412,72.7979424253,55.3537305673,0.0,17.4442118581
 02/03  20:00:00,88.796206089,5.5440043439,0.229857968089,8.28746182605,33.8341110165,33.3544677425,70.1125049913,58.5273938997,0.0,11.5851110915
 02/03  21:00:00,96.5725431052,5.55848893104,0.606573143632,7.51844090031,36.5179666069,38.8247702939,74.2025122442,62.6168860995,0.0,11.5856261447
 02/03  22:00:00,91.9094386624,5.58674220725,0.684961493321,8.26300462266,32.965339924,36.8579353714,82.9833129258,65.5141681601,0.0,17.4691447657
 02/03  23:00:00,73.3926701246,5.68284776427,0.0246702509476,13.8581217949,25.6355707503,20.6438685092,81.0563931243,69.4514866038,0.0,11.6049065205
 02/03  24:00:00,59.9396560591,5.88411514972,0.0,19.7822059117,15.0252895274,11.7056064465,79.3333837329,73.5529853075,0.0,5.78039842532
 02/04  01:00:00,59.1230885729,5.98305406935,0.0,22.6927234555,12.8411359301,10.0650221343,81.0199051193,75.2473007167,0.0,5.77260440265
 02/04  02:00:00,60.7928243028,6.038112312,0.0,24.3086891985,12.8411359301,10.0650221343,81.4859945699,75.7213457863,0.0,5.76464878359
 02/04  03:00:00,58.3133845003,6.11130835935,0.0,26.3750912319,8.25718729233,10.0299323277,81.906839555,76.1423245313,0.0,5.76451502368
 02/04  04:00:00,59.1937688755,6.14303464223,0.0,27.2237495224,8.25718729233,10.0299323277,80.9620745307,75.1980137994,0.0,5.76406073137
 02/04  05:00:00,60.8090328685,6.14674721444,0.0,27.2285186192,8.25718729233,11.6354268332,78.9407080276,73.1683847384,0.0,5.77232328923
 02/04  06:00:00,64.6482128374,6.14037259363,0.0,26.9155993884,8.71707943955,15.3327214929,75.7221179331,69.9415632234,0.0,5.78055470966
 02/04  07:00:00,81.9412897144,6.04024339089,0.0,24.2124445959,18.5082010057,25.6353820695,78.8696964693,67.2965884847,0.0,11.5731079846
 02/04  08:00:00,87.9109400358,5.87269748194,0.0,19.6654456341,19.4083231844,41.0650158608,82.2613785465,64.7905614787,0.0,17.4708170679
 02/04  09:00:00,104.684369053,5.69406584064,0.0688446009773,14.5552131662,26.3286599382,57.9988325916,96.6595537809,54.8788525645,0.0,41.7807012164
 02/04  10:00:00,92.2999370203,5.74618666754,1.56603805927,15.7762958441,26.3286599382,42.8504436482,104.885344999,51.3066284743,18.025,35.5537165247
 02/04  11:00:00,71.1706749118,5.85178792024,1.82528973528,18.276723842,21.7447113004,23.4437158914,102.553580222,49.1205250931,18.025,35.4080551289
 02/04  12:00:00,67.6314128164,5.82234660859,1.92958118812,17.124694154,19.3027497915,23.426170988,93.4165962914,45.9697199531,18.025,29.4218763383
 02/04  13:00:00,65.0172720202,5.74066179807,1.82976081738,14.5502293477,19.1483137236,23.7250123474,84.1756452215,42.6759279026,18.025,23.4747173189
 02/04  14:00:00,63.9278344806,5.70563721817,1.90009400234,13.2799371721,19.3027497915,23.7161209604,85.8356848954,38.4744909461,18.025,29.3361939493
 02/04  15:00:00,62.3948641615,5.65848222949,1.97616418996,11.7180541849,19.3027497915,23.7161209604,77.3937816516,35.8981514112,18.025,23.4706302404
 02/04  16:00:00,61.5616586794,5.64423754685,1.99660871294,11.1685953834,19.3027497915,23.426170988,84.2677344304,36.9075349711,18.025,29.3351994593
 02/04  17:00:00,65.4153669353,5.65499501201,1.14458536441,11.4122354128,19.3027497915,27.8956505705,61.7416205261,37.9442478303,18.025,5.77237269584
 02/04  18:00:00,76.9322348364,5.59676856715,0.0464198789635,9.81084986592,18.2229234133,37.5968344597,45.5772035853,39.7967824493,0.0,5.78042113601
 02/04  19:00:00,90.0893967701,5.50595767314,0.0421539959191,7.22562716973,32.690315043,37.0816133363,55.513523515,43.9567369204,0.0,11.5567865947
 02/04  20:00:00,88.6234158267,5.4532379332,0.0704052177563,5.67211366962,36.8143715336,33.066984531,56.7545679845,45.1684274296,0.0,11.5861405549
 02/04  21:00:00,92.5882531461,5.43010634616,0.309412499168,4.1809925545,36.3493007332,38.7721355839,58.7669360623,47.1802175038,0.0,11.5867185585
 02/04  22:00:00,90.4999722991,5.43485153469,0.361744541996,4.15349825665,36.1807251679,36.8228455648,59.9360925768,48.3487081148,0.0,11.587384462
 02/04  23:00:00,72.1894653366,5.50592328824,0.0464918355069,7.40661322235,31.0351095914,20.6438685092,67.6552736176,50.1847370773,0.0,17.4705365403
 02/04  24:00:00,53.5970916307,5.63749913489,0.0215518411394,11.2623318287,17.4250845679,11.7056064465,63.8514402735,52.2787730663,0.0,11.5726672072
 02/05  01:00:00,49.1629797868,5.69468289537,0.0136398426864,12.8879224609,12.925468867,10.100111941,59.2756554931,53.5031977183,0.0,5.77245777482
 02/05  02:00:00,50.1574122812,5.72803868248,0.00747103751203,13.8564570203,12.925468867,10.100111941,60.0264560588,54.2621154807,0.0,5.76434057815
 02/05  03:00:00,46.8545216968,5.77383407614,0.000290486510773,15.1339903009,8.34152022915,10.0650221343,54.8487515604,54.8287515604,0.0,0.02
 02/05  04:00:00,47.6351485845,5.80075224772,0.0,15.8879882859,8.34152022915,10.0650221343,61.0614751936,55.2971055513,0.0,5.76436964238
 02/05  05:00:00,49.7353667902,5.81742002358,0.0,16.3647565668,8.34152022915,11.6705166398,61.3938175629,55.6216490825,0.0,5.77216848037
 02/05  06:00:00,54.2771675268,5.83044937726,0.0,16.735051229,8.80141237637,15.3678112995,60.7692560344,54.9887209091,0.0,5.78053512531
 02/05  07:00:00,72.282545974,5.75898171141,0.0,14.8349624173,18.5082010057,25.6353820695,65.4331212142,53.859855378,0.0,11.5732658363
 02/05  08:00:00,79.2853999467,5.62646125143,0.0170249878075,11.1496906821,19.4926561212,41.1001056674,69.142857496,51.6720638777,0.0,17.4707936183
 02/05  09:00:00,97.0341710639,5.48631642825,0.14873516563,7.03286981887,26.3286599382,57.9988325916,91.0468701667,43.3036512296,0.0,47.743218937
 02/05  10:00:00,85.4871048996,5.55436588098,1.88360711569,8.95713748356,26.2443270014,42.8153538416,95.5700859893,41.9894219272,18.025,35.5556640621
 02/05  11:00:00,65.2987512304,5.67580910309,2.04303098334,12.3630342949,21.7447113004,23.4437158914,90.1124850157,42.5785456902,18.025,29.5089393255
 02/05  12:00:00,63.1688535395,5.68661388097,2.07974424147,12.5879907144,19.3449162599,23.4437158914,89.5455019326,42.0974679633,18.025,29.4230339693
 02/05  13:00:00,62.6497127593,5.6734403863,1.91987587453,12.1000625363,19.190480192,23.7425572507,88.9126030389,41.5479258409,18.025,29.339677198
 02/05  14:00:00,61.9128165574,5.65085502516,1.9252169072,11.3542925262,19.260583323,23.698576057,80.4277583014,38.9339500592,18.025,23.4688082422
 02/05  15:00:00,61.3983067779,5.63605584041,1.95639570479,10.8233977016,19.260583323,23.698576057,85.6581324236,38.2949340307,18.025,29.3381983929
 02/05  16:00:00,60.960673225,5.63316758268,1.97233892485,10.6626648266,19.260583323,23.4086260847,81.0439728491,39.551186475,18.025,23.4677863741
 02/05  17:00:00,64.7550869578,5.64100401748,1.13011840516,10.8401198338,19.260583323,27.8781056672,63.6825040523,39.8853502767,18.025,5.77215377556
 02/05  18:00:00,76.2732071697,5.58255445157,0.0622111566964,9.20995095467,18.1807569449,37.5792895564,46.8443831692,41.0639302363,0.0,5.78045293285
 02/05  19:00:00,89.4760743541,5.49494585158,0.048616461222,6.73627488224,32.6059821062,37.0465235296,56.7508090693,45.1949537971,0.0,11.5558552722
 02/05  20:00:00,88.2261554664,5.44337498433,0.0614919696552,5.29362342145,36.8143715336,33.066984531,57.7400457928,46.1516325116,0.0,11.5884132812
 02/05  21:00:00,92.3170316159,5.4126910813,0.227044729236,3.89012978847,36.43363367,38.8072253906,59.7624119053,48.1768621025,0.0,11.5855498027
 02/05  22:00:00,90.129929243,5.4264041469,0.334411086791,3.93865877545,36.0963922311,36.7877557581,60.9694809915,49.3815645921,0.0,11.5879163994
 02/05  23:00:00,71.9213565,5.50409950439,0.0524361529927,7.2538043225,30.9507766546,20.6087787026,68.5957971371,51.1248292845,0.0,17.4709678526
 02/05  24:00:00,53.505615746,5.63710749251,0.0290562160275,11.1637415215,17.4250845679,11.7056064465,64.7312850637,53.1584183715,0.0,11.5728666922
 02/06  01:00:00,47.9927718054,5.70123363761,0.0199226514394,13.0242006928,11.6412384099,10.0650221343,60.1968676491,54.4244223508,0.0,5.77244529829
 02/06  02:00:00,47.7917044267,5.74721557677,0.0124996773093,14.3454450996,10.0992000411,10.047477231,60.9961520932,55.2318447459,0.0,5.76430734733
 02/06  03:00:00,47.0105120905,5.7833152064,0.00545428375999,15.3947564475,8.25718729233,10.0299323277,61.575351437,55.8110119075,0.0,5.76433952946
 02/06  04:00:00,48.4971788875,5.82945100255,0.000335112528588,16.8404077026,8.25718729233,10.0299323277,64.3690387527,58.6051482896,0.0,5.76389046319
 02/06  05:00:00,51.9071303006,5.88347511938,0.0,18.589886432,8.25718729233,11.6354268332,68.497690774,62.7258624013,0.0,5.77182837269
 02/06  06:00:00,60.6715336154,5.91482562114,0.0,19.7427461682,12.1011305571,15.3678112995,71.4760461588,65.6793324318,0.0,5.79671372691
 02/06  07:00:00,85.0565728758,5.72746940783,0.0180692694596,14.7679127856,19.7275818095,37.2640762949,82.8600773331,65.3905348422,0.0,17.4695424909
 02/06  08:00:00,94.413473656,5.60521587828,0.0484206273747,11.2638880357,24.3117294858,51.2795993405,85.5391883777,62.1197366366,0.0,23.419451741
 02/06  09:00:00,84.9890430987,5.7303152095,0.0742062196545,14.8485362134,23.6694662846,40.6342015617,93.1557471877,51.6766998649,0.0,41.4790473229
 02/06  10:00:00,80.2798018654,5.69533650287,1.59152166625,13.6648110946,23.6694662846,35.6302164847,95.3827702878,47.8522698887,18.025,29.505500399
 02/06  11:00:00,62.9525004742,5.70478858996,1.8476609583,13.6689589188,18.7433767983,22.9618409725,92.1008961257,44.6486303326,18.025,29.4272657931
 02/06  12:00:00,60.8613964172,5.63967415847,1.95343228606,11.5397756465,18.7433767983,22.9618409725,84.7634068955,41.0918938436,18.025,25.6465130518
 02/06  13:00:00,58.6381909809,5.57706259673,1.88313235274,9.40603517016,18.5889407304,23.1597249699,82.229241748,37.0422032039,18.025,27.1620385441
 02/06  14:00:00,57.3102014485,5.53454015856,1.97852348121,7.77867235322,18.7433767983,23.2517909448,76.3301887841,34.8303849736,18.025,23.4748038105
 02/06  15:00:00,56.3836240597,5.51464525106,2.08445684855,6.76605894878,18.7433767983,23.2517909448,80.5847765388,33.2252957411,18.025,29.3344807977
 02/06  16:00:00,55.6634707945,5.4999642998,2.02445232208,6.41053964307,18.7433767983,22.9618409725,77.3422052396,35.8433406588,18.025,23.4738645808
 02/06  17:00:00,59.5512913204,5.50201542013,1.01170682018,6.85771700299,18.7433767983,27.431320555,63.0545270019,39.2572174516,18.025,5.7723095503
 02/06  18:00:00,75.6887855946,5.48126226845,0.135784561104,6.0513060949,17.6635504202,40.6971502883,56.0221899062,44.4655548409,0.0,11.5566350653
 02/06  19:00:00,84.1107654697,5.4859828213,0.239775557039,5.9749230351,27.5259009287,37.3340067412,70.4161493888,52.9703451283,0.0,17.4458042606
 02/06  20:00:00,87.0676106768,5.5062422182,0.328633109008,6.49784950695,33.8341110165,33.3544677425,69.2789716238,57.6909941008,0.0,11.587977523
 02/06  21:00:00,95.516352437,5.54429832411,0.748808517088,6.33419802377,36.5179666069,38.8247702939,75.0427398401,63.4541808812,0.0,11.5885589589
 02/06  22:00:00,91.4573522926,5.58136210098,0.753472060463,7.74777810112,32.965339924,36.8579353714,85.6418566785,68.1717393723,0.0,17.4701173061
 02/06  23:00:00,73.5382125442,5.68643465892,0.0364540186378,13.9882871382,25.6355707503,20.6438685092,85.254122463,73.6485184348,0.0,11.6056040282
 02/06  24:00:00,60.8856397706,5.90769920798,0.00625472721215,20.6983450749,15.0252895274,11.7056064465,90.9374170601,79.3964417729,0.0,11.5409752872
 02/07  01:00:00,59.7114113036,6.03204408536,0.0,24.4319509467,11.6412384099,10.0650221343,87.8870121024,82.1144078582,0.0,5.77260424419
 02/07  02:00:00,60.6678465836,6.11375012537,0.0,26.8675534466,10.0992000411,10.047477231,83.3815376554,83.3615376554,0.0,0.02
 02/07  03:00:00,60.9757645469,6.1845692092,0.0,28.9642095388,8.25718729233,10.0299323277,90.0693828041,84.304843379,0.0,5.76453942509
 02/07  04:00:00,62.011206057,6.21967076281,0.0,29.9645485513,8.25718729233,10.0299323277,89.3622433357,83.5976798558,0.0,5.76456347985
 02/07  05:00:00,63.8304213167,6.22827698151,0.0,30.1683751108,8.25718729233,11.6354268332,87.2175275254,81.4456102818,0.0,5.77191724361
 02/07  06:00:00,70.5057464147,6.19803211966,0.0,29.2937488059,12.1011305571,15.3678112995,89.9710295188,78.3977656205,0.0,11.5732638983
 02/07  07:00:00,92.5406603945,5.93350807987,0.0,22.0640261443,19.7275818095,37.2640762949,90.9322063797,73.4608524274,0.0,17.4713539523
 02/07  08:00:00,100.34969918,5.76700174747,0.0320955653557,17.0546509924,24.3117294858,51.2795993405,90.6972784436,67.2807268451,0.0,23.4165515985
 02/07  09:00:00,91.087229353,5.90862898047,0.0539206700123,20.7886927875,23.6694662846,40.6342015617,90.1252063957,54.5673205419,0.0,35.5578858537
 02/07  10:00:00,87.1083263776,5.90269852476,1.5512611342,20.3262304491,23.6694662846,35.6302164847,104.227842891,50.7989190325,18.025,35.4039238589
 02/07  11:00:00,70.7425266738,5.9509747327,1.82350904702,21.2369506128,18.7433767983,22.9618409725,96.0139846178,48.5622116221,18.025,29.4267729957
 02/07  12:00:00,69.0861694591,5.90326234769,1.92128727289,19.5331044436,18.7433767983,22.9618409725,87.5396899512,46.0367221962,18.025,23.4779677551
 02/07  13:00:00,66.5254986511,5.82980425095,1.81326474102,17.1104657595,18.5889407304,23.1597249699,89.2734299008,41.9064415406,18.025,29.3419883603
 02/07  14:00:00,64.5265398817,5.76203817891,1.86062668598,14.8854125937,18.7433767983,23.2517909448,80.4258783833,38.9343966554,18.025,23.4664817279
 02/07  15:00:00,62.6195039374,5.70361393055,1.93480987168,12.9626131226,18.7433767983,23.2517909448,81.1036375441,36.3836937789,18.025,26.6949437653
 02/07  16:00:00,61.1087842853,5.66559011621,1.96300572487,11.7516754398,18.7433767983,22.9618409725,81.1406957759,37.0027546295,18.025,26.1129411463
 02/07  17:00:00,64.0292910702,5.64404632057,1.11905832731,11.0863323592,18.7433767983,27.431320555,61.2760792339,37.4788952034,18.025,5.7721840305
 02/07  18:00:00,78.1915878138,5.55511947477,0.0638480698976,8.55218438426,17.6635504202,40.6971502883,51.0792641516,39.5225338455,0.0,11.556730306
 02/07  19:00:00,85.2436004878,5.50844280368,0.044332903547,7.28073916867,27.5259009287,37.3340067412,56.7355204233,45.0985908049,0.0,11.6369296184
 02/07  20:00:00,86.9912047637,5.484619295,0.0546908157982,6.7170033317,33.8341110165,33.3544677425,59.6386521145,48.0495253269,0.0,11.5891267876
 02/07  21:00:00,93.8723051501,5.44010678243,0.0919479739716,5.45120098134,36.5179666069,38.8247702939,69.410387645,52.226982769,0.0,17.183404876
 02/07  22:00:00,88.6910829604,5.45464494279,0.196958108505,5.6647398208,32.965339924,36.8579353714,72.9838746692,55.3257220845,0.0,17.6581525847
 02/07  23:00:00,69.8234076358,5.59252415905,0.0419776468982,10.3618662994,25.6355707503,20.6438685092,70.9302947036,59.3252943538,0.0,11.6050003498
 02/07  24:00:00,55.6247181922,5.76723428526,0.0154593495316,15.5686853604,15.0252895274,11.7056064465,69.3293089272,63.5487723328,0.0,5.78053659444
 02/08  01:00:00,53.3621134915,5.85735143734,0.00502811797069,18.2523172357,11.6412384099,10.0650221343,71.1685033958,65.3960451056,0.0,5.77245829021
 02/08  02:00:00,53.5732202332,5.91597179547,0.0,19.9707033457,10.0992000411,10.047477231,71.8261157799,66.0616526192,0.0,5.76446316069
 02/08  03:00:00,53.2320567067,5.96659888153,0.0,21.4384701617,8.25718729233,10.0299323277,72.3820225267,66.6175224381,0.0,5.7645000886
 02/08  04:00:00,54.4835047335,6.00735955361,0.0,22.6491581591,8.25718729233,10.0299323277,73.4225011571,67.6579752136,0.0,5.76452594349
 02/08  05:00:00,57.0775526668,6.0387924714,0.0,23.6049897704,8.25718729233,11.6354268332,74.3728546248,68.6003745199,0.0,5.77248010493
 02/08  06:00:00,64.6614753944,6.03543548992,0.0,23.6120746682,12.1011305571,15.3678112995,79.6489962554,68.0764653678,0.0,11.5725308876
 02/08  07:00:00,88.2536842033,5.81797188052,0.00607873458582,17.8865066206,19.7275818095,37.2640762949,84.6385580566,67.1680119139,0.0,17.4705461426
 02/08  08:00:00,97.4633313139,5.68979984038,0.0386098880205,14.2389665677,24.3117294858,51.2795993405,88.3584789582,64.9393618294,0.0,23.4191171288
 02/08  09:00:00,89.2688203275,5.85757964398,0.0466004176584,19.0286515177,23.6694662846,40.6342015617,91.4754345455,55.9154627909,0.0,35.5599717546
 02/08  10:00:00,85.3532606154,5.85446544484,1.50275358536,18.6679043233,23.6694662846,35.6302164847,99.9164195833,52.3856486779,18.025,29.5057709054
 02/08  11:00:00,68.2978156636,5.88057661813,1.80984996133,18.8762949263,18.7433767983,22.9618409725,95.6752354734,48.2211846126,18.025,29.4290508609
 02/08  12:00:00,66.0955755397,5.81384698069,1.94750681244,16.60570586,18.7433767983,22.9618409725,91.1676843566,43.8003880146,18.025,29.3422963421
 02/08  13:00:00,63.7240232219,5.74467335523,1.85014555011,14.3572420127,18.5889407304,23.1597249699,80.8173041048,39.3200771484,18.025,23.4722269564
 02/08  14:00:00,61.8007068669,5.6759722957,1.90950773316,12.1967582251,18.7433767983,23.2517909448,83.8525524169,36.4884152161,18.025,29.3391372008
 02/08  15:00:00,60.2276731553,5.62866524801,1.97611405712,10.6044309654,18.7433767983,23.2517909448,75.7994957289,34.3058455381,18.025,23.4686501908
 02/08  16:00:00,58.6359065052,5.58753285713,1.98955290576,9.33030218506,18.7433767983,22.9618409725,82.7471202848,35.3784222875,18.025,29.3436979973
 02/08  17:00:00,62.1664616156,5.58700634169,1.11788222647,9.2817222831,18.7433767983,27.431320555,61.0574902037,37.2601218255,18.025,5.77236837817
 02/08  18:00:00,76.9929720691,5.51855630028,0.0668437482041,7.38714035939,17.6635504202,40.6971502883,46.4472166446,40.6587275424,0.0,5.78848910211
 02/08  19:00:00,84.5737603048,5.48816659851,0.0434319114322,6.63207490548,27.5259009287,37.3340067412,64.8325454204,47.3874849097,0.0,17.4450605107
 02/08  20:00:00,86.7913762657,5.47809074819,0.0525104322851,6.52588208015,33.8341110165,33.3544677425,62.9562481493,51.3677723477,0.0,11.5884758016
 02/08  21:00:00,94.212164739,5.44702273381,0.0682508827393,5.80784187451,36.5179666069,38.8247702939,68.022601367,56.4369952646,0.0,11.5856061024
 02/08  22:00:00,89.1487560389,5.45851297646,0.109067839934,6.20643218657,32.965339924,36.8579353714,76.4962594777,59.0259832937,0.0,17.470276184
 02/08  23:00:00,70.3122746306,5.60698492656,0.0408148619989,10.8374326577,25.6355707503,20.6438685092,73.0526237662,61.4480302684,0.0,11.6045934978
 02/08  24:00:00,55.8882594067,5.77647395267,0.0156168915881,15.8228263077,15.0252895274,11.7056064465,75.6663364929,64.1250375854,0.0,11.5412989075
 02/09  01:00:00,54.4364997079,5.89009368387,0.00392541098826,19.2950630744,11.6412384099,10.0650221343,73.561264939,67.7885838597,0.0,5.77268107923
 02/09  02:00:00,56.1142192284,5.99235486912,0.0,22.435319079,10.0992000411,10.047477231,78.0814846567,72.3169122257,0.0,5.76457243099
 02/09  03:00:00,57.5172660605,6.09545120744,0.0,25.594828302,8.25718729233,10.0299323277,77.0191959958,76.9991959958,0.0,0.02
 02/09  04:00:00,59.7845866587,6.16653014543,0.0,27.7910695502,8.25718729233,10.0299323277,85.6380359799,79.873424776,0.0,5.76461120385
 02/09  05:00:00,62.9744316339,6.2150045042,0.0,29.3256555658,8.25718729233,11.6354268332,87.1313490194,81.3585846101,0.0,5.77276440926
 02/09  06:00:00,71.196339679,6.22918193426,0.0,29.9531906782,12.1011305571,15.3678112995,92.9688762136,81.3965935783,0.0,11.5722826353
 02/09  07:00:00,94.5594112042,5.99642281583,0.0,24.0198597567,19.7275818095,37.2640762949,98.1247785814,80.6558730749,0.0,17.4689055065
 02/09  08:00:00,103.795770537,5.86294051482,0.0224197181443,20.414452228,24.3117294858,51.2795993405,101.663801119,78.2435004726,0.0,23.4203006468
 02/09  09:00:00,96.8745909511,6.07947716124,0.0118505669374,26.4472715544,23.6694662846,40.6342015617,104.032906772,68.4692341329,0.0,35.5636726388
 02/09  10:00:00,91.979263989,6.05097202507,1.15986990738,25.4402826878,23.6694662846,35.6302164847,117.65035599,64.2160217354,18.025,35.4093342543
 02/09  11:00:00,73.2237167649,6.0182959957,1.4961212227,23.9782045634,18.7433767983,22.9618409725,106.314154359,58.8630210164,18.025,29.4261333422
 02/09  12:00:00,69.5997079048,5.90565824016,1.63516688333,20.3303668469,18.7433767983,22.9618409725,95.124833521,53.6226854004,18.025,23.4771481205
 02/09  13:00:00,65.7832826618,5.79240870969,1.56868915053,16.6502195392,18.5889407304,23.1597249699,95.0608697319,47.6987448788,18.025,29.3371248531
 02/09  14:00:00,62.9101329946,5.69426925316,1.66321884674,13.5341801985,18.7433767983,23.2517909448,85.0618630163,43.5652874773,18.025,23.471575539
 02/09  15:00:00,60.3376127357,5.61670033483,1.75441388846,10.9480300165,18.7433767983,23.2517909448,87.2422550559,39.878763594,18.025,29.338491462
 02/09  16:00:00,58.9492814617,5.58632351515,1.76994939388,9.86449429524,18.7433767983,22.9618409725,82.6478327002,41.1519734848,18.025,23.4708592154
 02/09  17:00:00,62.8102955714,5.59900421978,0.870187228007,10.1612478703,18.7433767983,27.431320555,67.4668482019,43.669434852,18.025,5.77241334999
 02/09  18:00:00,78.3053795478,5.54316831685,0.00360792474209,8.73816416691,17.6635504202,40.6971502883,59.9374313577,48.3807208528,0.0,11.5567105049
 02/09  19:00:00,86.3931804018,5.52537587307,0.0207520979504,8.43696225878,27.5259009287,37.3340067412,74.4822910122,57.0366130491,0.0,17.4456779631
 02/09  20:00:00,89.4298083406,5.539169653,0.04433767451,9.11140987121,33.8341110165,33.3544677425,74.2221574392,62.6356293459,0.0,11.5865280933
 02/09  21:00:00,97.8090052273,5.55008384995,0.229201990068,9.14066817578,36.5179666069,38.8247702939,80.775334499,69.1882056434,0.0,11.5871288555
 02/09  22:00:00,93.1077873925,5.5766575329,0.290765985036,9.86561481282,32.965339924,36.8579353714,88.6901917011,71.2186927441,0.0,17.471498957
 02/09  23:00:00,74.5389547107,5.71552627856,0.0238361805118,14.9725504877,25.6355707503,20.6438685092,83.9573743141,72.3521679007,0.0,11.6052064133
 02/09  24:00:00,60.476496534,5.90056126559,0.000657444788753,20.3019353155,15.0252895274,11.7056064465,79.4874522038,73.7068993846,0.0,5.78055281927
 02/10  01:00:00,57.6069724887,5.97703415659,0.0,22.3825195454,11.6412384099,10.0650221343,77.8583382788,72.0856889352,0.0,5.77264934357
 02/10  02:00:00,56.6040286141,6.00240529608,0.0,22.9150783819,10.0992000411,10.047477231,74.3630730566,68.5983140195,0.0,5.76475903709
 02/10  03:00:00,54.7199470917,6.00896215338,0.0,22.8839965915,8.25718729233,10.0299323277,70.7637763427,64.9991920466,0.0,5.76458429617
 02/10  04:00:00,54.6025825801,6.00936540279,0.0,22.7662283185,8.25718729233,10.0299323277,68.9488283461,63.1849438881,0.0,5.76388445802
 02/10  05:00:00,56.0304731492,6.00639584497,0.0,22.5903055122,8.25718729233,11.6354268332,68.1699195785,62.3974075029,0.0,5.77251207552
 02/10  06:00:00,62.4046560171,5.96804766816,0.0,21.4226398993,12.1011305571,15.3678112995,71.5878451794,60.0152323434,0.0,11.572612836
 02/10  07:00:00,85.3325359771,5.73497004049,0.00238981667986,15.0520431849,19.7275818095,37.2640762949,75.3919910031,57.9203014876,0.0,17.4716895155
 02/10  08:00:00,94.0179096882,5.59542242778,0.041117732989,10.885410963,24.3117294858,51.2795993405,78.2876997948,54.868450802,0.0,23.4192489928
 02/10  09:00:00,84.7088629622,5.7265512887,0.0803584472326,14.56595886,23.6694662846,40.6342015617,81.2771417964,45.7164225262,0.0,35.5607192703
 02/10  10:00:00,80.2396631464,5.69501541033,1.76313413266,13.4533733205,23.6694662846,35.6302164847,93.2087478774,42.3404743351,18.025,32.8432735423
 02/10  11:00:00,63.0672878003,5.71287997197,2.02259377325,13.600718906,18.7433767983,22.9618409725,83.5850454418,39.4549743795,18.025,26.1050710623
 02/10  12:00:00,60.7566108195,5.63854361343,2.1210206905,11.2685296519,18.7433767983,22.9618409725,83.2661868037,35.8960691958,18.025,29.3451176079
 02/10  13:00:00,58.3867957367,5.56832347678,1.99371298893,9.05279355327,18.5889407304,23.1597249699,73.5030635302,32.0025804877,18.025,23.4754830425
 02/10  14:00:00,56.9455765799,5.5198317864,2.05025576131,7.35702298198,18.7433767983,23.2517909448,77.2698299299,29.9093454616,18.025,29.3354844683
 02/10  15:00:00,55.8443708164,5.48842540031,2.10325679541,6.2342210663,18.7433767983,23.2517909448,70.0392074916,28.5393915214,18.025,23.4748159702
 02/10  16:00:00,55.0393586806,5.4717180616,2.09123736741,5.74788640516,18.7433767983,22.9618409725,77.7765615422,30.416849227,18.025,29.3347123152
 02/10  17:00:00,58.9110887502,5.47960954828,1.17997176816,6.07165219117,18.7433767983,27.431320555,56.6079500976,32.8104595102,18.025,5.77249058747
 02/10  18:00:00,74.4440163082,5.44671360337,0.155540056843,4.82132511428,17.6635504202,40.6971502883,42.9110639525,36.6072721934,0.0,6.30379175907
 02/10  19:00:00,82.049708436,5.43745188565,0.303997038712,3.89816844429,27.5259009287,37.3340067412,58.3647609097,41.4375659922,0.0,16.9271949175
 02/10  20:00:00,84.0812917815,5.44630482,0.509158124038,3.39093328531,33.8341110165,33.3544677425,53.4190395119,41.8301978383,0.0,11.5888416736
 02/10  21:00:00,92.0246767269,5.49321306556,1.08216513762,2.56024639283,36.5179666069,38.8247702939,54.7076999175,43.1190767091,0.0,11.5886232084
 02/10  22:00:00,86.682611583,5.50898154477,1.17560909349,2.62327180782,32.965339924,36.8579353714,62.7671505252,45.2973510952,0.0,17.46979943
