Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  23:00:00,65.0247197375,5.47008952372,0.200878022952,5.52670802353,25.6355707503,20.6438685092,66.5554536539,49.1569118418,0.0,17.3985418121
 02/10  24:00:00,49.9655512024,5.599591966,0.0227617870352,10.0698554887,15.0252895274,11.7056064465,59.3993688784,53.6188325238,0.0,5.78053635468
 02/11  01:00:00,48.4068969588,5.67229994453,0.0136228383299,12.2736579791,12.8411359301,10.0650221343,62.0848276511,56.3120496437,0.0,5.77277800736
 02/11  02:00:00,49.8960704875,5.71896960455,0.00722960488189,13.7238438597,12.8411359301,10.0650221343,63.884954783,58.1203277273,0.0,5.76462705573
 02/11  03:00:00,47.2915876977,5.78341190329,9.56643180967e-05,15.6810911505,8.25718729233,10.0299323277,65.5005428628,59.7358734137,0.0,5.76466944909
 02/11  04:00:00,48.7213641975,5.82936092042,0.0,17.0650153452,8.25718729233,10.0299323277,66.7234798627,60.9592501766,0.0,5.76422968611
 02/11  05:00:00,51.3433808746,5.86192526069,0.0,18.0476833625,8.25718729233,11.6354268332,67.4994084817,61.7272092707,0.0,5.77219921102
 02/11  06:00:00,56.3946770967,5.89058299824,0.0,18.9118454236,8.71707943955,15.3327214929,67.3583523748,61.5775525594,0.0,5.78079981534
 02/11  07:00:00,75.0222458783,5.83483548632,0.0,17.4987998472,18.5082010057,25.6353820695,72.8465957547,61.2735987251,0.0,11.5729970295
 02/11  08:00:00,82.1251933028,5.70590232111,0.00944495424054,14.0370314833,19.4083231844,41.0650158608,77.2601985974,59.788515445,0.0,17.4716831523
 02/11  09:00:00,99.4746325094,5.58146177211,0.469687904247,9.05721492947,26.3286599382,57.9988325916,92.2927046082,50.5121825174,0.0,41.7805220908
 02/11  10:00:00,86.4949806082,5.60530831392,1.95481536331,9.72342653996,26.3286599382,42.8504436482,101.432506185,47.8512454729,18.025,35.5562607118
 02/11  11:00:00,64.3503313244,5.64118449774,1.89783336437,11.5944278144,21.7447113004,23.4437158914,100.277744032,46.8407106616,18.025,35.41203337
 02/11  12:00:00,61.0334698477,5.6352562386,2.1482875901,10.4951266422,19.3027497915,23.426170988,92.386851167,44.9361015376,18.025,29.4257496294
 02/11  13:00:00,59.8127139245,5.62048646617,2.23643933918,9.05916303583,19.1483137236,23.7250123474,84.3449616343,42.8449751078,18.025,23.4749865265
 02/11  14:00:00,58.8620925728,5.60100855774,2.4198497955,7.79906155014,19.3027497915,23.7161209604,85.9454813807,38.5824402254,18.025,29.3380411553
 02/11  15:00:00,58.0243325333,5.57270891273,2.42209410361,6.98736097908,19.3027497915,23.7161209604,78.0016729259,36.5052848984,18.025,23.4713880275
 02/11  16:00:00,57.28141555,5.55338003816,2.34668471384,6.62912785462,19.3027497915,23.426170988,85.1272637385,37.7606201608,18.025,29.3416435777
 02/11  17:00:00,60.8329835664,5.52373459203,1.18912566379,6.9165668133,19.3027497915,27.8956505705,63.1844148924,39.386873784,18.025,5.77254110843
 02/11  18:00:00,73.6022967955,5.51194140081,0.251558642172,6.36059337726,18.2229234133,37.5968344597,47.8229908399,42.042529363,0.0,5.78046147691
 02/11  19:00:00,88.4064321413,5.51527850626,0.628763603048,4.94672401522,32.690315043,37.0816133363,59.2362163028,47.6792366653,0.0,11.5569796374
 02/11  20:00:00,88.3237826009,5.5296293861,0.867048688708,4.49943423157,36.8143715336,33.066984531,61.855845922,50.2693275856,0.0,11.5865183365
 02/11  21:00:00,93.5820322117,5.55973956559,1.19346121923,4.1610785959,36.3493007332,38.7721355839,65.0000485095,53.4128815943,0.0,11.5871669152
 02/11  22:00:00,92.0557781628,5.56829949598,1.14420130079,4.79338836402,36.1807251679,36.8228455648,68.1744897142,56.5865853157,0.0,11.5879043986
 02/11  23:00:00,73.8332100696,5.57304851078,0.313929011553,8.71577884162,31.0351095914,20.6438685092,78.5865662163,61.1154670328,0.0,17.4710991835
 02/11  24:00:00,56.646439165,5.7142136436,0.0177594822317,14.2387474984,17.4250845679,11.7056064465,77.4481129807,65.8756377557,0.0,11.572475225
 02/12  01:00:00,53.4693450893,5.80518455834,0.00839456115565,17.0890263348,12.925468867,10.100111941,74.9647731605,69.1920706384,0.0,5.77270252214
 02/12  02:00:00,55.7282229972,5.87450819858,0.00134793016587,19.2869173631,12.925468867,10.100111941,77.5950780113,71.830508421,0.0,5.76456959032
 02/12  03:00:00,53.89218414,5.96422475667,0.0,21.9815488776,8.34152022915,10.0650221343,74.3177272206,74.2977272206,0.0,0.02
 02/12  04:00:00,56.1927988012,6.03753377761,0.0,24.2088534093,8.34152022915,10.0650221343,82.6773721436,76.912758985,0.0,5.76461315857
 02/12  05:00:00,59.9674729845,6.10452622146,0.0,26.3097513424,8.34152022915,11.6705166398,85.3100301522,79.5375747913,0.0,5.77245536092
 02/12  06:00:00,66.1933826407,6.16842829322,0.0,28.313280963,8.80141237637,15.3678112995,92.4224212057,80.8823611319,0.0,11.5400600738
 02/12  07:00:00,84.8423547899,6.11585287913,0.0,27.0378913493,18.5082010057,25.6353820695,85.4710507843,79.6743662367,0.0,5.7966845476
 02/12  08:00:00,91.461194896,5.96412560982,0.0,23.004830788,19.4926561212,41.1001056674,94.0508604833,76.5789810035,0.0,17.4718794798
 02/12  09:00:00,107.457377262,5.78540193048,0.268016397974,17.0376893608,26.3286599382,57.9988325916,112.249215018,64.4987351673,0.0,47.7504798511
 02/12  10:00:00,93.0609329789,5.78932112268,1.53799981245,16.6416034933,26.2443270014,42.8153538416,112.060510926,58.4731186599,18.025,35.5623922662
 02/12  11:00:00,69.8045172829,5.80254940404,1.69090048356,17.0941806702,21.7447113004,23.4437158914,101.465695785,53.9288789184,18.025,29.5118168665
 02/12  12:00:00,64.5881236787,5.73955588486,2.04705634747,13.986999011,19.3449162599,23.4437158914,95.8259585215,48.3726333619,18.025,29.4283251597
 02/12  13:00:00,61.7551681508,5.67434233049,2.18901406391,10.9354738555,19.190480192,23.7425572507,91.653475698,44.2890846396,18.025,29.3393910584
 02/12  14:00:00,59.4620426275,5.61154116202,2.34156079957,8.52648181055,19.260583323,23.698576057,80.7874979071,39.2892205516,18.025,23.4732773554
 02/12  15:00:00,57.8216122934,5.54906832279,2.28354646499,7.00653652523,19.260583323,23.698576057,83.9611879131,36.5977637998,18.025,29.3384241133
 02/12  16:00:00,56.7360652668,5.51978922396,2.22740837963,6.29635920852,19.260583323,23.4086260847,78.8718932158,37.3741860929,18.025,23.472707123
 02/12  17:00:00,60.2122946722,5.49569953491,1.14699032743,6.42575560947,19.260583323,27.8781056672,62.6866583741,38.8892510608,18.025,5.77240731337
 02/12  18:00:00,70.7450881287,5.47832856851,0.236328575751,5.4959335743,18.1807569449,37.5792895564,52.7556974448,41.2144935428,0.0,11.541203902
 02/12  19:00:00,87.3975584124,5.49176254928,0.654867227673,4.05468584074,32.6059821062,37.0465235296,50.8029314477,45.0144621108,0.0,5.78846933691
 02/12  20:00:00,87.1462053979,5.50724475926,0.950225038761,3.26105985875,36.8143715336,33.066984531,56.8002016412,45.2124305233,0.0,11.5877711179
 02/12  21:00:00,92.2317225454,5.53768738458,1.35155808854,2.55530193816,36.43363367,38.8072253906,57.4421187291,45.8542555276,0.0,11.5878632015
 02/12  22:00:00,90.0484088038,5.54360503489,1.3633655613,2.71097189716,36.0963922311,36.7877557581,58.1745932207,46.5858850169,0.0,11.5887082038
 02/12  23:00:00,69.7781071574,5.48774087855,0.536771914574,4.64256227796,30.9507766546,20.6087787026,66.0756771565,48.604428744,0.0,17.4712484125
 02/12  24:00:00,50.6667115799,5.54444883747,0.0364586820302,8.41008578408,17.4250845679,11.7056064465,62.3175967208,50.7441487968,0.0,11.573447924
 02/13  01:00:00,45.1492987728,5.6061091245,0.0192428522685,10.2765269396,11.6412384099,10.0650221343,57.5803649841,51.8087850692,0.0,5.77157991485
 02/13  02:00:00,44.7956738962,5.64598282193,0.0122721986653,11.4508720248,10.0992000411,10.047477231,58.0084864743,52.2438002128,0.0,5.76468626159
 02/13  03:00:00,43.8733086948,5.67710857229,0.00571687552622,12.3634935166,8.25718729233,10.0299323277,58.204309864,52.4397394454,0.0,5.76457041859
 02/13  04:00:00,44.4848655239,5.6979870765,0.000934991378249,12.9589539146,8.25718729233,10.0299323277,58.275024298,52.5108912009,0.0,5.76413309716
 02/13  05:00:00,46.5534113765,5.71523557359,0.0,13.4044024117,8.25718729233,11.6354268332,58.3383455157,52.5658933777,0.0,5.77245213807
 02/13  06:00:00,53.8308858861,5.70455417144,0.0,13.1123613052,12.1011305571,15.3678112995,62.9043049602,51.3312162144,0.0,11.5730887457
 02/13  07:00:00,78.5115226339,5.54496747643,0.10200682314,8.32141134676,19.7275818095,37.2640762949,67.0138382507,49.5432648288,0.0,17.4705734219
 02/13  08:00:00,89.0175073697,5.53114846867,0.83178092711,5.15861214406,24.3117294858,51.2795993405,69.6813943566,46.2604285298,0.0,23.4209658268
 02/13  09:00:00,78.8099725044,5.55328914055,0.159281820547,8.7614045365,23.6694662846,40.6342015617,73.3899179369,37.8254051631,0.0,35.5645127739
 02/13  10:00:00,75.7703146285,5.56143378839,1.99794923191,8.88278889576,23.6694662846,35.6302164847,83.0926434398,35.5583130135,18.025,29.5093304263
 02/13  11:00:00,59.7113308177,5.61031717378,2.21304964283,10.1568658894,18.7433767983,22.9618409725,81.3934732817,33.9383688357,18.025,29.430104446
 02/13  12:00:00,59.0345857699,5.59010403591,2.29339617559,9.42256707918,18.7433767983,22.9618409725,79.2850738178,31.91608037,18.025,29.3439934479
 02/13  13:00:00,57.7795272911,5.55217752451,2.17177477042,8.28360880204,18.5889407304,23.1597249699,70.7012186084,29.1999508377,18.025,23.4762677707
 02/13  14:00:00,57.0753571531,5.52456034183,2.16880525562,7.36352202719,18.7433767983,23.2517909448,74.310064255,26.9463448298,18.025,29.3387194252
 02/13  15:00:00,56.1971187381,5.49742308605,2.21931442238,6.46191384616,18.7433767983,23.2517909448,67.0558952005,25.5579198129,18.025,23.4729753877
 02/13  16:00:00,55.4587169604,5.48406158105,2.22686014272,6.01927515382,18.7433767983,22.9618409725,74.3965113071,27.0334017444,18.025,29.3381095627
 02/13  17:00:00,58.8037118446,5.47557413209,1.38139495128,5.76688750041,18.7433767983,27.431320555,52.0342897435,28.2367522905,18.025,5.772537453
 02/13  18:00:00,71.6614355291,5.4164415568,0.0751768586158,4.03337953976,17.6635504202,40.6971502883,36.7265453525,30.93797086,0.0,5.78857449257
 02/13  19:00:00,80.950651733,5.39668791298,0.208879197599,2.93498892492,27.5259009287,37.3340067412,53.7855116788,36.3391454412,0.0,17.4463662376
 02/13  20:00:00,82.870126002,5.39976016217,0.411118093691,2.32434941081,33.8341110165,33.3544677425,49.5288695311,37.9389878835,0.0,11.5898816476
 02/13  21:00:00,91.0561239665,5.46527414509,1.11061872973,1.59117753951,36.5179666069,38.8247702939,52.1480198566,40.560279828,0.0,11.5877400286
 02/13  22:00:00,85.7092975389,5.48886959288,1.28737692372,1.55829700402,32.965339924,36.8579353714,58.9214975935,41.4495947895,0.0,17.471902804
 02/13  23:00:00,63.0055056004,5.41349044559,0.244177939653,3.5207885125,25.6355707503,20.6438685092,60.1994094972,42.8021102287,0.0,17.3972992686
 02/13  24:00:00,46.8154465289,5.50722778631,0.0425349522779,6.99233984526,15.0252895274,11.7056064465,50.3181146199,44.5374679829,0.0,5.78064663702
 02/14  01:00:00,43.6601358258,5.56847844226,0.0325187532253,8.81171890576,11.6412384099,10.0650221343,52.5660450058,46.7936909686,0.0,5.77235403727
 02/14  02:00:00,43.7628516854,5.62343143215,0.0241317074782,10.4287409175,10.0992000411,10.047477231,55.4541711224,49.689500649,0.0,5.76467047337
 02/14  03:00:00,43.5398535034,5.6741169017,0.0159774533938,12.022769521,8.25718729233,10.0299323277,58.1773157817,52.412599515,0.0,5.76471626664
 02/14  04:00:00,45.065010533,5.72123411383,0.00890429871764,13.5078834807,8.25718729233,10.0299323277,55.4906567856,55.4706567856,0.0,0.02
 02/14  05:00:00,48.2651017898,5.77030235324,0.00254076220469,15.0584848064,8.25718729233,11.6354268332,70.2727915827,58.7482397722,0.0,11.5245518106
 02/14  06:00:00,56.8650529412,5.79770153731,0.000317094508411,16.0530641271,12.1011305571,15.3678112995,66.6013739393,60.8046094105,0.0,5.79676452883
 02/14  07:00:00,81.5720847616,5.62935172377,0.0329862154139,11.3666109258,19.7275818095,37.2640762949,77.0274599518,59.5568904029,0.0,17.4705695489
 02/14  08:00:00,89.2988178829,5.53281169952,0.213531503039,7.94050608532,24.3117294858,51.2795993405,78.5958522049,55.1748594738,0.0,23.4209927312
 02/14  09:00:00,81.9129696873,5.64858140512,0.106270924501,11.8221187017,23.6694662846,40.6342015617,86.4485099435,44.9624132721,0.0,41.4860966715
 02/14  10:00:00,78.1713919346,5.63716925335,1.84494508643,11.361135075,23.6694662846,35.6302164847,88.6895093837,41.1560200404,18.025,29.5084893433
 02/14  11:00:00,61.4695129844,5.66549556736,2.09782299052,11.9750950424,18.7433767983,22.9618409725,85.663496153,38.2082160387,18.025,29.4302801143
 02/14  12:00:00,59.9646940399,5.61893889306,2.21035896806,10.4068770019,18.7433767983,22.9618409725,82.2580473074,34.8900208247,18.025,29.3430264827
 02/14  13:00:00,58.0260626274,5.56095718665,2.08851187659,8.6046280227,18.5889407304,23.1597249699,72.8827580444,31.387038838,18.025,23.4707192063
 02/14  14:00:00,56.420159392,5.50052897983,2.10436792292,6.79679108455,18.7433767983,23.2517909448,76.0871469564,28.7191469699,18.025,29.3429999865
 02/14  15:00:00,55.0785556505,5.45836909705,2.15630966766,5.44541018076,18.7433767983,23.2517909448,68.529151099,27.036715573,18.025,23.467435526
 02/14  16:00:00,54.2787172176,5.44292373727,2.17114239236,4.93613125452,18.7433767983,22.9618409725,73.0399875187,28.3924090333,18.025,26.6225784854
 02/14  17:00:00,57.8177464164,5.43852674627,1.34496836472,4.85439371095,18.7433767983,27.431320555,55.7607441928,29.2977174051,18.025,8.43802678762
 02/14  18:00:00,70.7414632317,5.38597470866,0.124358098858,3.09469099196,17.6635504202,40.6971502883,37.2501650802,31.4623942216,0.0,5.78777085864
 02/14  19:00:00,80.4301922231,5.38914379555,0.310774960378,2.32017583204,27.5259009287,37.3340067412,53.9981904471,36.5528292127,0.0,17.4453612344
 02/14  20:00:00,82.652225115,5.40824430562,0.557217558992,1.9518652179,33.8341110165,33.3544677425,49.5038664753,37.9143787411,0.0,11.5894877342
 02/14  21:00:00,90.9453836646,5.48007978962,1.25382348539,1.32242253169,36.5179666069,38.8247702939,51.8333509312,40.2470566132,0.0,11.586294318
 02/14  22:00:00,85.6434796179,5.50212693557,1.40038474156,1.36621654471,32.965339924,36.8579353714,58.7336184425,41.2631817368,0.0,17.4704367057
 02/14  23:00:00,62.5469319258,5.40538143366,0.299992932411,3.01450881574,25.6355707503,20.6438685092,54.6976371014,43.0916063114,0.0,11.60603079
 02/14  24:00:00,46.3671205756,5.49281842605,0.0436351609903,6.55732030943,15.0252895274,11.7056064465,56.8496742045,45.3081527185,0.0,11.5415214861
 02/15  01:00:00,43.1233752845,5.55155036704,0.0341552887475,8.29024933108,11.6412384099,10.0650221343,52.6127677943,46.840037467,0.0,5.77273032727
 02/15  02:00:00,42.8204447488,5.59314102691,0.026808681854,9.51394789311,10.0992000411,10.047477231,53.7378864666,47.9741854937,0.0,5.76370097289
 02/15  03:00:00,42.0839397776,5.6308321265,0.0195556897064,10.6065635603,8.25718729233,10.0299323277,48.981552553,48.961552553,0.0,0.02
 02/15  04:00:00,43.0300459651,5.6602425038,0.0137086358221,11.5291054603,8.25718729233,10.0299323277,55.9979142263,50.2335027093,0.0,5.76441151699
 02/15  05:00:00,45.420537107,5.68430222685,0.00855461752309,12.2939062337,8.25718729233,11.6354268332,57.1590961692,51.3863607836,0.0,5.7727353856
 02/15  06:00:00,53.131580084,5.68594364099,0.00728432591922,12.4243800338,12.1011305571,15.3678112995,62.9285421723,51.35490065,0.0,11.5736415223
 02/15  07:00:00,78.1602951589,5.53117225506,0.0405356582928,8.04544996219,19.7275818095,37.2640762949,68.1246321468,50.6557858701,0.0,17.4688462767
 02/15  08:00:00,86.7751340228,5.48423686514,0.455421162844,5.22350750347,24.3117294858,51.2795993405,71.7258428284,48.3060698714,0.0,23.4197729571
 02/15  09:00:00,79.2060518934,5.56804263565,0.134349417561,9.16766068518,23.6694662846,40.6342015617,76.0939818639,40.5301533522,0.0,35.5638285117
 02/15  10:00:00,76.6695780099,5.59198722047,1.90668009648,9.84276585218,23.6694662846,35.6302164847,93.1463073462,39.7108487737,18.025,35.4104585724
 02/15  11:00:00,61.3927266887,5.66682345379,2.07126080041,11.9235432334,18.7433767983,22.9618409725,87.3800910528,39.9260489676,18.025,29.4290420852
 02/15  12:00:00,61.3181508775,5.66603983025,2.10187935714,11.8217129782,18.7433767983,22.9618409725,81.2018916731,39.6989701341,18.025,23.477921539
 02/15  13:00:00,60.0310749025,5.62849640033,1.94053302855,10.6900774972,18.5889407304,23.1597249699,84.6161513061,37.2529196424,18.025,29.3382316637
 02/15  14:00:00,59.3686611042,5.60002633084,1.94122700745,9.80894021134,18.7433767983,23.2517909448,77.5529670932,36.0553756967,18.025,23.4725913965
 02/15  15:00:00,58.5029679722,5.5727607062,1.97427164187,8.9374648538,18.7433767983,23.2517909448,82.5260021241,35.1634471258,18.025,29.3375549983
 02/15  16:00:00,58.0425881467,5.56889249154,1.95767212203,8.78750600784,18.7433767983,22.9618409725,78.955072762,37.4579180851,18.025,23.4721546769
 02/15  17:00:00,62.1300187406,5.58614091726,1.06626187705,9.29775703795,18.7433767983,27.431320555,63.6647763226,39.8673629606,18.025,5.77241336199
 02/15  18:00:00,75.7154148044,5.53861090142,0.06243854088,7.97792235694,17.6635504202,40.6971502883,55.2890755247,43.731939702,0.0,11.5571358228
 02/15  19:00:00,85.3409790904,5.51308960109,0.0452475001274,7.37254411822,27.5259009287,37.3340067412,67.8157138881,50.3706522814,0.0,17.4450616067
 02/15  20:00:00,87.5039224213,5.50354765265,0.073476257859,7.1920023071,33.8341110165,33.3544677425,65.012133293,53.4250151952,0.0,11.5871180978
 02/15  21:00:00,95.0736380966,5.51037387972,0.422480057528,6.25172729496,36.5179666069,38.8247702939,69.0220297601,57.4342707214,0.0,11.5877590388
 02/15  22:00:00,90.0337125598,5.52747061056,0.509561046886,6.62192302281,32.965339924,36.8579353714,77.4760125604,60.0042138391,0.0,17.4717987213
 02/15  23:00:00,70.9519440329,5.62685841015,0.0454802336489,11.4525579237,25.6355707503,20.6438685092,75.0166833848,63.4107403221,0.0,11.6059430627
 02/15  24:00:00,56.5972404267,5.79465285912,0.0213657331743,16.5078754823,15.0252895274,11.7056064465,72.7487013352,66.9690551848,0.0,5.77964615039
 02/16  01:00:00,54.6987013684,5.89396927143,0.0104455324515,19.5468655747,11.6412384099,10.0650221343,81.3221110391,69.7966771277,0.0,11.5254339113
 02/16  02:00:00,55.6633827863,5.97440836851,0.00192131130395,22.0005067481,10.0992000411,10.047477231,72.4889916513,72.4689916513,0.0,0.02
 02/16  03:00:00,56.2152295136,6.05140989707,0.0,24.3368298989,8.25718729233,10.0299323277,80.9394904029,75.1748619516,0.0,5.76462845131
 02/16  04:00:00,58.1853210478,6.11327744148,0.0,26.2450531616,8.25718729233,10.0299323277,83.4706562709,77.7059810551,0.0,5.76467521585
 02/16  05:00:00,61.4897391298,6.16705811949,0.0,27.8889067293,8.25718729233,11.6354268332,85.4999305308,79.7286973118,0.0,5.771233219
 02/16  06:00:00,69.8486077356,6.18707871349,0.0,28.6475572371,12.1011305571,15.3678112995,91.8593744841,80.2860360499,0.0,11.5733384342
 02/16  07:00:00,93.185516979,5.95828568808,0.00271074592707,22.6813801265,19.7275818095,37.2640762949,96.0998985617,78.6292149617,0.0,17.4706836
 02/16  08:00:00,100.05592561,5.8152448278,0.0323753777324,18.5963376573,24.3117294858,51.2795993405,98.0748322575,74.6534400978,0.0,23.4213921598
 02/16  09:00:00,92.6607076221,5.9523375332,0.0290399364523,22.3433302717,23.6694662846,40.6342015617,98.38695537,62.8277528454,0.0,35.5592025246
 02/16  10:00:00,87.2479130702,5.90536816,1.26818705933,20.7462128067,23.6694662846,35.6302164847,112.126609666,58.6940137123,18.025,35.407595954
 02/16  11:00:00,69.9184454753,5.91998422335,1.5436540288,20.7237084297,18.7433767983,22.9618409725,103.321574964,55.8670817014,18.025,29.4294932628
 02/16  12:00:00,67.5912744617,5.84810270653,1.63369687006,18.3809550731,18.7433767983,22.9618409725,94.23840918,52.7324189253,18.025,23.4809902547
 02/16  13:00:00,65.3371833317,5.78201658868,1.5212074565,16.2619909005,18.5889407304,23.1597249699,96.327446392,48.9589107798,18.025,29.3435356123
 02/16  14:00:00,63.7964257804,5.72638350267,1.57693164294,14.4746436842,18.7433767983,23.2517909448,88.3779527022,46.8850486602,18.025,23.467904042
 02/16  15:00:00,62.6964838205,5.69346942351,1.62203066985,13.3625121771,18.7433767983,23.2517909448,92.8032548873,45.4352327295,18.025,29.3430221578
 02/16  16:00:00,61.7970297032,5.67659484511,1.64384910787,12.7480684282,18.7433767983,22.9618409725,87.9465727581,46.4540914991,18.025,23.4674812589
 02/16  17:00:00,65.612046605,5.68718718166,0.77729035528,12.9677103913,18.7433767983,27.431320555,71.2149314249,47.4175097169,18.025,5.77242170804
 02/16  18:00:00,78.9384971949,5.62094433927,0.0064117664167,11.1746981437,17.6635504202,40.6971502883,61.9752293546,50.4183469505,0.0,11.5568824041
 02/16  19:00:00,88.3337985545,5.59040176361,0.0593227606566,10.2739758242,27.5259009287,37.3340067412,68.6004641428,56.9629477745,0.0,11.6375163683
 02/16  20:00:00,90.587324843,5.59086468349,0.165945668392,10.0956139645,33.8341110165,33.3544677425,72.9686295848,60.086586541,0.0,12.8820430438
 02/16  21:00:00,98.0312065221,5.58487098462,0.440018548786,9.11725964542,36.5179666069,38.8247702939,80.2112683956,64.1346686862,0.0,16.0765997094
 02/16  22:00:00,92.9505912382,5.60539434659,0.559893045415,9.41055039514,32.965339924,36.8579353714,83.5111283716,66.0404542494,0.0,17.4706741223
 02/16  23:00:00,73.7827592186,5.69776259135,0.0298758198603,14.2280716869,25.6355707503,20.6438685092,79.718313173,68.1131194445,0.0,11.6051937285
 02/16  24:00:00,59.4071347322,5.87057475969,0.00395661692116,19.2592582004,15.0252895274,11.7056064465,76.1974375353,70.4167350196,0.0,5.78070251578
 02/17  01:00:00,57.6122478086,5.97514354812,0.0,22.3896834373,11.6412384099,10.0650221343,78.6670592482,72.8943076581,0.0,5.77275159013
 02/17  02:00:00,58.7836121138,6.06379214373,0.0,25.0332722746,10.0992000411,10.047477231,81.6199489958,75.8553542292,0.0,5.76459476663
 02/17  03:00:00,59.440609836,6.14474553623,0.0,27.4688738113,8.25718729233,10.0299323277,84.5634888754,78.7990078474,0.0,5.76448102797
 02/17  04:00:00,61.0570245955,6.1972280773,0.0,29.0328062422,8.25718729233,10.0299323277,86.1459288693,80.3818830069,0.0,5.76404586241
 02/17  05:00:00,63.8347080315,6.23446560322,0.0,30.1664680053,8.25718729233,11.6354268332,86.8502178105,81.0778452098,0.0,5.77237260067
 02/17  06:00:00,71.5377111772,6.23412146135,0.0,30.2896179614,12.1011305571,15.3678112995,91.8387242945,80.2657562401,0.0,11.5729680544
 02/17  07:00:00,94.3665036414,5.98769350177,0.0,23.8356707528,19.7275818095,37.2640762949,95.7325555227,78.2603670817,0.0,17.472188441
 02/17  08:00:00,100.901707901,5.83114076468,0.0181477790804,19.4404497164,24.3117294858,51.2795993405,97.9906511468,74.5696631321,0.0,23.4209880147
 02/17  09:00:00,93.4849638827,5.9713809574,0.027854486086,23.1497290724,23.6694662846,40.6342015617,98.5643423895,63.0001360655,0.0,35.5642063239
 02/17  10:00:00,86.8894641566,5.8913577247,1.31306059466,20.3569011573,23.6694662846,35.6302164847,104.038257336,56.5027877162,18.025,29.5104696203
 02/17  11:00:00,67.8790238115,5.85694658037,1.68698580153,18.6039918909,18.7433767983,22.9618409725,97.3575824157,49.9022665148,18.025,29.4303159009
 02/17  12:00:00,63.7992978968,5.73288721774,1.90568934584,14.4322019166,18.7433767983,22.9618409725,90.3165880467,42.9473820685,18.025,29.3442059782
 02/17  13:00:00,60.2010628964,5.63188649493,1.92221182683,10.874997481,18.5889407304,23.1597249699,78.2686659792,36.7671894047,18.025,23.4764765745
 02/17  14:00:00,58.0742432968,5.57220541882,2.13553908768,8.34802821227,18.7433767983,23.2517909448,80.7300087128,33.3659777971,18.025,29.3390309157
 02/17  15:00:00,56.6321313135,5.53650688942,2.28295453319,6.79420166855,18.7433767983,23.2517909448,72.0392052962,30.5409458777,18.025,23.4732594185
 02/17  16:00:00,55.3966625834,5.5028855527,2.24197053522,5.92328552817,18.7433767983,22.9618409725,79.0455723304,31.6820553585,18.025,29.3385169719
 02/17  17:00:00,58.3746525757,5.4686275931,1.20532016968,5.52084858765,18.7433767983,27.431320555,57.4598123069,33.6622371999,18.025,5.77257510704
 02/17  18:00:00,72.1627233788,5.45012993798,0.32759948458,4.24855492781,17.6635504202,40.6971502883,42.8380950775,37.0494698602,0.0,5.78862521736
 02/17  19:00:00,82.0510875143,5.46173583343,0.510083386398,3.66917004638,27.5259009287,37.3340067412,60.3851716038,42.9394256777,0.0,17.4457459261
 02/17  20:00:00,84.473247163,5.48103654269,0.705220333701,3.55209007986,33.8341110165,33.3544677425,57.2861987931,45.6961691951,0.0,11.590029598
 02/17  21:00:00,92.6882499747,5.51992204684,1.12891220103,3.15036034437,36.5179666069,38.8247702939,60.9862453516,49.3983470181,0.0,11.5878983335
 02/17  22:00:00,87.4870503298,5.53116523342,1.16906554305,3.41206274955,32.965339924,36.8579353714,68.8733233118,51.4010986957,0.0,17.4722246161
 02/17  23:00:00,65.8174359743,5.49491911918,0.268582756543,6.22688351697,25.6355707503,20.6438685092,71.426945893,54.0290592834,0.0,17.3978866096
 02/17  24:00:00,50.8896882366,5.62257644002,0.0146820297949,10.9790847161,15.0252895274,11.7056064465,62.6357839862,56.8550518771,0.0,5.78073210907
 02/18  01:00:00,49.4817045401,5.69942266763,0.0056792261108,13.3292847957,12.8411359301,10.0650221343,64.5389111229,58.7664771512,0.0,5.77243397171
 02/18  02:00:00,50.9712489568,5.7458553094,0.000469341452016,14.7788953822,12.8411359301,10.0650221343,65.8077927199,60.0430453264,0.0,5.76474739348
 02/18  03:00:00,48.3068968235,5.81039506982,0.0,16.6695115667,8.25718729233,10.0299323277,66.9247577236,61.15996322,0.0,5.76479450357
 02/18  04:00:00,49.4280604302,5.84779681745,0.0,17.7532744174,8.25718729233,10.0299323277,62.8295962041,61.4126240474,0.0,1.41697215674
 02/18  05:00:00,51.6687675369,5.86949256685,0.0,18.3655006591,8.25718729233,11.6354268332,71.2580959247,61.1333773799,0.0,10.1247185448
 02/18  06:00:00,56.2526465181,5.88461048179,0.0,18.7757847723,8.71707943955,15.3327214929,65.6062554897,59.825463596,0.0,5.78079189369
 02/18  07:00:00,73.9440041437,5.80114092429,0.0,16.4542502455,18.5082010057,25.6353820695,68.5212906261,56.9483392553,0.0,11.5729513708
 02/18  08:00:00,78.1347880582,5.64472490254,0.0113692926555,11.9898734188,19.4083231844,41.0650158608,69.7158982104,52.2437833578,0.0,17.4721148526
 02/18  09:00:00,97.3791392658,5.55652595237,0.830754131231,6.62558331756,26.3286599382,57.9988325916,82.681803269,40.8991696225,0.0,41.7826336465
 02/18  10:00:00,83.8785163688,5.54558452679,2.49831229624,6.62318475016,26.3286599382,42.8504436482,89.5639495098,35.9812861605,18.025,35.5576633493
 02/18  11:00:00,60.8593014327,5.5348920811,2.29402372921,7.81349625746,21.7447113004,23.4437158914,86.582063901,33.1434150603,18.025,35.4136488407
 02/18  12:00:00,57.1080382469,5.50296322977,2.48604240302,6.36423013967,19.3027497915,23.426170988,76.9188523218,29.4653812428,18.025,29.428471079
 02/18  13:00:00,56.3214792207,5.47150434563,2.25524595097,5.69810217364,19.1483137236,23.7250123474,69.326507771,27.8268065536,18.025,23.4747012173
 02/18  14:00:00,55.4489021147,5.43724056726,2.29834396609,4.67114268019,19.3027497915,23.7161209604,71.2278867531,23.8607291179,18.025,29.3421576352
 02/18  15:00:00,54.6455340022,5.41077860978,2.36646176754,3.82612344335,19.3027497915,23.7161209604,63.536950443,22.0406909317,18.025,23.4712595113
 02/18  16:00:00,53.9670490292,5.39698558704,2.3944349318,3.42340347156,19.3027497915,23.426170988,70.1688260954,22.8022047019,18.025,29.3416213936
 02/18  17:00:00,57.6228662073,5.39685139788,1.57113882746,3.45131788619,19.3027497915,27.8956505705,46.8943372539,23.0968893292,18.025,5.77244792465
 02/18  18:00:00,67.4884994727,5.37866526929,0.216006801365,2.29962176216,18.2229234133,37.5968344597,29.7927433681,24.0121357917,0.0,5.78060757638
 02/18  19:00:00,84.5092359108,5.40404790598,0.69336440395,1.09615481389,32.690315043,37.0816133363,39.3185704214,27.7613850561,0.0,11.5571853653
 02/18  20:00:00,84.7616362745,5.46084854243,1.21622697064,0.656886560718,36.8143715336,33.066984531,39.793242696,28.206778515,0.0,11.586464181
 02/18  21:00:00,90.3925366705,5.53400946041,1.79830315079,0.392467638274,36.3493007332,38.7721355839,40.765335424,29.1782007952,0.0,11.5871346288
 02/18  22:00:00,88.264352717,5.54136214563,1.82767342845,0.34542428655,36.1807251679,36.8228455648,40.8258837579,29.2382694627,0.0,11.5876142952
 02/18  23:00:00,66.2689496294,5.41865286885,0.865884764556,0.753952947376,31.0351095914,20.6438685092,47.2391550241,29.7671539095,0.0,17.4720011146
 02/18  24:00:00,43.869474807,5.34950459368,0.151085809711,1.69316268058,17.4250845679,11.7056064465,41.912455515,30.338753454,0.0,11.573702061
 02/19  01:00:00,38.4289288207,5.36483266466,0.0817662771581,2.41558888823,12.925468867,10.100111941,37.0432304498,31.2705396958,0.0,5.77269075395
 02/19  02:00:00,39.1361945148,5.38662366468,0.0504388165423,3.13368156867,12.925468867,10.100111941,38.523035915,32.7584838544,0.0,5.76455206061
 02/19  03:00:00,35.7022722572,5.42764391951,0.0352291135174,4.2929876736,8.34152022915,10.0650221343,34.6132116242,34.5932116242,0.0,0.02
 02/19  04:00:00,36.2459743222,5.44524984535,0.0297673211607,4.82454445939,8.34152022915,10.0650221343,40.7753745982,35.0107755699,0.0,5.76459902833
 02/19  05:00:00,38.0933979077,5.45324156349,0.0259218386789,5.061037797,8.34152022915,11.6705166398,40.4056683481,34.633216283,0.0,5.77245206504
 02/19  06:00:00,42.4045101135,5.45839271123,0.0230247165893,5.21141764507,8.80141237637,15.3678112995,44.7720867326,33.2309832255,0.0,11.5411035071
 02/19  07:00:00,61.0314241531,5.41338838081,0.0344635329055,3.89495931732,18.5082010057,25.6353820695,37.2843334373,31.4885663255,0.0,5.79576711181
 02/19  08:00:00,68.1596708072,5.39859142766,0.552803481569,1.60003339663,19.4926561212,41.1001056674,46.6632968247,29.1910593844,0.0,17.4722374403
 02/19  09:00:00,93.2381631295,5.57184913997,2.61870726539,0.681331823033,26.3286599382,57.9988325916,70.4526223087,22.7004476246,0.0,47.7521746841
 02/19  10:00:00,78.9556407432,5.44471625521,3.53519624059,0.883715929023,26.2443270014,42.8153538416,75.0014779529,21.4129125424,18.025,35.5635654105
 02/19  11:00:00,55.0020149953,5.34589397755,2.77861636784,1.66061524463,21.7447113004,23.4437158914,68.9332035599,21.3952324862,18.025,29.5129710737
 02/19  12:00:00,52.6181048343,5.34714657121,2.82062335228,1.63582042227,19.3449162599,23.4437158914,67.9682825713,20.5155204195,18.025,29.4277621518
 02/19  13:00:00,52.3184340284,5.33848519013,2.67398818171,1.34962159667,19.190480192,23.7425572507,67.4895509763,20.1241986789,18.025,29.3403522975
 02/19  14:00:00,51.989312154,5.33017630107,2.68485383071,0.991821412362,19.260583323,23.698576057,58.531200687,17.0293298828,18.025,23.4768708041
 02/19  15:00:00,51.7671332506,5.32679622335,2.74362572356,0.714249419102,19.260583323,23.698576057,63.4314679692,16.066952491,18.025,29.3395154783
 02/19  16:00:00,51.3872458395,5.32385366197,2.75284528241,0.618036735301,19.260583323,23.4086260847,58.8364395716,17.3377765934,18.025,23.4736629782
 02/19  17:00:00,54.9758097769,5.3194302858,1.91827078438,0.594258421861,19.260583323,27.8781056672,41.6219204362,17.8245326031,18.025,5.77238783306
 02/19  18:00:00,65.862518162,5.36481530648,0.576425891649,0.386778155747,18.1807569449,37.5792895564,30.456683569,18.9157375827,0.0,11.5409459863
 02/19  19:00:00,84.2206102325,5.46550516474,1.46422362139,0.0946368376034,32.6059821062,37.0465235296,28.2798161206,22.4911549668,0.0,5.78866115376
 02/19  20:00:00,85.2210429705,5.55960261384,2.17620985772,0.0575522878688,36.8143715336,33.066984531,34.8477818094,23.2589505076,0.0,11.5888313018
 02/19  21:00:00,91.5734637983,5.68284046297,3.03243442478,0.0710105843672,36.43363367,38.8072253906,36.1403508503,24.5520359564,0.0,11.588314894
 02/19  22:00:00,89.1724332073,5.68800066306,2.96911233726,0.08485135827,36.0963922311,36.7877557581,36.8298348718,25.2403391204,0.0,11.5894957514
 02/19  23:00:00,66.2696628952,5.49779754966,1.56098725295,0.0998421483,30.9507766546,20.6087787026,45.0545401137,26.3634936682,0.0,18.6910464456
 02/19  24:00:00,43.0153899185,5.35923429229,0.505808774069,0.474626241551,17.4250845679,11.7056064465,38.2725882782,27.910051397,0.0,10.3625368812
 02/20  01:00:00,36.9966215047,5.34401654447,0.337490746283,0.748373133043,12.925468867,10.100111941,34.3616911782,28.5889905015,0.0,5.77270067669
 02/20  02:00:00,37.0295073722,5.33386090047,0.231018877608,0.899176741481,12.925468867,10.100111941,34.719370275,28.9547876071,0.0,5.76458266793
 02/20  03:00:00,32.6277169481,5.32931228481,0.118305028512,1.23368655475,8.34152022915,10.0650221343,35.0188585407,29.2540765778,0.0,5.7647819629
 02/20  04:00:00,32.9855267794,5.33938255061,0.0808832175389,1.6188481672,8.34152022915,10.0650221343,35.356680249,29.5923340679,0.0,5.76434618105
 02/20  05:00:00,34.8709176871,5.34844925255,0.0611027410623,1.90816861677,8.34152022915,11.6705166398,35.8674936947,30.0948217974,0.0,5.77267189731
 02/20  06:00:00,39.4579922609,5.36166659524,0.0503400472822,2.33431290018,8.80141237637,15.3678112995,35.2123178988,29.4318714422,0.0,5.78044645662
 02/20  07:00:00,58.7251535941,5.35215969776,0.207993374577,1.47638610844,18.5082010057,25.6353820695,40.0878668267,28.5150326441,0.0,11.5728341826
 02/20  08:00:00,68.3036659706,5.49276175983,1.47351940311,0.729143144158,19.4926561212,41.1001056674,44.3333907899,26.8616467354,0.0,17.4717440545
 02/20  09:00:00,94.295172667,5.73090788052,3.96711827573,0.23087166601,26.3286599382,57.9988325916,62.6628878256,20.8810421539,0.0,41.7818456717
 02/20  10:00:00,79.7211395894,5.55890609689,4.69649598012,0.373724476966,26.2443270014,42.8153538416,79.2829676474,19.7771351208,18.025,41.4808325266
 02/20  11:00:00,54.6353495693,5.3659830725,3.31596195305,0.736516241695,21.7447113004,23.4437158914,67.6885125421,20.1511719015,18.025,29.5123406406
 02/20  12:00:00,52.1703634363,5.36283220643,3.3143550037,0.678662384127,19.3449162599,23.4437158914,67.0354672798,19.5835580922,18.025,29.4269091875
 02/20  13:00:00,52.0240269076,5.36136115835,3.15761171424,0.548713599194,19.190480192,23.7425572507,65.408678228,19.4440672091,18.025,27.9396110189
 02/20  14:00:00,51.8905821929,5.36416036035,3.1688314534,0.375131611726,19.260583323,23.698576057,59.4056958041,16.5080621951,18.025,24.872633609
 02/20  15:00:00,51.7495519927,5.36059090572,3.17853986887,0.227958330539,19.260583323,23.698576057,57.3428254759,15.8408133136,18.025,23.4770121622
 02/20  16:00:00,51.3483212964,5.35061116544,3.14420084924,0.160999880248,19.260583323,23.4086260847,64.5867613045,17.2242760914,18.025,29.337485213
 02/20  17:00:00,54.8678518115,5.34118313313,2.23186325434,0.150955372077,19.260583323,27.8781056672,41.4900110164,17.6933370338,18.025,5.77167398265
 02/20  18:00:00,66.0634878748,5.41784504107,1.08753969729,0.0236063723033,18.1807569449,37.5792895564,24.6145968495,18.834102471,0.0,5.78049437852
 02/20  19:00:00,84.9672422048,5.55907727979,2.21191749274,0.0,32.6059821062,37.0465235296,33.7970946115,22.2409041895,0.0,11.556190422
 02/20  20:00:00,85.9099201254,5.64689343263,2.83535080163,0.0,36.8143715336,33.066984531,34.3760933887,22.7868323848,0.0,11.5892610039
 02/20  21:00:00,92.1608009638,5.76691436409,3.60130465343,0.00540035121335,36.43363367,38.8072253906,35.4322434885,23.8447673942,0.0,11.5874760943
 02/20  22:00:00,89.7752835976,5.77348645764,3.54535864381,0.0259719724833,36.0963922311,36.7877557581,36.0590259699,24.4692967701,0.0,11.5897291998
 02/20  23:00:00,66.823655195,5.57610952231,2.09135258652,0.0451587685255,30.9507766546,20.6087787026,43.2731506129,25.8018066702,0.0,17.4713439427
 02/20  24:00:00,43.131145019,5.41138421464,0.941194444197,0.102844392755,17.4250845679,11.7056064465,38.8241430627,27.2505717737,0.0,11.573571289
 02/21  01:00:00,35.6260648717,5.37600050876,0.641135512466,0.361508721893,11.6412384099,10.0650221343,33.4710374988,27.6982158226,0.0,5.77282167621
 02/21  02:00:00,34.0602290577,5.3530555933,0.426268768126,0.594356897766,10.0992000411,10.047477231,33.5373007876,27.7727977435,0.0,5.76450304408
 02/21  03:00:00,32.173603948,5.33507489191,0.264722720777,0.746816708086,8.25718729233,10.0299323277,33.524221236,27.7596721859,0.0,5.76454905009
 02/21  04:00:00,32.1865702319,5.32682698592,0.18505760639,0.847696996375,8.25718729233,10.0299323277,27.9456720152,27.9256720152,0.0,0.02
 02/21  05:00:00,33.8164689787,5.32233802036,0.138015628424,0.922340907232,8.25718729233,11.6354268332,39.4786270594,27.9542264861,0.0,11.5244005733
 02/21  06:00:00,41.4352436434,5.32712136647,0.177282468583,0.916869118631,12.1011305571,15.3678112995,33.2130514001,27.4164456919,0.0,5.79660570816
 02/21  07:00:00,72.6433110446,5.57744093352,2.19406470865,0.32866879518,19.7275818095,37.2640762949,43.4486219879,25.9789383895,0.0,17.4696835984
 02/21  08:00:00,84.9753138812,5.75384924784,3.51455170068,0.0949434774007,24.3117294858,51.2795993405,46.5614476226,23.141017165,0.0,23.4204304576
 02/21  09:00:00,72.2644026478,5.47653013833,2.14400187897,0.30787052109,23.6694662846,40.6342015617,58.3523838055,16.8675985555,0.0,41.48478525
 02/21  10:00:00,69.2883078687,5.45743184331,4.09537529094,0.407358026417,23.6694662846,35.6302164847,63.7336984272,16.2008769259,18.025,29.5078215013
 02/21  11:00:00,50.9820393445,5.34157751825,3.23149149532,0.677870599891,18.7433767983,22.9618409725,64.9643504994,17.5097124818,18.025,29.4296380177
 02/21  12:00:00,50.8700456866,5.3311392309,3.09485254429,0.715534412873,18.7433767983,22.9618409725,65.5450890651,18.1777000012,18.025,29.3423890639
 02/21  13:00:00,50.7727247796,5.34172635449,3.02441201491,0.634620494354,18.5889407304,23.1597249699,58.1458568012,16.6497162049,18.025,23.4711405963
 02/21  14:00:00,50.9418479029,5.3454469664,3.02838787268,0.549541671706,18.7433767983,23.2517909448,58.8309798419,15.5484131062,18.025,25.2575667356
 02/21  15:00:00,50.8732842982,5.34492314809,3.03667752848,0.473216319219,18.7433767983,23.2517909448,60.5737161169,14.9923239187,18.025,27.5563921982
 02/21  16:00:00,50.5385981271,5.34610142518,3.05336875926,0.410607186682,18.7433767983,22.9618409725,57.7435988388,16.2418981152,18.025,23.4767007236
 02/21  17:00:00,54.1658090155,5.3540628139,2.27220326842,0.359686973289,18.7433767983,27.431320555,46.0395303142,16.489797663,18.025,11.5247326511
 02/21  18:00:00,69.2133118736,5.47629736258,1.51276909686,0.0878067937391,17.6635504202,40.6971502883,22.7965367428,17.007891072,0.0,5.78864567087
 02/21  19:00:00,80.1790168635,5.55729195644,2.20591579674,0.00571140728106,27.5259009287,37.3340067412,37.809083168,20.3623132702,0.0,17.4467698979
 02/21  20:00:00,83.1048520069,5.62605789998,2.7329827453,0.0109134464641,33.8341110165,33.3544677425,32.7309876411,21.1416582243,0.0,11.5893294168
 02/21  21:00:00,92.2873843133,5.7589137848,3.61746635976,0.0219453414428,36.5179666069,38.8247702939,34.3256621374,22.73814719,0.0,11.5875149474
 02/21  22:00:00,86.9801142418,5.79549006177,3.77605851373,0.0338133757248,32.965339924,36.8579353714,40.8218939673,23.3516516158,0.0,17.4702423515
 02/21  23:00:00,61.586204275,5.57369820902,2.14089333026,0.0445635793143,25.6355707503,20.6438685092,36.2192061664,24.6142616446,0.0,11.6049445218
 02/21  24:00:00,40.8443086479,5.41661781853,0.962390870252,0.191952859237,15.0252895274,11.7056064465,37.5319273807,25.9903309033,0.0,11.5415964775
 02/22  01:00:00,35.7404127764,5.37908991542,0.633843294903,0.480059471238,11.6412384099,10.0650221343,32.4054466875,26.6327949803,0.0,5.7726517072
 02/22  02:00:00,34.1308318665,5.35610678601,0.431595924636,0.656582358525,10.0992000411,10.047477231,32.8190873657,27.0543323074,0.0,5.76475505836
 02/22  03:00:00,32.2104018271,5.33584514887,0.257456172833,0.790112273673,8.25718729233,10.0299323277,27.4251951887,27.4051951887,0.0,0.02
 02/22  04:00:00,32.2234694302,5.32744189896,0.176123575412,0.892914668326,8.25718729233,10.0299323277,33.7070834352,27.9422834758,0.0,5.76479995939
 02/22  05:00:00,33.945302503,5.32721708005,0.141899162504,1.0424126191,8.25718729233,11.6354268332,34.3675716563,28.5949220124,0.0,5.7726496439
 02/22  06:00:00,41.5911975343,5.33147823305,0.168231223922,1.07751625263,12.1011305571,15.3678112995,39.8068629287,28.2333997908,0.0,11.5734631379
 02/22  07:00:00,72.6964012823,5.57571083537,2.16298047754,0.414573193684,19.7275818095,37.2640762949,44.6466938503,27.1781410042,0.0,17.4685528461
 02/22  08:00:00,84.9875179112,5.75274396041,3.50240765237,0.12039913626,24.3117294858,51.2795993405,48.033217123,24.6122788301,0.0,23.420938293
 02/22  09:00:00,72.332323982,5.47904646751,2.09104826178,0.426230970298,23.6694662846,40.6342015617,54.0299350565,18.4658380711,0.0,35.5640969853
 02/22  10:00:00,69.3554807545,5.45909246944,4.05884019862,0.509403706807,23.6694662846,35.6302164847,70.9739822349,17.539245622,18.025,35.409736613
 02/22  11:00:00,51.0540827673,5.34535394859,3.24317860472,0.734451365451,18.7433767983,22.9618409725,65.6902692692,18.2352748733,18.025,29.4299943959
 02/22  12:00:00,50.970995613,5.34466932848,3.21516921698,0.682638519165,18.7433767983,22.9618409725,59.6501411539,18.1476999154,18.025,23.4774412386
 02/22  13:00:00,50.7838484272,5.34708857641,3.09866857454,0.566123365878,18.5889407304,23.1597249699,63.8463002471,16.4836639966,18.025,29.3376362505
 02/22  14:00:00,50.8846558608,5.34830488245,3.08263805139,0.435245903683,18.7433767983,23.2517909448,56.8763967846,15.3765598125,18.025,23.4748369721
 02/22  15:00:00,50.7758857154,5.34426010088,3.08528243295,0.32787216951,18.7433767983,23.2517909448,62.1524688221,14.7856579376,18.025,29.3418108845
 02/22  16:00:00,50.4546220586,5.3448811304,3.1178904448,0.263333734107,18.7433767983,22.9618409725,57.6669359641,16.170355025,18.025,23.4715809392
 02/22  17:00:00,54.0758563029,5.35291060345,2.32503340246,0.218053573276,18.7433767983,27.431320555,40.4152609789,16.6177897351,18.025,5.77247124383
 02/22  18:00:00,69.2204169176,5.4800816934,1.5882251193,0.0156672755448,17.6635504202,40.6971502883,28.9196223693,17.3636602534,0.0,11.5559621159
 02/22  19:00:00,80.2117445619,5.55817175885,2.24347531016,0.0,27.5259009287,37.3340067412,38.5709228184,21.124089811,0.0,17.4468330074
 02/22  20:00:00,83.1112322999,5.62560127683,2.75073537096,0.0,33.8341110165,33.3544677425,33.9001879277,22.3133408396,0.0,11.5868470881
 02/22  21:00:00,92.269179142,5.76169122511,3.60767341262,0.0107583749154,36.5179666069,38.8247702939,35.9164340566,24.3289504666,0.0,11.5874835899
 02/22  22:00:00,86.929843865,5.79379421124,3.72893139236,0.0323614779223,32.965339924,36.8579353714,42.6220676588,25.1498557722,0.0,17.4722118866
 02/22  23:00:00,61.5176271345,5.56722522359,2.07321762254,0.0501372095834,25.6355707503,20.6438685092,38.1052342683,26.4995702894,0.0,11.6056639788
 02/22  24:00:00,40.7855643261,5.40708721966,0.888218385796,0.216912914073,15.0252895274,11.7056064465,33.7454954214,27.9647567499,0.0,5.78073867147
 02/23  01:00:00,35.6992526133,5.36504452115,0.514814218975,0.571973582613,11.6412384099,10.0650221343,40.9019198665,29.3765913937,0.0,11.5253284728
 02/23  02:00:00,34.1184636055,5.3383960811,0.27216368274,0.821357927529,10.0992000411,10.047477231,30.8774043554,30.8574043554,0.0,0.02
 02/23  03:00:00,32.3403895401,5.32654434026,0.14030874676,1.04654716043,8.25718729233,10.0299323277,38.2872592676,32.5227745206,0.0,5.76448474701
 02/23  04:00:00,32.8866242341,5.34083274768,0.0993389174348,1.61946267022,8.25718729233,10.0299323277,40.685097646,34.9205690439,0.0,5.76452860218
 02/23  05:00:00,35.5939851083,5.3774144927,0.0731904555396,2.7096067715,8.25718729233,11.6354268332,43.2224745515,37.449786743,0.0,5.77268780854
 02/23  06:00:00,43.7773346322,5.39536761739,0.0687751233298,3.29922178812,12.1011305571,15.3678112995,50.2305541371,38.6575689884,0.0,11.5729851487
 02/23  07:00:00,72.4720178927,5.49049812954,1.36051515177,1.07786615516,19.7275818095,37.2640762949,55.8821133677,38.4096313922,0.0,17.4724819755
 02/23  08:00:00,84.6889082532,5.66442886953,2.72537747665,0.68713744903,24.3117294858,51.2795993405,59.4092652403,35.9887814447,0.0,23.4204837956
 02/23  09:00:00,72.1015779921,5.41009031211,1.01905615639,1.33643335342,23.6694662846,40.6342015617,65.1121176125,29.5520460794,0.0,35.5600715331
 02/23  10:00:00,69.2818057471,5.41091652849,2.83662857821,1.70611725161,23.6694662846,35.6302164847,81.4162412632,27.9814591851,18.025,35.4097820781
 02/23  11:00:00,52.4176024252,5.40112474798,2.76322081963,2.52215936285,18.7433767983,22.9618409725,73.7659514365,26.3128023556,18.025,29.4281490809
 02/23  12:00:00,52.5235119793,5.42278367828,2.99696307449,2.37524655014,18.7433767983,22.9618409725,66.3047496254,24.7988575835,18.025,23.4808920419
 02/23  13:00:00,52.2469241028,5.43661405926,3.02321775024,2.01512466863,18.5889407304,23.1597249699,66.1121109351,22.7587545597,18.025,25.3283563753
 02/23  14:00:00,52.2850506742,5.45977262122,3.24213064791,1.56468091565,18.7433767983,23.2517909448,65.8466534785,20.3371762104,18.025,27.4844772681
 02/23  15:00:00,51.7361889261,5.41124999914,3.00920256203,1.29726616077,18.7433767983,23.2517909448,61.4910077248,19.9895251047,18.025,23.4764826201
 02/23  16:00:00,51.0531966855,5.37533765909,2.79524725637,1.1540945307,18.7433767983,22.9618409725,69.2480482548,21.8862482312,18.025,29.3368000237
 02/23  17:00:00,54.5441942163,5.36876881438,1.9529490316,1.04261889169,18.7433767983,27.431320555,46.3242070569,22.5267326028,18.025,5.77247445406
 02/23  18:00:00,67.234232022,5.43334874816,1.0115151731,0.53692707985,17.6635504202,40.6971502883,35.967869304,24.4110806649,0.0,11.5567886391
 02/23  19:00:00,79.8875285777,5.50412942421,1.57603785521,0.397265661104,27.5259009287,37.3340067412,40.5567055297,28.9201629448,0.0,11.6365425849
 02/23  20:00:00,82.6857426643,5.56435746858,2.0737705376,0.312716044374,33.8341110165,33.3544677425,41.3526427757,29.7632836423,0.0,11.5893591334
 02/23  21:00:00,91.6861254705,5.68450908138,2.89905196689,0.213507721512,36.5179666069,38.8247702939,48.1605096582,31.4472067115,0.0,16.7133029467
 02/23  22:00:00,86.3324084033,5.71340287031,3.02271837828,0.221536089276,32.965339924,36.8579353714,50.0690030886,31.9369826655,0.0,18.1320204231
 02/23  23:00:00,61.4137448377,5.51166158615,1.53935922052,0.535676239162,25.6355707503,20.6438685092,44.6504522985,33.0449998639,0.0,11.6054524346
 02/23  24:00:00,41.3548111638,5.38282130074,0.490012573108,1.20863352703,15.0252895274,11.7056064465,39.9859288712,34.2052315093,0.0,5.78069736188
 02/24  01:00:00,36.9701326233,5.37581826011,0.233765442024,2.11312974208,11.6412384099,10.0650221343,40.881555274,35.1089562009,0.0,5.77259907309
 02/24  02:00:00,36.2360325148,5.39058726036,0.115936234962,3.04296217557,10.0992000411,10.047477231,42.0741032264,36.3095127948,0.0,5.7645904316
 02/24  03:00:00,35.4789860469,5.42176997336,0.0588078051322,4.17141875783,8.25718729233,10.0299323277,43.3642802702,37.5996475107,0.0,5.76463275956
 02/24  04:00:00,36.1528655861,5.44291147969,0.044449697874,4.83851538033,8.25718729233,10.0299323277,43.8671682345,38.1025029615,0.0,5.76466527298
 02/24  05:00:00,38.1956274253,5.45703241088,0.0395956960029,5.26522610189,8.25718729233,11.6354268332,43.8240858087,38.0514145239,0.0,5.77267128483
 02/24  06:00:00,45.6674671397,5.45295328289,0.0391572811825,5.16138727989,12.1011305571,15.3678112995,48.2435393798,36.6709321352,0.0,11.5726072446
 02/24  07:00:00,71.0283673966,5.48066848079,1.119296145,1.76926827839,19.7275818095,37.2640762949,53.1392294632,35.6682905802,0.0,17.470938883
 02/24  08:00:00,84.8506982778,5.65560872846,2.62042802211,0.962696819025,24.3117294858,51.2795993405,56.6495123014,33.2288638224,0.0,23.4206484789
 02/24  09:00:00,72.896396997,5.44337585925,1.16970417038,1.9473214671,23.6694662846,40.6342015617,62.0776428389,26.5146857649,0.0,35.562957074
 02/24  10:00:00,70.24146528,5.47740245665,3.31196205361,2.12395864755,23.6694662846,35.6302164847,72.1650505093,24.631346408,18.025,29.5087041013
