Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  11:00:00,53.2295729606,5.47743937617,3.31540554937,2.70563021641,18.7433767983,22.9618409725,70.5958081864,23.1413524045,18.025,29.4294557819
 02/24  12:00:00,53.1330858216,5.49644639642,3.5262254757,2.38189567712,18.7433767983,22.9618409725,69.1185739729,21.7522304362,18.025,29.3413435367
 02/24  13:00:00,52.6588531885,5.49769935676,3.44332763955,1.94586105226,18.5889407304,23.1597249699,62.0461904968,20.5467228196,18.025,23.4744676772
 02/24  14:00:00,52.1568355184,5.43415933276,3.02393878121,1.68026701446,18.7433767983,23.2517909448,67.949946875,20.5830879451,18.025,29.3418589299
 02/24  15:00:00,51.7228651469,5.39345599815,2.77250352104,1.53843977376,18.7433767983,23.2517909448,63.0507357469,21.554765268,18.025,23.4709704789
 02/24  16:00:00,51.2376481204,5.38464314231,2.75066327642,1.37382104826,18.7433767983,22.9618409725,70.684963758,23.3187859605,18.025,29.3411777976
 02/24  17:00:00,54.7616378705,5.3776324335,1.90206942564,1.30208226922,18.7433767983,27.431320555,47.6359458963,23.8385215972,18.025,5.77242429915
 02/24  18:00:00,67.2435481898,5.42906244277,0.951364462191,0.610685527869,17.6635504202,40.6971502883,31.3846052364,25.5965061587,0.0,5.78809907776
 02/24  19:00:00,79.7993498289,5.48787311892,1.41821024065,0.483172665972,27.5259009287,37.3340067412,47.7497249897,30.3028720055,0.0,17.4468529842
 02/24  20:00:00,82.6272080973,5.55000053597,1.92632500386,0.41598505107,33.8341110165,33.3544677425,42.9701931602,31.3809286224,0.0,11.5892645378
 02/24  21:00:00,91.6103026326,5.66920379033,2.7551308978,0.296914767739,36.5179666069,38.8247702939,44.9626264421,33.3758579193,0.0,11.5867685228
 02/24  22:00:00,86.2653356781,5.69459768902,2.85893946807,0.337045937515,32.965339924,36.8579353714,52.2103470691,34.7394180069,0.0,17.4709290622
 02/24  23:00:00,61.5323572306,5.49359872317,1.35807703188,0.853633943279,25.6355707503,20.6438685092,54.3257504125,36.9274094616,0.0,17.3983409509
 02/24  24:00:00,42.2427421143,5.39716090541,0.389171944209,2.1830649002,15.0252895274,11.7056064465,45.1683191176,39.3876444747,0.0,5.78067464292
 02/25  01:00:00,39.5047904553,5.40633107454,0.150011066766,3.50113209179,12.8411359301,10.0650221343,47.6838886552,41.9111480729,0.0,5.77274058237
 02/25  02:00:00,40.8283995201,5.44188550352,0.0687666016206,4.87172003222,12.8411359301,10.0650221343,49.7732888846,44.0086418517,0.0,5.76464703285
 02/25  03:00:00,37.8161840003,5.49528167195,0.0411095167874,6.45280457239,8.25718729233,10.0299323277,51.6442205535,45.879456735,0.0,5.7647638185
 02/25  04:00:00,39.0552469145,5.53514152486,0.0331868260983,7.65993116511,8.25718729233,10.0299323277,48.2051469782,48.1851469782,0.0,0.02
 02/25  05:00:00,41.7922347204,5.57071770202,0.0263907639108,8.76135329116,8.25718729233,11.6354268332,56.3363458841,50.5635544582,0.0,5.77279142586
 02/25  06:00:00,47.03439389,5.60337108797,0.0203435465599,9.81843003829,8.71707943955,15.3327214929,63.5132986341,51.9720918965,0.0,11.5412067376
 02/25  07:00:00,64.6694405086,5.58058959229,0.0266091316342,9.25763248432,18.5082010057,25.6353820695,64.3227036599,52.7505274586,0.0,11.5721762013
 02/25  08:00:00,73.2227857312,5.52544222143,0.207870044048,7.00065825554,19.4083231844,41.0650158608,69.6588302393,52.1873659589,0.0,17.4714642804
 02/25  09:00:00,95.4284699342,5.60659107322,1.78733803086,3.66827349123,26.3286599382,57.9988325916,86.6966960007,44.9130783924,0.0,41.7836176083
 02/25  10:00:00,82.8054248055,5.5461278529,2.51895662904,5.52890961237,26.3286599382,42.8504436482,98.0587407464,44.4784771041,18.025,35.5552636423
 02/25  11:00:00,61.6590549245,5.56629451036,1.94803818402,8.92783673551,21.7447113004,23.4437158914,99.2917638784,45.8563105532,18.025,35.4104533252
 02/25  12:00:00,59.5047311275,5.57638289382,1.96464341544,9.20890507264,19.3027497915,23.426170988,93.4033255297,45.9542927015,18.025,29.4240328282
 02/25  13:00:00,59.1697154979,5.56852626677,1.81409401966,8.89047037356,19.1483137236,23.7250123474,87.4752442983,45.9763644575,18.025,23.4738798407
 02/25  14:00:00,58.7383793,5.55597093336,1.89305993869,8.24717516474,19.3027497915,23.7161209604,91.08124595,43.7130816652,18.025,29.3431642848
 02/25  15:00:00,58.4146945266,5.55124258581,1.96648568473,7.85479789687,19.3027497915,23.7161209604,85.0071536804,43.5146442945,18.025,23.4675093859
 02/25  16:00:00,58.2161958524,5.55133661194,1.92252301166,7.99011329556,19.3027497915,23.426170988,92.4786589281,45.1112392031,18.025,29.342419725
 02/25  17:00:00,62.664600074,5.57084506248,0.947814410074,8.94238396063,19.3027497915,27.8956505705,69.8538208286,46.0563656094,18.025,5.77245521915
 02/25  18:00:00,71.5480093085,5.55187151597,0.0975662856686,8.18836715403,18.2229234133,37.5968344597,53.5740219532,47.7933758548,0.0,5.78064609837
 02/25  19:00:00,89.7245863049,5.53967320318,0.478920748531,6.39032793147,32.690315043,37.0816133363,58.8271845402,53.0389659686,0.0,5.78821857164
 02/25  20:00:00,89.2736756003,5.55385768431,0.845883258577,5.44626035414,36.8143715336,33.066984531,66.7408221992,55.1523791494,0.0,11.5884430498
 02/25  21:00:00,94.1233890897,5.58661583555,1.33878217405,4.53023738075,36.3493007332,38.7721355839,75.1993046917,57.8291744356,0.0,17.3701302561
 02/25  22:00:00,92.8066450224,5.60395579889,1.28863878034,5.36416473771,36.1807251679,36.8228455648,71.7831807985,60.1947671959,0.0,11.5884136026
 02/25  23:00:00,74.9703611546,5.60928605563,0.255607186604,9.87501485847,31.0351095914,20.6438685092,80.9412138573,63.4698272728,0.0,17.4713865845
 02/25  24:00:00,57.2422201335,5.74226389004,0.0344884813018,14.7897501837,17.4250845679,11.7056064465,72.7212722982,66.9244125827,0.0,5.79685971553
 02/26  01:00:00,53.7702350347,5.82223651623,0.0248762931785,17.3563830668,12.925468867,10.100111941,81.0230555285,69.4977244934,0.0,11.5253310351
 02/26  02:00:00,55.9260864382,5.88731862858,0.0171762551221,19.456143272,12.925468867,10.100111941,71.7872699825,71.7672699825,0.0,0.02
 02/26  03:00:00,53.7994591406,5.96481594467,0.00667249344063,21.8815598633,8.34152022915,10.0650221343,79.5568281378,73.7922543571,0.0,5.76457378062
 02/26  04:00:00,55.5729509018,6.019908134,0.000483082096181,23.6061481496,8.34152022915,10.0650221343,81.2388703013,75.4742574581,0.0,5.76461284326
 02/26  05:00:00,58.5486647784,6.06200699811,0.0,24.9334630099,8.34152022915,11.6705166398,82.4377493919,76.6649897581,0.0,5.77275963376
 02/26  06:00:00,63.9478756103,6.1004685626,0.0,26.1357364504,8.80141237637,15.3678112995,82.4032737871,76.6227744,0.0,5.78049938713
 02/26  07:00:00,79.8448791978,6.02376470046,0.0,24.016504829,18.5082010057,25.6353820695,85.0530049469,73.4803403826,0.0,11.5726645643
 02/26  08:00:00,85.8941102004,5.86490873872,0.017170490222,19.4037962723,19.4926561212,41.1001056674,85.5524266791,68.0804005277,0.0,17.4720261514
 02/26  09:00:00,104.143793143,5.69556057408,0.222446828946,13.8595196065,26.3286599382,57.9988325916,103.009120557,55.2631184861,0.0,47.7460020711
 02/26  10:00:00,90.215313608,5.69440465554,1.65698665784,13.7719168885,26.2443270014,42.8153538416,103.784863491,50.2014018664,18.025,35.5584616245
 02/26  11:00:00,67.4307517805,5.72708033221,1.84899473555,14.637791841,21.7447113004,23.4437158914,94.9268444663,47.3880344625,18.025,29.5138100038
 02/26  12:00:00,62.669132003,5.65966143474,2.00133251472,12.1936270781,19.3449162599,23.4437158914,90.9292880843,43.4787730692,18.025,29.4255150152
 02/26  13:00:00,60.0775506744,5.58868271629,2.00937532038,9.5231544298,19.190480192,23.7425572507,86.9504929324,39.5820395677,18.025,29.3434533647
 02/26  14:00:00,58.5180823289,5.53700600633,2.03985925582,7.95876130625,19.260583323,23.698576057,76.2210326471,34.7274692248,18.025,23.4685634223
 02/26  15:00:00,56.8656771836,5.48655715724,2.14305541588,6.25360323349,19.260583323,23.698576057,78.7077831934,31.3391088302,18.025,29.3436743632
 02/26  16:00:00,55.5674822262,5.45284522152,2.20955384178,5.21257701852,19.260583323,23.4086260847,71.2363658059,29.7390193366,18.025,23.4723464693
 02/26  17:00:00,58.3952847043,5.42620447601,1.46999031906,4.35524135771,19.260583323,27.8781056672,50.7399681093,26.9426555516,18.025,5.77231255768
 02/26  18:00:00,65.8062801062,5.38928295291,0.27326444278,2.4932376396,18.1807569449,37.5792895564,30.7663997337,24.9860702705,0.0,5.78032946317
 02/26  19:00:00,84.6258321482,5.42726019705,0.874839859646,1.12748859906,32.6059821062,37.0465235296,39.2576540957,27.700741038,0.0,11.5569130577
 02/26  20:00:00,84.9881265512,5.48061385377,1.3543661398,0.725473150391,36.8143715336,33.066984531,39.747690492,28.1590190897,0.0,11.5886714022
 02/26  21:00:00,90.8268739528,5.56476519977,2.01712094352,0.457813308003,36.43363367,38.8072253906,40.7370253294,29.1514624782,0.0,11.5855628512
 02/26  22:00:00,88.5235784021,5.57482351963,2.05639155343,0.461900554792,36.0963922311,36.7877557581,41.759162691,30.1698454369,0.0,11.5893172541
 02/26  23:00:00,66.3774637964,5.42615229627,0.855635131035,0.984648269304,30.9507766546,20.6087787026,49.598650471,32.1267058944,0.0,17.4719445766
 02/26  24:00:00,44.5270836713,5.36932070039,0.124387898526,2.35765738753,17.4250845679,11.7056064465,45.7604101811,34.1877487044,0.0,11.5726614767
 02/27  01:00:00,38.6817070802,5.41329967159,0.0539017622683,3.96708840126,11.6412384099,10.0650221343,42.1603425665,36.3878866959,0.0,5.77245587057
 02/27  02:00:00,38.7289389067,5.46426979582,0.039982872223,5.5381403518,10.0992000411,10.047477231,44.9646660448,39.1998934599,0.0,5.76477258493
 02/27  03:00:00,38.1794142131,5.5065973928,0.0313801930355,6.81444865948,8.25718729233,10.0299323277,47.4835445649,41.719204814,0.0,5.76433975086
 02/27  04:00:00,39.3222196923,5.54260862899,0.0242178995958,7.9284062853,8.25718729233,10.0299323277,50.1675897623,44.4036939209,0.0,5.76389584134
 02/27  05:00:00,42.0827721588,5.57767610543,0.0177306883752,9.05359417572,8.25718729233,11.6354268332,53.0252883303,47.253434502,0.0,5.77185382828
 02/27  06:00:00,50.2962931985,5.59610337022,0.0152097551097,9.67101405846,12.1011305571,15.3678112995,54.6313362502,48.8345481363,0.0,5.79678811389
 02/27  07:00:00,74.2110241675,5.47762992221,0.131497384331,5.94276818825,19.7275818095,37.2640762949,65.9503931559,48.4800043314,0.0,17.4703888245
 02/27  08:00:00,85.4518680497,5.5060995308,1.07823584463,3.25557379104,24.3117294858,51.2795993405,69.1505250307,45.7301156317,0.0,23.420409399
 02/27  09:00:00,76.7233903333,5.49550822281,0.229716276832,6.66217404173,23.6694662846,40.6342015617,79.0609601722,37.5766762104,0.0,41.4842839618
 02/27  10:00:00,73.1391331359,5.49601652294,2.18552086495,6.12945809317,23.6694662846,35.6302164847,82.5645954572,35.0323676347,18.025,29.5072278225
 02/27  11:00:00,56.2374976597,5.50392941968,2.27536934889,6.72710318354,18.7433767983,22.9618409725,81.012644051,33.5592345711,18.025,29.4284094799
 02/27  12:00:00,55.3451301283,5.48313135888,2.44077433305,5.69270770774,18.7433767983,22.9618409725,79.2305662013,31.8638214147,18.025,29.3417447866
 02/27  13:00:00,54.1723835397,5.46302645683,2.41225090451,4.52514304132,18.5889407304,23.1597249699,70.8684301843,29.3738408906,18.025,23.4695892936
 02/27  14:00:00,53.7534786512,5.42459167532,2.22528979843,4.0851284002,18.7433767983,23.2517909448,72.3965822575,28.5934493075,18.025,25.77813295
 02/27  15:00:00,53.4014188128,5.40681694136,2.16923577941,3.80690159574,18.7433767983,23.2517909448,73.5622709372,28.505705599,18.025,27.0315653382
 02/27  16:00:00,52.5304962869,5.3888936277,2.20376311101,3.20932165856,18.7433767983,22.9618409725,70.9368933895,29.4361764971,18.025,23.4757168924
 02/27  17:00:00,55.9584727973,5.38058155507,1.37527560899,3.02276218559,18.7433767983,27.431320555,59.1283659647,29.5788528701,18.025,11.5245130946
 02/27  18:00:00,67.9525476928,5.387982948,0.417119678288,1.89501026982,17.6635504202,40.6971502883,36.7975157801,31.0090231507,0.0,5.78849262936
 02/27  19:00:00,79.9322219451,5.42273429639,0.80604061854,1.29335631088,27.5259009287,37.3340067412,53.0900925654,35.6445748992,0.0,17.4455176663
 02/27  20:00:00,82.3599467367,5.45449697514,1.10444301789,1.06611506655,33.8341110165,33.3544677425,48.2444534683,36.6555762512,0.0,11.5888772171
 02/27  21:00:00,91.1044099116,5.5432951684,1.79327235775,0.878789062999,36.5179666069,38.8247702939,50.2151183342,38.6256305729,0.0,11.5894877613
 02/27  22:00:00,85.8450933849,5.57848385487,2.00992644149,0.881938311105,32.965339924,36.8579353714,56.7445087744,39.2752215526,0.0,17.4692872218
 02/27  23:00:00,61.6895857239,5.42895202549,0.727488999159,1.70610205925,25.6355707503,20.6438685092,52.0329426374,40.4272555067,0.0,11.6056871307
 02/27  24:00:00,43.8407678849,5.41772219409,0.0807155798199,4.06898622702,15.0252895274,11.7056064465,53.7078091876,42.166717864,0.0,11.5410913236
 02/28  01:00:00,40.7232853642,5.47749188836,0.0443828904816,5.9539936556,11.6412384099,10.0650221343,49.0832713942,43.310634683,0.0,5.77263671116
 02/28  02:00:00,40.3109036804,5.51441639991,0.0371384840446,7.07280469649,10.0992000411,10.047477231,49.8871166117,44.1226119134,0.0,5.76450469831
 02/28  03:00:00,39.3697140561,5.54370405907,0.0300223767712,7.96900164362,8.25718729233,10.0299323277,44.822706349,44.802706349,0.0,0.02
 02/28  04:00:00,40.1339801828,5.56742961818,0.0240312153386,8.71553223941,8.25718729233,10.0299323277,51.614681596,45.85014198,0.0,5.76453961599
 02/28  05:00:00,42.477301065,5.59079773759,0.0186081343677,9.4341249584,8.25718729233,11.6354268332,52.8512142524,47.0788532079,0.0,5.77236104444
 02/28  06:00:00,50.2230386488,5.59597280735,0.0171301773531,9.59596898779,12.1011305571,15.3678112995,58.6532622773,47.0797774625,0.0,11.5734848149
 02/28  07:00:00,74.1847323326,5.48240610222,0.180170165891,5.86302784412,19.7275818095,37.2640762949,64.5191482927,47.0522548492,0.0,17.4668934435
 02/28  08:00:00,85.681756987,5.52100358089,1.15653612963,3.39226365443,24.3117294858,51.2795993405,69.3079973652,45.8902397944,0.0,23.4177575708
 02/28  09:00:00,76.9592600177,5.50453514465,0.215259880153,6.90347569912,23.6694662846,40.6342015617,74.4402220257,38.8788301198,0.0,35.5613919059
 02/28  10:00:00,73.4463632532,5.51504248874,2.21368950522,6.38949332284,23.6694662846,35.6302164847,90.5805829502,37.1483143494,18.025,35.4072686008
 02/28  11:00:00,56.511257456,5.52364905504,2.28686605724,6.96964843713,18.7433767983,22.9618409725,83.7232251496,36.2689811959,18.025,29.4292439537
 02/28  12:00:00,55.8031133034,5.52912814939,2.59766740851,5.94780177465,18.7433767983,22.9618409725,76.5462488807,35.0439771861,18.025,23.4772716946
 02/28  13:00:00,55.1866782245,5.53746966211,2.66078850343,5.2164549974,18.5889407304,23.1597249699,79.7895193344,32.4251998375,18.025,29.3393194969
 02/28  14:00:00,54.9579343279,5.5288943671,2.71314824917,4.69742884866,18.7433767983,23.2517909448,72.6818973555,31.188072464,18.025,23.4688248915
 02/28  15:00:00,54.4599581518,5.5073585413,2.67838890159,4.25574208965,18.7433767983,23.2517909448,77.9083129177,30.5400527332,18.025,29.3432601845
 02/28  16:00:00,53.8188976534,5.47600084954,2.44674432404,4.1676395681,18.7433767983,22.9618409725,74.9473825732,33.4543338522,18.025,23.468048721
 02/28  17:00:00,57.261116083,5.44298265366,1.28109269638,4.357185135,18.7433767983,27.431320555,60.3302223611,36.5328107336,18.025,5.77241162745
 02/28  18:00:00,69.9469175792,5.45949506675,0.505747095267,3.72923702548,17.6635504202,40.6971502883,52.4221363955,40.8664274345,0.0,11.555708961
 02/28  19:00:00,82.2003797561,5.47965734926,0.633622154466,3.67701184527,27.5259009287,37.3340067412,63.1618105724,48.8641500181,0.0,14.2976605543
 02/28  20:00:00,85.0466578032,5.50846609769,0.811863943298,3.99143560061,33.8341110165,33.3544677425,68.3614678772,53.642965651,0.0,14.7185022262
 02/28  21:00:00,93.6881868021,5.55776431881,1.22486287777,4.01651008757,36.5179666069,38.8247702939,71.0205508419,59.4347581818,0.0,11.5857926601
 02/28  22:00:00,88.3854156979,5.57300401396,1.32621708002,4.11145057305,32.965339924,36.8579353714,76.9595119855,59.4896723072,0.0,17.4698396783
 02/28  23:00:00,66.869137461,5.54480314191,0.418821750149,7.07847160817,25.6355707503,20.6438685092,69.4200395863,57.814749847,0.0,11.6052897393
 02/28  24:00:00,50.6847311725,5.61905364615,0.0365695818264,10.7557670065,15.0252895274,11.7056064465,62.0073230578,56.2268162777,0.0,5.78050678017
 03/01  01:00:00,46.8737370955,5.66128875755,0.0276037168025,11.9374282164,11.6412384099,10.0650221343,59.615127903,53.8424416212,0.0,5.77268628183
 03/01  02:00:00,45.660496586,5.67556158535,0.0228936035446,12.2754972475,10.0992000411,10.047477231,56.9020874432,51.137376221,0.0,5.7647112222
 03/01  03:00:00,43.8783642364,5.68158186094,0.0182864259741,12.3515088955,8.25718729233,10.0299323277,54.0493616086,48.284778953,0.0,5.76458265562
 03/01  04:00:00,43.5350124483,5.6741251357,0.0153576827794,12.0185427743,8.25718729233,10.0299323277,51.1152238357,45.3510894922,0.0,5.76413434355
 03/01  05:00:00,45.1340093502,5.67559945247,0.0119367943663,12.0127032005,8.25718729233,11.6354268332,50.1579920694,44.3855705722,0.0,5.77242149711
 03/01  06:00:00,52.1141639739,5.65619655479,0.0125328899079,11.4314704059,12.1011305571,15.3678112995,54.3330906802,42.7602165455,0.0,11.5728741347
 03/01  07:00:00,75.0970323697,5.52139867337,0.272612763952,6.64389477417,19.7275818095,37.2640762949,57.6073774874,40.1373865521,0.0,17.4699909353
 03/01  08:00:00,85.6365032732,5.55488301041,1.4876646319,2.98200436375,24.3117294858,51.2795993405,57.9810046615,34.5614908365,0.0,23.419513825
 03/01  09:00:00,75.3728814534,5.47205959432,0.725379016595,4.83945607284,23.6694662846,40.6342015617,59.8206095003,24.2599047471,0.0,35.5607047531
 03/01  10:00:00,71.4980519269,5.47477306943,3.05707573602,3.63806762067,23.6694662846,35.6302164847,67.4581041531,19.9245829393,18.025,29.5085212138
 03/01  11:00:00,53.7307414929,5.45916600395,3.29930682357,3.24117585465,18.7433767983,22.9618409725,63.0146477889,15.5621154817,18.025,29.4275323072
 03/01  12:00:00,53.0913329776,5.46204328062,3.71707777168,2.18369699169,18.7433767983,22.9618409725,58.7582439491,11.3918380826,18.025,29.3414058666
 03/01  13:00:00,52.2356553214,5.44552917374,3.95518185583,1.06298218772,18.5889407304,23.1597249699,48.5560422195,7.0570190735,18.025,23.474023146
 03/01  14:00:00,51.6345820023,5.42079468158,3.79626784382,0.399052548905,18.7433767983,23.2517909448,51.0711661084,3.70882066001,18.025,29.3373454484
 03/01  15:00:00,51.4423302177,5.40537013495,3.80093927836,0.21755802892,18.7433767983,23.2517909448,44.3428360805,2.84744676589,18.025,23.4703893146
 03/01  16:00:00,51.1624622818,5.40066423184,3.90635288232,0.126927819671,18.7433767983,22.9618409725,50.4776336394,3.11238455956,18.025,29.3402490799
 03/01  17:00:00,54.9423125517,5.40548837989,3.30163876504,0.0553348031656,18.7433767983,27.431320555,26.8370423497,3.03965005005,18.025,5.77239229968
 03/01  18:00:00,67.6900461001,5.47374996875,1.96386516562,0.0,17.6635504202,40.6971502883,12.0181576837,6.23013543982,0.0,5.78802224385
 03/01  19:00:00,80.0955918972,5.52143398815,2.1640727334,0.0,27.5259009287,37.3340067412,30.6271662593,13.1809993798,0.0,17.4461668795
 03/01  20:00:00,82.780688162,5.57818450744,2.46761266076,0.0,33.8341110165,33.3544677425,27.7099644523,16.1210164842,0.0,11.5889479681
 03/01  21:00:00,91.919631869,5.71274868292,3.31783640558,0.0,36.5179666069,38.8247702939,32.26219015,20.6757719338,0.0,11.5864182162
 03/01  22:00:00,86.4940204774,5.73806966853,3.38057958015,0.000628370405321,32.965339924,36.8579353714,41.1558467703,23.6859627023,0.0,17.469884068
 03/01  23:00:00,61.0400293222,5.50990368704,1.66387700472,0.0392083340977,25.6355707503,20.6438685092,44.3645727103,26.9669848415,0.0,17.3975878688
 03/01  24:00:00,40.6062917619,5.3765570573,0.65127307067,0.305121092235,15.0252895274,11.7056064465,36.0881313407,30.3074018035,0.0,5.78072953722
 03/02  01:00:00,35.6734846115,5.34910801798,0.381940246084,0.695021217004,11.6412384099,10.0650221343,38.2290373814,32.4564928714,0.0,5.77254451
 03/02  02:00:00,34.5873581604,5.34679900397,0.210342545333,1.3436727818,10.0992000411,10.047477231,40.0256099233,34.2611519072,0.0,5.76445801608
 03/02  03:00:00,33.4698639451,5.35871843641,0.0756645888483,2.20849567931,8.25718729233,10.0299323277,42.1044631196,36.3399754031,0.0,5.76448771648
 03/02  04:00:00,34.0638180331,5.3732575491,0.0434600369105,2.82011564248,8.25718729233,10.0299323277,37.557436882,37.537436882,0.0,0.02
 03/02  05:00:00,36.5071283112,5.39984905065,0.0368739014743,3.63663602576,8.25718729233,11.6354268332,43.8654025318,38.0933394486,0.0,5.77206308319
 03/02  06:00:00,44.5361129637,5.41410175392,0.0356381689852,4.07241062272,12.1011305571,15.3678112995,48.941971752,37.3685750901,0.0,11.5733966619
 03/02  07:00:00,70.7399880047,5.46919803074,1.10356920286,1.50809930859,19.7275818095,37.2640762949,52.8441592813,35.376305119,0.0,17.4678541623
 03/02  08:00:00,84.6045617248,5.63539657952,2.49658101395,0.860635111321,24.3117294858,51.2795993405,56.3715065176,32.9538361315,0.0,23.4176703861
 03/02  09:00:00,72.6676328691,5.41290926757,0.941332569123,1.97740524987,23.6694662846,40.6342015617,62.6011151991,27.0373587247,0.0,35.5637564744
 03/02  10:00:00,69.861498168,5.41048364113,2.71199358221,2.41088699126,23.6694662846,35.6302164847,79.8435319567,26.4178321767,18.025,35.40069978
 03/02  11:00:00,53.2390975216,5.40117362516,2.52598666532,3.58084584318,18.7433767983,22.9618409725,73.3458192937,25.8935045621,18.025,29.4273147315
 03/02  12:00:00,52.8652705343,5.40090503939,2.71359005473,3.02226178439,18.7433767983,22.9618409725,65.5335885353,24.0313715263,18.025,23.4772170089
 03/02  13:00:00,52.5260371278,5.42080725124,2.85374560329,2.47952166601,18.5889407304,23.1597249699,68.6749588489,21.3128585162,18.025,29.3371003327
 03/02  14:00:00,52.6282392129,5.44781353858,3.10826205985,2.05370073847,18.7433767983,23.2517909448,60.6948868127,19.1965744567,18.025,23.473312356
 03/02  15:00:00,52.1632017423,5.43172326007,3.10304478076,1.60996798429,18.7433767983,23.2517909448,65.700545305,18.3395774785,18.025,29.3359678265
 03/02  16:00:00,51.2265625931,5.38186320349,2.87504738374,1.24113988003,18.7433767983,22.9618409725,61.2335814114,19.7380534502,18.025,23.4705279611
 03/02  17:00:00,54.5679722772,5.36875826751,2.03639837447,0.982961776355,18.7433767983,27.431320555,44.1308426903,20.3335811026,18.025,5.77226158775
 03/02  18:00:00,67.1435225365,5.42771647831,0.954843877824,0.508526698207,17.6635504202,40.6971502883,34.9844407857,23.4277683461,0.0,11.5566724396
 03/02  19:00:00,79.6729480598,5.47377462614,1.35329325795,0.435796423137,27.5259009287,37.3340067412,46.9655598291,29.5201593416,0.0,17.4454004875
 03/02  20:00:00,82.4143423953,5.52386889165,1.75723013378,0.398357021695,33.8341110165,33.3544677425,43.0202536028,31.4338641382,0.0,11.5863894646
 03/02  21:00:00,91.4239550972,5.64202470002,2.58257067265,0.310313180092,36.5179666069,38.8247702939,45.1292022836,33.5422414655,0.0,11.5869608182
 03/02  22:00:00,86.0762466497,5.66620195,2.68113905582,0.354163618949,32.965339924,36.8579353714,52.2709595981,34.7999338875,0.0,17.4710257107
 03/02  23:00:00,61.3948262537,5.47146917892,1.20097291665,0.895347635914,25.6355707503,20.6438685092,48.5788533882,36.9739176303,0.0,11.6049357579
 03/02  24:00:00,42.260694961,5.3877659757,0.299626239117,2.29996322839,15.0252895274,11.7056064465,45.1847039928,39.4042452696,0.0,5.78045872317
 03/03  01:00:00,38.5150347484,5.40736937706,0.0901101372847,3.77014042253,11.6412384099,10.0650221343,46.9211591713,41.1485872869,0.0,5.77257188435
 03/03  02:00:00,38.6038308311,5.46030919447,0.0479534023475,5.40902620291,10.0992000411,10.047477231,48.5738374372,42.8091798859,0.0,5.76465755128
 03/03  03:00:00,38.0284064742,5.50203810831,0.0398662854406,6.65951666953,8.25718729233,10.0299323277,49.6891927592,43.9245131041,0.0,5.76467965509
 03/03  04:00:00,39.0240492752,5.53316585189,0.0332977553289,7.63059978772,8.25718729233,10.0299323277,51.0770292657,45.3123324339,0.0,5.76469683183
 03/03  05:00:00,41.4035774411,5.55908942505,0.0276522776657,8.3830678355,8.25718729233,11.6354268332,52.0215592897,46.249210492,0.0,5.77234879767
 03/03  06:00:00,49.2646459579,5.56655369156,0.0259432097283,8.65818735456,12.1011305571,15.3678112995,57.8181110766,46.2459893865,0.0,11.5721216901
 03/03  07:00:00,73.7468733377,5.49720940745,0.452092245983,5.13845067274,19.7275818095,37.2640762949,63.58774832,46.1181608909,0.0,17.4695874291
 03/03  08:00:00,85.4663561475,5.58136887,1.77002958379,2.50301460649,24.3117294858,51.2795993405,66.4615527147,43.044193789,0.0,23.4173589257
 03/03  09:00:00,75.3968379244,5.47671081883,0.548385854174,5.03575794998,23.6694662846,40.6342015617,68.4127165366,32.8502666229,0.0,35.5624499136
 03/03  10:00:00,71.8059778256,5.47767492928,2.57923037737,4.42094091786,23.6694662846,35.6302164847,75.9702067801,28.4360190651,18.025,29.509187715
 03/03  11:00:00,54.2600576711,5.46624008825,2.70716482961,4.35556314724,18.7433767983,22.9618409725,72.9512012236,25.4987835093,18.025,29.4274177143
 03/03  12:00:00,53.7756842968,5.47470813196,3.03868598951,3.53377730017,18.7433767983,22.9618409725,71.0919266553,23.7252938186,18.025,29.3416328366
 03/03  13:00:00,53.2215396411,5.48377387826,3.10842543058,2.85737941651,18.5889407304,23.1597249699,62.8693503647,21.3700161557,18.025,23.4743342089
 03/03  14:00:00,52.9194744475,5.47402573683,3.1822111668,2.24477382779,18.7433767983,23.2517909448,66.7909971518,19.428871992,18.025,29.3371251598
 03/03  15:00:00,52.3727940237,5.45797844239,3.21843800051,1.67791553233,18.7433767983,23.2517909448,59.8950921784,18.3986421575,18.025,23.4714500209
 03/03  16:00:00,51.5547386098,5.42386729106,3.08414842027,1.31820819725,18.7433767983,22.9618409725,67.3725080159,20.0116080052,18.025,29.3359000107
 03/03  17:00:00,54.8161782758,5.39511938486,2.07945818775,1.16175101197,18.7433767983,27.431320555,45.18388827,21.3865338769,18.025,5.77235439316
 03/03  18:00:00,67.1507649961,5.43645438708,0.989017613727,0.472863839797,17.6635504202,40.6971502883,30.2066561425,24.4183415978,0.0,5.78831454474
 03/03  19:00:00,79.6416470826,5.4735389101,1.30514604161,0.452881451048,27.5259009287,37.3340067412,48.9089710384,31.4639417714,0.0,17.445029267
 03/03  20:00:00,82.346396975,5.51421353102,1.61673281761,0.480563250031,33.8341110165,33.3544677425,45.8360694207,34.2469792903,0.0,11.5890901304
 03/03  21:00:00,91.3168336806,5.62128668154,2.34084954124,0.465654685487,36.5179666069,38.8247702939,49.3980622841,37.8111748079,0.0,11.5868874762
 03/03  22:00:00,86.0627321957,5.64970853507,2.51156732191,0.526718707196,32.965339924,36.8579353714,56.7190414039,39.248406376,0.0,17.4706350279
 03/03  23:00:00,61.5571440574,5.46666591784,1.11622520922,1.1472165029,25.6355707503,20.6438685092,57.9097051778,40.5115469001,0.0,17.3981582777
 03/03  24:00:00,43.258392666,5.41684361587,0.289162148899,3.27904911669,15.0252895274,11.7056064465,49.5964634254,43.8157698999,0.0,5.78069352553
 03/04  01:00:00,41.1895814418,5.45600411491,0.0842283797772,5.20203829275,12.8411359301,10.0650221343,52.5613847617,46.7888647777,0.0,5.77251998394
 03/04  02:00:00,42.7542099121,5.50282318804,0.0454284364512,6.75993495326,12.8411359301,10.0650221343,54.0230076495,48.2583236723,0.0,5.76468397718
 03/04  03:00:00,39.8563822926,5.55735156843,0.0339489177669,8.43809761238,8.25718729233,10.0299323277,55.4470571277,49.6823498046,0.0,5.76470732315
 03/04  04:00:00,41.1847770711,5.59851989744,0.0269293726245,9.73234461608,8.25718729233,10.0299323277,51.5324409875,51.5124409875,0.0,0.02
 03/04  05:00:00,44.1119455857,5.64095062028,0.0204666155403,11.0167609416,8.25718729233,11.6354268332,59.7239101621,53.9513231467,0.0,5.77258701534
 03/04  06:00:00,49.0285018233,5.66570122639,0.0159732270179,11.7545848104,8.71707943955,15.3327214929,65.0794566209,53.5394593831,0.0,11.5399972379
 03/04  07:00:00,66.1818384479,5.62792026719,0.0238810281202,10.7254378181,18.5082010057,25.6353820695,63.6329477208,52.0611274772,0.0,11.5718202436
 03/04  08:00:00,73.6275969816,5.54494684201,0.288722004279,7.30512973669,19.4083231844,41.0650158608,63.7684259781,46.2980995494,0.0,17.4703264287
 03/04  09:00:00,95.2293262022,5.63764083859,2.33696124599,2.888479104,26.3286599382,57.9988325916,75.1256867676,33.3502534963,0.0,41.7754332713
 03/04  10:00:00,81.657564228,5.59112809134,3.77512511578,3.0798953538,26.3286599382,42.8504436482,81.5619979826,27.9845295729,18.025,35.5524684096
 03/04  11:00:00,57.7230128067,5.52782166409,3.34652098101,3.63179573188,21.7447113004,23.4437158914,78.6900399446,25.2593903833,18.025,35.4056495612
 03/04  12:00:00,54.706588102,5.52596853513,3.53837985357,2.88744815376,19.3027497915,23.426170988,67.135896154,22.9437098853,18.025,26.1671862687
 03/04  13:00:00,53.9334850902,5.51964176651,3.58808590018,1.92913811551,19.1483137236,23.7250123474,65.862830353,21.1247880434,18.025,26.7130423095
 03/04  14:00:00,53.4178537514,5.51118555127,3.75812142371,1.10638014848,19.3027497915,23.7161209604,58.4316144629,16.9324292811,18.025,23.4741851817
 03/04  15:00:00,52.7270437957,5.47690434324,3.69576843832,0.51220696886,19.3027497915,23.7161209604,62.650121865,15.2915459332,18.025,29.3335759318
 03/04  16:00:00,52.1401275893,5.45914924408,3.62884162397,0.29992131365,19.3027497915,23.426170988,57.732934375,16.234889807,18.025,23.473044568
 03/04  17:00:00,55.4192587107,5.42144087824,2.56603872787,0.228225754478,19.3027497915,27.8956505705,41.2747918473,17.4775863306,18.025,5.77220551672
 03/04  18:00:00,64.4478930649,5.44738870538,1.15254699661,0.137757385956,18.2229234133,37.5968344597,32.5966157624,21.0569773971,0.0,11.5396383654
 03/04  19:00:00,84.6548083179,5.52494591462,1.75506055054,0.0591457941856,32.690315043,37.0816133363,34.1991444197,28.4110603446,0.0,5.78808407509
 03/04  20:00:00,85.3426247498,5.5977565705,2.24854117363,0.0686639144081,36.8143715336,33.066984531,43.2772720566,31.6889457028,0.0,11.5883263538
 03/04  21:00:00,91.4658668193,5.71106067209,2.9663553988,0.120709268702,36.3493007332,38.7721355839,45.9547965938,34.3667113614,0.0,11.5880852324
 03/04  22:00:00,89.385837424,5.7141510528,2.90729321089,0.214516596765,36.1807251679,36.8228455648,47.6707161655,36.0815646052,0.0,11.5891515603
 03/04  23:00:00,66.776980229,5.52089124287,1.57230220522,0.453350045164,31.0351095914,20.6438685092,60.1474586708,37.7771083471,0.0,22.3703503237
 03/04  24:00:00,43.9594782118,5.40359922476,0.634065352867,1.24610621237,17.4250845679,11.7056064465,47.4710317994,40.7646931675,0.0,6.70633863183
 03/05  01:00:00,39.0450640303,5.41462380181,0.402074825731,2.66163274248,12.925468867,10.100111941,48.8166967879,43.0452784786,0.0,5.77141830934
 03/05  02:00:00,39.8952368424,5.42243875282,0.236680515583,3.67067294058,12.925468867,10.100111941,50.6495361479,44.8857409225,0.0,5.76379522546
 03/05  03:00:00,36.8140510215,5.45473323139,0.0587035623944,5.35420741076,8.34152022915,10.0650221343,52.6099600904,46.8453745338,0.0,5.7645855566
 03/05  04:00:00,38.1517501041,5.50063094878,0.0342824825059,6.67043007972,8.34152022915,10.0650221343,52.245546366,46.4814199256,0.0,5.76412644045
 03/05  05:00:00,40.688701246,5.53005776866,0.0292528734328,7.57620188019,8.34152022915,11.6705166398,51.8839071135,46.1115276501,0.0,5.77237946335
 03/05  06:00:00,45.5184394417,5.55121918986,0.0251296234796,8.23042831068,8.80141237637,15.3678112995,50.5891773661,44.8085763179,0.0,5.78060104824
 03/05  07:00:00,60.7822359105,5.51942786063,0.04957981776,7.2926283135,18.5082010057,25.6353820695,55.6215832366,44.0484168155,0.0,11.5731664211
 03/05  08:00:00,71.2558814227,5.52244656752,0.840344096189,4.28487423802,19.4926561212,41.1001056674,57.5019246012,40.031135707,0.0,17.4707888942
 03/05  09:00:00,94.5831685582,5.68944575677,3.1435589562,1.38392243087,26.3286599382,57.9988325916,69.2115087109,27.4339669132,0.0,41.7775417978
 03/05  10:00:00,80.4044434924,5.59277549594,4.393440624,1.32623665622,26.2443270014,42.8153538416,75.504420005,21.9262889428,18.025,35.5531310622
 03/05  11:00:00,56.5787644711,5.50978910713,3.82958843889,2.02251565662,21.7447113004,23.4437158914,72.767887147,19.3354056265,18.025,35.4074815205
 03/05  12:00:00,53.8999772461,5.53773268541,4.28056037346,1.26718352625,19.3449162599,23.4437158914,62.3401502581,14.8937606175,18.025,29.4213896406
 03/05  13:00:00,53.4893989449,5.55439263807,4.36906692654,0.609609042815,19.190480192,23.7425572507,53.975540785,12.4762124206,18.025,23.4743283644
 03/05  14:00:00,53.3142425424,5.56096585792,4.456499378,0.31432365437,19.260583323,23.698576057,56.0985529561,8.73789412558,18.025,29.3356588305
 03/05  15:00:00,53.176078053,5.55439096598,4.49374863379,0.145487336629,19.260583323,23.698576057,49.135985152,7.64083049889,18.025,23.4701546531
 03/05  16:00:00,52.5870980365,5.52091365167,4.31171754068,0.0619621000504,19.260583323,23.4086260847,56.3795920733,9.01812365864,18.025,29.3364684147
 03/05  17:00:00,55.9286153471,5.47385718761,3.28627041568,0.0246491683302,19.260583323,27.8781056672,33.8357675566,10.0384763957,18.025,5.77229116086
 03/05  18:00:00,64.9775835137,5.51627130109,1.81082845637,0.0,18.1807569449,37.5792895564,19.2502173142,13.469886472,0.0,5.78033084222
 03/05  19:00:00,85.5631636192,5.64838663213,2.71854355531,0.0,32.6059821062,37.0465235296,31.9132288298,20.3566443263,0.0,11.5565845036
 03/05  20:00:00,86.45139035,5.73695631222,3.28677693218,0.0,36.8143715336,33.066984531,35.7886064192,24.2027010276,0.0,11.5859053916
 03/05  21:00:00,92.7366936617,5.86312410365,4.08640720752,0.0,36.43363367,38.8072253906,37.6801684639,26.0937004624,0.0,11.5864680015
 03/05  22:00:00,90.2282220541,5.85370786082,3.94406086477,0.0,36.0963922311,36.7877557581,39.1934007027,27.6068921476,0.0,11.5865085551
 03/05  23:00:00,66.974854171,5.60895171438,2.23235493163,0.0225366026403,30.9507766546,20.6087787026,47.5993994457,30.1293542633,0.0,17.4700451824
 03/05  24:00:00,43.4061375056,5.44226683928,1.07938309691,0.208780837016,17.4250845679,11.7056064465,43.3117455887,31.7389992304,0.0,11.5727463583
 03/06  01:00:00,35.8951763831,5.40360741307,0.780892618337,0.463265121964,11.6412384099,10.0650221343,38.8824457139,33.1101449061,0.0,5.77230080778
 03/06  02:00:00,34.5126459309,5.38623882943,0.554451754044,0.885415894744,10.0992000411,10.047477231,35.3255280327,35.3055280327,0.0,0.02
 03/06  03:00:00,33.4624243721,5.3893287564,0.361425009314,1.88468882181,8.25718729233,10.0299323277,43.0821480987,37.3174987161,0.0,5.76464938256
 03/06  04:00:00,33.9989021453,5.39129297654,0.233171289013,2.54745488494,8.25718729233,10.0299323277,44.1840319213,38.4193660505,0.0,5.76466587079
 03/06  05:00:00,35.9835415287,5.39291460039,0.14582774406,3.01103451397,8.25718729233,11.6354268332,44.6505117318,38.8780196309,0.0,5.77249210091
 03/06  06:00:00,43.8846747487,5.4007727165,0.139641639581,3.33030405557,12.1011305571,15.3678112995,51.2857764129,39.7135392326,0.0,11.5722371803
 03/06  07:00:00,69.1592198223,5.52040844769,1.46793125164,1.39576937338,19.7275818095,37.2640762949,55.149345926,37.6800403437,0.0,17.4693055822
 03/06  08:00:00,84.8950213491,5.69931770583,2.92449093761,0.659282115669,24.3117294858,51.2795993405,55.5895932013,32.1758198543,0.0,23.413773347
 03/06  09:00:00,72.7103711122,5.49962727235,1.98506617299,0.889704609045,23.6694662846,40.6342015617,56.0019503972,20.4478846414,0.0,35.5540657558
 03/06  10:00:00,70.0458372036,5.54888524845,4.58298834662,0.585837356126,23.6694662846,35.6302164847,67.7415862898,14.3163963469,18.025,35.4001899428
 03/06  11:00:00,52.3930363274,5.50886402021,4.50163891588,0.651448863115,18.7433767983,22.9618409725,58.4582408843,11.0082703402,18.025,29.4249705441
 03/06  12:00:00,52.3967473358,5.53621659353,4.82270291013,0.309317873055,18.7433767983,22.9618409725,48.6155916892,7.11223451197,18.025,23.4783571772
 03/06  13:00:00,52.7629861799,5.57484570268,5.27146853781,0.144713320194,18.5889407304,23.1597249699,46.7584815216,5.25752964843,18.025,23.4759518732
 03/06  14:00:00,53.1071348621,5.60632230579,5.45471985796,0.0276346749849,18.7433767983,23.2517909448,48.6507818124,1.29365550653,18.025,29.3321263059
 03/06  15:00:00,53.35779433,5.63233624443,5.70699748693,0.0,18.7433767983,23.2517909448,42.1609154868,0.663104522979,18.025,23.4728109639
 03/06  16:00:00,53.123589626,5.63195161154,5.76312842266,0.0,18.7433767983,22.9618409725,49.1667811121,1.80996310048,18.025,29.3318180116
 03/06  17:00:00,56.6944182383,5.60888423517,4.90568608268,0.0,18.7433767983,27.431320555,26.0334473342,2.23619239045,18.025,5.77225494379
 03/06  18:00:00,70.0642839483,5.75294908816,4.05890855986,0.0,17.6635504202,40.6971502883,9.59555844201,3.80747000787,0.0,5.78808843414
 03/06  19:00:00,82.3677457825,5.81052702517,4.14714729546,0.0,27.5259009287,37.3340067412,29.2183463074,11.7735608448,0.0,17.4447854627
 03/06  20:00:00,84.9935175696,5.86980887225,4.38882751236,0.0,33.8341110165,33.3544677425,27.3385995109,15.7504499312,0.0,11.5881495797
 03/06  21:00:00,93.9530472585,5.99458757172,5.0694229413,0.0,36.5179666069,38.8247702939,33.0854004939,21.4979200076,0.0,11.5874804863
 03/06  22:00:00,88.3335769541,5.99495281664,4.96389616266,0.0,32.965339924,36.8579353714,42.8061155133,25.33762014,0.0,17.4684953732
 03/06  23:00:00,62.2132125264,5.66754420994,2.71863961184,0.0,25.6355707503,20.6438685092,46.7174549491,29.3208797493,0.0,17.3965751998
 03/06  24:00:00,41.2272250376,5.48770165233,1.46619034979,0.0,15.0252895274,11.7056064465,36.1244460178,30.3439969635,0.0,5.78044905426
 03/07  01:00:00,35.8201017973,5.4307704956,1.06289678173,0.079025055025,11.6412384099,10.0650221343,36.5594324188,30.7872690274,0.0,5.77216339137
 03/07  02:00:00,34.1596557889,5.39882036686,0.770059242716,0.304236237456,10.0992000411,10.047477231,38.4072162865,32.6427221295,0.0,5.76449415695
 03/07  03:00:00,32.2850063103,5.37481607907,0.575332914112,0.507875444402,8.25718729233,10.0299323277,39.2750280814,33.5105213061,0.0,5.76450677533
 03/07  04:00:00,32.7865558195,5.37342729848,0.425767882498,1.16037982686,8.25718729233,10.0299323277,35.4272814714,35.4072814714,0.0,0.02
 03/07  05:00:00,35.0144751717,5.38089071983,0.298262112616,1.90155854741,8.25718729233,11.6354268332,49.0765641325,37.5526310138,0.0,11.5239331187
 03/07  06:00:00,42.7088337211,5.39139855924,0.351314098547,1.9521689554,12.1011305571,15.3678112995,40.9857204951,35.1894862972,0.0,5.79623419788
 03/07  07:00:00,68.9506862511,5.58131451064,2.0535102849,0.540756601795,19.7275818095,37.2640762949,49.4026034169,31.934260924,0.0,17.4683424929
 03/07  08:00:00,84.9980496765,5.75895519263,3.37375501885,0.253412395189,24.3117294858,51.2795993405,52.4788351936,29.0637028882,0.0,23.4151323054
 03/07  09:00:00,72.4461952274,5.50070690587,1.95596653428,0.653550038725,23.6694662846,40.6342015617,63.102789596,22.2861997396,0.0,40.8165898564
 03/07  10:00:00,69.4020752819,5.47987646984,3.88322317995,0.71085401318,23.6694662846,35.6302164847,68.9862816774,20.8000732422,18.025,30.1612084351
 03/07  11:00:00,51.4589235823,5.38457442664,3.25808101019,1.08518468845,18.7433767983,22.9618409725,67.5034193314,20.052589876,18.025,29.4258294554
 03/07  12:00:00,51.3250743162,5.38598718737,3.34483592846,0.865742982569,18.7433767983,22.9618409725,59.9350704716,18.4340314082,18.025,23.4760390634
 03/07  13:00:00,51.0520800916,5.38606156561,3.32260095386,0.571460575724,18.5889407304,23.1597249699,62.1813431877,14.8209995408,18.025,29.335343647
 03/07  14:00:00,51.1281342264,5.38698193052,3.28800011253,0.434694790142,18.7433767983,23.2517909448,55.0616263623,13.5640867128,18.025,23.4725396494
 03/07  15:00:00,51.1066489059,5.3982874432,3.43612642971,0.253774629047,18.7433767983,23.2517909448,59.0271906718,11.6685132267,18.025,29.3336774451
 03/07  16:00:00,50.9100245671,5.40445170929,3.65333187621,0.123734642067,18.7433767983,22.9618409725,51.2372000938,9.74383400714,18.025,23.4683660867
 03/07  17:00:00,54.8855794498,5.42231366118,3.2368515002,0.0465657683801,18.7433767983,27.431320555,31.2573680409,7.46019081132,18.025,5.77217722963
 03/07  18:00:00,66.4800712105,5.55494201621,2.55670155233,0.0,17.6635504202,40.6971502883,19.0699918496,7.51374944314,0.0,11.5562424064
 03/07  19:00:00,81.1974626653,5.63903352248,3.14836032947,0.0,27.5259009287,37.3340067412,28.6429474775,11.1994248946,0.0,17.4435225829
 03/07  20:00:00,84.2563659917,5.72548402706,3.79600593949,0.0,33.8341110165,33.3544677425,22.404133221,10.8187262278,0.0,11.5854069932
 03/07  21:00:00,93.6592488304,5.89389897756,4.87631472039,0.0,36.5179666069,38.8247702939,22.9292851067,11.3433769639,0.0,11.5859081428
 03/07  22:00:00,88.5418889374,5.96319049851,5.20397389067,0.0,32.965339924,36.8579353714,29.7689355562,12.2995898457,0.0,17.4693457105
 03/07  23:00:00,62.6032125344,5.68079686293,3.09539061199,0.0,25.6355707503,20.6438685092,25.6060140315,14.0017318029,0.0,11.6042822287
 03/07  24:00:00,41.5083146481,5.5092214487,1.72576106899,0.0,15.0252895274,11.7056064465,21.0239759455,15.243456985,0.0,5.78051896054
 03/08  01:00:00,36.1013602426,5.4694727001,1.38447876738,0.0,11.6412384099,10.0650221343,20.6876917891,14.9151552169,0.0,5.77253657219
 03/08  02:00:00,34.3691372614,5.44673306396,1.23586597683,0.0,10.0992000411,10.047477231,20.5411224734,14.7766813072,0.0,5.76444116624
 03/08  03:00:00,32.265063115,5.41563117376,1.02245061113,0.0,8.25718729233,10.0299323277,21.9309197092,16.1663188734,0.0,5.76460083583
 03/08  04:00:00,32.1039939151,5.39453755213,0.877734324442,0.00474095907093,8.25718729233,10.0299323277,23.575870205,17.8117388938,0.0,5.76413131119
 03/08  05:00:00,33.5913751514,5.37682471289,0.749959227959,0.0308289391798,8.25718729233,11.6354268332,25.40444616,19.6320941961,0.0,5.77235196388
 03/08  06:00:00,41.2565828822,5.38586285873,0.819197271298,0.0375718879882,12.1011305571,15.3678112995,31.6796891068,20.1072775365,0.0,11.5724115702
 03/08  07:00:00,69.0928329985,5.64473398135,2.67299585507,0.0,19.7275818095,37.2640762949,38.3581897891,20.8887378542,0.0,17.4694519349
 03/08  08:00:00,85.5037569258,5.84206725593,4.04976924268,0.0,24.3117294858,51.2795993405,43.5845911441,20.1681541642,0.0,23.4164369799
 03/08  09:00:00,72.9727006755,5.56560554513,3.07112975129,0.0,23.6694662846,40.6342015617,49.975832972,14.4198474364,0.0,35.5559855357
 03/08  10:00:00,69.9958697095,5.55697069309,5.11077887509,0.0,23.6694662846,35.6302164847,59.93300666,12.4048809418,18.025,29.5031257182
 03/08  11:00:00,51.406743279,5.42770482279,4.2479569502,0.0,18.7433767983,22.9618409725,60.4789500967,13.029971619,18.025,29.4239784777
 03/08  12:00:00,51.2636452463,5.42440372262,4.11073410357,0.0,18.7433767983,22.9618409725,60.6112280235,13.2472054883,18.025,29.3390225352
 03/08  13:00:00,51.2130286933,5.42284710295,4.01822785997,0.0,18.5889407304,23.1597249699,52.5661294805,11.0718796709,18.025,23.4692498096
 03/08  14:00:00,51.2165335827,5.41941043506,3.77866293937,0.0,18.7433767983,23.2517909448,58.1392716623,10.7738370348,18.025,29.3404346275
 03/08  15:00:00,51.0876736374,5.41036683219,3.65885237081,0.0,18.7433767983,23.2517909448,52.7750769482,11.2851718534,18.025,23.4649050948
 03/08  16:00:00,50.7743962245,5.41042923875,3.63545736012,0.0,18.7433767983,22.9618409725,60.4176342962,13.0540954066,18.025,29.3385388897
 03/08  17:00:00,54.4052746069,5.40984557193,2.81558594565,0.0,18.7433767983,27.431320555,38.7237540369,14.9265790688,18.025,5.77217496808
 03/08  18:00:00,65.7495080485,5.52271784248,1.85837016599,0.0,17.6635504202,40.6971502883,22.3838964428,16.5956091734,0.0,5.78828726943
 03/08  19:00:00,80.483849973,5.59941958579,2.4743652034,0.0,27.5259009287,37.3340067412,38.0573823445,20.6134110942,0.0,17.4439712503
 03/08  20:00:00,83.4341701057,5.67512173463,3.02417525741,0.0,33.8341110165,33.3544677425,33.5807144841,21.9927020668,0.0,11.5880124173
 03/08  21:00:00,92.6579353063,5.81996492747,3.94893584993,0.0,36.5179666069,38.8247702939,35.3625472287,23.774044507,0.0,11.5885027217
 03/08  22:00:00,87.3675062448,5.86005280017,4.13273524316,0.0,32.965339924,36.8579353714,42.3380349604,24.8695159932,0.0,17.4685189672
 03/08  23:00:00,61.8393289616,5.61360755859,2.39869972351,0.0,25.6355707503,20.6438685092,38.5532165223,26.9507552796,0.0,11.6024612427
 03/08  24:00:00,40.9098479251,5.44649344322,1.18184096849,0.00818122462094,15.0252895274,11.7056064465,39.9114618826,28.3706253068,0.0,11.5408365758
 03/09  01:00:00,35.6757626175,5.40367790998,0.852421625948,0.172255851287,11.6412384099,10.0650221343,34.7513452724,28.9788350323,0.0,5.77251024005
 03/09  02:00:00,34.109063401,5.37682164926,0.614962109612,0.430743371601,10.0992000411,10.047477231,30.121940955,30.101940955,0.0,0.02
 03/09  03:00:00,32.2249854811,5.35048548257,0.382855560405,0.66466549673,8.25718729233,10.0299323277,36.6888416307,30.9243831885,0.0,5.76445844223
 03/09  04:00:00,32.2390589064,5.33766450034,0.264074750557,0.810339565006,8.25718729233,10.0299323277,37.4195419484,31.6550788695,0.0,5.76446307885
 03/09  05:00:00,33.8679903587,5.33144564608,0.202885835716,0.899898573447,8.25718729233,11.6354268332,37.2776293844,31.5058954392,0.0,5.7717339452
 03/09  06:00:00,41.5460625645,5.34031687963,0.26422980653,0.927566323547,12.1011305571,15.3678112995,41.9100772159,30.3384702511,0.0,11.5716069648
 03/09  07:00:00,68.8639318127,5.58141947139,2.15460245149,0.352810663548,19.7275818095,37.2640762949,46.6138849036,29.1446352377,0.0,17.469249666
 03/09  08:00:00,85.0131724791,5.76793735955,3.50746551369,0.125855253195,24.3117294858,51.2795993405,50.3043229256,26.8879477567,0.0,23.4163751688
 03/09  09:00:00,72.3211781226,5.49538960333,2.13720044055,0.352625026508,23.6694662846,40.6342015617,55.2636203473,19.7141925574,0.0,35.54942779
 03/09  10:00:00,69.2941581466,5.47882262134,4.08415947093,0.403057766758,23.6694662846,35.6302164847,70.4352824962,17.7814148573,18.025,34.628867639
 03/09  11:00:00,51.0914689061,5.37230065073,3.38370086069,0.604389195117,18.7433767983,22.9618409725,60.1718998542,17.832250451,18.025,24.3146494033
 03/09  12:00:00,51.0406763733,5.38089383938,3.43349504379,0.497782029422,18.7433767983,22.9618409725,63.8596548085,16.4946937616,18.025,29.3399610469
 03/09  13:00:00,50.9532324416,5.39358476736,3.44873926848,0.338954589758,18.5889407304,23.1597249699,55.2772927034,13.7787183735,18.025,23.47357433
 03/09  14:00:00,51.677930743,5.46940954306,4.07014391338,0.119921182749,18.7433767983,23.2517909448,56.6262472301,9.26660544197,18.025,29.3346417882
 03/09  15:00:00,51.8319052558,5.48222250747,4.28428706008,0.0469409891587,18.7433767983,23.2517909448,48.6139882269,7.11983825372,18.025,23.4691499731
 03/09  16:00:00,51.4934067875,5.47353299602,4.28515414703,0.00621191584643,18.7433767983,22.9618409725,55.1241965001,7.76655682328,18.025,29.3326396769
 03/09  17:00:00,55.1645458263,5.46624204698,3.51846178689,0.0,18.7433767983,27.431320555,31.9797182806,8.18249364201,18.025,5.77222463855
 03/09  18:00:00,66.4424127112,5.57930611595,2.49468888796,0.0,17.6635504202,40.6971502883,16.573687401,10.7857836371,0.0,5.78790376392
 03/09  19:00:00,80.9242822655,5.64464198858,2.86957983619,0.0,27.5259009287,37.3340067412,34.6202689267,17.1754208742,0.0,17.4448480525
 03/09  20:00:00,83.5298410968,5.69009190371,3.10487626887,0.0,33.8341110165,33.3544677425,34.6892739992,23.1010230462,0.0,11.588250953
 03/09  21:00:00,92.5455999645,5.8145273373,3.84204392653,0.0,36.5179666069,38.8247702939,39.6391907097,28.0535661492,0.0,11.5856245605
 03/09  22:00:00,87.1533024684,5.84254331959,3.93604377025,0.0,32.965339924,36.8579353714,47.0240828162,29.5551733838,0.0,17.4689094324
 03/09  23:00:00,61.6385363241,5.59429449588,2.2172216931,0.0,25.6355707503,20.6438685092,49.1392561216,31.742567519,0.0,17.3966886026
 03/09  24:00:00,40.8021289049,5.42738454047,1.03188538569,0.0695293608196,15.0252895274,11.7056064465,39.852133199,34.0728626754,0.0,5.77927052361
