Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  01:00:00,35.7371039765,5.38158731475,0.633990799848,0.474120355108,11.6412384099,10.0650221343,41.9088523461,36.1365125778,0.0,5.77233976833
 03/10  02:00:00,34.4590190553,5.36128829839,0.360057599456,1.05113675008,10.0992000411,10.047477231,44.2907489754,38.5262531755,0.0,5.76449579995
 03/10  03:00:00,33.4070248656,5.3690851409,0.183802136468,2.02715999288,8.25718729233,10.0299323277,39.2797517725,39.2597517725,0.0,0.02
 03/10  04:00:00,34.3050423495,5.38814702932,0.0932849194989,2.99663255753,8.25718729233,10.0299323277,45.4331098055,39.6686140406,0.0,5.7644957649
 03/10  05:00:00,37.1246258229,5.42443716801,0.0600878545538,4.2063412565,8.25718729233,11.6354268332,46.657022328,40.8854337762,0.0,5.77158855182
 03/10  06:00:00,45.1343631272,5.43782612989,0.0620040993516,4.62058630355,12.1011305571,15.3678112995,52.1029137766,40.5302817033,0.0,11.5726320733
 03/10  07:00:00,69.5109821562,5.53362466547,1.51962758577,1.68263750032,19.7275818095,37.2640762949,57.5543605665,40.0881472615,0.0,17.466213305
 03/10  08:00:00,85.143682355,5.71612955812,3.04309047026,0.772552725498,24.3117294858,51.2795993405,56.8699929917,33.4541598809,0.0,23.4158331108
 03/10  09:00:00,72.8741971638,5.50815910977,2.02549637765,1.00458355039,23.6694662846,40.6342015617,56.7373437139,21.1848244638,0.0,35.5525192501
 03/10  10:00:00,70.2135375855,5.55088389791,4.68482352545,0.649714874749,23.6694662846,35.6302164847,67.7878286597,14.3625856369,18.025,35.4002430228
 03/10  11:00:00,52.2478606501,5.48476163713,4.39828977455,0.633732537613,18.7433767983,22.9618409725,59.0016872208,11.5534740151,18.025,29.4232132057
 03/10  12:00:00,52.1191597626,5.50391879668,4.60343791691,0.283298275975,18.7433767983,22.9618409725,50.429408423,8.92939592977,18.025,23.4750124932
 03/10  13:00:00,52.0380747105,5.49799101569,4.62988084371,0.138249429543,18.5889407304,23.1597249699,54.3359114912,6.97270262143,18.025,29.3382088698
 03/10  14:00:00,52.1546988599,5.50979405086,4.58586407358,0.0405890263879,18.7433767983,23.2517909448,45.7926642877,4.30188806243,18.025,23.4657762253
 03/10  15:00:00,52.3646685561,5.5317565144,4.81300524571,0.0014508599897,18.7433767983,23.2517909448,44.6130738218,3.11595711733,18.025,23.4721167045
 03/10  16:00:00,52.0999506341,5.52873222865,4.8427150618,0.0,18.7433767983,22.9618409725,51.5685954086,4.21297865348,18.025,29.3306167551
 03/10  17:00:00,55.7088278265,5.51494206651,4.01404278253,0.0,18.7433767983,27.431320555,28.923132756,5.12707304196,18.025,5.77105971404
 03/10  18:00:00,67.0497034916,5.63475689633,3.04652780225,0.0,17.6635504202,40.6971502883,13.1138436282,7.32581397369,0.0,5.7880296545
 03/10  19:00:00,81.6830707583,5.72123041862,3.55178421429,0.0,27.5259009287,37.3340067412,30.3128907837,12.8688278268,0.0,17.4440629569
 03/10  20:00:00,84.5038217056,5.79804403231,3.97090707611,0.0,33.8341110165,33.3544677425,27.0103222581,15.4225622687,0.0,11.5877599894
 03/10  21:00:00,93.733543211,5.9586893385,4.88582789461,0.0,36.5179666069,38.8247702939,30.0448387947,18.4578146731,0.0,11.5870241216
 03/10  22:00:00,88.3370396157,5.98674247593,4.97558551794,0.0,32.965339924,36.8579353714,38.294900889,20.8258542071,0.0,17.4690466819
 03/10  23:00:00,62.2159267169,5.66167375829,2.72723631264,0.0,25.6355707503,20.6438685092,43.2484101204,25.8519958349,0.0,17.3964142855
 03/10  24:00:00,41.192177693,5.4820242901,1.43682702796,0.0,15.0252895274,11.7056064465,33.2558337755,27.4754003515,0.0,5.78043342401
 03/11  01:00:00,36.9896158161,5.43210485946,1.09761979535,0.012589794018,12.8411359301,10.0650221343,34.1973249586,28.4254282689,0.0,5.77189668974
 03/11  02:00:00,36.8530682516,5.40682255383,0.911634456268,0.0885948349452,12.8411359301,10.0650221343,34.8696968241,29.1054486936,0.0,5.76424813052
 03/11  03:00:00,32.0637492629,5.37028674753,0.608234617938,0.258250511222,8.25718729233,10.0299323277,35.138950007,29.374706517,0.0,5.76424348998
 03/11  04:00:00,32.1317571287,5.35710952782,0.455746922456,0.491924376353,8.25718729233,10.0299323277,30.1406860762,30.1206860762,0.0,0.02
 03/11  05:00:00,33.8345042385,5.34828557178,0.356329236986,0.696131220818,8.25718729233,11.6354268332,36.5476273001,30.7761413786,0.0,5.77148592151
 03/11  06:00:00,38.2826631906,5.34910126036,0.28350843768,1.05782262061,8.71707943955,15.3327214929,41.8594204564,30.3189098229,0.0,11.5405106335
 03/11  07:00:00,54.7639868217,5.40011621489,0.736900022754,0.706387413429,18.5082010057,25.6353820695,40.9175419038,29.3463661852,0.0,11.5711757186
 03/11  08:00:00,68.4647141232,5.57931585966,2.12659735113,0.270030300757,19.4083231844,41.0650158608,43.8320627214,26.3637030273,0.0,17.4683596941
 03/11  09:00:00,94.9861326234,5.83837005605,4.72514288603,0.0564118737779,26.3286599382,57.9988325916,58.9440809587,17.1765114722,0.0,41.7675694865
 03/11  10:00:00,80.7012633133,5.68471152905,5.78813858085,0.0170224780233,26.3286599382,42.8504436482,67.0263563945,13.4498257025,18.025,35.551530692
 03/11  11:00:00,55.2750722703,5.4766218692,4.54537028179,0.0362248011051,21.7447113004,23.4437158914,59.4489777835,11.9187365821,18.025,29.5052412014
 03/11  12:00:00,52.8902201086,5.48287473906,4.63405904276,0.0185084610516,19.3027497915,23.426170988,56.5320129167,9.08754270098,18.025,29.4194702157
 03/11  13:00:00,53.3470206453,5.5225231791,4.92788632682,0.0,19.1483137236,23.7250123474,54.2199654385,6.86132634683,18.025,29.3336390916
 03/11  14:00:00,53.6564814718,5.54305806714,5.07126892822,0.0,19.3027497915,23.7161209604,44.3022268784,2.80925863454,18.025,23.4679682438
 03/11  15:00:00,53.9061415604,5.5614077325,5.3025758682,0.0,19.3027497915,23.7161209604,48.8373912837,1.47793402576,18.025,29.334457258
 03/11  16:00:00,53.7721023929,5.57221988965,5.44767920756,0.0,19.3027497915,23.426170988,43.5264416314,2.03545017822,18.025,23.4659914531
 03/11  17:00:00,57.3186767348,5.54668941032,4.56844134069,0.0,19.3027497915,27.8956505705,26.1026495441,2.30613943641,18.025,5.77151010768
 03/11  18:00:00,64.7709442405,5.62616215461,3.31859241883,0.0,18.2229234133,37.5968344597,16.0148585188,4.47470402775,0.0,11.5401544911
 03/11  19:00:00,87.3783606711,5.79863406999,4.26408255014,0.0,32.690315043,37.0816133363,15.3653264469,9.57745095027,0.0,5.7878754966
 03/11  20:00:00,88.3854658971,5.93036632464,5.02745486096,0.0,36.8143715336,33.066984531,22.9975077891,11.4097439194,0.0,11.5877638697
 03/11  21:00:00,95.4504885826,6.16438199187,6.61838378996,0.0,36.3493007332,38.7721355839,21.7675560306,10.1827618878,0.0,11.5847941428
 03/11  22:00:00,93.2009958591,6.17096194884,6.48017616383,0.0,36.1807251679,36.8228455648,23.6416048696,12.0543807735,0.0,11.5872240961
 03/11  23:00:00,69.2361152884,5.84306348958,4.16264331388,0.0,31.0351095914,20.6438685092,31.2438016216,13.7758639271,0.0,17.4679376945
 03/11  24:00:00,44.6191682152,5.59727559978,2.34619968836,0.0,17.4250845679,11.7056064465,27.3105488603,15.73806049,0.0,11.5724883703
 03/12  01:00:00,37.8667002852,5.53144923278,1.76981313594,0.0,12.925468867,10.100111941,24.6719027913,18.9074127364,0.0,5.7644900549
 03/12  02:00:00,32.5998027978,5.44968547312,1.20371851352,0.0,8.34152022915,10.0650221343,30.5849823708,24.8216107253,0.0,5.7633716455
 03/12  03:00:00,32.424166023,5.42630302701,1.05146535947,0.0,8.34152022915,10.0650221343,24.6046453869,24.5846453869,0.0,0.02
 03/12  04:00:00,33.8498521384,5.4023155722,0.894357290634,0.0,8.34152022915,11.6705166398,31.2767830669,25.5044293924,0.0,5.77235367447
 03/12  05:00:00,37.7435223268,5.36494138419,0.641133557761,0.0257959797139,8.80141237637,15.3678112995,41.1712022499,29.630849442,0.0,11.5403528078
 03/12  06:00:00,58.206169852,5.42634887042,1.06496803486,0.0262724422479,18.5082010057,25.6353820695,42.5753691136,31.0045977721,0.0,11.5707713414
 03/12  07:00:00,72.1882740839,5.59412858514,2.2179569267,0.0,19.4926561212,41.1001056674,46.4779230249,29.0094582349,0.0,17.4684647899
 03/12  08:00:00,94.4956492121,5.8201100298,4.30933795744,0.0,26.3286599382,57.9988325916,65.0843192432,23.3193777251,0.0,41.7649415181
 03/12  09:00:00,79.8379351703,5.64940155102,5.07359024663,0.0229803031435,26.2443270014,42.8153538416,77.4118485144,23.8349294229,18.025,35.5519190915
 03/12  10:00:00,54.5110066628,5.43814076513,3.70518612123,0.150827490439,21.7447113004,23.4437158914,72.949679769,25.4197951558,18.025,29.5048846132
 03/12  11:00:00,52.1676985557,5.43607044401,3.68572366059,0.231417574605,19.3449162599,23.4437158914,71.8821902212,24.4366454066,18.025,29.4205448145
 03/12  12:00:00,52.0750282681,5.42301020698,3.42371562114,0.271981183122,19.190480192,23.7425572507,71.7807077042,24.4262748556,18.025,29.3294328486
 03/12  13:00:00,52.0419806123,5.42437071324,3.39108650177,0.244082417168,19.260583323,23.698576057,63.4796288729,21.9856279408,18.025,23.4690009321
 03/12  14:00:00,52.0378166418,5.43087561423,3.46867332394,0.155822201272,19.260583323,23.698576057,67.820780239,20.4614933166,18.025,29.3342869224
 03/12  15:00:00,51.581174426,5.41040553613,3.29619081227,0.182088123133,19.260583323,23.4086260847,64.3359556257,22.8468069851,18.025,23.4641486407
 03/12  16:00:00,55.033340833,5.38320296573,2.17675702624,0.329547854261,19.260583323,27.8781056672,50.0807681688,26.2836320976,18.025,5.77213607118
 03/12  17:00:00,62.5637363941,5.44111224087,1.08411168545,0.272036892867,18.1807569449,37.5792895564,35.5246170346,29.7445992423,0.0,5.78001779227
 03/12  18:00:00,77.2126717137,5.54702505783,1.85468211892,0.150744755356,32.6059821062,37.0465235296,46.7091749804,35.1532072522,0.0,11.5559677281
 03/12  19:00:00,85.5128529071,5.61864210012,2.32893015943,0.137638781293,36.8143715336,33.066984531,48.4554176885,36.8682328397,0.0,11.5871848488
 03/12  20:00:00,91.6176414592,5.71937183374,2.92419186088,0.186934175988,36.43363367,38.8072253906,51.3449946254,39.7610745291,0.0,11.5839200963
 03/12  21:00:00,89.2612597101,5.71574854563,2.84050135365,0.274579230585,36.0963922311,36.7877557581,53.3608886286,41.7728933396,0.0,11.587995289
 03/12  22:00:00,66.7617079613,5.52065542695,1.52264002221,0.607432372747,30.9507766546,20.6087787026,61.030067114,43.5623960924,0.0,17.4676710216
 03/12  23:00:00,43.9366701975,5.37871663247,0.42279895869,1.45946423376,17.4250845679,11.7056064465,57.7731700884,46.2009744098,0.0,11.5721956786
 03/12  24:00:00,39.0591361419,5.38858058738,0.160212682334,2.94362031269,12.925468867,10.100111941,54.5019621195,48.7295367642,0.0,5.77242535528
 03/13  01:00:00,38.616342679,5.45989331489,0.0701211670191,5.39979516123,10.0992000411,10.047477231,57.4850300052,51.7206680088,0.0,5.76436199637
 03/13  02:00:00,38.5326630726,5.5177775749,0.0439885129264,7.14392250237,8.25718729233,10.0299323277,59.1414715511,53.3771261513,0.0,5.76434539988
 03/13  03:00:00,39.8407992929,5.55981916098,0.0367775318333,8.41722878002,8.25718729233,10.0299323277,54.6694672161,54.6494672161,0.0,0.02
 03/13  04:00:00,42.4848323122,5.591860845,0.0305957903598,9.42862088516,8.25718729233,11.6354268332,61.3049032196,55.5326079838,0.0,5.77229523581
 03/13  05:00:00,50.567741383,5.60589182843,0.0282904080188,9.91962159882,12.1011305571,15.3678112995,67.1358876951,55.5636346924,0.0,11.5722530027
 03/13  06:00:00,76.8892109108,5.5285690319,0.379338813376,6.43822556698,19.7275818095,37.2640762949,72.3392405708,54.8735364095,0.0,17.4657041614
 03/13  07:00:00,90.5776347198,5.6190234027,1.71289166579,3.86582884282,24.3117294858,51.2795993405,75.7182835333,52.3052619015,0.0,23.4130216318
 03/13  08:00:00,77.7688934754,5.53357208354,0.186449135066,7.71292743122,23.6694662846,40.6342015617,78.1940145249,42.6445019198,0.0,35.5495126051
 03/13  09:00:00,74.9253788396,5.54575574406,1.91133372002,8.14018394018,23.6694662846,35.6302164847,93.7567993039,40.3352256996,18.025,35.3965736043
 03/13  10:00:00,59.1904090872,5.60174481911,2.08949758338,9.76809731673,18.7433767983,22.9618409725,86.7449709713,39.2986726381,18.025,29.4212983332
 03/13  11:00:00,59.0219023303,5.59637673588,2.14840888614,9.5486168212,18.7433767983,22.9618409725,79.5656613003,38.067200262,18.025,23.4734610383
 03/13  12:00:00,58.2192176616,5.5743216016,2.00538029874,8.86756728528,18.5889407304,23.1597249699,82.7238740426,35.3628237659,18.025,29.3360502767
 03/13  13:00:00,57.7711279632,5.55144920896,2.04271548607,8.15851620512,18.7433767983,23.2517909448,74.9779985258,33.4918981564,18.025,23.4611003694
 03/13  14:00:00,57.4560566579,5.54189517758,2.05783430011,7.83787679845,18.7433767983,23.2517909448,74.9254299824,33.4304592812,18.025,23.4699707012
 03/13  15:00:00,56.9048795771,5.53572665638,2.06945946464,7.57119420904,18.7433767983,22.9618409725,82.3236219714,34.9708922349,18.025,29.3277297365
 03/13  16:00:00,60.1105178059,5.5223985661,1.24538134922,7.16290041811,18.7433767983,27.431320555,58.6786077786,34.8815075694,18.025,5.77210020929
 03/13  17:00:00,69.1523566981,5.46728136215,0.187942077993,5.12872286728,17.6635504202,40.6971502883,41.9477863635,36.1601739959,0.0,5.78761236759
 03/13  18:00:00,74.7117029722,5.45768281479,0.400973314825,3.97900312484,27.5259009287,37.3340067412,58.5626250374,41.1203091833,0.0,17.4423158541
 03/13  19:00:00,83.967283094,5.46024249604,0.66564712531,3.10653304603,33.8341110165,33.3544677425,54.3679764046,42.7797448765,0.0,11.5882315281
 03/13  20:00:00,91.77702008,5.53465990444,1.56927032311,1.78407436709,36.5179666069,38.8247702939,57.0014659884,45.4155862223,0.0,11.5858797661
 03/13  21:00:00,86.4954369042,5.56296635034,1.7649817059,1.79279195977,32.965339924,36.8579353714,64.8517162858,47.384257266,0.0,17.4674590199
 03/13  22:00:00,64.5539462068,5.47162684505,0.32143483129,4.93387881231,25.6355707503,20.6438685092,66.856882842,49.4611843863,0.0,17.3956984557
 03/13  23:00:00,48.3856580541,5.5612042117,0.0531742312077,8.49795833524,15.0252895274,11.7056064465,56.9678237556,51.1884908811,0.0,5.77933287446
 03/13  24:00:00,45.2706233015,5.62276071038,0.0410131656924,10.3594487528,11.6412384099,10.0650221343,58.8581194753,53.0859123184,0.0,5.77220715693
 03/14  01:00:00,45.3080783583,5.6723036128,0.0324724204718,11.9167706759,10.0992000411,10.047477231,60.8486834759,55.0845362688,0.0,5.76414720704
 03/14  02:00:00,44.9302649077,5.71837665258,0.0241735506549,13.3607418153,8.25718729233,10.0299323277,62.6735705735,56.9094452043,0.0,5.76412536922
 03/14  03:00:00,45.9067126022,5.74835684436,0.0177777514124,14.3136053475,8.25718729233,10.0299323277,57.9423178777,57.9223178777,0.0,0.02
 03/14  04:00:00,48.0380029152,5.76471921887,0.0125309749934,14.8269997614,8.25718729233,11.6354268332,63.3403761857,57.5687615121,0.0,5.77161467364
 03/14  05:00:00,55.8037384441,5.76818007226,0.0106118790385,15.0110122406,12.1011305571,15.3678112995,68.6533594961,57.0813501131,0.0,11.572009383
 03/14  06:00:00,81.0109657039,5.62043460829,0.0453557637008,10.8021024652,19.7275818095,37.2640762949,74.5691084088,57.1038892789,0.0,17.4652191299
 03/14  07:00:00,91.465386831,5.56362371143,0.386481574412,8.01939813008,24.3117294858,51.2795993405,78.9810105783,55.5674200676,0.0,23.4135905107
 03/14  08:00:00,81.8616664943,5.65266027299,0.114596994939,11.7584693486,23.6694662846,40.6342015617,80.7412800559,45.1926578749,0.0,35.5486221811
 03/14  09:00:00,78.2918178332,5.64606005777,1.83199880195,11.4856568749,23.6694662846,35.6302164847,95.0372818568,41.6170726914,18.025,35.3952091654
 03/14  10:00:00,61.4804803838,5.66837354441,2.05024092003,12.0307993237,18.7433767983,22.9618409725,86.9090506795,39.464282207,18.025,29.4197684724
 03/14  11:00:00,60.0843351154,5.62447521125,2.13091883712,10.6004431901,18.7433767983,22.9618409725,78.6089517343,37.1090734068,18.025,23.4748783274
 03/14  12:00:00,58.6534404764,5.58591060058,2.01286088777,9.28272278516,18.5889407304,23.1597249699,75.1369217166,33.6417345406,18.025,23.4701871761
 03/14  13:00:00,58.1681019165,5.56574028604,2.04590251116,8.5380125784,18.7433767983,23.2517909448,79.6142477642,32.2613821574,18.025,29.3278656068
 03/14  14:00:00,56.7693513407,5.51836290775,2.12133786145,7.11120329136,18.7433767983,23.2517909448,71.1340699774,29.6412931501,18.025,23.4677768273
 03/14  15:00:00,55.6179298463,5.48773389012,2.17277306198,6.22892390962,18.7433767983,22.9618409725,76.7946017759,29.4391721499,18.025,29.330429626
 03/14  16:00:00,58.6145381543,5.46647880763,1.36461593981,5.60360897828,18.7433767983,27.431320555,53.0264807801,29.2294951731,18.025,5.77198560701
 03/14  17:00:00,67.4682870623,5.40215164989,0.10932263549,3.58840675981,17.6635504202,40.6971502883,36.4032175962,30.6154863436,0.0,5.78773125259
 03/14  18:00:00,72.9460663922,5.39284481005,0.345955298483,2.33322774214,27.5259009287,37.3340067412,53.0496292263,35.6067740068,0.0,17.4428552194
 03/14  19:00:00,82.3861652673,5.40072609885,0.550872843558,1.69970963721,33.8341110165,33.3544677425,48.3177910015,36.7302928779,0.0,11.5874981236
 03/14  20:00:00,90.8526123769,5.4848823046,1.31966999223,1.15904742483,36.5179666069,38.8247702939,50.5113292427,38.9265422143,0.0,11.5847870283
 03/14  21:00:00,85.6307201104,5.5225139946,1.58590837553,1.14760712582,32.965339924,36.8579353714,57.2026029134,39.736657242,0.0,17.4659456714
 03/14  22:00:00,62.1061113233,5.39778372066,0.332090511573,2.54923520528,25.6355707503,20.6438685092,53.2414706389,41.6377079887,0.0,11.6037626502
 03/14  23:00:00,46.0061702772,5.48649625371,0.0492568896048,6.19709717126,15.0252895274,11.7056064465,55.4564961054,43.9162395735,0.0,11.5402565319
 03/14  24:00:00,42.7937080178,5.54443993548,0.0393869463713,7.96248214364,11.6412384099,10.0650221343,51.6185141608,45.8463463011,0.0,5.77216785966
 03/15  01:00:00,42.6126146836,5.58765886172,0.0315107589027,9.30691524719,10.0992000411,10.047477231,53.5544370697,47.7903503306,0.0,5.76408673908
 03/15  02:00:00,42.1153991542,5.63245784756,0.0236996458367,10.6322706979,8.25718729233,10.0299323277,49.6880097675,49.6680097675,0.0,0.02
 03/15  03:00:00,43.2571343802,5.66783337247,0.0173805417201,11.7449485051,8.25718729233,10.0299323277,57.0879014698,51.3235293254,0.0,5.76437214446
 03/15  04:00:00,45.9386934654,5.7006450103,0.0116801410963,12.7926175696,8.25718729233,11.6354268332,58.7529745582,52.9807934924,0.0,5.77218106585
 03/15  05:00:00,53.9635893752,5.71289255321,0.0097178590607,13.2270470772,12.1011305571,15.3678112995,64.9918902487,53.4211380883,0.0,11.5707521604
 03/15  06:00:00,79.1131340482,5.56282968621,0.0411147804229,8.96612073327,19.7275818095,37.2640762949,70.0674293376,52.6027376279,0.0,17.4646917097
 03/15  07:00:00,89.4186869283,5.50619929697,0.414594034606,6.00201842343,24.3117294858,51.2795993405,72.6103799552,49.1989820374,0.0,23.4113979178
 03/15  08:00:00,79.6589785611,5.58526068219,0.15545299443,9.58232986972,23.6694662846,40.6342015617,74.9130740949,39.3677329655,0.0,35.5453411295
 03/15  09:00:00,76.0351404125,5.57354067476,2.00281840677,9.13068241884,23.6694662846,35.6302164847,88.9201730456,35.4994697474,18.025,35.3957032982
 03/15  10:00:00,58.9715578664,5.58910877403,2.22216797881,9.42921789226,18.7433767983,22.9618409725,74.4733059973,32.9104699686,18.025,23.5378360287
 03/15  11:00:00,58.0570226828,5.56005155559,2.29462047789,8.4738552602,18.7433767983,22.9618409725,78.2857310437,30.9251657809,18.025,29.3355652629
 03/15  12:00:00,57.2597000991,5.54262502373,2.16316452527,7.78196690497,18.5889407304,23.1597249699,70.304431576,28.8098015887,18.025,23.4696299873
 03/15  13:00:00,56.3755062493,5.50367401149,2.19170102193,6.66168422044,18.7433767983,23.2517909448,74.2110348419,26.856812447,18.025,29.3292223949
 03/15  14:00:00,55.7840061216,5.48442257811,2.21779089612,6.06334906445,18.7433767983,23.2517909448,67.9102204851,26.4209100793,18.025,23.4643104058
 03/15  15:00:00,55.060282454,5.4701438389,2.23649555231,5.62514417603,18.7433767983,22.9618409725,74.9363900474,27.5796697357,18.025,29.3317203117
 03/15  16:00:00,58.2914726446,5.45572363286,1.40984704419,5.2460713581,18.7433767983,27.431320555,51.9200457814,28.1230666708,18.025,5.77197911063
 03/15  17:00:00,67.0494303231,5.38821201113,0.0877686718507,3.20504788606,17.6635504202,40.6971502883,35.5577002448,29.7698778541,0.0,5.78782239067
 03/15  18:00:00,72.4340741385,5.37164208224,0.290616975785,1.89778162467,27.5259009287,37.3340067412,51.4966915132,34.0544812005,0.0,17.4422103128
 03/15  19:00:00,81.9820301103,5.38204367504,0.517848363928,1.34728591435,33.8341110165,33.3544677425,46.8808525033,35.2932508757,0.0,11.5876016276
 03/15  20:00:00,90.6400431404,5.4706172401,1.25778877979,1.02262500678,36.5179666069,38.8247702939,48.7976178396,37.2123980405,0.0,11.585219799
 03/15  21:00:00,85.4537878991,5.51855046434,1.59227464869,0.968280022196,32.965339924,36.8579353714,55.1154058441,37.650278826,0.0,17.4651270181
 03/15  22:00:00,61.3620558985,5.37665841651,0.347145123766,1.81125617483,25.6355707503,20.6438685092,50.3092055685,38.7063743377,0.0,11.6028312308
 03/15  23:00:00,44.7240730913,5.44744442248,0.0543866999155,4.94892383417,15.0252895274,11.7056064465,51.6558823777,40.1157329392,0.0,11.5401494385
 03/15  24:00:00,41.4554910361,5.50441989834,0.0437881554684,6.65988571007,11.6412384099,10.0650221343,47.815825437,42.0436300034,0.0,5.77219543359
 03/16  01:00:00,40.7861611482,5.53313714135,0.0369794609022,7.52951728331,10.0992000411,10.047477231,42.5650509093,42.5450509093,0.0,0.02
 03/16  02:00:00,39.6606144912,5.5568886789,0.0302044209812,8.24655114555,8.25718729233,10.0299323277,48.4204829012,42.656327209,0.0,5.76415569218
 03/16  03:00:00,40.4142234782,5.58022265785,0.0246068709551,8.98242258995,8.25718729233,10.0299323277,49.6698746087,43.9057515775,0.0,5.76412303116
 03/16  04:00:00,42.3337618532,5.59003366462,0.0205168101085,9.28946272457,8.25718729233,11.6354268332,49.6797838704,43.9084843045,0.0,5.77129956588
 03/16  05:00:00,49.8133828325,5.58525779831,0.0198694354012,9.19432704297,12.1011305571,15.3678112995,54.9016246169,43.3301976167,0.0,11.5714270002
 03/16  06:00:00,75.2782598104,5.45250199573,0.107116538191,5.17557696003,19.7275818095,37.2640762949,59.995646843,42.5292480588,0.0,17.4663987841
 03/16  07:00:00,86.1091751524,5.45213943584,0.882960065847,2.27820906395,24.3117294858,51.2795993405,61.8084601617,38.3974605839,0.0,23.4109995778
 03/16  08:00:00,75.4392560588,5.45386509107,0.368018358979,5.28144256678,23.6694662846,40.6342015617,64.8306631577,29.2820440875,0.0,35.5486190702
 03/16  09:00:00,72.0773490882,5.44721197953,2.28273128002,5.01931297736,23.6694662846,35.6302164847,73.7679400291,26.2453168596,18.025,29.4976231695
 03/16  10:00:00,55.0839592191,5.46141707704,2.47933391763,5.4121468761,18.7433767983,22.9618409725,71.9335619097,24.4911905854,18.025,29.4173713243
 03/16  11:00:00,53.5787982577,5.41594633202,2.59714643663,3.83721138477,18.7433767983,22.9618409725,69.5934431313,22.2354858576,18.025,29.3329572737
 03/16  12:00:00,52.3888621158,5.38990803877,2.60263504343,2.62437864274,18.5889407304,23.1597249699,60.381404739,18.8905959174,18.025,23.4658088216
 03/16  13:00:00,51.8191933366,5.354649346,2.57351670242,1.87258052757,18.7433767983,23.2517909448,64.2141107126,16.8548664875,18.025,29.3342442251
 03/16  14:00:00,51.2279079184,5.32798004215,2.54822752338,1.33325877419,18.7433767983,23.2517909448,57.6407297725,16.1563288251,18.025,23.4594009474
 03/16  15:00:00,50.5393817721,5.31612052755,2.57731570433,0.917450869317,18.7433767983,22.9618409725,58.9392947979,17.4462753794,18.025,23.4680194185
 03/16  16:00:00,53.9470024796,5.31555462517,1.85732954297,0.594286273952,18.7433767983,27.431320555,41.3242773729,17.5274433357,18.025,5.77183403719
 03/16  17:00:00,64.7581116431,5.37721713144,0.707162391257,0.305329045402,17.6635504202,40.6971502883,30.6752555862,19.1196641905,0.0,11.5555913957
 03/16  18:00:00,71.6742062989,5.4302455807,1.20392072657,0.166010623717,27.5259009287,37.3340067412,41.7237465033,24.2827276914,0.0,17.4410188119
 03/16  19:00:00,81.9375167877,5.48068695794,1.61052673342,0.111458053499,33.8341110165,33.3544677425,37.7561296822,26.1707866675,0.0,11.5853430146
 03/16  20:00:00,91.092879838,5.60622254535,2.47262569365,0.125025099539,36.5179666069,38.8247702939,41.1529699382,29.5673018744,0.0,11.5856680638
 03/16  21:00:00,85.6905008,5.62618806776,2.52070793567,0.1689228211,32.965339924,36.8579353714,50.2617696562,32.7945478615,0.0,17.4672217947
 03/16  22:00:00,60.6525221606,5.42427990312,0.983766114176,0.417484485832,25.6355707503,20.6438685092,46.6866006297,35.0838918538,0.0,11.6027087759
 03/16  23:00:00,40.9532742862,5.3333678006,0.162807255917,1.18378519133,15.0252895274,11.7056064465,42.8012742916,37.0212471204,0.0,5.78002717113
 03/16  24:00:00,36.8261920058,5.3523170817,0.0706181885488,2.15586122686,11.6412384099,10.0650221343,43.55087821,37.7786596478,0.0,5.77221856223
 03/17  01:00:00,36.4130212495,5.38879014396,0.0506417059528,3.28706275849,10.0992000411,10.047477231,43.4547801913,37.6904516739,0.0,5.7643285174
 03/17  02:00:00,35.774392283,5.42917379233,0.0433179952528,4.47493056831,8.25718729233,10.0299323277,43.7859711882,38.0219953904,0.0,5.76397579787
 03/17  03:00:00,36.5367762564,5.45385747544,0.0377538432609,5.21819523866,8.25718729233,10.0299323277,44.3453353145,38.581409414,0.0,5.76392590045
 03/17  04:00:00,38.7508796022,5.47592512817,0.0327526636153,5.80845474712,8.25718729233,11.6354268332,45.3995782308,39.6275625627,0.0,5.77201566816
 03/17  05:00:00,46.3938147232,5.47919558668,0.0319800322414,5.86871502504,12.1011305571,15.3678112995,50.7400853814,39.1689831939,0.0,11.5711021875
 03/17  06:00:00,72.9405841878,5.42841478702,0.59842399325,2.37068863332,19.7275818095,37.2640762949,56.137867545,38.6714430839,0.0,17.4664244611
 03/17  07:00:00,86.5008045765,5.59549046099,2.15366717292,1.25578723077,24.3117294858,51.2795993405,59.0724629186,35.6614062614,0.0,23.4110566571
 03/17  08:00:00,73.1462099511,5.40150016582,0.621245491055,2.78754062883,23.6694662846,40.6342015617,63.4902534636,27.9486312833,0.0,35.5416221803
 03/17  09:00:00,70.4346946082,5.40837569171,2.54985449464,3.14837525232,23.6694662846,35.6302164847,72.5830890166,25.0624310002,18.025,29.4956580163
 03/17  10:00:00,53.4817073332,5.40611567685,2.61558866405,3.72894406337,18.7433767983,22.9618409725,70.0041369428,22.5619229189,18.025,29.4172140239
 03/17  11:00:00,53.0740989268,5.39320400482,2.6533615704,3.29904148009,18.7433767983,22.9618409725,63.0216273852,21.5255045526,18.025,23.4711228326
 03/17  12:00:00,51.9333590925,5.36538593797,2.57214868316,2.22388443293,18.5889407304,23.1597249699,65.9232833896,18.575009346,18.025,29.3232740436
 03/17  13:00:00,51.6659186729,5.36837592498,2.81692479754,1.46217698805,18.7433767983,23.2517909448,57.3660466119,15.8735291058,18.025,23.467517506
 03/17  14:00:00,51.1690086953,5.33909931953,2.71005287424,1.10141221425,18.7433767983,23.2517909448,63.0670651287,15.710177672,18.025,29.3318874567
 03/17  15:00:00,50.5225115743,5.33348138504,2.81436664968,0.646174318287,18.7433767983,22.9618409725,57.5908606762,16.1040059781,18.025,23.4618546981
 03/17  16:00:00,54.0922803972,5.33966080453,2.1270399865,0.445747316314,18.7433767983,27.431320555,39.3127392202,15.5160509928,18.025,5.77168822735
 03/17  17:00:00,65.0445106185,5.42612244196,1.12624155132,0.123743503125,17.6635504202,40.6971502883,27.8062182725,16.2506524944,0.0,11.5555657781
 03/17  18:00:00,72.0889949233,5.48632173832,1.67688840292,0.0517619917947,27.5259009287,37.3340067412,33.5236888891,21.8898564308,0.0,11.6338324583
 03/17  19:00:00,82.3582984229,5.53657076326,2.03011686696,0.0567647680176,33.8341110165,33.3544677425,37.49662516,25.9093625204,0.0,11.5872626396
 03/17  20:00:00,91.3512210172,5.64568511228,2.72140591927,0.0951260710967,36.5179666069,38.8247702939,45.6235295704,30.850094445,0.0,14.7734351254
 03/17  21:00:00,85.9243837449,5.66477987212,2.75057066228,0.1343615746,32.965339924,36.8579353714,52.0011019739,33.1445178906,0.0,18.8565840832
 03/17  22:00:00,60.89438083,5.45957965787,1.2194812278,0.388332179382,25.6355707503,20.6438685092,49.5471339919,36.7325172058,0.0,12.8146167861
 03/17  23:00:00,41.1031705325,5.34553020577,0.234729014543,1.24960052887,15.0252895274,11.7056064465,45.0887400764,39.308710299,0.0,5.78002977744
 03/17  24:00:00,37.1864390614,5.36548790334,0.0908502028079,2.4827079359,11.6412384099,10.0650221343,46.2897669381,40.5177128991,0.0,5.77205403904
 03/18  01:00:00,39.9144497756,5.4128795536,0.0621765583043,3.99338670817,12.8411359301,10.0650221343,48.2094203623,42.4454682692,0.0,5.76395209309
 03/18  02:00:00,37.0481569301,5.47055844442,0.0434683396848,5.70716195938,8.25718729233,10.0299323277,49.4265597805,43.6621926339,0.0,5.76436714663
 03/18  03:00:00,38.0418636464,5.50411867751,0.037094100319,6.67368392558,8.25718729233,10.0299323277,43.688607463,43.668607463,0.0,0.02
 03/18  04:00:00,40.3542236352,5.52595294205,0.0319493453722,7.36257638406,8.25718729233,11.6354268332,55.294888631,43.7715937861,0.0,11.5232948449
 03/18  05:00:00,45.2711085479,5.54994722951,0.0271498148048,8.10179686442,8.71707943955,15.3327214929,49.7019008571,43.9218438246,0.0,5.78005703247
 03/18  06:00:00,64.2710174194,5.51382462494,0.0354224082083,7.03320953879,18.5082010057,25.6353820695,54.1806303127,42.6101021146,0.0,11.5705281981
 03/18  07:00:00,72.7085166994,5.47063027332,0.39561848288,4.46953613464,19.4083231844,41.0650158608,57.5680072341,40.1020028754,0.0,17.4660043587
 03/18  08:00:00,94.0769677015,5.61115296464,2.5433278772,1.55633083869,26.3286599382,57.9988325916,72.2215419892,30.468234654,0.0,41.7533073351
 03/18  09:00:00,80.0229708744,5.49492059434,3.53421661734,1.78247929617,26.3286599382,42.8504436482,79.4258885809,25.8585513654,18.025,35.5423372155
 03/18  10:00:00,56.2860418133,5.42260688179,2.99970757816,2.64689747993,21.7447113004,23.4437158914,70.6353123018,23.1134151408,18.025,29.496897161
 03/18  11:00:00,53.7646016758,5.45406273753,3.38405540446,2.17172483861,19.3027497915,23.426170988,68.2871204286,20.8487972122,18.025,29.4133232164
 03/18  12:00:00,53.362543543,5.46731751257,3.48016098562,1.51846509362,19.1483137236,23.7250123474,66.9607601843,19.6059184609,18.025,29.3298417234
 03/18  13:00:00,52.8873102514,5.45683988948,3.5763743642,0.811956183274,19.3027497915,23.7161209604,57.3732240035,15.8855907406,18.025,23.4626332629
 03/18  14:00:00,52.4922077709,5.44342938258,3.56051272991,0.446120591592,19.3027497915,23.7161209604,57.1597990908,15.6664516788,18.025,23.468347412
 03/18  15:00:00,52.0958871051,5.44215940462,3.61879856398,0.282737362454,19.3027497915,23.426170988,62.5646079622,15.2144682935,18.025,29.3251396687
 03/18  16:00:00,55.513266382,5.42150262211,2.68902469821,0.199207570068,19.3027497915,27.8956505705,39.1148517617,15.3180003007,18.025,5.77185146098
 03/18  17:00:00,62.637456313,5.45231246501,1.30085168989,0.0581216245156,18.2229234133,37.5968344597,22.5429690009,16.7632872839,0.0,5.77968171705
 03/18  18:00:00,77.5576562833,5.56368792518,2.21434196668,0.0,32.690315043,37.0816133363,33.4254945288,21.8698936144,0.0,11.5556009144
 03/18  19:00:00,85.6545541463,5.63045514274,2.58060373223,0.0158806051512,36.8143715336,33.066984531,38.7057088229,27.1207326515,0.0,11.5849761714
 03/18  20:00:00,91.6090792603,5.72865621985,3.1561543848,0.0565707286617,36.3493007332,38.7721355839,43.3297004651,31.7444247737,0.0,11.5852756913
 03/18  21:00:00,89.46470293,5.73103930033,3.09101720554,0.0928126359667,36.1807251679,36.8228455648,44.5460676498,32.9604142289,0.0,11.5856534209
 03/18  22:00:00,66.6257983337,5.5304624769,1.70923711662,0.155727532325,31.0351095914,20.6438685092,52.3731547939,34.9072332977,0.0,17.4659214962
 03/18  23:00:00,43.3009411726,5.39089249103,0.667469956217,0.566908949367,17.4250845679,11.7056064465,48.2382952478,36.6669337491,0.0,11.5713614987
 03/18  24:00:00,37.5098822781,5.37714890304,0.438804793282,1.24663964419,12.8411359301,10.0650221343,44.2485406193,38.4765234572,0.0,5.77201716209
 03/19  01:00:00,38.4401489705,5.38500138361,0.282067556164,2.20765388137,12.925468867,10.100111941,40.0034355192,39.9834355192,0.0,0.02
 03/19  02:00:00,34.6427344166,5.38834720643,0.0766604731587,3.23133823049,8.34152022915,10.0650221343,47.3619228897,41.5979327903,0.0,5.76399009941
 03/19  03:00:00,36.0066202409,5.42937889797,0.040940112602,4.58991170166,8.34152022915,10.0650221343,49.1449339475,43.3809950655,0.0,5.76393888193
 03/19  04:00:00,38.6984782439,5.46474133161,0.0352428485423,5.64532866387,8.34152022915,11.6705166398,50.0835571417,44.3124902814,0.0,5.77106686034
 03/19  05:00:00,43.649203938,5.49209947018,0.0307664598761,6.41470401504,8.80141237637,15.3678112995,49.5754634515,43.79554777,0.0,5.7799156815
 03/19  06:00:00,62.7690099321,5.46449671924,0.0526002575267,5.5633541497,18.5082010057,25.6353820695,54.3528059426,42.7814803046,0.0,11.571325638
 03/19  07:00:00,71.9933942776,5.48904540277,0.860054227116,3.15214741788,19.4926561212,41.1001056674,57.5307209834,40.0653006064,0.0,17.465420377
 03/19  08:00:00,94.224057317,5.65901939754,2.86454797736,1.33434114414,26.3286599382,57.9988325916,73.2041367869,31.4546449083,0.0,41.7494918786
 03/19  09:00:00,79.9440419076,5.52463799833,3.71570241896,1.61177519862,26.2443270014,42.8153538416,80.9314016007,27.3703507622,18.025,35.5360508386
 03/19  10:00:00,56.3008693604,5.4242907262,2.96232101395,2.69743229429,21.7447113004,23.4437158914,78.5514306027,25.1319933843,18.025,35.3944372183
 03/19  11:00:00,53.6557082747,5.43887893596,3.30861947326,2.09374383578,19.3449162599,23.4437158914,67.9310640715,20.4922610459,18.025,29.4138030256
 03/19  12:00:00,52.6757949469,5.39332011741,3.12758456212,1.19858397658,19.190480192,23.7425572507,58.2125448468,16.7217552491,18.025,23.4657895977
 03/19  13:00:00,52.2072401832,5.38002842393,3.19750415847,0.647275403647,19.260583323,23.698576057,57.9969656073,12.8987721937,18.025,27.0731934135
 03/19  14:00:00,52.0911187308,5.38162747635,3.23801388344,0.489049781243,19.260583323,23.698576057,57.2087783528,13.4678414259,18.025,25.715936927
 03/19  15:00:00,51.719337092,5.38341907578,3.31406336309,0.329375134445,19.260583323,23.4086260847,55.4730377458,13.9828768311,18.025,23.4651609147
 03/19  16:00:00,55.3379812463,5.38088610336,2.6565079336,0.156768881386,19.260583323,27.8781056672,35.2478036682,11.4510045918,18.025,5.77179907647
 03/19  17:00:00,62.924776594,5.46505911561,1.68578012064,0.00747818672756,18.1807569449,37.5792895564,22.0229478262,10.4834299772,0.0,11.5395178489
 03/19  18:00:00,77.8793595644,5.59187552192,2.6272869707,0.0,32.6059821062,37.0465235296,20.9794017412,15.1919642051,0.0,5.7874375361
 03/19  19:00:00,85.9531320368,5.6526913626,2.87282593116,0.0,36.8143715336,33.066984531,31.9564412665,20.3694910872,0.0,11.5869501793
 03/19  20:00:00,91.99728595,5.75338896572,3.45678242949,0.0,36.43363367,38.8072253906,36.9514509715,25.3669464525,0.0,11.5845045191
 03/19  21:00:00,89.5538933183,5.75728691368,3.34800910241,0.0181915431591,36.0963922311,36.7877557581,39.1313628805,27.544194806,0.0,11.5871680745
 03/19  22:00:00,66.5791975422,5.5491586951,1.85399489797,0.0651025339103,30.9507766546,20.6087787026,47.8597167614,30.3964066105,0.0,17.4633101509
 03/19  23:00:00,43.0218287077,5.38227664583,0.695098879629,0.268786863286,17.4250845679,11.7056064465,45.3073000601,33.7368545609,0.0,11.5704454992
 03/19  24:00:00,37.0847443819,5.35300407006,0.384181576926,0.780849813961,12.925468867,10.100111941,43.0235858469,37.2518048214,0.0,5.77178102547
 03/20  01:00:00,34.429093883,5.34198618475,0.198471391283,1.20211353847,10.0992000411,10.047477231,43.8805471403,38.1163983137,0.0,5.76414882653
 03/20  02:00:00,33.2403728135,5.35327672158,0.107135167793,1.95299631368,8.25718729233,10.0299323277,43.8806261451,38.1165362931,0.0,5.76408985203
 03/20  03:00:00,34.443450713,5.38734811571,0.0636807691712,3.16545842067,8.25718729233,10.0299323277,40.2805204669,40.2605204669,0.0,0.02
 03/20  04:00:00,37.2144072777,5.42362448826,0.0436694296862,4.31337243253,8.25718729233,11.6354268332,47.4360432529,41.6640058446,0.0,5.77203740828
 03/20  05:00:00,45.1063626756,5.43333638475,0.0444402075454,4.61467406224,12.1011305571,15.3678112995,52.3767683722,40.8056322596,0.0,11.5711361127
 03/20  06:00:00,72.9771866466,5.48644096802,1.18204132014,1.76566824797,19.7275818095,37.2640762949,58.5662884125,41.1033277067,0.0,17.4629607059
 03/20  07:00:00,86.8091712006,5.64878103217,2.49933142545,1.16522339768,24.3117294858,51.2795993405,62.7301891411,39.3210999634,0.0,23.4090891777
 03/20  08:00:00,72.8404561581,5.42237817115,0.950174663397,2.13199704667,23.6694662846,40.6342015617,64.6140536817,29.0744481107,0.0,35.539605571
 03/20  09:00:00,69.920378166,5.42596407076,2.86171499556,2.30462103203,23.6694662846,35.6302164847,78.546356351,25.1337272436,18.025,35.3876291074
 03/20  10:00:00,52.7282266479,5.41379227901,2.88867644907,2.69470940829,18.7433767983,22.9618409725,68.8489865918,22.2248907479,18.025,28.5990958439
 03/20  11:00:00,52.4739756637,5.44414983675,3.38824402082,1.91309633686,18.7433767983,22.9618409725,61.2392253554,18.9335714284,18.025,24.2806539269
 03/20  12:00:00,51.8112504733,5.45270439597,3.54462929186,1.04198338571,18.5889407304,23.1597249699,55.9583836442,14.4670630969,18.025,23.4663205474
 03/20  13:00:00,51.8320028109,5.484741993,3.95576227262,0.373061585926,18.7433767983,23.2517909448,57.9628982692,10.6122424769,18.025,29.3256557923
 03/20  14:00:00,51.8267256122,5.49742681159,4.12079999665,0.190065299343,18.7433767983,23.2517909448,50.2000640322,8.71407347684,18.025,23.4609905554
 03/20  15:00:00,51.4348072458,5.48910091914,4.15056442898,0.0666530555234,18.7433767983,22.9618409725,56.4929247762,9.13564315933,18.025,29.3322816168
 03/20  16:00:00,55.0153585931,5.47086044589,3.36308377766,0.00159385836737,18.7433767983,27.431320555,32.5439871224,8.74747066669,18.025,5.77151645573
 03/20  17:00:00,66.3799961098,5.5763050171,2.43530448392,0.0,17.6635504202,40.6971502883,15.2871570063,9.49967947624,0.0,5.78747753005
 03/20  18:00:00,73.7735218651,5.68147904242,3.21803778209,0.0,27.5259009287,37.3340067412,31.7627894204,14.3218314681,0.0,17.4409579523
 03/20  19:00:00,81.8561858326,5.71640973569,3.28894659663,0.0,33.8341110165,33.3544677425,32.6236264338,21.0377782155,0.0,11.5858482182
 03/20  20:00:00,92.777505815,5.84582563341,4.04268981437,0.0,36.5179666069,38.8247702939,37.7232090076,26.1371492335,0.0,11.586059774
 03/20  21:00:00,87.250328375,5.85743959624,4.01823281847,0.0,32.965339924,36.8579353714,46.0873974683,28.6235577566,0.0,17.4638397117
 03/20  22:00:00,61.5444397363,5.58307183134,2.13439586216,0.0,25.6355707503,20.6438685092,42.571717188,30.9689332844,0.0,11.6027839036
 03/20  23:00:00,40.6740583648,5.41500934848,0.966283974323,0.0194609656339,15.0252895274,11.7056064465,39.0864817586,33.3066051832,0.0,5.77987657539
 03/20  24:00:00,35.4873636445,5.37329552048,0.615997713997,0.250683224787,11.6412384099,10.0650221343,41.4811780568,35.7091359637,0.0,5.77204209314
 03/21  01:00:00,34.0508888957,5.35098540701,0.39785140379,0.61553243055,10.0992000411,10.047477231,44.713122475,38.9489118114,0.0,5.76421066363
 03/21  02:00:00,32.8832373052,5.35530218614,0.216692920259,1.484279029,8.25718729233,10.0299323277,46.5883705728,40.8242315623,0.0,5.76413901049
 03/21  03:00:00,33.7957096988,5.36830201081,0.0867282702639,2.51371598281,8.25718729233,10.0299323277,48.9019211918,43.1378570107,0.0,5.76406418111
 03/21  04:00:00,36.1887702578,5.38763890922,0.0391671202101,3.32822572777,8.25718729233,11.6354268332,49.662859165,43.8922764515,0.0,5.77058271348
 03/21  05:00:00,44.4751575314,5.41049117316,0.0380783111902,4.01268006278,12.1011305571,15.3678112995,54.3450398518,42.7754196039,0.0,11.5696202479
 03/21  06:00:00,73.0757040823,5.50510430496,1.29738445051,1.73018330006,19.7275818095,37.2640762949,59.1160234131,41.650848463,0.0,17.46517495
 03/21  07:00:00,86.7700467573,5.66196555983,2.60820927778,1.00404726632,24.3117294858,51.2795993405,61.7727751772,38.3661057515,0.0,23.4066694258
 03/21  08:00:00,72.9859539138,5.44139912494,1.03940218806,2.16925269022,23.6694662846,40.6342015617,65.2148476106,29.6797593164,0.0,35.5350882942
 03/21  09:00:00,70.0338056322,5.44551263638,2.98062265659,2.2795983865,23.6694662846,35.6302164847,73.5941624682,26.0788131114,18.025,29.4903493568
 03/21  10:00:00,52.7809081267,5.42510435603,2.96010557684,2.66465190724,18.7433767983,22.9618409725,70.3792253279,22.9405955239,18.025,29.4136298041
 03/21  11:00:00,52.5902071648,5.45776345026,3.4495708209,1.95438974992,18.7433767983,22.9618409725,60.644927574,19.1517815921,18.025,23.468145982
 03/21  12:00:00,51.991106927,5.46983410163,3.62163685422,1.12770312444,18.5889407304,23.1597249699,62.1737409336,14.8245223321,18.025,29.3242186015
 03/21  13:00:00,51.6766993301,5.46148479189,3.75848805346,0.438295521969,18.7433767983,23.2517909448,52.9412267146,11.4538164627,18.025,23.4624102519
 03/21  14:00:00,51.6022451474,5.46474430708,3.90843879192,0.210625636225,18.7433767983,23.2517909448,56.2582434072,8.9026926595,18.025,29.3305507477
 03/21  15:00:00,51.2532805009,5.45780449505,3.97560382806,0.0913909495657,18.7433767983,22.9618409725,50.5349850295,9.05396991761,18.025,23.4560151119
 03/21  16:00:00,54.9851243046,5.45622497482,3.33021651995,0.0188601484214,18.7433767983,27.431320555,32.1797863765,8.38300559427,18.025,5.77178078221
 03/21  17:00:00,66.3966636362,5.57289840896,2.45537741004,0.0,17.6635504202,40.6971502883,15.2062059593,9.41877985116,0.0,5.78742610818
 03/21  18:00:00,73.5638481082,5.64846580824,3.04138373929,0.0,27.5259009287,37.3340067412,31.5320130866,14.0918838174,0.0,17.4401292692
 03/21  19:00:00,81.8452278069,5.70401504549,3.29038410788,0.0,33.8341110165,33.3544677425,28.7267836345,17.1400791915,0.0,11.586704443
 03/21  20:00:00,92.8319383568,5.84268329458,4.10027192744,0.0,36.5179666069,38.8247702939,33.0357082008,21.4511971959,0.0,11.5845110049
 03/21  21:00:00,87.4326030196,5.87101371705,4.18694088392,0.0,32.965339924,36.8579353714,41.5448594587,24.081257559,0.0,17.4636018997
 03/21  22:00:00,61.7708322534,5.60583326121,2.33802973243,0.0,25.6355707503,20.6438685092,44.058687585,26.6658515725,0.0,17.3928360125
 03/21  23:00:00,40.8582051185,5.43792080369,1.13786774624,0.00911504595295,15.0252895274,11.7056064465,33.9185342521,28.1387533681,0.0,5.7797808841
 03/21  24:00:00,35.5563449298,5.39242688067,0.77604531837,0.140488226567,11.6412384099,10.0650221343,35.0790711926,29.3071452986,0.0,5.77192589392
 03/22  01:00:00,33.9747114635,5.36740731687,0.557700802395,0.363084718281,10.0992000411,10.047477231,36.1054478879,30.3415710637,0.0,5.76387682424
 03/22  02:00:00,32.2053663895,5.35278122472,0.40650466066,0.619120809071,8.25718729233,10.0299323277,30.3250176584,30.3050176584,0.0,0.02
 03/22  03:00:00,32.4007356367,5.34820470297,0.311999982054,0.91357014283,8.25718729233,10.0299323277,36.508736928,30.744932037,0.0,5.76380489104
 03/22  04:00:00,34.4809968895,5.35161443245,0.206792224224,1.48885454116,8.25718729233,11.6354268332,38.4939955044,32.7221964743,0.0,5.77179903014
 03/22  05:00:00,42.2864025699,5.36090523036,0.234240058979,1.67735138086,12.1011305571,15.3678112995,44.4093719939,32.8384774991,0.0,11.5708944948
 03/22  06:00:00,72.5255518377,5.55070542369,1.84198906523,0.589832744933,19.7275818095,37.2640762949,49.8966834098,32.4321115443,0.0,17.4645718655
 03/22  07:00:00,86.6561803096,5.7309113076,3.24334504923,0.186108992796,24.3117294858,51.2795993405,50.4841095836,27.0764558516,0.0,23.4076537319
 03/22  08:00:00,72.3975791299,5.48450585917,2.12900939225,0.448168741329,23.6694662846,40.6342015617,52.9246221393,17.383414732,0.0,35.5412074073
 03/22  09:00:00,69.5202592464,5.48817403392,4.32602881022,0.377989988581,23.6694662846,35.6302164847,60.7994806743,13.2828087865,18.025,29.4916718878
 03/22  10:00:00,51.7562017243,5.43863450892,4.26535511846,0.32116994633,18.7433767983,22.9618409725,57.0610472953,9.62472266997,18.025,29.4113246254
 03/22  11:00:00,52.306938075,5.49910038352,4.92543357923,0.153922491728,18.7433767983,22.9618409725,52.1970953314,4.84419289436,18.025,29.327902437
 03/22  12:00:00,52.9250504524,5.56036577786,5.56210358152,0.0306534596123,18.5889407304,23.1597249699,44.7652649327,3.27945872352,18.025,23.4608062092
 03/22  13:00:00,53.4207357589,5.58343346877,5.81887007978,0.0,18.7433767983,23.2517909448,41.4998255647,0.00873885881967,18.025,23.4660867059
 03/22  14:00:00,54.5144731106,5.68321940459,6.81282198956,0.0,18.7433767983,23.2517909448,47.3452591378,0.0,18.025,29.3202591378
 03/22  15:00:00,55.0047291452,5.73870848778,7.53754088506,0.0,18.7433767983,22.9618409725,41.4876563955,0.0,18.025,23.4626563955
 03/22  16:00:00,59.9899970963,5.795213807,8.01496239327,0.0,18.7433767983,27.431320555,23.7966142946,0.0,18.025,5.77161429458
 03/22  17:00:00,73.2506394745,6.06803081509,8.81422232426,0.0,17.6635504202,40.6971502883,11.5547251887,0.0,0.0,11.5547251887
 03/22  18:00:00,80.4705503525,6.26828963651,9.32826806269,0.0,27.5259009287,37.3340067412,16.8783115894,0.0,0.0,16.8783115894
 03/22  19:00:00,89.5015568391,6.43379154307,10.2169415864,0.0,33.8341110165,33.3544677425,12.1404143824,0.0,0.0,12.1404143824
 03/22  20:00:00,100.868214937,6.66479546695,11.3144384078,0.0,36.5179666069,38.8247702939,11.5997901373,0.0175905418146,0.0,11.5821995955
 03/22  21:00:00,95.0795970872,6.68896124451,11.0159967463,0.0,32.965339924,36.8579353714,17.4719369014,0.00984479569198,0.0,17.4620921057
 03/22  22:00:00,68.1240305685,6.27385155966,8.02321582814,0.0,25.6355707503,20.6438685092,12.2233076309,0.621383066445,0.0,11.6019245645
 03/22  23:00:00,45.1309745158,5.88506143203,4.97261601524,0.0,15.0252895274,11.7056064465,8.91762012298,3.13792363913,0.0,5.77969648385
 03/22  24:00:00,38.2359720772,5.70943973776,3.27915032424,0.0,11.6412384099,10.0650221343,13.7992049021,8.02745786658,0.0,5.77174703551
 03/23  01:00:00,35.6159111003,5.60427182217,2.32512166101,0.0,10.0992000411,10.047477231,18.0752735941,12.3111457941,0.0,5.76412780001
 03/23  02:00:00,33.0718159854,5.52379932345,1.72105720856,0.0,8.25718729233,10.0299323277,22.7889486524,17.0249012232,0.0,5.76404742922
 03/23  03:00:00,32.7255114996,5.48205261612,1.41650075696,0.0,8.25718729233,10.0299323277,20.3190054494,20.2990054494,0.0,0.02
 03/23  04:00:00,34.0902738829,5.45017455384,1.20636544994,0.0,8.25718729233,11.6354268332,29.0818164509,23.3098806075,0.0,5.77193584339
 03/23  05:00:00,41.6746349072,5.44927896347,1.2114557765,0.0,12.1011305571,15.3678112995,36.0739037011,24.5032613654,0.0,11.5706423358
 03/23  06:00:00,73.1980756923,5.7072601339,2.94780110428,0.0,19.7275818095,37.2640762949,42.9232727775,25.4610990837,0.0,17.4621736939
 03/23  07:00:00,85.8419044393,5.90836282886,4.3217346005,0.0,24.3117294858,51.2795993405,47.688295995,24.2828664407,0.0,23.4054295543
 03/23  08:00:00,73.1180083493,5.61218398891,3.16993719931,0.0,23.6694662846,40.6342015617,53.0584512562,17.5250848488,0.0,35.5333664074
 03/23  09:00:00,70.2694848958,5.61119908804,5.33022108903,0.0,23.6694662846,35.6302164847,67.72542366,14.3189044077,18.025,35.3815192524
 03/23  10:00:00,52.2820562024,5.53082973413,5.02018875484,0.0,18.7433767983,22.9618409725,53.3220200254,11.7666762921,18.025,23.5303437333
 03/23  11:00:00,52.7281860841,5.58738137272,5.41232628303,0.0,18.7433767983,22.9618409725,56.3611466325,9.00817260575,18.025,29.3279740267
 03/23  12:00:00,53.3780982393,5.65146579618,5.95470660612,0.0,18.5889407304,23.1597249699,47.7690679947,6.28129106103,18.025,23.4627769336
 03/23  13:00:00,54.3941523935,5.75300734777,6.62271305293,0.0,18.7433767983,23.2517909448,49.1643758285,1.8139461116,18.025,29.3254297169
 03/23  14:00:00,54.9503693767,5.81443059699,7.11751298595,0.0,18.7433767983,23.2517909448,42.47162944,0.990701319051,18.025,23.4559281209
 03/23  15:00:00,55.2683133938,5.87017181604,7.66966148778,0.0,18.7433767983,22.9618409725,42.8780740402,1.38920074944,18.025,23.4638732908
