Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  16:00:00,59.2762497213,5.88545202535,7.21098134445,0.0,18.7433767983,27.431320555,24.913512218,1.11697219396,18.025,5.77154002407
 03/23  17:00:00,71.3369292,6.09764874376,6.87090062283,0.0,17.6635504202,40.6971502883,13.0324323425,1.47790326922,0.0,11.5545290733
 03/23  18:00:00,78.8852996562,6.26808002695,7.74323324843,0.0,27.5259009287,37.3340067412,20.9622652537,3.52275160797,0.0,17.4395136457
 03/23  19:00:00,87.193879574,6.34375176171,7.99931320075,0.0,33.8341110165,33.3544677425,19.4762613602,7.89276920574,0.0,11.5834921544
 03/23  20:00:00,97.5504289198,6.45246009543,8.20899353154,0.0,36.5179666069,38.8247702939,26.5785678046,14.994941651,0.0,11.5836261536
 03/23  21:00:00,91.5601278821,6.42233688445,7.76315619644,0.0,32.965339924,36.8579353714,36.746048694,19.2828906763,0.0,17.4631580178
 03/23  22:00:00,64.7856465231,5.99275533221,4.96593334831,0.0,25.6355707503,20.6438685092,33.3734123902,21.771938119,0.0,11.6014742712
 03/23  23:00:00,42.7224207319,5.67421403697,2.77491237336,0.0,15.0252895274,11.7056064465,29.2161785887,23.4366378526,0.0,5.77954073602
 03/23  24:00:00,36.9500883847,5.5858787045,2.11682983576,0.0,11.6412384099,10.0650221343,29.2600264333,23.4881838823,0.0,5.771842551
 03/24  01:00:00,35.0175546646,5.53842807859,1.79261110585,0.0,10.0992000411,10.047477231,29.4022697517,23.6383533256,0.0,5.76391642611
 03/24  02:00:00,32.8568839512,5.49959512099,1.53033071397,0.0,8.25718729233,10.0299323277,29.1321411398,23.3683129615,0.0,5.76382817834
 03/24  03:00:00,32.7407430451,5.48292673551,1.43085928056,0.0,8.25718729233,10.0299323277,27.1813021875,21.4175706142,0.0,5.76373157336
 03/24  04:00:00,34.2421612463,5.46899681205,1.33943377601,0.0,8.25718729233,11.6354268332,26.3317738069,20.5604200306,0.0,5.77135377631
 03/24  05:00:00,41.982442347,5.48807018079,1.48047664351,0.0,12.1011305571,15.3678112995,24.3485565366,18.553773542,0.0,5.79478299453
 03/24  06:00:00,73.7918772881,5.78183083474,3.4670390613,0.0,19.7275818095,37.2640762949,34.4226206261,16.9606961291,0.0,17.461924497
 03/24  07:00:00,86.6797015803,6.00542561678,5.06247887136,0.0,24.3117294858,51.2795993405,39.0127516672,15.6092941016,0.0,23.4034575656
 03/24  08:00:00,74.1383267321,5.6930811899,4.10936493479,0.0,23.6694662846,40.6342015617,46.0517512983,10.5174599757,0.0,35.5342913225
 03/24  09:00:00,71.0918306039,5.66114083921,6.10263087619,0.0,23.6694662846,35.6302164847,62.4665586866,9.05863645701,18.025,35.3829222296
 03/24  10:00:00,52.6053640442,5.5243134061,5.35001613806,0.0,18.7433767983,22.9618409725,56.3918979905,8.95696354543,18.025,29.409934445
 03/24  11:00:00,52.6982515415,5.52679079364,5.44298451914,0.0,18.7433767983,22.9618409725,49.090182777,7.5981671625,18.025,23.4670156145
 03/24  12:00:00,53.2759555966,5.56090376947,5.94312781841,0.0,18.5889407304,23.1597249699,46.62516153,5.13599528485,18.025,23.4641662451
 03/24  13:00:00,54.1510912303,5.60988140225,6.52278168652,0.0,18.7433767983,23.2517909448,48.0192624811,0.67285058691,18.025,29.3214118942
 03/24  14:00:00,55.3186194598,5.66788039796,7.6323135532,0.0,18.7433767983,23.2517909448,41.4902531516,0.0,18.025,23.4652531516
 03/24  15:00:00,56.3301967794,5.75249563822,8.84922355985,0.0,18.7433767983,22.9618409725,42.0098745436,0.0,18.025,23.9848745436
 03/24  16:00:00,60.7080847522,5.81884698141,8.70942630387,0.0,18.7433767983,27.431320555,29.0389580984,0.0,18.025,11.0139580984
 03/24  17:00:00,71.3926527958,5.99128814186,7.03299131358,0.0,17.6635504202,40.6971502883,6.68260919036,0.895278854558,0.0,5.7873303358
 03/24  18:00:00,77.7586523528,6.07261816899,6.81205533195,0.0,27.5259009287,37.3340067412,23.584688794,6.14636624643,0.0,17.4383225476
 03/24  19:00:00,86.255399248,6.1706955697,7.2338944039,0.0,33.8341110165,33.3544677425,20.9007916251,9.31676260492,0.0,11.5840290202
 03/24  20:00:00,97.6451342348,6.37971286669,8.37645108196,0.0,36.5179666069,38.8247702939,23.2706736252,11.6865402184,0.0,11.5841334067
 03/24  21:00:00,91.9504403763,6.3943319564,8.18148041123,0.0,32.965339924,36.8579353714,31.1724522911,13.7091743406,0.0,17.4632779505
 03/24  22:00:00,64.8085007918,5.9580403359,5.02350870733,0.0,25.6355707503,20.6438685092,27.4745565034,15.8743669278,0.0,11.6001895756
 03/24  23:00:00,42.6981911111,5.65149450059,2.77340532838,0.0,15.0252895274,11.7056064465,23.5796221479,17.800142777,0.0,5.77947937093
 03/24  24:00:00,36.9916703081,5.58039118655,2.16390167181,0.0,11.6412384099,10.0650221343,24.2906756828,18.5196832955,0.0,5.77099238722
 03/25  01:00:00,37.9610595626,5.55361011131,1.96145531985,0.0,12.8411359301,10.0650221343,25.1292678479,19.3654019961,0.0,5.76386585179
 03/25  02:00:00,32.9225783602,5.50060558587,1.59501657233,0.0,8.25718729233,10.0299323277,25.2817403391,19.5176706875,0.0,5.76406965159
 03/25  03:00:00,32.6783899284,5.47090459238,1.38052972742,0.0,8.25718729233,10.0299323277,25.8352195209,20.0712531526,0.0,5.76396636824
 03/25  04:00:00,34.0792545309,5.44541075666,1.20011564466,0.0,8.25718729233,11.6354268332,27.1383876604,21.366819808,0.0,5.77156785244
 03/25  05:00:00,38.0306022118,5.41800903976,1.02039978802,0.0,8.71707943955,15.3327214929,28.9493327469,23.1698517009,0.0,5.77948104607
 03/25  06:00:00,58.7066905264,5.49142813507,1.52672895732,0.0,18.5082010057,25.6353820695,35.7969279917,24.2273143486,0.0,11.5696136431
 03/25  07:00:00,69.0845738854,5.6885849957,2.90730647438,0.0,19.4083231844,41.0650158608,39.9816835683,22.5187193434,0.0,17.4629642249
 03/25  08:00:00,96.0050136142,5.9531182951,5.68580497061,0.0,26.3286599382,57.9988325916,56.2727898283,14.5391835729,0.0,41.7336062554
 03/25  09:00:00,82.1102495603,5.82319717386,7.07574293106,0.0,26.3286599382,42.8504436482,64.2189703801,10.6621189125,18.025,35.5318514675
 03/25  10:00:00,57.2418685881,5.6702441795,6.35482675016,0.0,21.7447113004,23.4437158914,54.7687200776,7.25495826064,18.025,29.488761817
 03/25  11:00:00,55.500128835,5.74458922722,7.00080501247,0.0,19.3027497915,23.426170988,51.1367233504,3.70327022202,18.025,29.4084531284
 03/25  12:00:00,56.5654879533,5.85943372703,7.80947106684,0.0,19.1483137236,23.7250123474,44.4226228577,2.93346466484,18.025,23.4641581928
 03/25  13:00:00,57.0338645056,5.90782224924,8.08391694399,0.0,19.3027497915,23.7161209604,47.3429397077,0.0,18.025,29.3179397077
 03/25  14:00:00,56.9869158698,5.90597899007,8.03881083332,0.0,19.3027497915,23.7161209604,41.4843668209,0.0,18.025,23.4593668209
 03/25  15:00:00,56.2928544741,5.87004168643,7.67063291286,0.0,19.3027497915,23.426170988,48.7126235707,1.36355304132,18.025,29.3240705294
 03/25  16:00:00,60.1722541499,5.87718456933,7.0915582986,0.0,19.3027497915,27.8956505705,24.5394978203,0.742984313936,18.025,5.7715135064
 03/25  17:00:00,68.236405001,6.01988716968,6.39036976947,0.0,18.2229234133,37.5968344597,6.70575854047,0.926451741624,0.0,5.77930679884
 03/25  18:00:00,83.7503030225,6.25387332306,7.71683178295,0.0,32.690315043,37.0816133363,8.7014749902,2.91452282326,0.0,5.78695216694
 03/25  19:00:00,89.9692829509,6.35326243625,8.07243513548,0.0,36.8143715336,33.066984531,18.8035039026,7.2191259156,0.0,11.584377987
 03/25  20:00:00,97.9797834058,6.5053430432,8.80677548248,0.0,36.3493007332,38.7721355839,22.236152249,10.6507645868,0.0,11.5853876622
 03/25  21:00:00,95.6068833975,6.49356840735,8.56351659657,0.0,36.1807251679,36.8228455648,24.0120476626,12.4264466552,0.0,11.5856010074
 03/25  22:00:00,71.2341130251,6.10903146593,5.89476134125,0.0,31.0351095914,20.6438685092,32.1917509169,14.7290351688,0.0,17.4627157481
 03/25  23:00:00,45.9566242436,5.7640343629,3.51694932827,0.0,17.4250845679,11.7056064465,27.7089650454,16.1388486843,0.0,11.5701163611
 03/25  24:00:00,38.7573861163,5.65748494744,2.65262914784,0.0,12.8411359301,10.0650221343,23.4125257001,17.6410000715,0.0,5.77152562859
 03/26  01:00:00,38.4603543201,5.60829294658,2.28664612162,0.0,12.925468867,10.100111941,24.4303457513,18.6662786507,0.0,5.7640671006
 03/26  02:00:00,33.3484559643,5.54541224553,1.85666692385,0.0,8.34152022915,10.0650221343,25.3789393846,19.6149759119,0.0,5.76396347271
 03/26  03:00:00,32.885997276,5.48943000399,1.45019178843,0.0,8.34152022915,10.0650221343,29.9371934937,24.1737977252,0.0,5.76339576844
 03/26  04:00:00,34.227406431,5.45512662825,1.21913154046,0.0,8.34152022915,11.6705166398,32.4097996289,26.6388245482,0.0,5.77097508073
 03/26  05:00:00,38.2507845567,5.43572981638,1.10344111785,0.0,8.80141237637,15.3678112995,31.9391326391,26.15966976,0.0,5.77946287912
 03/26  06:00:00,58.6240909538,5.48723523147,1.44832799051,0.0,18.5082010057,25.6353820695,40.8294307868,29.2612902061,0.0,11.5681405806
 03/26  07:00:00,68.6460805792,5.63317296705,2.40481056239,0.0,19.4926561212,41.1001056674,49.4096950774,31.9475055171,0.0,17.4621895603
 03/26  08:00:00,94.4730409213,5.84692600605,4.26003458774,0.0,26.3286599382,57.9988325916,68.076805208,26.344564605,0.0,41.732240603
 03/26  09:00:00,80.0117816422,5.69421896774,5.22568350701,0.0,26.2443270014,42.8153538416,78.3644738266,24.8128468755,18.025,35.5266269512
 03/26  10:00:00,54.7901558423,5.50259142274,4.0707717096,0.0,21.7447113004,23.4437158914,73.3413151713,25.8265498366,18.025,29.4897653346
 03/26  11:00:00,52.3200081045,5.49793051247,4.00763619644,0.0,19.3449162599,23.4437158914,72.358572979,24.9289712194,18.025,29.4046017596
 03/26  12:00:00,52.1142612994,5.47510966882,3.6828607348,0.0,19.190480192,23.7425572507,66.4361919136,24.9483157678,18.025,23.4628761459
 03/26  13:00:00,52.0884633554,5.46520560831,3.64084301574,0.0,19.260583323,23.698576057,68.999878144,21.654683353,18.025,29.3201947909
 03/26  14:00:00,52.3148163139,5.48296225959,3.84944396985,0.0,19.260583323,23.698576057,59.8991533358,18.4189991769,18.025,23.4551541589
 03/26  15:00:00,52.1602194036,5.49629216931,3.97146205848,0.0,19.260583323,23.4086260847,59.9852404228,18.4974819773,18.025,23.4627584455
 03/26  16:00:00,55.7361750643,5.48077589304,3.11160000601,0.0,19.260583323,27.8781056672,41.5183912029,17.721960663,18.025,5.7714305399
 03/26  17:00:00,63.361209729,5.56165178147,2.03312206996,0.0,18.1807569449,37.5792895564,29.1940161881,17.6556867448,0.0,11.5383294433
 03/26  18:00:00,78.4661627591,5.70721255475,3.09877934596,0.0,32.6059821062,37.0465235296,26.7134890643,20.9275832639,0.0,5.78590580034
 03/26  19:00:00,84.9128771727,5.78640278009,3.58289373241,0.0,36.8143715336,33.066984531,35.7696859323,24.1850964145,0.0,11.5845895178
 03/26  20:00:00,92.8908923991,5.89384765279,4.20996453322,0.0,36.43363367,38.8072253906,39.7970505574,28.21356386,0.0,11.5834866974
 03/26  21:00:00,90.4120675025,5.889965712,4.09173005173,0.0,36.0963922311,36.7877557581,42.3293194355,30.7439923808,0.0,11.5853270547
 03/26  22:00:00,67.4017594615,5.67104027688,2.61982885422,0.0,30.9507766546,20.6087787026,49.3516587033,31.8886066815,0.0,17.4630520219
 03/26  23:00:00,43.5459302002,5.47984573272,1.3904476101,0.0,17.4250845679,11.7056064465,45.2726790269,33.7025934985,0.0,11.5700855284
 03/26  24:00:00,37.0964580402,5.42751560729,1.01968910937,0.0825611685188,12.925468867,10.100111941,41.734161276,35.9623651048,0.0,5.77179617115
 03/27  01:00:00,34.1849184741,5.38796069221,0.678015759655,0.432432330563,10.0992000411,10.047477231,43.4429932671,37.678953093,0.0,5.76404017411
 03/27  02:00:00,32.4585251889,5.36122699362,0.410134352452,0.860212818517,8.25718729233,10.0299323277,45.057659755,39.2937303289,0.0,5.76392942609
 03/27  03:00:00,33.0504197754,5.36222076074,0.250356607361,1.61089231653,8.25718729233,10.0299323277,40.5077310553,40.4877310553,0.0,0.02
 03/27  04:00:00,35.5820055395,5.38353643035,0.137262779178,2.62748305609,8.25718729233,11.6354268332,47.6415672056,41.8702012464,0.0,5.77136595918
 03/27  05:00:00,44.3152293573,5.41609258448,0.104854771936,3.78039915799,12.1011305571,15.3678112995,55.4534278827,43.8838208252,0.0,11.5696070575
 03/27  06:00:00,73.0210385367,5.54100100263,1.61939587842,1.31765747349,19.7275818095,37.2640762949,61.5168559341,44.0578623273,0.0,17.4589936068
 03/27  07:00:00,85.1179212938,5.72760068715,3.06105694727,0.717498333352,24.3117294858,51.2795993405,61.7450097281,38.3437121405,0.0,23.4012975876
 03/27  08:00:00,72.6283433398,5.48471799672,1.60993592801,1.19782882691,23.6694662846,40.6342015617,62.701608664,27.1798723987,0.0,35.5217362653
 03/27  09:00:00,69.6996157113,5.47768361473,3.58338976961,1.31050139782,23.6694662846,35.6302164847,70.7104872012,23.1995766569,18.025,29.4859105443
 03/27  10:00:00,52.235768557,5.42558482536,3.41395163278,1.66520877483,18.7433767983,22.9618409725,66.6637057001,19.2338634406,18.025,29.4048422595
 03/27  11:00:00,52.0647177297,5.46778071324,3.97625153986,0.892216427338,18.7433767983,22.9618409725,62.0815174951,14.7316427556,18.025,29.3248747395
 03/27  12:00:00,51.9796445016,5.50723952869,4.46052079445,0.239968670702,18.5889407304,23.1597249699,50.2751883148,8.79602853325,18.025,23.4541597816
 03/27  13:00:00,52.391066121,5.54016995858,4.77493380584,0.0575435107559,18.7433767983,23.2517909448,45.5080703368,4.02152263128,18.025,23.4615477055
 03/27  14:00:00,52.4763512379,5.53705084701,4.92087936603,0.0,18.7433767983,23.2517909448,49.586693517,2.2386043845,18.025,29.3230891325
 03/27  15:00:00,52.3968786633,5.54035753387,5.12805537574,0.0,18.7433767983,22.9618409725,44.0010029721,2.5222056403,18.025,23.4537973318
 03/27  16:00:00,56.4746649368,5.56546022177,4.72939611933,0.0,18.7433767983,27.431320555,25.7397246088,1.94339458502,18.025,5.77133002379
 03/27  17:00:00,68.3623505817,5.73535774542,4.25862608097,0.0,17.6635504202,40.6971502883,13.6448023993,2.09101413718,0.0,11.5537882621
 03/27  18:00:00,75.8082579996,5.86957593369,5.06472526402,0.0,27.5259009287,37.3340067412,15.9915300149,4.35958472344,0.0,11.6319452914
 03/27  19:00:00,84.2977231243,5.95826652038,5.48865839275,0.0,33.8341110165,33.3544677425,19.3056062673,7.72227891746,0.0,11.5833273499
 03/27  20:00:00,95.481682386,6.14451855978,6.44821007466,0.0,36.5179666069,38.8247702939,23.0111026883,11.4275296267,0.0,11.5835730615
 03/27  21:00:00,90.3246811412,6.20641640819,6.74366252548,0.0,32.965339924,36.8579353714,29.5542585204,12.0934038016,0.0,17.4608547188
 03/27  22:00:00,63.9461354258,5.84567946694,4.27352125319,0.0,25.6355707503,20.6438685092,24.3069748356,12.7057772022,0.0,11.6011976334
 03/27  23:00:00,42.2997509009,5.59974890422,2.42671908578,0.0,15.0252895274,11.7056064465,25.2451810387,13.7065611824,0.0,11.5386198564
 03/27  24:00:00,36.6403763307,5.53642260039,1.85658437286,0.0,11.6412384099,10.0650221343,20.4153940592,14.6437784037,0.0,5.77161565555
 03/28  01:00:00,34.7534725617,5.49820463457,1.56876145823,0.0,10.0992000411,10.047477231,21.5379927226,15.7741778284,0.0,5.76381489415
 03/28  02:00:00,32.6521359494,5.46796302865,1.35722491617,0.0,8.25718729233,10.0299323277,16.3451453274,16.3251453274,0.0,0.02
 03/28  03:00:00,32.5395578346,5.45383034582,1.25877801101,0.0,8.25718729233,10.0299323277,21.7999358702,16.0362387839,0.0,5.76369708633
 03/28  04:00:00,34.1331891681,5.45016494711,1.24930437001,0.0,8.25718729233,11.6354268332,20.5672593549,14.7961550208,0.0,5.77110433409
 03/28  05:00:00,41.9419184273,5.47661073061,1.45142881108,0.0,12.1011305571,15.3678112995,24.3002144027,12.7306727347,0.0,11.569541668
 03/28  06:00:00,73.8688191021,5.77859032308,3.54725033281,0.0,19.7275818095,37.2640762949,30.1317092862,12.6697884278,0.0,17.4619208585
 03/28  07:00:00,87.0237422624,6.02866402757,5.38332532702,0.0,24.3117294858,51.2795993405,35.9979401697,12.5976665208,0.0,23.4002736489
 03/28  08:00:00,74.2768424019,5.67460984312,4.26638231055,0.0,23.6694662846,40.6342015617,44.1223906146,8.59690451472,0.0,35.5254860999
 03/28  09:00:00,71.2386140064,5.64990013922,6.26067705378,0.0,23.6694662846,35.6302164847,54.8233496448,7.31611536767,18.025,29.4822342772
 03/28  10:00:00,52.9238350411,5.54103432859,5.65178077404,0.0,18.7433767983,22.9618409725,54.2868134157,6.85635825885,18.025,29.4054551569
 03/28  11:00:00,53.1043873462,5.54731797059,5.82860373069,0.0,18.7433767983,22.9618409725,46.0468454677,4.55958570906,18.025,23.4622597586
 03/28  12:00:00,53.5194807943,5.5727920294,6.17477275921,0.0,18.5889407304,23.1597249699,51.1227843822,3.77645061135,18.025,29.3213337708
 03/28  13:00:00,53.9419408776,5.60165602618,6.3218719226,0.0,18.7433767983,23.2517909448,42.2080030971,0.727160003359,18.025,23.4558430938
 03/28  14:00:00,54.2259403702,5.61884792719,6.5886754489,0.0,18.7433767983,23.2517909448,41.7481391819,0.263537399099,18.025,23.4596017828
 03/28  15:00:00,54.0789342253,5.6331129194,6.71735412199,0.0,18.7433767983,22.9618409725,48.9079230311,1.56450384306,18.025,29.318419188
 03/28  16:00:00,58.0222475166,5.66370677494,6.17873900388,0.0,18.7433767983,27.431320555,25.7670430155,1.97061770911,18.025,5.77142530637
 03/28  17:00:00,69.3027514167,5.83997396123,5.09442041796,0.0,17.6635504202,40.6971502883,10.4586313373,4.67297456913,0.0,5.78565676817
 03/28  18:00:00,75.9270992344,5.91146555119,5.14168429843,0.0,27.5259009287,37.3340067412,29.9118534747,12.4755029847,0.0,17.43635049
 03/28  19:00:00,84.446099398,6.00036664675,5.59494115264,0.0,33.8341110165,33.3544677425,26.5429772823,14.9580183074,0.0,11.5849589749
 03/28  20:00:00,95.9271865828,6.20859405038,6.82964241503,0.0,36.5179666069,38.8247702939,28.4490452286,16.8641485491,0.0,11.5848966796
 03/28  21:00:00,90.457377696,6.24109474784,6.84168927891,0.0,32.965339924,36.8579353714,35.50360489,18.0433301779,0.0,17.4602747121
 03/28  22:00:00,63.6852198195,5.83543891562,4.02285449715,0.0,25.6355707503,20.6438685092,31.5214342983,19.9206716297,0.0,11.6007626686
 03/28  23:00:00,42.0949515504,5.58872694968,2.23294611991,0.0,15.0252895274,11.7056064465,27.1755850758,21.3963752572,0.0,5.77920981864
 03/28  24:00:00,36.4920522035,5.52372527188,1.72096014161,0.0,11.6412384099,10.0650221343,28.1719309474,22.4003385988,0.0,5.77159234862
 03/29  01:00:00,34.6128048448,5.4834011537,1.44289925286,0.0,10.0992000411,10.047477231,28.8817929243,23.1178571725,0.0,5.76393575177
 03/29  02:00:00,32.4551452306,5.44447793899,1.18371939273,0.0,8.25718729233,10.0299323277,29.8926201234,24.1297613585,0.0,5.7628587649
 03/29  03:00:00,32.2769582355,5.42101900218,1.02899159853,0.0,8.25718729233,10.0299323277,30.5992499406,24.8358862845,0.0,5.76336365616
 03/29  04:00:00,33.7054036475,5.39757423412,0.874111752906,0.0,8.25718729233,11.6354268332,32.1226226546,26.3514165371,0.0,5.77120611747
 03/29  05:00:00,41.3650899676,5.4064986609,0.944719008557,0.0,12.1011305571,15.3678112995,37.2173838113,25.6501732725,0.0,11.5672105388
 03/29  06:00:00,73.0307248602,5.67863562637,2.8091221667,0.0,19.7275818095,37.2640762949,36.702263129,25.0557488275,0.0,11.6465143015
 03/29  07:00:00,85.5490623964,5.86719140034,4.0701290772,0.0,24.3117294858,51.2795993405,47.3807648259,23.9792197218,0.0,23.4015451041
 03/29  08:00:00,72.7380976041,5.5731049809,2.82914850161,0.0,23.6694662846,40.6342015617,53.6443746554,18.118521215,0.0,35.5258534404
 03/29  09:00:00,69.367215729,5.53045367828,4.50873006631,0.0,23.6694662846,35.6302164847,71.2670577126,17.8682043415,18.025,35.3738533711
 03/29  10:00:00,50.9040050519,5.40830893032,3.76468154013,0.0,18.7433767983,22.9618409725,61.655966446,18.1687948182,18.025,25.4621716277
 03/29  11:00:00,51.0678994585,5.43186927123,3.90756734411,0.0,18.7433767983,22.9618409725,61.8516435827,16.4342471121,18.025,27.3923964706
 03/29  12:00:00,51.1768395264,5.46129043446,3.94363882409,0.0,18.5889407304,23.1597249699,55.6305297197,14.1470049616,18.025,23.4585247581
 03/29  13:00:00,51.300670617,5.45302496524,3.82922922365,0.0,18.7433767983,23.2517909448,60.4393697168,13.0910880754,18.025,29.3232816413
 03/29  14:00:00,51.5995225682,5.48099389944,4.10011839709,0.0,18.7433767983,23.2517909448,52.7105873101,11.2353005967,18.025,23.4502867134
 03/29  15:00:00,51.4911722145,5.50006190472,4.26264701399,0.0,18.7433767983,22.9618409725,53.066571994,11.5840563375,18.025,23.4575156565
 03/29  16:00:00,55.2094806015,5.49927276468,3.53040592238,0.0,18.7433767983,27.431320555,35.5083517063,11.7120722915,18.025,5.77127941482
 03/29  17:00:00,66.7434064209,5.62930202849,2.74574637015,0.0,17.6635504202,40.6971502883,23.0988350307,11.5453506851,0.0,11.5534843456
 03/29  18:00:00,73.9866035559,5.71426650327,3.39839507692,0.0,27.5259009287,37.3340067412,33.2375828035,15.8025087088,0.0,17.4350740947
 03/29  19:00:00,82.2111045986,5.76527727875,3.59504085301,0.0,33.8341110165,33.3544677425,31.8502111305,20.2695896397,0.0,11.5806214909
 03/29  20:00:00,93.3081560839,5.91902794403,4.50018300429,0.0,36.5179666069,38.8247702939,36.2496801418,24.6691467339,0.0,11.5805334079
 03/29  21:00:00,88.0529348997,5.96324662142,4.71510513704,0.0,32.965339924,36.8579353714,37.3738877353,25.7279370374,0.0,11.645950698
 03/29  22:00:00,62.2109482202,5.66977601652,2.71425005709,0.0,25.6355707503,20.6438685092,46.796631694,29.4071692422,0.0,17.3894624518
 03/29  23:00:00,41.0893199068,5.4711311451,1.34491461838,0.0,15.0252895274,11.7056064465,38.9631208255,33.1838407977,0.0,5.77928002777
 03/29  24:00:00,35.6148661169,5.4109454095,0.948593013905,0.00796403162325,11.6412384099,10.0650221343,40.1513768613,34.3798854289,0.0,5.77149143239
 03/30  01:00:00,33.9601714947,5.37673187794,0.65397088468,0.242965532815,10.0992000411,10.047477231,42.7788092928,37.0150569138,0.0,5.76375237898
 03/30  02:00:00,32.2507488537,5.35274071103,0.386363303802,0.684700468523,8.25718729233,10.0299323277,44.7547408323,38.9911237213,0.0,5.76361711105
 03/30  03:00:00,32.5760307157,5.34476157296,0.228126161978,1.1761990926,8.25718729233,10.0299323277,39.9501983127,39.9301983127,0.0,0.02
 03/30  04:00:00,35.2582380128,5.36987984283,0.112991890889,2.34165151143,8.25718729233,11.6354268332,47.8569760163,42.0853993427,0.0,5.77157667361
 03/30  05:00:00,43.7460909549,5.40045028469,0.120451529387,3.2113207528,12.1011305571,15.3678112995,53.2286741377,41.6594772941,0.0,11.5691968436
 03/30  06:00:00,72.9255002154,5.55428770779,1.76483556777,1.0634172684,19.7275818095,37.2640762949,57.6182583111,40.1617766318,0.0,17.4564816793
 03/30  07:00:00,85.1170562097,5.73347280558,3.11885326343,0.652999915176,24.3117294858,51.2795993405,59.3963577365,35.9958856785,0.0,23.400472058
 03/30  08:00:00,72.6589638664,5.49084292295,1.80124843949,1.03103656268,23.6694662846,40.6342015617,59.62576083,24.1009825668,0.0,35.5247782632
 03/30  09:00:00,69.7597058433,5.49404198179,4.16831606917,0.7693229145,23.6694662846,35.6302164847,64.1793329433,16.6749558913,18.025,29.479377052
 03/30  10:00:00,51.9621855829,5.4478740616,4.19490399482,0.588396475384,18.7433767983,22.9618409725,58.7863804827,11.357525609,18.025,29.4038548737
 03/30  11:00:00,52.1428001755,5.49764355192,4.70751664171,0.209179793622,18.7433767983,22.9618409725,49.0263346006,7.54018990561,18.025,23.461144695
 03/30  12:00:00,52.4728437555,5.54513385386,5.10717853327,0.0486216944638,18.5889407304,23.1597249699,53.0559430711,5.71504948571,18.025,29.3158935854
 03/30  13:00:00,53.0325836654,5.58906030652,5.42511555893,0.0,18.7433767983,23.2517909448,43.0619769208,1.5814062007,18.025,23.4555707201
 03/30  14:00:00,53.5181399681,5.62748527569,5.87224247586,0.0,18.7433767983,23.2517909448,41.8323230728,0.348233420776,18.025,23.459089652
 03/30  15:00:00,53.5391544446,5.65696013867,6.15373380587,0.0,18.7433767983,22.9618409725,48.4997837616,1.16266154614,18.025,29.3121222154
 03/30  16:00:00,57.3399805926,5.6603345174,5.49984930222,0.0,18.7433767983,27.431320555,25.0734435843,1.27712055988,18.025,5.77132302439
 03/30  17:00:00,69.2602645234,5.84107138008,5.05084420817,0.0,17.6635504202,40.6971502883,7.38898674499,1.60261166325,0.0,5.78637508173
 03/30  18:00:00,76.7857839941,5.99854518325,5.91330437074,0.0,27.5259009287,37.3340067412,21.3028385567,3.86704257509,0.0,17.4357959816
 03/30  19:00:00,85.3378068396,6.09433143518,6.39269500633,0.0,33.8341110165,33.3544677425,18.4553068905,6.8706526301,0.0,11.5846542604
 03/30  20:00:00,96.4239746585,6.2688834939,7.26615298578,0.0,36.5179666069,38.8247702939,22.1668137001,10.5822906749,0.0,11.5845230252
 03/30  21:00:00,90.8691569069,6.29122480617,7.20335572733,0.0,32.965339924,36.8579353714,30.7642798689,13.3050778965,0.0,17.4592019723
 03/30  22:00:00,64.0128540847,5.87640227627,4.30953836559,0.0,25.6355707503,20.6438685092,28.2730693846,16.6729257358,0.0,11.6001436488
 03/30  23:00:00,41.9565238985,5.57421603667,2.10903665015,0.0,15.0252895274,11.7056064465,28.9613492522,23.1833569771,0.0,5.77799227508
 03/30  24:00:00,36.3073769286,5.50234618382,1.5576697372,0.0,11.6412384099,10.0650221343,30.8929966431,25.1214348623,0.0,5.77156178073
 03/31  01:00:00,34.435756337,5.46140564293,1.28785054762,0.0,10.0992000411,10.047477231,31.8445533714,26.0808060451,0.0,5.76374732633
 03/31  02:00:00,32.1487596487,5.40590323368,0.915912918272,0.0,8.25718729233,10.0299323277,36.2768765209,30.5131289511,0.0,5.76374756982
 03/31  03:00:00,31.8604433904,5.36810346637,0.664079646809,0.00131683962332,8.25718729233,10.0299323277,39.6819173796,33.9183120451,0.0,5.76360533449
 03/31  04:00:00,33.378335006,5.35044687699,0.536876874078,0.0572994127946,8.25718729233,11.6354268332,39.9925027335,34.2223140053,0.0,5.77018872818
 03/31  05:00:00,41.150595209,5.36193806272,0.594361470712,0.180433455995,12.1011305571,15.3678112995,42.0626145911,33.2945732859,0.0,8.76804130513
 03/31  06:00:00,70.5469200298,5.60058355652,2.28738825754,0.0,19.7275818095,37.2640762949,47.6071782204,33.1437576147,0.0,14.4634206058
 03/31  07:00:00,85.0852562309,5.8056780987,3.65441513676,0.0134443469483,24.3117294858,51.2795993405,53.1690855842,29.7706811838,0.0,23.3984044005
 03/31  08:00:00,72.4439440929,5.54292806188,2.56172752726,0.00346093976109,23.6694662846,40.6342015617,54.687505591,19.1657845539,0.0,35.5217210372
 03/31  09:00:00,69.7392347917,5.54684226385,4.85950822113,0.00486295293502,23.6694662846,35.6302164847,67.0392189911,13.6440552765,18.025,35.3701637145
 03/31  10:00:00,51.8974634656,5.48193304828,4.64067254069,0.0438524794384,18.7433767983,22.9618409725,52.1772743725,10.6251678641,18.025,23.5271065084
 03/31  11:00:00,52.3978973218,5.54148828912,5.11965037841,0.00830141044367,18.7433767983,22.9618409725,54.7466399227,7.40205646027,18.025,29.3195834624
 03/31  12:00:00,52.8983110076,5.5905280698,5.5358789386,0.0,18.5889407304,23.1597249699,47.1300410358,5.65096482466,18.025,23.4540762112
 03/31  13:00:00,53.3439583804,5.62931531649,5.69623349899,0.0,18.7433767983,23.2517909448,43.5260014405,2.04088966682,18.025,23.4601117737
 03/31  14:00:00,53.9045184449,5.69179066796,6.1943203154,0.0,18.7433767983,23.2517909448,48.6033912694,1.26740279544,18.025,29.310988474
 03/31  15:00:00,53.9909252691,5.72764651772,6.5348234578,0.0,18.7433767983,22.9618409725,43.464500129,1.98722847751,18.025,23.4522716515
 03/31  16:00:00,57.841915794,5.73629345002,5.9258248602,0.0,18.7433767983,27.431320555,25.7591161269,1.96315982784,18.025,5.77095629906
 03/31  17:00:00,69.8381756277,5.93407928495,5.53574599679,0.0,17.6635504202,40.6971502883,13.83851274,2.28549729957,0.0,11.5530154405
 03/31  18:00:00,77.3482121477,6.08820827173,6.38607872865,0.0,27.5259009287,37.3340067412,16.5050997723,4.87506915921,0.0,11.6300306131
 03/31  19:00:00,85.4932503902,6.14345293098,6.49902320771,0.0,33.8341110165,33.3544677425,21.6802945897,10.0965414616,0.0,11.583753128
 03/31  20:00:00,96.1548582318,6.27844988708,6.98747756407,0.0,36.5179666069,38.8247702939,28.0577011322,16.4749057868,0.0,11.5827953454
 03/31  21:00:00,90.7908453546,6.31247204642,7.10380474849,0.0,32.965339924,36.8579353714,35.4431703156,17.9850325896,0.0,17.4581377259
 03/31  22:00:00,64.2322605849,5.91298452441,4.49236726618,0.0,25.6355707503,20.6438685092,31.1708500285,19.5708837139,0.0,11.5999663146
 03/31  23:00:00,42.3075667886,5.61868285469,2.4156150929,0.0,15.0252895274,11.7056064465,33.7932517572,22.2555577746,0.0,11.5376939826
 03/31  24:00:00,36.5760418735,5.53799144492,1.79069252715,0.0,11.6412384099,10.0650221343,29.9879503213,24.2165353272,0.0,5.7714149941
 04/01  01:00:00,37.509011029,5.5039780609,1.55905483478,0.0,12.8411359301,10.0650221343,31.8684847006,26.1050778347,0.0,5.76340686595
 04/01  02:00:00,32.4446697152,5.4455274924,1.17220277727,0.0,8.25718729233,10.0299323277,27.940518437,27.920518437,0.0,0.02
 04/01  03:00:00,32.1761724584,5.40987358802,0.939357944679,0.0,8.25718729233,10.0299323277,35.5664527963,29.8027476165,0.0,5.7637051798
 04/01  04:00:00,33.5710403269,5.38167629496,0.755655773459,0.0,8.25718729233,11.6354268332,37.7747638675,32.0041966442,0.0,5.77056722328
 04/01  05:00:00,37.6165993379,5.35820296506,0.584335829312,0.0818915850613,8.71707943955,15.3327214929,39.2966930109,33.5175810056,0.0,5.77911200535
 04/01  06:00:00,56.3664607861,5.42289516568,1.02532560337,0.113740986771,18.5082010057,25.6353820695,45.2205787224,33.6518999353,0.0,11.5686787871
 04/01  07:00:00,68.3994163006,5.60557949309,2.3052146003,0.0,19.4083231844,41.0650158608,47.2870884541,29.827831929,0.0,17.4592565251
 04/01  08:00:00,95.3313069509,5.89406996827,5.07122360994,0.0,26.3286599382,57.9988325916,58.9461653923,17.2296877275,0.0,41.7164776649
 04/01  09:00:00,81.8892046665,5.79484901939,6.88310097796,0.0,26.3286599382,42.8504436482,62.5935451204,9.05507051116,18.025,35.5134746092
 04/01  10:00:00,57.1960058496,5.64441616323,6.33483193492,0.0,21.7447113004,23.4437158914,51.5021740278,3.99532024576,18.025,29.481853782
 04/01  11:00:00,55.3468109436,5.70862923825,6.88347635894,0.0,19.3027497915,23.426170988,48.6794204585,1.25712463119,18.025,29.3972958273
 04/01  12:00:00,56.466669908,5.8290732177,7.74103279154,0.0,19.1483137236,23.7250123474,42.1587026632,0.67494074364,18.025,23.4587619195
 04/01  13:00:00,57.4743560136,5.93680887652,8.49544119105,0.0,19.3027497915,23.7161209604,47.335623996,0.0,18.025,29.310623996
 04/01  14:00:00,58.3241644603,6.03244011078,9.24961838126,0.0,19.3027497915,23.7161209604,41.4772391897,0.0,18.025,23.4522391897
 04/01  15:00:00,58.9279492039,6.1008349394,10.0749535658,0.0,19.3027497915,23.426170988,45.1649623417,0.0,18.025,27.1399623417
 04/01  16:00:00,63.3370941582,6.12569161776,10.0079108372,0.0,19.3027497915,27.8956505705,25.933139091,0.0,18.025,7.90813909099
 04/01  17:00:00,71.61036976,6.30129891686,9.4829463638,0.0,18.2229234133,37.5968344597,5.7787377819,0.0,0.0,5.7787377819
 04/01  18:00:00,86.8095837938,6.54906348738,10.4809530457,0.0,32.690315043,37.0816133363,5.80246303175,0.0162856952988,0.0,5.78617733645
 04/01  19:00:00,92.6436863949,6.63212812989,10.4680134411,0.0,36.8143715336,33.066984531,12.6446949557,1.06046263083,0.0,11.5842323249
 04/01  20:00:00,99.8042040858,6.71417883407,10.422400312,0.0,36.3493007332,38.7721355839,18.0758973655,6.4916888907,0.0,11.5842084748
 04/01  21:00:00,96.9479180131,6.66052939288,9.73762916196,0.0,36.1807251679,36.8228455648,21.3447450952,9.76047420636,0.0,11.5842708889
 04/01  22:00:00,72.6457852636,6.2762257877,7.13929865419,0.0,31.0351095914,20.6438685092,28.595402683,11.1376170806,0.0,17.4577856023
 04/01  23:00:00,47.051279297,5.894518081,4.48115381133,0.0,17.4250845679,11.7056064465,24.5518606632,12.9831651047,0.0,11.5686955585
 04/01  24:00:00,39.533350164,5.74780396058,3.33829384409,0.0,12.8411359301,10.0650221343,20.1568515939,14.3855383911,0.0,5.77131320278
 04/02  01:00:00,39.0188072772,5.67554001429,2.77786777127,0.0,12.925468867,10.100111941,20.3651431328,14.6015752891,0.0,5.76356784367
 04/02  02:00:00,33.8872857479,5.60838344931,2.33254275033,0.0,8.34152022915,10.0650221343,13.5488139411,13.5288139411,0.0,0.02
 04/02  03:00:00,33.5688184181,5.57035658334,2.05210122417,0.0,8.34152022915,10.0650221343,20.554448151,14.7910415634,0.0,5.76340658754
 04/02  04:00:00,34.8908089613,5.53569551002,1.80198549212,0.0,8.34152022915,11.6705166398,22.9300523348,17.1589056626,0.0,5.7711466722
 04/02  05:00:00,38.7728914549,5.50140083484,1.55990186318,0.0,8.80141237637,15.3678112995,25.0501174392,19.2711421177,0.0,5.77897532152
 04/02  06:00:00,57.3776964961,5.56977146763,2.00343266198,0.0,18.5082010057,25.6353820695,32.6370961617,21.0685745682,0.0,11.5685215934
 04/02  07:00:00,69.6741536698,5.75355156961,3.31256668594,0.0,19.4926561212,41.1001056674,38.4380695913,20.9794715761,0.0,17.4585980152
 04/02  08:00:00,96.5699801478,6.03657240159,6.16740716333,0.0,26.3286599382,57.9988325916,56.6833842642,14.9690305305,0.0,41.7143537337
 04/02  09:00:00,82.1029441621,5.86380012952,7.14732077775,0.0,26.2443270014,42.8153538416,66.3952043521,12.8612790581,18.025,35.508925294
 04/02  10:00:00,56.6581672594,5.64424766557,5.7971670832,0.0,21.7447113004,23.4437158914,60.2308106838,12.726212685,18.025,29.4795979987
 04/02  11:00:00,53.9510010866,5.62301215872,5.51357733278,0.0,19.3449162599,23.4437158914,60.5214303128,13.0983642391,18.025,29.3980660737
 04/02  12:00:00,53.9477240805,5.6348454334,5.3566056361,0.0,19.190480192,23.7425572507,60.410493002,13.0656726607,18.025,29.3198203412
 04/02  13:00:00,53.9432039089,5.63832440503,5.32248910946,0.0,19.260583323,23.698576057,51.3632027741,9.89225184394,18.025,23.4459509302
 04/02  14:00:00,54.002040339,5.65171513843,5.36793294674,0.0,19.260583323,23.698576057,51.6485972395,10.1709675576,18.025,23.4526296819
 04/02  15:00:00,53.6316184134,5.64377901625,5.29539302242,0.0,19.260583323,23.4086260847,58.8746314918,11.5299234324,18.025,29.3197080594
 04/02  16:00:00,57.1744953829,5.6174353383,4.4132836692,0.0,19.260583323,27.8781056672,35.1962647987,11.4002377782,18.025,5.7710270205
 04/02  17:00:00,64.8763305356,5.72381961357,3.386102555,0.0,18.1807569449,37.5792895564,17.9102674414,12.1314075251,0.0,5.77885991634
 04/02  18:00:00,79.7268241422,5.86790091387,4.19878355279,0.0,32.6059821062,37.0465235296,24.2509106015,18.4646369513,0.0,5.7862736502
 04/02  19:00:00,84.3379066048,5.9646560882,4.71371099651,0.0,36.8143715336,33.066984531,34.3913381636,22.808509536,0.0,11.5828286275
 04/02  20:00:00,94.5276055529,6.11491127563,5.62565472356,0.0,36.43363367,38.8072253906,37.0817401243,25.4999093771,0.0,11.5818307473
 04/02  21:00:00,92.1316165582,6.11701493447,5.58427054042,0.0,36.0963922311,36.7877557581,37.490267801,25.9062898467,0.0,11.5839779543
 04/02  22:00:00,68.4591461338,5.80342478438,3.54489240135,0.0,30.9507766546,20.6087787026,44.1780720661,26.7195804934,0.0,17.4584915727
 04/02  23:00:00,44.2166085041,5.5717985602,1.96920802939,0.0,17.4250845679,11.7056064465,41.848048463,30.2796752001,0.0,11.568373263
 04/02  24:00:00,37.5286151435,5.49454160959,1.46740153112,0.0,12.925468867,10.100111941,39.9106227082,34.1392910499,0.0,5.77133165835
 04/03  01:00:00,34.1822151618,5.43172315342,1.06399833063,0.0,10.0992000411,10.047477231,41.7796485592,36.0160556332,0.0,5.76359292607
 04/03  02:00:00,31.9882592094,5.38681342334,0.773996651338,0.000514670076362,8.25718729233,10.0299323277,37.0857044224,37.0657044224,0.0,0.02
 04/03  03:00:00,31.8722780725,5.35928708302,0.571077899034,0.114977776727,8.25718729233,10.0299323277,44.1218374244,38.358415111,0.0,5.7634223134
 04/03  04:00:00,33.5424263315,5.3419947145,0.384820875282,0.381908607715,8.25718729233,11.6354268332,46.6440693583,40.8729324897,0.0,5.7711368686
 04/03  05:00:00,41.4188869141,5.34751172722,0.348818154305,0.70870924384,12.1011305571,15.3678112995,54.3683474216,42.8001532988,0.0,11.5681941228
 04/03  06:00:00,70.5108614513,5.56516719782,1.92896796539,0.357803708784,19.7275818095,37.2640762949,59.9858140922,42.528535161,0.0,17.4572789312
 04/03  07:00:00,84.8378465207,5.75812568843,3.27958510115,0.18845406128,24.3117294858,51.2795993405,61.1858329473,37.7900792858,0.0,23.3957536615
 04/03  08:00:00,72.1591793443,5.49997601103,1.87734849297,0.446053637052,23.6694662846,40.6342015617,62.5837277231,27.0716691286,0.0,35.5120585945
 04/03  09:00:00,69.2210856108,5.49776629521,3.97916311881,0.416154794165,23.6694662846,35.6302164847,68.7746378714,21.2778951667,18.025,29.4717427047
 04/03  10:00:00,51.4095861569,5.43890207058,3.83718561452,0.402505542863,18.7433767983,22.9618409725,64.5573267736,17.1344248925,18.025,29.3979018812
 04/03  11:00:00,51.6511292503,5.49028747226,4.27640375416,0.15598939598,18.7433767983,22.9618409725,55.0122023256,13.5317675631,18.025,23.4554347625
 04/03  12:00:00,51.9248184472,5.5350615484,4.5979845411,0.0198764827099,18.5889407304,23.1597249699,50.5930674792,9.11326136174,18.025,23.4548061174
 04/03  13:00:00,52.5125441546,5.57159628047,4.92254861788,0.0,18.7433767983,23.2517909448,52.8068767072,5.47038430203,18.025,29.3114924052
 04/03  14:00:00,52.7730034647,5.58964374074,5.16496411488,0.0,18.7433767983,23.2517909448,45.244838963,3.77188059471,18.025,23.4479583683
 04/03  15:00:00,52.7920470605,5.60918446623,5.4544130868,0.0,18.7433767983,22.9618409725,45.004477751,3.5249565877,18.025,23.4545211633
 04/03  16:00:00,56.834617655,5.6338092637,5.02102275784,0.0,18.7433767983,27.431320555,26.6933046662,2.89743115711,18.025,5.77087350909
 04/03  17:00:00,68.8600347979,5.82757767042,4.66412288835,0.0,17.6635504202,40.6971502883,14.3594623861,2.80680505102,0.0,11.552657335
 04/03  18:00:00,76.4070315662,5.97973401603,5.55339777083,0.0,27.5259009287,37.3340067412,23.4792834434,6.04587063332,0.0,17.4334128101
 04/03  19:00:00,82.8969756604,6.05410344103,5.87611599117,0.0,33.8341110165,33.3544677425,21.070220053,9.72338633071,0.0,11.3468337223
 04/03  20:00:00,95.6876250321,6.20947485977,6.58923567756,0.0,36.5179666069,38.8247702939,20.4537537601,14.4194761821,0.0,6.034277578
 04/03  21:00:00,90.1725172363,6.23398161461,6.56399838259,0.0,32.965339924,36.8579353714,34.0646107873,16.6073483078,0.0,17.4572624795
 04/03  22:00:00,63.7885121056,5.85859087764,4.10303345815,0.0,25.6355707503,20.6438685092,35.3315855135,17.9437291243,0.0,17.3878563892
 04/03  23:00:00,42.1885893515,5.60087650756,2.31445696854,0.0,15.0252895274,11.7056064465,24.8906211269,19.111711461,0.0,5.7789096659
 04/03  24:00:00,36.556176815,5.5341960518,1.77463220219,0.0,11.6412384099,10.0650221343,25.3552634529,19.5841229897,0.0,5.77114046327
 04/04  01:00:00,34.7524501891,5.50209566612,1.56386346017,0.0,10.0992000411,10.047477231,24.5053655714,18.7419572641,0.0,5.76340830723
 04/04  02:00:00,32.6572375628,5.47210349787,1.35820216073,0.0,8.25718729233,10.0299323277,18.9877581999,18.9677581999,0.0,0.02
 04/04  03:00:00,32.4293547809,5.4430676335,1.15935396865,0.0,8.25718729233,10.0299323277,27.3365535889,21.5738839461,0.0,5.76266964282
 04/04  04:00:00,33.6982780438,5.39782804965,0.866751319211,0.0,8.25718729233,11.6354268332,28.3756730869,22.6047580291,0.0,5.77091505778
 04/04  05:00:00,41.4441907628,5.41738658704,1.01296243794,0.0,12.1011305571,15.3678112995,32.9487079632,21.3804239257,0.0,11.5682840375
 04/04  06:00:00,71.4231276391,5.71548012491,3.04873312621,0.0,19.7275818095,37.2640762949,37.7945742618,20.3367505254,0.0,17.4578237364
 04/04  07:00:00,86.2330625944,5.94512373678,4.6762715112,0.0,24.3117294858,51.2795993405,39.7479222481,16.3542069538,0.0,23.3937152944
 04/04  08:00:00,73.780673682,5.65173901769,3.7931417834,0.0,23.6694662846,40.6342015617,46.2242228904,10.716597074,0.0,35.5076258165
 04/04  09:00:00,70.7830864849,5.63451956491,5.82057157103,0.0,23.6694662846,35.6302164847,56.2500939911,8.75651685335,18.025,29.4685771378
 04/04  10:00:00,52.7709711686,5.53504298956,5.50494086704,0.0,18.7433767983,22.9618409725,52.8139337993,5.39212776026,18.025,29.396806039
 04/04  11:00:00,53.2432468861,5.57917566167,5.9356261342,0.0,18.7433767983,22.9618409725,43.9449586258,2.46118069952,18.025,23.4587779263
 04/04  12:00:00,54.3685301264,5.68713391625,6.90950350266,0.0,18.5889407304,23.1597249699,42.8661825877,1.38838803523,18.025,23.4527945525
 04/04  13:00:00,55.4091518752,5.7743233102,7.61643112363,0.0,18.7433767983,23.2517909448,47.3392098616,0.0,18.025,29.3142098616
 04/04  14:00:00,55.0002356268,5.72415869867,7.25768486169,0.0,18.7433767983,23.2517909448,41.4699475728,0.0,18.025,23.4449475728
 04/04  15:00:00,55.3213278626,5.79170273628,7.80118022496,0.0,18.7433767983,22.9618409725,41.4781544909,0.0,18.025,23.4531544909
 04/04  16:00:00,59.5904314714,5.84559204301,7.56505546344,0.0,18.7433767983,27.431320555,23.7950726491,0.0,18.025,5.77007264911
 04/04  17:00:00,71.0225268155,6.03344291929,6.62075285594,0.0,17.6635504202,40.6971502883,12.4832008845,0.930883091205,0.0,11.5523177932
 04/04  18:00:00,77.3815377023,6.09711649658,6.41053026805,0.0,27.5259009287,37.3340067412,18.9090245026,7.28060994796,0.0,11.6284145546
 04/04  19:00:00,83.4762309384,6.13649364766,6.37298804488,0.0,33.8341110165,33.3544677425,24.9913027891,13.4081931245,0.0,11.5831096646
 04/04  20:00:00,96.2794123249,6.29196877491,7.09853802303,0.0,36.5179666069,38.8247702939,29.5483705394,17.966022752,0.0,11.5823477874
 04/04  21:00:00,90.7190165381,6.30235854998,7.04212794507,0.0,32.965339924,36.8579353714,37.4384642835,19.9814094751,0.0,17.4570548084
 04/04  22:00:00,63.4699380791,5.82315869699,3.81989892774,0.0,25.6355707503,20.6438685092,35.88813579,24.289156586,0.0,11.598979204
 04/04  23:00:00,41.6838128448,5.54726143895,1.86329837904,0.0,15.0252895274,11.7056064465,39.2261828919,27.6886833287,0.0,11.5374995632
 04/04  24:00:00,36.3576217044,5.50979840185,1.60047800244,0.0,11.6412384099,10.0650221343,34.0465766476,28.2754561318,0.0,5.77112051586
 04/05  01:00:00,34.4268656559,5.46090080758,1.27947727946,0.0,10.0992000411,10.047477231,29.425491537,29.405491537,0.0,0.02
 04/05  02:00:00,32.2574464287,5.42015069838,1.01036584829,0.0,8.25718729233,10.0299323277,35.9634903787,30.1999031006,0.0,5.76358727805
 04/05  03:00:00,32.0236086349,5.38949355752,0.807183649188,0.0,8.25718729233,10.0299323277,37.4022556245,31.6388573883,0.0,5.76339823626
 04/05  04:00:00,33.3970920975,5.35827453349,0.598522231942,0.006599716011,8.25718729233,11.6354268332,40.3737103336,34.6035474869,0.0,5.77016284674
 04/05  05:00:00,40.9791660288,5.34959962987,0.52706137623,0.0886707623221,12.1011305571,15.3678112995,48.8473428198,37.2801795489,0.0,11.5671632709
 04/05  06:00:00,70.3873587547,5.58432627917,2.14412692379,0.0,19.7275818095,37.2640762949,55.8189380385,38.3616471276,0.0,17.4572909109
 04/05  07:00:00,84.723838081,5.76574628801,3.32825528741,0.0181830446679,24.3117294858,51.2795993405,60.0932720973,37.0012193587,0.0,23.0920527386
 04/05  08:00:00,71.7563167532,5.49308679565,1.79121427985,0.136230426266,23.6694662846,40.6342015617,59.182089825,29.2831275217,0.0,29.8989623033
 04/05  09:00:00,68.6167298758,5.47070089059,3.58555374038,0.232487310413,23.6694662846,35.6302164847,80.1261405651,26.7379928011,18.025,35.363147764
 04/05  10:00:00,50.5405798754,5.3630450979,2.93501982445,0.511532789321,18.7433767983,22.9618409725,67.573128485,26.0284188207,18.025,23.5197096643
 04/05  11:00:00,50.6079808489,5.36011238481,2.9191351054,0.600291844944,18.7433767983,22.9618409725,72.8195187178,25.4806898911,18.025,29.3138288267
 04/05  12:00:00,50.5356783204,5.36461675816,2.84008350222,0.559089353275,18.5889407304,23.1597249699,64.694186235,23.2158082774,18.025,23.4533779576
 04/05  13:00:00,50.7495950979,5.36604573756,2.84364315838,0.521512716767,18.7433767983,23.2517909448,63.0868691433,21.6084358679,18.025,23.4534332754
 04/05  14:00:00,50.7310425271,5.36369719695,2.86632285491,0.48262971669,18.7433767983,23.2517909448,68.1784061533,20.8440239208,18.025,29.3093822326
 04/05  15:00:00,50.460828503,5.36855103258,2.95712990344,0.406708447173,18.7433767983,22.9618409725,62.5490116728,21.0780261977,18.025,23.4459854752
 04/05  16:00:00,54.1403658686,5.3762172363,2.21159431607,0.372772744408,18.7433767983,27.431320555,45.0168788082,21.2211328474,18.025,5.77074596086
 04/05  17:00:00,65.4587194844,5.48480067093,1.43978077169,0.165812641163,17.6635504202,40.6971502883,34.1144502553,22.7820134474,0.0,11.3324368079
 04/05  18:00:00,72.5399673189,5.55472681191,2.01686509368,0.0944928271239,27.5259009287,37.3340067412,39.6389708409,27.7906876826,0.0,11.8482831584
 04/05  19:00:00,79.1417025503,5.6186167637,2.4910824346,0.0652605877894,33.8341110165,33.3544677425,40.5629921672,28.9802613574,0.0,11.5827308097
 04/05  20:00:00,92.0127313119,5.74661416441,3.29534584624,0.0818719916955,36.5179666069,38.8247702939,42.9133156641,31.3335505208,0.0,11.5797651433
 04/05  21:00:00,86.627543368,5.7711708986,3.3722520351,0.109600949566,32.965339924,36.8579353714,50.3049125644,32.850225436,0.0,17.4546871284
 04/05  22:00:00,61.3426934374,5.53420508659,1.72869094623,0.252925139882,25.6355707503,20.6438685092,47.8196530904,36.2212152658,0.0,11.5984378246
 04/05  23:00:00,41.0666097709,5.38849024381,0.620902924816,0.783968218573,15.0252895274,11.7056064465,43.923136536,38.1444630517,0.0,5.77867348424
 04/05  24:00:00,36.3549064696,5.3591036176,0.249244249603,1.49921640932,11.6412384099,10.0650221343,46.0916931262,40.3205481505,0.0,5.77114497573
 04/06  01:00:00,36.4066064351,5.39733526434,0.11137112451,3.2114147136,10.0992000411,10.047477231,48.0498175891,42.2864067383,0.0,5.76341085084
 04/06  02:00:00,35.8590649343,5.43786637374,0.0784245475823,4.5158449833,8.25718729233,10.0299323277,48.1788162021,42.415611573,0.0,5.76320462907
 04/06  03:00:00,36.7818337763,5.46602504146,0.0557296723629,5.43315018573,8.25718729233,10.0299323277,48.4087088865,42.6457135348,0.0,5.76299535177
 04/06  04:00:00,39.1032647368,5.48775582161,0.040840743638,6.14097555153,8.25718729233,11.6354268332,48.8790202773,43.1083893245,0.0,5.77063095286
 04/06  05:00:00,46.9301640064,5.49458033494,0.0393989315346,6.38235614345,12.1011305571,15.3678112995,48.7595546448,42.9659801993,0.0,5.79357444547
 04/06  06:00:00,72.1567724666,5.50843263495,1.03854068384,2.95090899425,19.7275818095,37.2640762949,60.3262580063,42.8707930723,0.0,17.455464934
 04/06  07:00:00,84.9682035051,5.64622852422,2.46607822256,1.24425432786,24.3117294858,51.2795993405,63.1551947039,39.764285791,0.0,23.3909089129
 04/06  08:00:00,73.8925726367,5.45013756322,0.807329165298,3.2993308739,23.6694662846,40.6342015617,66.4347981739,30.9297852978,0.0,35.5050128761
 04/06  09:00:00,70.9223527571,5.44468251938,2.56886499946,3.58082348668,23.6694662846,35.6302164847,75.5260907726,28.0298533158,18.025,29.4712374568
 04/06  10:00:00,53.824968941,5.42749916981,2.54032106257,4.12617100335,18.7433767983,22.9618409725,72.8685098645,25.4512103747,18.025,29.3922994898
 04/06  11:00:00,52.643134876,5.40178196563,2.79020616474,2.7227082869,18.7433767983,22.9618409725,64.3296893593,22.8499204831,18.025,23.4547688763
 04/06  12:00:00,51.8195283925,5.40996608012,3.02335120972,1.61432387093,18.5889407304,23.1597249699,66.4869014873,19.1589589923,18.025,29.302942495
 04/06  13:00:00,51.5267141973,5.41643218281,3.29419793321,0.797697860599,18.7433767983,23.2517909448,57.5244791897,16.0513048393,18.025,23.4481743504
 04/06  14:00:00,51.2079364475,5.41572799325,3.42705368475,0.346765047746,18.7433767983,23.2517909448,55.7735772717,14.2969313174,18.025,23.4516459542
 04/06  15:00:00,50.7560381501,5.40885696739,3.48069476907,0.13804578318,18.7433767983,22.9618409725,61.2926763905,13.9598561061,18.025,29.3078202845
 04/06  16:00:00,54.3615920305,5.40066883992,2.74190530249,0.0392458176775,18.7433767983,27.431320555,36.6937308821,12.8979306972,18.025,5.77080018487
 04/06  17:00:00,65.8433793915,5.52767974697,1.9473856268,0.0,17.6635504202,40.6971502883,19.1144929276,13.3283926242,0.0,5.78610030342
 04/06  18:00:00,73.0943066275,5.60648142155,2.61395253805,0.0,27.5259009287,37.3340067412,34.6005001722,17.168116039,0.0,17.4323841331
 04/06  19:00:00,79.5368194884,5.65475168605,2.91533585578,0.0,33.8341110165,33.3544677425,33.1985859413,21.617831889,0.0,11.5807540523
 04/06  20:00:00,92.281557391,5.77542161439,3.61724247412,0.0,36.5179666069,38.8247702939,38.305706687,26.7253273777,0.0,11.5803793092
 04/06  21:00:00,86.7656065733,5.79121989618,3.59987531766,0.0,32.965339924,36.8579353714,47.9823753239,30.5277551286,0.0,17.4546201953
