Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  11:00:00,54.1235218696,5.67407768965,6.72106359478,0.0,18.7433767983,22.9618409725,43.9251905194,2.46289350135,18.025,23.4372970181
 04/21  12:00:00,54.9585819618,5.76841502571,7.41833915969,0.0,18.5889407304,23.1597249699,43.9198492745,2.46396664417,18.025,23.4308826303
 04/21  13:00:00,55.9740043884,5.86979982008,8.08587384013,0.0,18.7433767983,23.2517909448,41.4698143726,0.0103173248301,18.025,23.4344970478
 04/21  14:00:00,56.7103209151,5.94628169821,8.74570712352,0.0,18.7433767983,23.2517909448,41.4605498469,0.0,18.025,23.4355498469
 04/21  15:00:00,57.2534133637,6.02043046932,9.50459914584,0.0,18.7433767983,22.9618409725,41.6875460109,0.0,18.025,23.6625460109
 04/21  16:00:00,61.6047733701,6.08686926965,9.33819202541,0.0,18.7433767983,27.431320555,23.5749689838,0.0,18.025,5.54996898381
 04/21  17:00:00,73.7390623485,6.33114846455,9.03968637634,0.0,17.6635504202,40.6971502883,11.548351446,0.0,0.0,11.548351446
 04/21  18:00:00,81.2908018793,6.50135617933,9.9157368059,0.0,27.5259009287,37.3340067412,12.5629529757,0.941678696562,0.0,11.6212742791
 04/21  19:00:00,86.0379207764,6.59623411404,10.3590685713,0.0,33.8341110165,33.3544677425,14.0958577108,2.51822104072,0.0,11.57763667
 04/21  20:00:00,100.356369942,6.72549303284,10.7421024491,0.0,36.5179666069,38.8247702939,18.7924148743,7.21593312201,0.0,11.5764817523
 04/21  21:00:00,94.3215148535,6.70466248898,10.2425182092,0.0,32.965339924,36.8579353714,27.9482027005,10.5043004336,0.0,17.443902267
 04/21  22:00:00,67.0504253249,6.24856254727,6.97512929664,0.0,25.6355707503,20.6438685092,25.6997070156,14.1067174749,0.0,11.5929895407
 04/21  23:00:00,44.0899063017,5.8321995786,3.98453668246,0.0,15.0252895274,11.7056064465,24.4203206647,18.6431642347,0.0,5.77715642998
 04/21  24:00:00,37.6949382344,5.67322479072,2.77443335603,0.0,11.6412384099,10.0650221343,25.688676992,19.9187529084,0.0,5.76992408356
 04/22  01:00:00,38.4914620361,5.62615494683,2.41938700619,0.0,12.8411359301,10.0650221343,25.7032656733,19.9407402052,0.0,5.76252546804
 04/22  02:00:00,33.3150679993,5.55775520389,1.93043071803,0.0,8.25718729233,10.0299323277,27.27245289,21.5098739149,0.0,5.76257897514
 04/22  03:00:00,32.9498502295,5.51292462473,1.61004531165,0.0,8.25718729233,10.0299323277,27.3871330132,23.9165990598,0.0,3.47053395341
 04/22  04:00:00,34.2717469531,5.47738629145,1.36073156823,0.0,8.25718729233,11.6354268332,28.5876825227,26.2743073314,0.0,2.31337519128
 04/22  05:00:00,38.2322535521,5.44960241532,1.19058134017,0.0,8.71707943955,15.3327214929,38.1554081156,26.6218893812,0.0,11.5335187344
 04/22  06:00:00,53.3433476887,5.53582982484,1.77115935799,0.0,18.5082010057,25.6353820695,30.5652162783,24.7734807685,0.0,5.79173550982
 04/22  07:00:00,69.6423827271,5.75522722621,3.39877083757,0.0,19.4083231844,41.0650158608,36.2971282604,18.8528941803,0.0,17.4442340801
 04/22  08:00:00,97.0819422874,6.05316704868,6.66307865316,0.0,26.3286599382,57.9988325916,51.1123046445,9.47254573205,0.0,41.6397589124
 04/22  09:00:00,83.1374892121,5.90662866636,8.01982071975,0.0,26.3286599382,42.8504436482,58.5694774941,5.08154593933,18.025,35.4629315548
 04/22  10:00:00,57.9187126942,5.70992246968,6.99218952529,0.0,21.7447113004,23.4437158914,50.3148411316,2.84716381304,18.025,29.4426773186
 04/22  11:00:00,56.0296423927,5.78040234577,7.49465282662,0.0,19.3027497915,23.426170988,42.7044681772,1.18587656687,18.025,23.4935916104
 04/22  12:00:00,57.0619172804,5.89754754169,8.26788318674,0.0,19.1483137236,23.7250123474,42.1944658297,0.731992606621,18.025,23.4374732231
 04/22  13:00:00,58.0107513621,6.00489733071,8.96382406105,0.0,19.3027497915,23.7161209604,47.3090837054,0.0,18.025,29.2840837054
 04/22  14:00:00,58.7452329071,6.08380682612,9.61939881586,0.0,19.3027497915,23.7161209604,41.449353962,0.0,18.025,23.424353962
 04/22  15:00:00,59.1605531133,6.13996408074,10.2685107158,0.0,19.3027497915,23.426170988,41.4546351729,0.0,18.025,23.4296351729
 04/22  16:00:00,63.488858623,6.18486577123,10.1005740297,0.0,19.3027497915,27.8956505705,23.7945917316,0.0,18.025,5.76959173161
 04/22  17:00:00,72.113482863,6.39887671368,9.88857826863,0.0,18.2229234133,37.5968344597,5.77666148424,0.0,0.0,5.77666148424
 04/22  18:00:00,87.6814861517,6.66437565293,11.2376571431,0.0,32.690315043,37.0816133363,11.5692696984,0.0209707421075,0.0,11.5482989562
 04/22  19:00:00,90.2892244158,6.78754419652,11.7262927142,0.0,36.8143715336,33.066984531,6.67716560419,0.878213938635,0.0,5.79895166556
 04/22  20:00:00,101.762342031,6.9103504139,12.1845261691,0.0,36.3493007332,38.7721355839,15.0945734731,3.51753966619,0.0,11.5770338069
 04/22  21:00:00,99.0503159014,6.86582990042,11.6348849872,0.0,36.1807251679,36.8228455648,17.6217188469,6.04391794358,0.0,11.5778009033
 04/22  22:00:00,74.3841395349,6.45133241907,8.7027827375,0.0,31.0351095914,20.6438685092,25.4948823471,8.05175008808,0.0,17.4431322591
 04/22  23:00:00,48.546300964,6.0517292346,5.81910370807,0.0,17.4250845679,11.7056064465,21.8942165501,10.3312699051,0.0,11.562946645
 04/22  24:00:00,40.5643526355,5.87013288125,4.24704669194,0.0,12.8411359301,10.0650221343,19.1212214575,13.3516910526,0.0,5.76953040482
 04/23  01:00:00,39.6486356431,5.75195965817,3.33133874322,0.0,12.925468867,10.100111941,15.7154290784,15.6954290784,0.0,0.02
 04/23  02:00:00,34.0574182183,5.63027971783,2.48083757663,0.0,8.34152022915,10.0650221343,23.302187111,17.5400028816,0.0,5.7621842294
 04/23  03:00:00,33.6518071646,5.58167596559,2.12382992883,0.0,8.34152022915,10.0650221343,24.8081859682,19.045968629,0.0,5.76221733917
 04/23  04:00:00,35.0274619707,5.55353517387,1.92087880583,0.0,8.34152022915,11.6705166398,25.39991566,19.6305937986,0.0,5.76932186132
 04/23  05:00:00,39.0233228526,5.53320881801,1.77862769123,0.0,8.80141237637,15.3678112995,24.9877013799,19.210755063,0.0,5.77694631688
 04/23  06:00:00,53.9975739861,5.61751380204,2.34370843338,0.0,18.5082010057,25.6353820695,30.1407835193,18.5788640586,0.0,11.5619194607
 04/23  07:00:00,70.5197135637,5.83611902214,4.07580154307,0.0,19.4926561212,41.1001056674,25.4463372139,13.8100469832,0.0,11.6362902307
 04/23  08:00:00,99.2842608575,6.28537860319,8.63320235367,0.0,26.3286599382,57.9988325916,46.3745915936,4.73770236044,0.0,41.6368892332
 04/23  09:00:00,85.2438875952,6.14232915836,10.0099547981,0.0,26.2443270014,42.8153538416,54.2606700355,0.775974150192,18.025,35.4596958853
 04/23  10:00:00,59.8379288866,5.89339050705,8.72794604062,0.0,21.7447113004,23.4437158914,47.6462430446,0.179381486772,18.025,29.4418615578
 04/23  11:00:00,58.2858895243,5.98225921021,9.48933833281,0.0,19.3449162599,23.4437158914,43.7161947603,0.0,18.025,25.6911947603
 04/23  12:00:00,59.9510973695,6.12157284421,10.8733321266,0.0,19.190480192,23.7425572507,45.1155071889,0.0,18.025,27.0905071889
 04/23  13:00:00,62.1746830012,6.26179556733,12.9305750097,0.0,19.260583323,23.698576057,41.452329676,0.0,18.025,23.427329676
 04/23  14:00:00,63.647878256,6.35481208634,14.3107533847,0.0,19.260583323,23.698576057,41.4521946166,0.0,18.025,23.4271946166
 04/23  15:00:00,64.3493322335,6.42735660504,15.229611587,0.0,19.260583323,23.4086260847,41.4554869216,0.0,18.025,23.4304869216
 04/23  16:00:00,68.5191128609,6.45600286374,14.9194073109,0.0,19.260583323,27.8781056672,23.7943624707,0.0,18.025,5.76936247071
 04/23  17:00:00,77.1097254846,6.66342556993,14.67998845,0.0,18.1807569449,37.5792895564,5.7764845507,0.0,0.0,5.7764845507
 04/23  18:00:00,92.3077563701,6.97183295762,15.675898644,0.0,32.6059821062,37.0465235296,11.5483599894,0.0,0.0,11.5483599894
 04/23  19:00:00,94.8282125664,7.12842050422,15.9244163646,0.0,36.8143715336,33.066984531,11.5744370205,0.0,0.0,11.5744370205
 04/23  20:00:00,106.540386072,7.29217283756,16.4613303987,0.0,36.43363367,38.8072253906,5.79680808294,0.0,0.0,5.79680808294
 04/23  21:00:00,103.446225736,7.2579617305,15.7580958793,0.0,36.0963922311,36.7877557581,11.5773057998,0.0,0.0,11.5773057998
 04/23  22:00:00,78.5379122297,6.84143030963,12.5858948282,0.0,30.9507766546,20.6087787026,17.4427486191,0.0,0.0,17.4427486191
 04/23  23:00:00,52.7971811886,6.4389362762,9.68278378725,0.0,17.4250845679,11.7056064465,11.6015762876,0.0386191552249,0.0,11.5629571324
 04/23  24:00:00,45.2646508424,6.2912301991,8.40682913282,0.0,12.925468867,10.100111941,6.00942158891,0.239648420477,0.0,5.76977316844
 04/24  01:00:00,41.1872454269,6.16368629309,7.33712839226,0.0,10.0992000411,10.047477231,0.370823249495,0.350823249495,0.0,0.02
 04/24  02:00:00,38.3903352436,6.06299471689,6.50046707733,0.0,8.25718729233,10.0299323277,6.202759683,0.440375794752,0.0,5.76238388824
 04/24  03:00:00,37.9838961872,6.01747205756,6.13954901501,0.0,8.25718729233,10.0299323277,6.0764058129,0.314428306388,0.0,5.76197750651
 04/24  04:00:00,39.1114828957,5.96736207863,5.71050008506,0.0,8.25718729233,11.6354268332,6.68192536747,0.912584932928,0.0,5.76934043454
 04/24  05:00:00,46.8156988585,5.97971972924,5.82227653914,0.0,12.1011305571,15.3678112995,12.8442793402,1.2823762431,0.0,11.5619030971
 04/24  06:00:00,75.204978206,6.5158922253,9.79841168021,0.0,19.7275818095,37.2640762949,12.686323756,1.05190172562,0.0,11.6344220304
 04/24  07:00:00,95.862633511,6.94355341635,13.307724157,0.0,24.3117294858,51.2795993405,23.7441185442,0.375200487227,0.0,23.368918057
 04/24  08:00:00,84.5060436221,6.54854373797,13.6219221315,0.0,23.6694662846,40.6342015617,35.4724852098,0.0117762099679,0.0,35.4607089998
 04/24  09:00:00,81.6182163243,6.51443196617,15.7759438635,0.0,23.6694662846,35.6302164847,47.4625756268,0.0,18.025,29.4375756268
 04/24  10:00:00,64.2399674278,6.36379989644,16.1452977599,0.0,18.7433767983,22.9618409725,41.5210241953,0.0,18.025,23.4960241953
 04/24  11:00:00,67.7284389853,6.53480955667,19.4652613656,0.0,18.7433767983,22.9618409725,41.4602348828,0.0,18.025,23.4352348828
 04/24  12:00:00,70.7085185745,6.69845255402,22.2382481993,0.0,18.5889407304,23.1597249699,47.3076224802,0.0,18.025,29.2826224802
 04/24  13:00:00,72.0729696631,6.78552214559,23.269131899,0.0,18.7433767983,23.2517909448,41.4463822353,0.0,18.025,23.4213822353
 04/24  14:00:00,72.5416008384,6.83597167619,23.6873129764,0.0,18.7433767983,23.2517909448,41.4495203437,0.0,18.025,23.4245203437
 04/24  15:00:00,73.6417641504,6.93024117106,24.983155619,0.0,18.7433767983,22.9618409725,41.4526453246,0.0,18.025,23.4276453246
 04/24  16:00:00,79.3270246033,7.05541500704,26.0919023174,0.0,18.7433767983,27.431320555,23.7944422244,0.0,18.025,5.76944222443
 04/24  17:00:00,92.4275875946,7.39294085667,26.6664341885,0.0,17.6635504202,40.6971502883,5.78263725417,0.0,0.0,5.78263725417
 04/24  18:00:00,98.7713585973,7.58315593352,26.3145261585,0.0,27.5259009287,37.3340067412,17.4191841716,0.0,0.0,17.4191841716
 04/24  19:00:00,102.609099017,7.70552942138,25.820978992,0.0,33.8341110165,33.3544677425,11.5765034534,0.0,0.0,11.5765034534
 04/24  20:00:00,116.463517545,7.89564705674,25.6791221099,0.0,36.5179666069,38.8247702939,11.5752637301,0.0,0.0,11.5752637301
 04/24  21:00:00,109.739303987,7.88673745197,24.4782711685,0.0,32.965339924,36.8579353714,11.635382603,0.0,0.0,11.635382603
 04/24  22:00:00,80.8919710384,7.37298923188,19.6922782834,0.0,25.6355707503,20.6438685092,17.3769730569,0.0,0.0,17.3769730569
 04/24  23:00:00,56.6219501011,6.91039326435,15.4384028041,0.0,15.0252895274,11.7056064465,5.77681866509,0.0,0.0,5.77681866509
 04/24  24:00:00,49.506868754,6.71588058858,13.5437212957,0.0,11.6412384099,10.0650221343,5.76966924775,0.0,0.0,5.76966924775
 04/25  01:00:00,46.2462030459,6.57146142858,11.9883143014,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/25  02:00:00,42.9605949074,6.44164104518,10.6920837341,0.0,8.25718729233,10.0299323277,5.7622882992,0.0,0.0,5.7622882992
 04/25  03:00:00,42.0275467661,6.35942609321,9.84124889393,0.0,8.25718729233,10.0299323277,5.76186981293,0.0,0.0,5.76186981293
 04/25  04:00:00,42.8963254663,6.29419660847,9.16851264157,0.0,8.25718729233,11.6354268332,5.76919744543,0.0,0.0,5.76919744543
 04/25  05:00:00,50.5355786655,6.30055753834,9.2213266322,0.0,12.1011305571,15.3678112995,11.5614457321,0.0,0.0,11.5614457321
 04/25  06:00:00,78.5596209924,6.81911989429,12.8498405834,0.0,19.7275818095,37.2640762949,11.6327409954,0.0,0.0,11.6327409954
 04/25  07:00:00,99.0991857404,7.21301680186,16.2748312415,0.0,24.3117294858,51.2795993405,23.3679823785,0.0,0.0,23.3679823785
 04/25  08:00:00,87.8782713836,6.7787371339,16.7639688021,0.0,23.6694662846,40.6342015617,35.4550337951,0.0,0.0,35.4550337951
 04/25  09:00:00,86.665656024,6.78829424087,20.5495306216,0.0,23.6694662846,35.6302164847,47.4599559795,0.0,18.025,29.4349559795
 04/25  10:00:00,65.5677201023,6.4755183944,17.3613387602,0.0,18.7433767983,22.9618409725,41.520174364,0.0,18.025,23.495174364
 04/25  11:00:00,63.5364150421,6.39786007032,15.4101917082,0.0,18.7433767983,22.9618409725,41.4587345701,0.0,18.025,23.4337345701
 04/25  12:00:00,63.3279984648,6.33801774342,15.2181666914,0.0,18.5889407304,23.1597249699,47.3142066535,0.0,18.025,29.2892066535
 04/25  13:00:00,63.8917104879,6.37649218063,15.496906215,0.0,18.7433767983,23.2517909448,41.4473711114,0.0,18.025,23.4223711114
 04/25  14:00:00,67.2341370439,6.48029655672,18.7355291608,0.0,18.7433767983,23.2517909448,41.4461882058,0.0,18.025,23.4211882058
 04/25  15:00:00,70.12304972,6.6133587123,21.7813288978,0.0,18.7433767983,22.9618409725,41.449140601,0.0,18.025,23.424140601
 04/25  16:00:00,76.0995690662,6.74993162798,23.1699348222,0.0,18.7433767983,27.431320555,23.7931276902,0.0,18.025,5.76812769024
 04/25  17:00:00,89.0950217444,7.0930979134,23.6337195013,0.0,17.6635504202,40.6971502883,5.78384615638,0.0,0.0,5.78384615638
 04/25  18:00:00,95.3380842628,7.31487564522,23.1495437021,0.0,27.5259009287,37.3340067412,17.4198642226,0.0,0.0,17.4198642226
 04/25  19:00:00,98.9566578722,7.45180944319,22.4222688112,0.0,33.8341110165,33.3544677425,11.5748419829,0.0,0.0,11.5748419829
 04/25  20:00:00,113.094538829,7.68265860948,22.5231388019,0.0,36.5179666069,38.8247702939,11.573587569,0.0,0.0,11.573587569
 04/25  21:00:00,107.665657576,7.74048347156,22.5508939932,0.0,32.965339924,36.8579353714,11.6342578719,0.0,0.0,11.6342578719
 04/25  22:00:00,79.317833023,7.2487319338,18.2424078402,0.0,25.6355707503,20.6438685092,11.5915637064,0.0,0.0,11.5915637064
 04/25  23:00:00,55.1760984896,6.78180534287,14.1211438968,0.0,15.0252895274,11.7056064465,11.5333618841,0.0,0.0,11.5333618841
 04/25  24:00:00,47.8097846169,6.57378533383,11.9887373303,0.0,11.6412384099,10.0650221343,5.76957951868,0.0,0.0,5.76957951868
 04/26  01:00:00,44.6392740946,6.43563690735,10.5172137178,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/26  02:00:00,41.3098657328,6.29781769695,9.18517999742,0.0,8.25718729233,10.0299323277,5.76230954246,0.0,0.0,5.76230954246
 04/26  03:00:00,40.3948661429,6.21729706057,8.35070082228,0.0,8.25718729233,10.0299323277,5.761879671,0.0,0.0,5.761879671
 04/26  04:00:00,41.4094517704,6.16098561853,7.81485484779,0.0,8.25718729233,11.6354268332,5.94990598084,0.180485171543,0.0,5.7694208093
 04/26  05:00:00,49.0079024977,6.16552255714,7.82869506371,0.0,12.1011305571,15.3678112995,6.36855474756,0.577876717587,0.0,5.79067802998
 04/26  06:00:00,77.6113315449,6.72539180994,11.9952917662,0.0,19.7275818095,37.2640762949,18.1670950527,0.727496610915,0.0,17.4395984418
 04/26  07:00:00,98.4187024287,7.14559975464,15.6617826041,0.0,24.3117294858,51.2795993405,23.4600796973,0.0945226840706,0.0,23.3655570132
 04/26  08:00:00,86.657466147,6.68637703309,15.6355355301,0.0,23.6694662846,40.6342015617,29.5582356732,0.0107578624175,0.0,29.5474778108
 04/26  09:00:00,84.4833395065,6.67004036504,18.4854786756,0.0,23.6694662846,35.6302164847,47.4563929121,0.0,18.025,29.4313929121
 04/26  10:00:00,65.5578439668,6.45058489686,17.3764022804,0.0,18.7433767983,22.9618409725,47.3870437888,0.0,18.025,29.3620437888
 04/26  11:00:00,66.6401878498,6.53008578041,18.3817433776,0.0,18.7433767983,22.9618409725,41.4545469813,0.0,18.025,23.4295469813
 04/26  12:00:00,67.1942852853,6.58439830781,18.8380808669,0.0,18.5889407304,23.1597249699,41.4541719842,0.0,18.025,23.4291719842
 04/26  13:00:00,67.1109430142,6.55133459534,18.5412979833,0.0,18.7433767983,23.2517909448,41.4568823449,0.0,18.025,23.4318823449
 04/26  14:00:00,68.1789319108,6.64163000648,19.5189911791,0.0,18.7433767983,23.2517909448,47.3083784634,0.0,18.025,29.2833784634
 04/26  15:00:00,67.2871912513,6.63456033746,18.9242741428,0.0,18.7433767983,22.9618409725,41.4425174399,0.0,18.025,23.4175174399
 04/26  16:00:00,70.2631387916,6.62396160966,17.4594851209,0.0,18.7433767983,27.431320555,23.7941646758,0.0,18.025,5.7691646758
 04/26  17:00:00,81.6429864651,6.83903717546,16.4357558236,0.0,17.6635504202,40.6971502883,5.78365590028,0.0,0.0,5.78365590028
 04/26  18:00:00,86.6748242153,6.93790502191,14.8632696651,0.0,27.5259009287,37.3340067412,17.4156457606,0.0,0.0,17.4156457606
 04/26  19:00:00,90.2782203095,6.98386725765,14.2117802375,0.0,33.8341110165,33.3544677425,5.79824566117,0.0,0.0,5.79824566117
 04/26  20:00:00,103.984928026,7.08834057185,14.0078582419,0.0,36.5179666069,38.8247702939,12.8832929063,1.30779109789,0.0,11.5755018084
 04/26  21:00:00,97.3957823179,7.01869565431,13.0028209454,0.0,32.965339924,36.8579353714,22.2089248127,4.76843592677,0.0,17.4404888859
 04/26  22:00:00,69.8734702233,6.53893837458,9.50784907455,0.0,25.6355707503,20.6438685092,19.8412876961,8.25025167508,0.0,11.591036021
 04/26  23:00:00,46.8297747584,6.12520801797,6.43142503124,0.0,15.0252895274,11.7056064465,16.5027058911,10.7261856152,0.0,5.77652027591
 04/26  24:00:00,40.0319738746,5.93774226829,4.84697407395,0.0,11.6412384099,10.0650221343,18.0395128657,12.2700242612,0.0,5.76948860452
 04/27  01:00:00,37.2936967483,5.8047392412,3.80253506015,0.0,10.0992000411,10.047477231,20.0933755647,14.3314012434,0.0,5.76197432122
 04/27  02:00:00,34.3911117974,5.68237963142,2.88186744074,0.0,8.25718729233,10.0299323277,22.8726905363,17.1107288862,0.0,5.76196165014
 04/27  03:00:00,33.9743461035,5.63205106554,2.51543264517,0.0,8.25718729233,10.0299323277,18.5378524428,18.5178524428,0.0,0.02
 04/27  04:00:00,35.3704754976,5.6057789787,2.33109022147,0.0,8.25718729233,11.6354268332,24.6660713711,18.8966420148,0.0,5.76942935627
 04/27  05:00:00,42.9540563413,5.60801248209,2.33236446462,0.0,12.1011305571,15.3678112995,30.4237022238,18.8620194293,0.0,11.5616827945
 04/27  06:00:00,69.0954978772,5.9037390817,4.30112221514,0.0,19.7275818095,37.2640762949,35.9338364564,18.4931705685,0.0,17.4406658879
 04/27  07:00:00,88.5856772897,6.24283938445,6.73154274786,0.0,24.3117294858,51.2795993405,33.6275012401,16.0992216099,0.0,17.5282796302
 04/27  08:00:00,75.1428395342,5.80799103602,4.99930745343,0.0,23.6694662846,40.6342015617,46.3556804102,10.9065622531,0.0,35.4491181571
 04/27  09:00:00,71.9260434364,5.77109255373,6.82714059932,0.0,23.6694662846,35.6302164847,56.7380922348,9.28283271038,18.025,29.4302595244
 04/27  10:00:00,53.2458323308,5.62488604085,5.8900953548,0.0,18.7433767983,22.9618409725,57.3382947512,9.95434565458,18.025,29.3589490966
 04/27  11:00:00,52.9117765974,5.60214617141,5.58127664958,0.0,18.7433767983,22.9618409725,52.2053710734,10.7508761519,18.025,23.4294949215
 04/27  12:00:00,53.0250832442,5.60560281244,5.64767910164,0.0,18.5889407304,23.1597249699,49.3130204488,7.86591304267,18.025,23.4221074061
 04/27  13:00:00,53.1857547764,5.60919956421,5.55825182708,0.0,18.7433767983,23.2517909448,47.2984044686,5.84876895047,18.025,23.4246355181
 04/27  14:00:00,53.2344425757,5.61238413974,5.60375447831,0.0,18.7433767983,23.2517909448,46.6477758013,5.1981158276,18.025,23.4246599737
 04/27  15:00:00,52.97382712,5.61401946005,5.6314528104,0.0,18.7433767983,22.9618409725,47.590229833,6.13803243852,18.025,23.4271973945
 04/27  16:00:00,56.798117154,5.62970122459,4.98872435967,0.0,18.7433767983,27.431320555,30.3070377627,6.51302133044,18.025,5.76901643222
 04/27  17:00:00,68.5251617546,5.79980309712,4.35716647836,0.0,17.6635504202,40.6971502883,19.0192406327,7.47215254488,0.0,11.5470880878
 04/27  18:00:00,76.1186061653,5.94758655584,5.2973837717,0.0,27.5259009287,37.3340067412,22.8345380447,11.2153930864,0.0,11.6191449583
 04/27  19:00:00,81.3679738649,6.0816182294,6.20379018736,0.0,33.8341110165,33.3544677425,23.4859144997,11.9096774602,0.0,11.5762370395
 04/27  20:00:00,96.6076441377,6.29306956804,7.42585487938,0.0,36.5179666069,38.8247702939,25.8516075432,14.2765443598,0.0,11.5750631834
 04/27  21:00:00,91.3693955685,6.34784851339,7.64729408945,0.0,32.965339924,36.8579353714,32.9419027461,15.502488622,0.0,17.4394141241
 04/27  22:00:00,64.8105573588,5.96380472193,5.02008072103,0.0,25.6355707503,20.6438685092,27.9751604862,16.3849940541,0.0,11.590166432
 04/27  23:00:00,42.9349835633,5.67931853329,2.98252856072,0.0,15.0252895274,11.7056064465,23.1037306316,17.3283907282,0.0,5.77533990346
 04/27  24:00:00,37.2592619997,5.61358817958,2.39842082678,0.0,11.6412384099,10.0650221343,23.4064717316,17.6371903947,0.0,5.76928133695
 04/28  01:00:00,35.3758750468,5.57529781578,2.11416038778,0.0,10.0992000411,10.047477231,17.4004063546,17.3804063546,0.0,0.02
 04/28  02:00:00,33.2239703068,5.539051092,1.85805975923,0.0,8.25718729233,10.0299323277,23.0625601741,17.300416877,0.0,5.76214329709
 04/28  03:00:00,32.9332812413,5.50396006249,1.60245970156,0.0,8.25718729233,10.0299323277,24.919871348,19.1577511207,0.0,5.76212022729
 04/28  04:00:00,34.3050206851,5.47569821064,1.39572037133,0.0,8.25718729233,11.6354268332,26.9092346129,21.1403271418,0.0,5.76890747105
 04/28  05:00:00,41.8622135216,5.47411449748,1.37442880321,0.0,12.1011305571,15.3678112995,32.4312548446,22.7161061038,0.0,9.71514874088
 04/28  06:00:00,65.9285863578,5.74228619348,3.17968261566,0.0,19.7275818095,37.2640762949,37.0850546727,23.597402013,0.0,13.4876526597
 04/28  07:00:00,86.0343098449,5.93375009502,4.48927814676,0.0,24.3117294858,51.2795993405,45.9473929533,22.5855984318,0.0,23.3617945215
 04/28  08:00:00,73.2600352394,5.6341294437,3.29037762576,0.0,23.6694662846,40.6342015617,48.7204036111,17.977551053,0.0,30.7428525581
 04/28  09:00:00,69.9441647136,5.58861516088,5.0277469327,0.0,23.6694662846,35.6302164847,64.1820352481,17.9271839614,18.025,28.2298512867
 04/28  10:00:00,51.2631898535,5.44302033801,4.08932730181,0.0,18.7433767983,22.9618409725,66.5601311853,19.1766143972,18.025,29.3585167881
 04/28  11:00:00,51.0704191824,5.43020746354,3.9118624592,0.0,18.7433767983,22.9618409725,60.452839695,19.0000852865,18.025,23.4277544085
 04/28  12:00:00,50.9511830454,5.42637642541,3.75300950455,0.0,18.5889407304,23.1597249699,57.9974979723,16.5457000389,18.025,23.4267979334
 04/28  13:00:00,51.2400868456,5.43240724902,3.78937879068,0.0,18.7433767983,23.2517909448,55.6962567273,14.2420285632,18.025,23.429228164
 04/28  14:00:00,51.2387570459,5.43232824053,3.78812716529,0.0,18.7433767983,23.2517909448,60.1081380318,13.4552967395,18.025,28.6278412923
 04/28  15:00:00,50.9705370381,5.43511457265,3.80707411346,0.0,18.7433767983,22.9618409725,56.7179266232,14.621927699,18.025,24.0709989242
 04/28  16:00:00,54.7578835071,5.44953507065,3.12866768859,0.0,18.7433767983,27.431320555,38.314099104,14.5200220085,18.025,5.76907709558
 04/28  17:00:00,66.4436243059,5.60015501092,2.4752906421,0.0,17.6635504202,40.6971502883,19.8736929841,14.0903810009,0.0,5.78331198322
 04/28  18:00:00,73.9293692665,5.70138029304,3.35436723579,0.0,27.5259009287,37.3340067412,27.6655883173,16.0469844917,0.0,11.6186038257
 04/28  19:00:00,78.8804162038,5.78636688496,4.01149553062,0.0,33.8341110165,33.3544677425,27.2543782977,15.6790230712,0.0,11.5753552265
 04/28  20:00:00,94.1955472396,5.97448891733,5.33234730248,0.0,36.5179666069,38.8247702939,26.7050015368,15.1311599784,0.0,11.5738415585
 04/28  21:00:00,89.4643720114,6.07924122903,6.01089153036,0.0,32.965339924,36.8579353714,31.9644471809,14.5266472999,0.0,17.4377998811
 04/28  22:00:00,63.2746390464,5.76362495949,3.68435368036,0.0,25.6355707503,20.6438685092,27.4805106314,15.8906883699,0.0,11.5898222615
 04/28  23:00:00,41.7630423934,5.54345762443,1.94645524188,0.0,15.0252895274,11.7056064465,26.580289512,20.8037967163,0.0,5.77649279574
 04/28  24:00:00,36.0272797489,5.46270820309,1.31732328464,0.0,11.6412384099,10.0650221343,30.3932220923,24.6252488101,0.0,5.76797328221
 04/29  01:00:00,37.0355284186,5.43796952313,1.15166262549,0.0,12.8411359301,10.0650221343,31.3829840378,25.6209870368,0.0,5.76199700097
 04/29  02:00:00,32.0399514678,5.38517759029,0.782335417791,0.04558217836,8.25718729233,10.0299323277,32.8938118656,27.1318534952,0.0,5.7619583704
 04/29  03:00:00,31.8844682275,5.35810563764,0.583878771807,0.115628501908,8.25718729233,10.0299323277,28.8179923785,28.7979923785,0.0,0.02
 04/29  04:00:00,33.4339497204,5.34320903066,0.468017160326,0.189126383859,8.25718729233,11.6354268332,35.4323242972,29.6639326851,0.0,5.76839161204
 04/29  05:00:00,37.6030516385,5.3323717134,0.367560242166,0.311089983901,8.71707943955,15.3327214929,35.1368139172,29.3605725439,0.0,5.77624137334
 04/29  06:00:00,50.6947489564,5.40572659552,0.909992897586,0.226725807521,18.5082010057,25.6353820695,40.1893780642,28.6293659944,0.0,11.5600120698
 04/29  07:00:00,68.4455395106,5.59793980413,2.29444995422,0.0648617052371,19.4083231844,41.0650158608,43.831512751,26.3920234069,0.0,17.4394893441
 04/29  08:00:00,95.0591726021,5.85478670651,4.83881894553,0.0,26.3286599382,57.9988325916,53.8844375455,18.2165600022,0.0,35.6678775433
 04/29  09:00:00,80.7445295901,5.69766388283,5.8359161735,0.0,26.3286599382,42.8504436482,69.4130758397,15.9492260974,18.025,35.4388497423
 04/29  10:00:00,55.3383515262,5.49328872583,4.62558439004,0.0029410392934,21.7447113004,23.4437158914,62.0361534764,14.5820736085,18.025,29.4290798679
 04/29  11:00:00,53.0448640651,5.51138686264,4.77893777822,0.0,19.3027497915,23.426170988,59.1483400607,11.7717530366,18.025,29.3515870241
 04/29  12:00:00,53.3484604021,5.54114665335,4.91085976818,0.0,19.1483137236,23.7250123474,51.936033281,10.4946437646,18.025,23.4163895164
 04/29  13:00:00,53.7420443587,5.57652948252,5.12351855678,0.0,19.3027497915,23.7161209604,47.8895164082,6.44869642284,18.025,23.4158199854
 04/29  14:00:00,53.8909227627,5.58443863699,5.26448752593,0.0,19.3027497915,23.7161209604,46.5254292215,5.08242123005,18.025,23.4180079915
 04/29  15:00:00,53.6655775024,5.58674827258,5.32678202486,0.0,19.3027497915,23.426170988,47.3943628633,5.94916394259,18.025,23.4201989207
 04/29  16:00:00,57.4071851365,5.58693195984,4.61686598068,0.0,19.3027497915,27.8956505705,29.783605186,5.98958093441,18.025,5.76902425155
 04/29  17:00:00,65.2580631448,5.70988574343,3.7221895104,0.0,18.2229234133,37.5968344597,12.4852784074,6.70942959592,0.0,5.77584881152
 04/29  18:00:00,81.0048100984,5.9499927968,5.27541275978,0.0,32.690315043,37.0816133363,16.3364333405,10.553255311,0.0,5.78317802949
 04/29  19:00:00,81.9871336942,6.0840640488,6.01174738996,0.0,36.8143715336,33.066984531,24.6174296818,13.0423134945,0.0,11.5751161874
 04/29  20:00:00,95.736553684,6.24202834048,6.82712502133,0.0,36.3493007332,38.7721355839,27.8809957331,16.3074569947,0.0,11.5735387384
 04/29  21:00:00,93.4978298965,6.24474172984,6.70355055247,0.0,36.1807251679,36.8228455648,29.0928604713,17.5187491409,0.0,11.5741113304
 04/29  22:00:00,69.4976318985,5.89738604667,4.3703178455,0.0,31.0351095914,20.6438685092,35.9291485747,18.4920577936,0.0,17.4370907811
 04/29  23:00:00,44.7002758671,5.6141353642,2.41073199474,0.0,17.4250845679,11.7056064465,26.0094946575,20.2189604401,0.0,5.79053421735
 04/29  24:00:00,37.925533639,5.55417521699,1.92421775808,0.0,12.8411359301,10.0650221343,27.4604193781,21.6911662526,0.0,5.76925312547
 04/30  01:00:00,37.7635473769,5.51950690287,1.67872558148,0.0,12.925468867,10.100111941,28.1869925299,22.4249102279,0.0,5.762082302
 04/30  02:00:00,32.7391456909,5.46710257539,1.32576618196,0.0,8.34152022915,10.0650221343,28.4809024904,22.7188741646,0.0,5.76202832587
 04/30  03:00:00,32.548485434,5.44167517796,1.16053546917,0.0,8.34152022915,10.0650221343,22.9986863,22.9786863,0.0,0.02
 04/30  04:00:00,34.0056112686,5.42156567456,1.0310311532,0.0,8.34152022915,11.6705166398,29.5407086018,23.7716374357,0.0,5.7690711661
 04/30  05:00:00,38.0008100614,5.39953412353,0.889829570099,0.0,8.80141237637,15.3678112995,36.3364885583,24.806155931,0.0,11.5303326273
 04/30  06:00:00,51.0470340969,5.47572209741,1.41901868408,0.0,18.5082010057,25.6353820695,30.6333927016,24.8430830487,0.0,5.79030965292
 04/30  07:00:00,69.0365921588,5.67022161696,2.75867406901,0.0,19.4926561212,41.1001056674,40.7723467816,23.3340487134,0.0,17.4382980682
 04/30  08:00:00,95.4609943418,5.90996570255,5.18547970516,0.0,26.3286599382,57.9988325916,59.3224550643,17.7153574812,0.0,41.6070975832
 04/30  09:00:00,80.7027387762,5.71492795957,5.89629832222,0.0,26.2443270014,42.8153538416,65.6422736783,18.0828850907,18.025,29.5343885876
 04/30  10:00:00,54.7519021433,5.44491311073,4.09046093284,0.0,21.7447113004,23.4437158914,66.8490403106,19.3968632524,18.025,29.4271770582
 04/30  11:00:00,52.4914162586,5.46417956012,4.21299332072,0.0,19.3449162599,23.4437158914,65.8034966042,18.4284211996,18.025,29.3500754046
 04/30  12:00:00,52.2862519607,5.4445670847,3.8855257963,0.0,19.190480192,23.7425572507,60.1601658392,18.715236814,18.025,23.4199290252
 04/30  13:00:00,51.9411253678,5.40601122234,3.54905109191,0.00378232134924,19.260583323,23.698576057,58.1661342131,16.7219247737,18.025,23.4192094394
 04/30  14:00:00,51.9263549962,5.4032998606,3.52645849875,0.0143156190582,19.260583323,23.698576057,57.4493867868,16.0057091328,18.025,23.418677654
 04/30  15:00:00,51.6131643415,5.39694426406,3.49077210493,0.0331164170453,19.260583323,23.4086260847,58.3344293684,16.8887652522,18.025,23.4206641162
 04/30  16:00:00,55.5035334288,5.42573688226,2.89829543071,0.0358302937086,19.260583323,27.8781056672,39.8356977651,16.0418227624,18.025,5.76887500266
 04/30  17:00:00,63.1482097565,5.52206447614,1.85987469685,0.0,18.1807569449,37.5792895564,21.6440349243,15.8687753359,0.0,5.77525958845
 04/30  18:00:00,78.2704632381,5.669428508,2.94105946426,0.0,32.6059821062,37.0465235296,30.8896160041,19.3435212129,0.0,11.5460947912
 04/30  19:00:00,79.3183683186,5.77347293981,3.65358274406,0.0,36.8143715336,33.066984531,25.5132182867,19.7156946055,0.0,5.79752368119
 04/30  20:00:00,93.1976674024,5.90722872295,4.50362552223,0.0,36.43363367,38.8072253906,32.6128816416,21.0390557017,0.0,11.5738259399
 04/30  21:00:00,90.8205867117,5.91651321001,4.47396874491,0.0,36.0963922311,36.7877557581,33.9999145304,22.4271968395,0.0,11.572717691
 04/30  22:00:00,67.7055343661,5.6918281199,2.9032161788,0.0,30.9507766546,20.6087787026,41.4459948649,24.0079842695,0.0,17.4380105953
 04/30  23:00:00,43.7312133686,5.49855761572,1.55725507213,0.0,17.4250845679,11.7056064465,31.181325563,25.3911008029,0.0,5.79022476011
 04/30  24:00:00,37.2756347901,5.45278232334,1.25258682091,0.00370710628732,12.925468867,10.100111941,31.8762866862,26.1072274881,0.0,5.76905919802
 05/01  01:00:00,34.0990532577,5.40731915015,0.927183006469,0.0781436414571,10.0992000411,10.047477231,32.5024738621,26.7405364219,0.0,5.76193744026
 05/01  02:00:00,32.0969715828,5.37481598422,0.6717872725,0.223517661805,8.25718729233,10.0299323277,33.2453510659,27.4836246341,0.0,5.76172643181
 05/01  03:00:00,32.1045687156,5.35824483516,0.517544479179,0.401930651013,8.25718729233,10.0299323277,34.0570437754,28.2958079144,0.0,5.76123586107
 05/01  04:00:00,33.7511762493,5.34992196998,0.39725167227,0.570415888706,8.25718729233,11.6354268332,29.050794615,29.030794615,0.0,0.02
 05/01  05:00:00,41.4982049639,5.35764807302,0.423588501453,0.703324054916,12.1011305571,15.3678112995,41.3812210122,29.820709769,0.0,11.5605112432
 05/01  06:00:00,65.1055286436,5.5992007178,2.25663524904,0.243113341507,19.7275818095,37.2640762949,46.9680110228,29.5305220038,0.0,17.4374890189
 05/01  07:00:00,85.4489429988,5.831536556,3.96444026723,0.0417483066861,24.3117294858,51.2795993405,40.2080869119,22.6842277405,0.0,17.5238591715
 05/01  08:00:00,73.2000648364,5.56970882445,3.25761557035,0.037251405226,23.6694662846,40.6342015617,46.1950639052,10.7554021314,0.0,35.4396617738
 05/01  09:00:00,70.5738787423,5.57062373775,5.66684656796,0.00863651067702,23.6694662846,35.6302164847,52.98060277,5.53426223909,18.025,29.4213405309
 05/01  10:00:00,52.1733122401,5.44963441705,4.97918284696,0.013673161952,18.7433767983,22.9618409725,46.9990772156,5.48813751779,18.025,23.4859396978
 05/01  11:00:00,52.6325371357,5.49315466389,5.41104661264,0.0,18.7433767983,22.9618409725,48.4534848891,2.92865212589,18.025,27.4998327632
 05/01  12:00:00,52.9235146779,5.51832266363,5.63340740829,0.0,18.5889407304,23.1597249699,46.2992811667,3.0830803876,18.025,25.1912007791
 05/01  13:00:00,52.918021216,5.51598847076,5.38374904916,0.0,18.7433767983,23.2517909448,42.508333467,1.06818905871,18.025,23.4151444083
 05/01  14:00:00,52.7654528958,5.50418035401,5.24298863668,0.0,18.7433767983,23.2517909448,42.767241356,1.32864474074,18.025,23.4135966152
 05/01  15:00:00,52.4899577203,5.51196811674,5.24965537718,0.0,18.7433767983,22.9618409725,44.6093800887,3.16896349199,18.025,23.4154165967
 05/01  16:00:00,56.5763201631,5.55054375136,4.84610285941,0.0,18.7433767983,27.431320555,26.7307097061,2.93751199192,18.025,5.76819771413
 05/01  17:00:00,68.8165813671,5.76159401166,4.68682673858,0.0,17.6635504202,40.6971502883,8.21821356154,2.43515016871,0.0,5.78306339283
 05/01  18:00:00,76.5434330407,5.93540905877,5.73443731678,0.0,27.5259009287,37.3340067412,22.0321150036,4.61651561349,0.0,17.4155993901
 05/01  19:00:00,79.8840616824,6.06576805335,6.61976908683,0.0,33.8341110165,33.3544677425,14.3789239947,6.01057875304,0.0,8.36834524167
 05/01  20:00:00,97.2875902834,6.30598294277,8.09292502166,0.0,36.5179666069,38.8247702939,17.0033651995,8.00379399477,0.0,8.99957120475
 05/01  21:00:00,92.2985041536,6.39026102014,8.53405006694,0.0,32.965339924,36.8579353714,25.9871691293,8.55060484342,0.0,17.4365642858
 05/01  22:00:00,65.5089922746,5.98919261798,5.69317080391,0.0,25.6355707503,20.6438685092,21.0373461902,9.44829367981,0.0,11.5890525103
 05/01  23:00:00,43.3629770835,5.68403764923,3.40582777288,0.0,15.0252895274,11.7056064465,15.9501496977,10.1739965216,0.0,5.77615317614
 05/01  24:00:00,37.6704041612,5.61998959762,2.80318100712,0.0,11.6412384099,10.0650221343,14.8809799776,9.11194560632,0.0,5.76903437128
 05/02  01:00:00,35.7396028765,5.59140788163,2.46179055624,0.0,10.0992000411,10.047477231,14.4375245003,8.67568533349,0.0,5.76183916685
 05/02  02:00:00,33.5506290389,5.56234616881,2.16143671399,0.0,8.25718729233,10.0299323277,14.581143814,8.8193854241,0.0,5.76175838987
 05/02  03:00:00,33.3655797017,5.54379407359,1.99494163544,0.0,8.25718729233,10.0299323277,9.9819539343,9.9619539343,0.0,0.02
 05/02  04:00:00,34.7941464556,5.5232252433,1.83733900499,0.0,8.25718729233,11.6354268332,17.6381569292,11.869220618,0.0,5.76893631117
 05/02  05:00:00,42.5144320319,5.5407578227,1.96003683984,0.0,12.1011305571,15.3678112995,23.302537329,11.7423699248,0.0,11.5601674042
 05/02  06:00:00,67.5896524994,5.90917777019,4.67391127071,0.0,19.7275818095,37.2640762949,27.7800561941,10.3432182237,0.0,17.4368379705
 05/02  07:00:00,89.6298989351,6.29489780182,7.72380242258,0.0,24.3117294858,51.2795993405,25.9622778682,8.43973979948,0.0,17.5225380688
 05/02  08:00:00,76.2715295271,5.82558695513,6.11046841067,0.0,23.6694662846,40.6342015617,39.4349364207,3.99915459075,0.0,35.43578183
 05/02  09:00:00,73.0919177204,5.78290964005,7.98124334717,0.0,23.6694662846,35.6302164847,50.7045006461,3.25795517706,18.025,29.4215454691
 05/02  10:00:00,54.1428962908,5.60795726707,6.80412611796,0.0,18.7433767983,22.9618409725,45.1222168187,3.6122735211,18.025,23.4849432976
 05/02  11:00:00,54.1940254552,5.60812729871,6.85756808643,0.0,18.7433767983,22.9618409725,44.0896075577,2.64098934312,18.025,23.4236182145
 05/02  12:00:00,54.2653557834,5.61292447127,6.88065217207,0.0,18.5889407304,23.1597249699,45.0657246001,3.61699869959,18.025,23.4237259005
 05/02  13:00:00,54.5295210455,5.62845346489,6.88278600628,0.0,18.7433767983,23.2517909448,42.6706647653,1.22039840957,18.025,23.4252663558
 05/02  14:00:00,54.7263325655,5.64956698637,7.05848366889,0.0,18.7433767983,23.2517909448,48.0741571134,1.09211829704,18.025,28.9570388164
 05/02  15:00:00,54.719858608,5.68266413677,7.30886511887,0.0,18.7433767983,22.9618409725,44.0448948891,2.2902337295,18.025,23.7296611596
 05/02  16:00:00,58.9715975906,5.74213906635,7.04979864125,0.0,18.7433767983,27.431320555,25.902301781,2.1088116657,18.025,5.76849011527
 05/02  17:00:00,71.3203147694,6.01111144022,6.94105402461,0.0,17.6635504202,40.6971502883,7.97042944473,2.18860939213,0.0,5.7818200526
 05/02  18:00:00,78.7399057181,6.17117286226,7.69516619763,0.0,27.5259009287,37.3340067412,17.0742393697,5.45854491243,0.0,11.6156944573
 05/02  19:00:00,81.7992887696,6.2863776507,8.3143954187,0.0,33.8341110165,33.3544677425,19.4529402734,7.88009029479,0.0,11.5728499786
 05/02  20:00:00,98.8418972935,6.49581742066,9.4574065974,0.0,36.5179666069,38.8247702939,21.7428358997,10.1705515695,0.0,11.5722843303
 05/02  21:00:00,93.4720084689,6.5404506729,9.55737862737,0.0,32.965339924,36.8579353714,28.1629550682,10.7276257317,0.0,17.4353293365
 05/02  22:00:00,66.5284744638,6.11909078121,6.58276661807,0.0,25.6355707503,20.6438685092,23.0439670573,11.4559537498,0.0,11.5880133075
 05/02  23:00:00,44.0556116548,5.77613003303,4.00637616582,0.0,15.0252895274,11.7056064465,18.1494834885,12.3734641223,0.0,5.77601936619
 05/02  24:00:00,37.8767339666,5.66246156562,2.96704349178,0.0,11.6412384099,10.0650221343,18.4767419798,12.7077823809,0.0,5.76895959893
 05/03  01:00:00,35.769151756,5.60975311624,2.47299899937,0.0,10.0992000411,10.047477231,19.2402745295,13.478387426,0.0,5.76188710347
 05/03  02:00:00,33.5314521706,5.56922288208,2.13538913638,0.0,8.25718729233,10.0299323277,14.0170299204,13.9970299204,0.0,0.02
 05/03  03:00:00,33.2561459996,5.53784899248,1.89145427721,0.0,8.25718729233,10.0299323277,21.0705504867,15.3087560983,0.0,5.76179438835
 05/03  04:00:00,34.5585434557,5.50262160184,1.62234419088,0.0,8.25718729233,11.6354268332,23.6716783583,17.9028609599,0.0,5.76881739842
 05/03  05:00:00,42.0596629152,5.49614776731,1.54988794632,0.0,12.1011305571,15.3678112995,31.4349065678,19.8766204278,0.0,11.55828614
 05/03  06:00:00,66.1911370398,5.77233154089,3.41226096695,0.0,19.7275818095,37.2640762949,32.8267100809,21.1970561727,0.0,11.6296539082
 05/03  07:00:00,87.1007612831,6.04604889695,5.44352845003,0.0,24.3117294858,51.2795993405,42.1364654394,18.7816577621,0.0,23.3548076773
 05/03  08:00:00,74.280970578,5.70002471215,4.24548498703,0.0,23.6694662846,40.6342015617,41.8992973262,12.3708055064,0.0,29.5284918198
 05/03  09:00:00,71.2606566748,5.67915783892,6.25374670609,0.0,23.6694662846,35.6302164847,57.2464561404,9.80498685199,18.025,29.4164692884
 05/03  10:00:00,52.923086317,5.55603776401,5.63624063551,0.0,18.7433767983,22.9618409725,55.8570461401,8.48485059445,18.025,29.3471955456
 05/03  11:00:00,53.2140259272,5.58786802078,5.89783300958,0.0,18.7433767983,22.9618409725,47.8101076673,6.36208195102,18.025,23.4230257162
 05/03  12:00:00,53.6573670178,5.6331926982,6.25240262003,0.0,18.5889407304,23.1597249699,46.5691443101,5.12729442335,18.025,23.4168498867
 05/03  13:00:00,54.2679379415,5.69015890644,6.55950394432,0.0,18.7433767983,23.2517909448,42.998312171,1.55584972771,18.025,23.4174624433
 05/03  14:00:00,54.6786804978,5.72825226692,6.93215295708,0.0,18.7433767983,23.2517909448,42.3608201562,0.918631853841,18.025,23.4171883024
 05/03  15:00:00,54.7967983172,5.77315731865,7.29531533618,0.0,18.7433767983,22.9618409725,43.4389422159,1.99535618388,18.025,23.418586032
 05/03  16:00:00,58.9071347666,5.82703852004,6.90043269619,0.0,18.7433767983,27.431320555,26.056877893,2.26402737133,18.025,5.76785052172
 05/03  17:00:00,71.0815713569,6.0671729812,6.64625076563,0.0,17.6635504202,40.6971502883,8.41014906269,2.62773218953,0.0,5.78241687316
 05/03  18:00:00,78.6517994063,6.22910983614,7.54913145222,0.0,27.5259009287,37.3340067412,22.6267123618,5.21298941764,0.0,17.4137229441
 05/03  19:00:00,81.7382264418,6.33683033145,8.20289343496,0.0,33.8341110165,33.3544677425,18.8021609913,7.2296855839,0.0,11.5724754074
 05/03  20:00:00,98.3703859603,6.50118366072,8.98053867094,0.0,36.5179666069,38.8247702939,22.1188733189,10.5480717543,0.0,11.5708015646
 05/03  21:00:00,92.5900984195,6.50073411632,8.71519999092,0.0,32.965339924,36.8579353714,25.0683412337,13.4388695971,0.0,11.6294716366
 05/03  22:00:00,65.6806751605,6.07555735003,5.77851174512,0.0,25.6355707503,20.6438685092,27.6557100514,16.0674756971,0.0,11.5882343543
 05/03  23:00:00,43.3207922012,5.72640830416,3.32128353846,0.0,15.0252895274,11.7056064465,23.7785081978,18.0031350907,0.0,5.77537310709
 05/03  24:00:00,37.2303334844,5.6111894839,2.3719208356,0.0,11.6412384099,10.0650221343,25.6924342582,19.9235757241,0.0,5.7688585341
 05/04  01:00:00,35.1749169444,5.55598333951,1.93253770596,0.0,10.0992000411,10.047477231,27.2556420993,21.4939979227,0.0,5.76164417657
 05/04  02:00:00,32.9273843018,5.50782959813,1.59271525762,0.0,8.25718729233,10.0299323277,28.5746105402,22.8129435299,0.0,5.76166701029
 05/04  03:00:00,32.6245955807,5.47065402566,1.32710400118,0.0,8.25718729233,10.0299323277,30.6044504644,24.8433119945,0.0,5.76113846984
 05/04  04:00:00,33.9694511621,5.43578639315,1.10009305322,0.0,8.25718729233,11.6354268332,27.1844908904,27.1644908904,0.0,0.02
 05/04  05:00:00,41.5752339503,5.43777403972,1.12384138499,0.0,12.1011305571,15.3678112995,38.7580026879,27.1995414826,0.0,11.5584612052
 05/04  06:00:00,65.7703131404,5.72457602593,3.03920309566,0.0,19.7275818095,37.2640762949,42.4883812054,25.0538479787,0.0,17.4345332267
 05/04  07:00:00,86.4232647543,5.96670960306,4.84539766399,0.0,24.3117294858,51.2795993405,36.5903901806,19.0714735039,0.0,17.5189166767
 05/04  08:00:00,74.3024820185,5.6973936283,4.2696408036,0.0,23.6694662846,40.6342015617,45.5384877969,10.1076470541,0.0,35.4308407428
 05/04  09:00:00,71.437615374,5.68561822034,6.42425303559,0.0,23.6694662846,35.6302164847,54.0681678429,6.63116986777,18.025,29.4119979751
 05/04  10:00:00,53.0696275386,5.56552958962,5.77329987716,0.0,18.7433767983,22.9618409725,47.7334873568,6.22725051781,18.025,23.481236839
 05/04  11:00:00,53.3285884393,5.59401393639,6.00625429958,0.0,18.7433767983,22.9618409725,45.6568200692,4.21082601589,18.025,23.4209940533
 05/04  12:00:00,53.7594835395,5.63767891933,6.35003516297,0.0,18.5889407304,23.1597249699,45.5038493095,4.05732521313,18.025,23.4215240963
 05/04  13:00:00,54.6100361214,5.71691950257,6.874845211,0.0,18.7433767983,23.2517909448,42.038875126,0.591202261412,18.025,23.4226728646
 05/04  14:00:00,55.1418607213,5.77198417099,7.35160483239,0.0,18.7433767983,23.2517909448,41.4660585223,0.0172300982197,18.025,23.423828424
 05/04  15:00:00,55.2729466986,5.81874895583,7.72587708062,0.0,18.7433767983,22.9618409725,48.5775660972,1.28901981677,18.025,29.2635462804
 05/04  16:00:00,59.7741601087,5.90513339428,7.68937889521,0.0,18.7433767983,27.431320555,19.3564891379,1.31148913794,18.025,0.02
 05/04  17:00:00,72.2775692502,6.18116909596,7.72826646833,0.0,17.6635504202,40.6971502883,13.0920959816,1.54717084388,0.0,11.5449251377
 05/04  18:00:00,80.0592372158,6.36826251174,8.81743718082,0.0,27.5259009287,37.3340067412,14.4992179301,2.8835518559,0.0,11.6156660742
 05/04  19:00:00,83.1611241885,6.48299559803,9.47963297703,0.0,33.8341110165,33.3544677425,17.1385369548,5.56517595885,0.0,11.5733609959
 05/04  20:00:00,99.4455229581,6.62649586249,9.9303734454,0.0,36.5179666069,38.8247702939,21.9675934656,10.394827584,0.0,11.5727658816
 05/04  21:00:00,93.7256833529,6.63303170256,9.71850333968,0.0,32.965339924,36.8579353714,29.7706620404,12.3363079831,0.0,17.4343540573
 05/04  22:00:00,66.5897943841,6.18594856983,6.57725100225,0.0,25.6355707503,20.6438685092,26.7348860471,15.147354892,0.0,11.587531155
 05/04  23:00:00,43.9980833073,5.80748167175,3.9175080678,0.0,15.0252895274,11.7056064465,22.4582255753,16.6824316827,0.0,5.77579389259
 05/04  24:00:00,37.7879116632,5.67006799131,2.87062500784,0.0,11.6412384099,10.0650221343,22.5227269244,16.7539960047,0.0,5.76873091975
 05/05  01:00:00,35.5910932711,5.60045018437,2.30425269638,0.0,10.0992000411,10.047477231,17.1214745507,17.1014745507,0.0,0.02
 05/05  02:00:00,33.396189092,5.55964612768,2.00970892412,0.0,8.25718729233,10.0299323277,22.6507447885,16.8893037,0.0,5.76144108848
 05/05  03:00:00,33.1878081701,5.53409329036,1.8268791487,0.0,8.25718729233,10.0299323277,22.5988491795,16.8371261673,0.0,5.76172301218
 05/05  04:00:00,34.6272134395,5.51364735076,1.67999872206,0.0,8.25718729233,11.6354268332,22.823428584,17.0550320179,0.0,5.76839656605
 05/05  05:00:00,42.2807411613,5.52357431596,1.74355922513,0.0,12.1011305571,15.3678112995,22.5745356806,16.7850942278,0.0,5.7894414528
 05/05  06:00:00,66.7146159627,5.83018853964,3.87791136867,0.0,19.7275818095,37.2640762949,32.525481156,15.093484112,0.0,17.4319970439
 05/05  07:00:00,88.630221716,6.20804161512,6.81103794285,0.0,24.3117294858,51.2795993405,33.2265500396,9.87433937208,0.0,23.3522106675
 05/05  08:00:00,76.3479934002,5.85100214304,6.16155922456,0.0,23.6694662846,40.6342015617,31.7648444654,2.2387040986,0.0,29.5261403668
 05/05  09:00:00,73.9863088055,5.89026356405,8.76831084367,0.0,23.6694662846,35.6302164847,47.6008378322,0.158568167368,18.025,29.4172696648
 05/05  10:00:00,55.4693018296,5.73081664778,8.00769391486,0.0,18.7433767983,22.9618409725,43.4042890024,0.037380813009,18.025,25.3419081894
 05/05  11:00:00,55.5629996707,5.75342497286,8.08125887518,0.0,18.7433767983,22.9618409725,45.4993060436,0.06732800195,18.025,27.4069780416
 05/05  12:00:00,56.1048699358,5.8057502988,8.52735497717,0.0,18.5889407304,23.1597249699,41.6362083604,0.202112938266,18.025,23.4090954222
 05/05  13:00:00,57.1616923975,5.89067056802,9.25275728084,0.0,18.7433767983,23.2517909448,41.435499981,0.0,18.025,23.410499981
 05/05  14:00:00,58.6908530674,5.98888448541,10.683704027,0.0,18.7433767983,23.2517909448,41.4323715337,0.0,18.025,23.4073715337
 05/05  15:00:00,59.7127818654,6.07644929217,11.9080179531,0.0,18.7433767983,22.9618409725,41.4334193955,0.0,18.025,23.4084193955
 05/05  16:00:00,64.1490192022,6.16041197328,11.8089557973,0.0,18.7433767983,27.431320555,23.7932689423,0.0,18.025,5.76826894226
 05/05  17:00:00,76.8588573962,6.45478773481,12.0359401464,0.0,17.6635504202,40.6971502883,5.78235223282,0.0,0.0,5.78235223282
 05/05  18:00:00,84.2872412825,6.67576825297,12.7379434079,0.0,27.5259009287,37.3340067412,14.098764882,0.0,0.0,14.098764882
 05/05  19:00:00,87.3034131616,6.81402363005,13.2909051913,0.0,33.8341110165,33.3544677425,9.09558931756,0.0,0.0,9.09558931756
 05/05  20:00:00,103.850959608,7.00431367649,13.9580037842,0.0,36.5179666069,38.8247702939,11.5881913212,0.017116345207,0.0,11.571074976
 05/05  21:00:00,98.2809324187,7.04117971511,13.8656170789,0.0,32.965339924,36.8579353714,17.6220411219,0.188177910061,0.0,17.4338632118
 05/05  22:00:00,71.0281214023,6.59211150347,10.6094271177,0.0,25.6355707503,20.6438685092,12.9807908044,1.3935368581,0.0,11.5872539463
 05/05  23:00:00,48.2448930932,6.20834898288,7.76345791566,0.0,15.0252895274,11.7056064465,7.58097540166,1.80534609902,0.0,5.77562930264
 05/05  24:00:00,41.8393069235,6.0642258253,6.52786738389,0.0,11.6412384099,10.0650221343,7.52710393518,1.7585004199,0.0,5.76860351528
 05/06  01:00:00,42.1080839764,5.98149513846,5.6807197146,0.0,12.8411359301,10.0650221343,8.85152004256,3.09015628106,0.0,5.76136376149
 05/06  02:00:00,36.1790672947,5.84584527858,4.50639347772,0.0,8.25718729233,10.0299323277,5.15802908373,5.13802908373,0.0,0.02
