Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/06  03:00:00,35.2207465417,5.75587843278,3.63803690686,0.0,8.25718729233,10.0299323277,13.2924369057,7.53080783006,0.0,5.76162907567
 05/06  04:00:00,36.1029099342,5.67715810504,2.99218942358,0.0,8.25718729233,11.6354268332,16.027561757,10.259013602,0.0,5.76854815497
 05/06  05:00:00,39.8998184592,5.63076386437,2.67706981566,0.0,8.71707943955,15.3327214929,16.7072101155,10.9319739673,0.0,5.7752361482
 05/06  06:00:00,53.7264880997,5.77238325634,3.80186128877,0.0,18.5082010057,25.6353820695,21.239004449,9.68010625364,0.0,11.5588981954
 05/06  07:00:00,73.463301304,6.14872632422,6.82639487388,0.0,19.4083231844,41.0650158608,18.2040197326,6.57545031085,0.0,11.6285694218
 05/06  08:00:00,103.30995979,6.67309072462,12.2714412342,0.0,26.3286599382,57.9988325916,41.9410111719,0.362034755747,0.0,41.5789764161
 05/06  09:00:00,89.3221466244,6.50191612123,13.609375116,0.0,26.3286599382,42.8504436482,47.5465822441,0.0,18.025,29.5215822441
 05/06  10:00:00,63.4720529064,6.190341363,12.0652448236,0.0,21.7447113004,23.4437158914,47.4402906685,0.0,18.025,29.4152906685
 05/06  11:00:00,61.628293455,6.24403007075,12.6297762204,0.0,19.3027497915,23.426170988,47.3635326736,0.0,18.025,29.3385326736
 05/06  12:00:00,63.5335639579,6.36640216556,14.2707433955,0.0,19.1483137236,23.7250123474,41.4431856525,0.0,18.025,23.4181856525
 05/06  13:00:00,66.3633317351,6.50934451671,16.8120248584,0.0,19.3027497915,23.7161209604,41.4338820419,0.0,18.025,23.4088820419
 05/06  14:00:00,68.1325828898,6.60798787387,18.4826320902,0.0,19.3027497915,23.7161209604,41.4347171888,0.0,18.025,23.4097171888
 05/06  15:00:00,68.3942228644,6.65934758096,18.9828622089,0.0,19.3027497915,23.426170988,41.4355501995,0.0,18.025,23.4105501995
 05/06  16:00:00,72.7602450026,6.69691920865,18.8599734638,0.0,19.3027497915,27.8956505705,23.7933518182,0.0,18.025,5.7683518182
 05/06  17:00:00,81.0661939828,6.89658714091,18.3436625053,0.0,18.2229234133,37.5968344597,5.77421508181,0.0,0.0,5.77421508181
 05/06  18:00:00,96.5842731305,7.21928670354,19.5856359705,0.0,32.690315043,37.0816133363,5.78220216063,0.0,0.0,5.78220216063
 05/06  19:00:00,97.1448132999,7.38587458637,19.8676850286,0.0,36.8143715336,33.066984531,11.5727973317,0.0,0.0,11.5727973317
 05/06  20:00:00,109.641515554,7.53236659286,19.4418153598,0.0,36.3493007332,38.7721355839,11.5688126582,0.0,0.0,11.5688126582
 05/06  21:00:00,106.205378354,7.46491806735,18.1909948204,0.0,36.1807251679,36.8228455648,11.5716586127,0.0,0.0,11.5716586127
 05/06  22:00:00,80.4553569265,6.99785108498,14.2276862185,0.0,31.0351095914,20.6438685092,11.6290429976,0.0,0.0,11.6290429976
 05/06  23:00:00,54.100690642,6.56248917093,10.8628516748,0.0,17.4250845679,11.7056064465,11.5589449832,0.0,0.0,11.5589449832
 05/06  24:00:00,46.07421298,6.38296576338,9.24414115945,0.0,12.8411359301,10.0650221343,5.98167185527,0.213168305319,0.0,5.76850354995
 05/07  01:00:00,44.9184623592,6.25869362583,8.09448048363,0.0,12.925468867,10.100111941,6.47204767886,0.710558907735,0.0,5.76148877113
 05/07  02:00:00,38.9068613472,6.10753676171,6.85307726157,0.0,8.34152022915,10.0650221343,1.20922194693,1.18922194693,0.0,0.02
 05/07  03:00:00,38.0585673855,6.01996425937,6.09235330883,0.0,8.34152022915,10.0650221343,7.40491145937,1.64357192892,0.0,5.76133953045
 05/07  04:00:00,39.0356055813,5.95423685967,5.52838884964,0.0,8.34152022915,11.6705166398,8.47524359484,2.70771493587,0.0,5.76752865897
 05/07  05:00:00,42.8784755384,5.90977955942,5.25729490885,0.0,8.80141237637,15.3678112995,8.60191863831,2.82664796776,0.0,5.77527067055
 05/07  06:00:00,56.8221132917,6.07254238527,6.59733599901,0.0,18.5082010057,25.6353820695,14.6092037787,3.05141657691,0.0,11.5577872018
 05/07  07:00:00,76.9760758097,6.47618376031,9.89230492154,0.0,19.4926561212,41.1001056674,13.0334735878,1.40527629113,0.0,11.6281972967
 05/07  08:00:00,107.138844665,6.99483173742,15.7786058661,0.0,26.3286599382,57.9988325916,41.5747483665,0.0,0.0,41.5747483665
 05/07  09:00:00,93.6038792625,6.83763704147,17.6748242003,0.0,26.2443270014,42.8153538416,47.5422274935,0.0,18.025,29.5172274935
 05/07  10:00:00,67.13042999,6.46908332778,15.4448899004,0.0,21.7447113004,23.4437158914,47.437603283,0.0,18.025,29.412603283
 05/07  11:00:00,64.282758785,6.43490078314,15.0336669877,0.0,19.3449162599,23.4437158914,47.3613871254,0.0,18.025,29.3363871254
 05/07  12:00:00,65.5915986904,6.51569003303,16.1197841681,0.0,19.190480192,23.7425572507,41.4335095969,0.0,18.025,23.4085095969
 05/07  13:00:00,67.323739258,6.58972993332,17.7517629118,0.0,19.260583323,23.698576057,41.4314977011,0.0,18.025,23.4064977011
 05/07  14:00:00,67.7731762084,6.6093270165,18.1816027446,0.0,19.260583323,23.698576057,41.4321308862,0.0,18.025,23.4071308862
 05/07  15:00:00,67.5924349761,6.65048032183,18.249658126,0.0,19.260583323,23.4086260847,41.432773258,0.0,18.025,23.407773258
 05/07  16:00:00,71.6387490282,6.67142475487,17.8236893247,0.0,19.260583323,27.8781056672,23.7927116479,0.0,18.025,5.76771164789
 05/07  17:00:00,80.3933708674,6.88539146663,17.7417532444,0.0,18.1807569449,37.5792895564,5.77532455277,0.0,0.0,5.77532455277
 05/07  18:00:00,95.7380612149,7.20615756547,18.8719846172,0.0,32.6059821062,37.0465235296,5.78218405303,0.0,0.0,5.78218405303
 05/07  19:00:00,96.8173654724,7.39395986439,19.5321622144,0.0,36.8143715336,33.066984531,11.5718509462,0.0,0.0,11.5718509462
 05/07  20:00:00,109.816330309,7.53508120911,19.4945044399,0.0,36.43363367,38.8072253906,11.6275338058,0.0567541500552,0.0,11.5707796558
 05/07  21:00:00,106.018777869,7.45957932629,18.1291657172,0.0,36.0963922311,36.7877557581,11.571356037,0.0,0.0,11.571356037
 05/07  22:00:00,80.6858898041,7.01784878494,14.5576595794,0.0,30.9507766546,20.6087787026,11.6823724223,0.0549372610974,0.0,11.6274351612
 05/07  23:00:00,54.5663172946,6.58916075276,11.3018146852,0.0,17.4250845679,11.7056064465,12.0788663627,0.520230046598,0.0,11.5586363161
 05/07  24:00:00,46.7838815854,6.42290140731,9.7944566546,0.0,12.925468867,10.100111941,6.54907812553,0.780600596072,0.0,5.76847752946
 05/08  01:00:00,42.3485940733,6.26619540503,8.39601917135,0.0,10.0992000411,10.047477231,6.89954998811,1.13831593471,0.0,5.76123405339
 05/08  02:00:00,39.3466196753,6.14859276434,7.37120560645,0.0,8.25718729233,10.0299323277,1.40340782298,1.38340782298,0.0,0.02
 05/08  03:00:00,38.7095462442,6.08325404015,6.7994685898,0.0,8.25718729233,10.0299323277,7.22909451334,1.46803471761,0.0,5.76105979574
 05/08  04:00:00,39.9144672426,6.03852477684,6.44239030359,0.0,8.25718729233,11.6354268332,7.30831104355,1.54015575137,0.0,5.76815529218
 05/08  05:00:00,47.8109755827,6.0659483195,6.73144625452,0.0,12.1011305571,15.3678112995,7.32203531864,1.53429819609,0.0,5.78773712254
 05/08  06:00:00,74.6458020106,6.6324001591,11.0069334357,0.0,19.7275818095,37.2640762949,18.6758953224,1.24633177333,0.0,17.429563549
 05/08  07:00:00,97.7346927628,7.08593635552,15.0376762471,0.0,24.3117294858,51.2795993405,23.482796623,0.135079624431,0.0,23.3477169986
 05/08  08:00:00,86.4947542422,6.67358464507,15.4857798801,0.0,23.6694662846,40.6342015617,29.5178061252,0.0,0.0,29.5178061252
 05/08  09:00:00,85.2230567389,6.70518965618,19.1901650658,0.0,23.6694662846,35.6302164847,47.4308793535,0.0,18.025,29.4058793535
 05/08  10:00:00,67.7248675982,6.54453302558,19.4495656524,0.0,18.7433767983,22.9618409725,41.500226937,0.0,18.025,23.475226937
 05/08  11:00:00,70.0028600566,6.64683123767,21.6277287627,0.0,18.7433767983,22.9618409725,41.4424788297,0.0,18.025,23.4174788297
 05/08  12:00:00,70.7648482214,6.67443148495,22.3186668853,0.0,18.5889407304,23.1597249699,41.4426462462,0.0,18.025,23.4176462462
 05/08  13:00:00,71.5317189363,6.72453213448,22.7889361729,0.0,18.7433767983,23.2517909448,41.4429977005,0.0,18.025,23.4179977005
 05/08  14:00:00,73.3338751824,6.83465040192,24.4809743361,0.0,18.7433767983,23.2517909448,41.4433784944,0.0,18.025,23.4183784944
 05/08  15:00:00,73.5699325537,6.88398839056,24.9576436866,0.0,18.7433767983,22.9618409725,41.4437629455,0.0,18.025,23.4187629455
 05/08  16:00:00,78.3206309436,6.97105283124,25.1699509476,0.0,18.7433767983,27.431320555,23.7929822576,0.0,18.025,5.76798225763
 05/08  17:00:00,90.6991088549,7.28043812826,25.0505672649,0.0,17.6635504202,40.6971502883,11.5440165591,0.0,0.0,11.5440165591
 05/08  18:00:00,98.0908177507,7.52678708996,25.6905504394,0.0,27.5259009287,37.3340067412,11.6126834213,0.0,0.0,11.6126834213
 05/08  19:00:00,96.7419697858,7.51421952957,22.0292957624,0.0,33.8341110165,33.3544677425,11.5708354679,0.0,0.0,11.5708354679
 05/08  20:00:00,108.785182491,7.4576544491,18.4389162516,0.0,36.5179666069,38.8247702939,11.7654452247,0.194470809214,0.0,11.5709744155
 05/08  21:00:00,101.43143052,7.3626536045,16.694691246,0.0,32.965339924,36.8579353714,12.9667080171,1.33923406319,0.0,11.627473954
 05/08  22:00:00,73.476856866,6.85371720222,12.7965916108,0.0,25.6355707503,20.6438685092,14.218178504,2.63236536641,0.0,11.5858131376
 05/08  23:00:00,49.9901343427,6.40521350308,9.31185211772,0.0,15.0252895274,11.7056064465,15.7623921638,4.23177100478,0.0,11.530621159
 05/08  24:00:00,43.0109376426,6.20662522221,7.55711530413,0.0,11.6412384099,10.0650221343,5.2018713181,5.1818713181,0.0,0.02
 05/09  01:00:00,40.0230529335,6.06468167503,6.27199568895,0.0,10.0992000411,10.047477231,12.003863454,6.24244885612,0.0,5.76141459786
 05/09  02:00:00,37.0515716772,5.94804105697,5.27671056454,0.0,8.25718729233,10.0299323277,12.7492225668,6.98799414853,0.0,5.76122841822
 05/09  03:00:00,36.4754604936,5.88520391713,4.76343798954,0.0,8.25718729233,10.0299323277,12.5339806553,6.77293901353,0.0,5.76104164173
 05/09  04:00:00,37.615781726,5.83587969436,4.34635622002,0.0,8.25718729233,11.6354268332,9.97050446647,6.72702123167,0.0,3.2434832348
 05/09  05:00:00,45.3596006367,5.8444130941,4.50161548039,0.0,12.1011305571,15.3678112995,14.5784314602,6.2573395766,0.0,8.32109188361
 05/09  06:00:00,71.5353277529,6.35251270892,8.17635829692,0.0,19.7275818095,37.2640762949,23.4628785613,6.03208701463,0.0,17.4307915467
 05/09  07:00:00,94.5111527739,6.81355341992,12.0865456755,0.0,24.3117294858,51.2795993405,19.9914958912,2.47654676103,0.0,17.5149491302
 05/09  08:00:00,83.5414443508,6.47159015036,12.7344784393,0.0,23.6694662846,40.6342015617,35.4249442337,0.00954046953172,0.0,35.4154037641
 05/09  09:00:00,84.0552239878,6.58600896235,18.1415213315,0.0,23.6694662846,35.6302164847,47.4301674466,0.0,18.025,29.4051674466
 05/09  10:00:00,68.1014551825,6.4857882668,19.8849073946,0.0,18.7433767983,22.9618409725,41.4982833825,0.0,18.025,23.4732833825
 05/09  11:00:00,71.6078837866,6.65996329531,23.2196252895,0.0,18.7433767983,22.9618409725,41.4418466943,0.0,18.025,23.4168466943
 05/09  12:00:00,74.270958943,6.81900942015,25.6802089806,0.0,18.5889407304,23.1597249699,41.4352747856,0.0,18.025,23.4102747856
 05/09  13:00:00,75.3012054953,6.91003351204,26.3729275217,0.0,18.7433767983,23.2517909448,41.4330947153,0.0,18.025,23.4080947153
 05/09  14:00:00,76.3994117665,6.99423276673,27.3869342332,0.0,18.7433767983,23.2517909448,41.4333325339,0.0,18.025,23.4083325339
 05/09  15:00:00,76.6653094173,7.07147352803,27.8655410686,0.0,18.7433767983,22.9618409725,41.4335632057,0.0,18.025,23.4085632057
 05/09  16:00:00,81.1262713485,7.15660135335,27.7900360859,0.0,18.7433767983,27.431320555,23.7927313365,0.0,18.025,5.7677313365
 05/09  17:00:00,93.1405345141,7.45469133369,27.3177428486,0.0,17.6635504202,40.6971502883,5.78189705409,0.0,0.0,5.78189705409
 05/09  18:00:00,99.8927123506,7.67086857012,27.3483686483,0.0,27.5259009287,37.3340067412,17.4098337821,0.0,0.0,17.4098337821
 05/09  19:00:00,102.911456796,7.83939083963,27.8736239731,0.0,33.8341110165,33.3544677425,5.79419662081,0.0,0.0,5.79419662081
 05/09  20:00:00,118.077892904,8.00551757564,27.1837754304,0.0,36.5179666069,38.8247702939,11.5710931638,0.0,0.0,11.5710931638
 05/09  21:00:00,110.877913407,7.9748300932,25.5290112318,0.0,32.965339924,36.8579353714,17.4288802405,0.0,0.0,17.4288802405
 05/09  22:00:00,81.1756241628,7.41994793026,19.9291401129,0.0,25.6355707503,20.6438685092,11.5849037241,0.0,0.0,11.5849037241
 05/09  23:00:00,56.4594864236,6.92116279674,15.2652633712,0.0,15.0252895274,11.7056064465,5.77508396662,0.0,0.0,5.77508396662
 05/09  24:00:00,49.9100253553,6.74999216207,13.9128401858,0.0,11.6412384099,10.0650221343,5.76832001666,0.0,0.0,5.76832001666
 05/10  01:00:00,46.9906101482,6.62061935429,12.683617774,0.0,10.0992000411,10.047477231,5.76133126744,0.0,0.0,5.76133126744
 05/10  02:00:00,43.8440093881,6.49659913346,11.5205975884,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/10  03:00:00,42.9580421598,6.41532838379,10.715898562,0.0,8.25718729233,10.0299323277,5.76113894367,0.0,0.0,5.76113894367
 05/10  04:00:00,43.8133186215,6.34867528522,10.0311019063,0.0,8.25718729233,11.6354268332,5.76721985752,0.0,0.0,5.76721985752
 05/10  05:00:00,49.2152822422,6.33264257647,9.75307586803,0.0,12.1011305571,15.3678112995,11.5569375295,0.0,0.0,11.5569375295
 05/10  06:00:00,76.2797806493,6.78676308708,12.4865821434,0.0,19.7275818095,37.2640762949,12.2264839699,0.601613159672,0.0,11.6248708103
 05/10  07:00:00,97.8368389292,7.13360915211,15.0921911606,0.0,24.3117294858,51.2795993405,23.9868672028,0.641199961519,0.0,23.3456672413
 05/10  08:00:00,87.1238967968,6.75336086977,16.0351756574,0.0,23.6694662846,40.6342015617,29.525126335,0.0111387694325,0.0,29.5139875656
 05/10  09:00:00,87.5230494099,6.84185240625,21.3535160494,0.0,23.6694662846,35.6302164847,47.4278515299,0.0,18.025,29.4028515299
 05/10  10:00:00,70.0210937864,6.67402286485,21.6163176218,0.0,18.7433767983,22.9618409725,41.4961769631,0.0,18.025,23.4711769631
 05/10  11:00:00,73.2956308446,6.84558552778,24.7217558061,0.0,18.7433767983,22.9618409725,41.4395544677,0.0,18.025,23.4145544677
 05/10  12:00:00,75.4884379127,6.97325013234,26.743448927,0.0,18.5889407304,23.1597249699,41.4393244587,0.0,18.025,23.4143244587
 05/10  13:00:00,76.7933764473,7.06556988633,27.7095668245,0.0,18.7433767983,23.2517909448,41.4392921217,0.0,18.025,23.4142921217
 05/10  14:00:00,77.368070158,7.10358783173,28.2462427648,0.0,18.7433767983,23.2517909448,41.4392897614,0.0,18.025,23.4142897614
 05/10  15:00:00,77.0354010584,7.14788500314,28.1592264778,0.0,18.7433767983,22.9618409725,41.4392922294,0.0,18.025,23.4142922294
 05/10  16:00:00,75.3974505885,6.96897375543,22.2488562267,0.0,18.7433767983,27.431320555,23.7928090865,0.0,18.025,5.76780908649
 05/10  17:00:00,84.1586376251,7.09593823238,18.6946089061,0.0,17.6635504202,40.6971502883,11.5432912683,0.0,0.0,11.5432912683
 05/10  18:00:00,91.5320024977,7.30831255315,19.3502368585,0.0,27.5259009287,37.3340067412,11.612364286,0.0,0.0,11.612364286
 05/10  19:00:00,94.1009867158,7.40802052134,19.4945340676,0.0,33.8341110165,33.3544677425,11.570780634,0.0,0.0,11.570780634
 05/10  20:00:00,108.125433356,7.42065519358,17.8161875939,0.0,36.5179666069,38.8247702939,12.4535915927,0.882709714685,0.0,11.5708818781
 05/10  21:00:00,100.651822057,7.29868769422,15.9790803056,0.0,32.965339924,36.8579353714,14.6767887446,3.05124143489,0.0,11.6255473097
 05/10  22:00:00,72.7722394828,6.79573419005,12.1499810992,0.0,25.6355707503,20.6438685092,16.5527039166,4.96782271045,0.0,11.5848812062
 05/10  23:00:00,49.0482517264,6.32970137125,8.44549607948,0.0,15.0252895274,11.7056064465,13.4877039544,7.71272734915,0.0,5.77497660528
 05/10  24:00:00,41.6610251712,6.09849718404,6.31534095007,0.0,11.6412384099,10.0650221343,16.1043183107,10.3361102426,0.0,5.76820806811
 05/11  01:00:00,38.6111165878,5.94435855621,4.9803887793,0.0,10.0992000411,10.047477231,17.837430491,12.0762956524,0.0,5.76113483861
 05/11  02:00:00,35.6611246038,5.82152277295,4.01279020453,0.0,8.25718729233,10.0299323277,19.2240647655,13.4627355499,0.0,5.76132921564
 05/11  03:00:00,34.9092213099,5.73576319194,3.34664936011,0.0,8.25718729233,10.0299323277,14.8352250493,14.8152250493,0.0,0.02
 05/11  04:00:00,36.0093295232,5.67600407306,2.89979006644,0.0,8.25718729233,11.6354268332,21.3231312389,15.5549697087,0.0,5.76816153023
 05/11  05:00:00,41.9255764433,5.69437662374,3.10164418495,0.0,12.1011305571,15.3678112995,24.2248627677,12.6689410988,0.0,11.5559216689
 05/11  06:00:00,68.9680593782,6.10320628982,5.85843075104,0.0,19.7275818095,37.2640762949,25.5219929623,13.8957996839,0.0,11.6261932784
 05/11  07:00:00,90.0084303154,6.40689242549,7.99052400022,0.0,24.3117294858,51.2795993405,37.4252615972,14.0813809353,0.0,23.343880662
 05/11  08:00:00,76.4928339529,5.94812541532,6.20936193869,0.0,23.6694662846,40.6342015617,39.3137161532,9.80269452272,0.0,29.5110216305
 05/11  09:00:00,72.9966963066,5.88369488145,7.78533267522,0.0,23.6694662846,35.6302164847,56.8491986801,9.42608621379,18.025,29.3981124663
 05/11  10:00:00,53.9669553371,5.69051015503,6.5456988666,0.0,18.7433767983,22.9618409725,57.486369341,10.1302744486,18.025,29.3310948924
 05/11  11:00:00,53.9002070045,5.68740006657,6.4845225754,0.0,18.7433767983,22.9618409725,51.0099288177,9.57496339211,18.025,23.4099654256
 05/11  12:00:00,54.0718660116,5.7051786575,6.59495318934,0.0,18.5889407304,23.1597249699,48.9827638692,7.55751991053,18.025,23.4002439587
 05/11  13:00:00,54.3068861873,5.72511417087,6.56353731103,0.0,18.7433767983,23.2517909448,47.3249810176,5.89991692557,18.025,23.400064092
 05/11  14:00:00,54.4787312789,5.74801532279,6.71248122274,0.0,18.7433767983,23.2517909448,46.8923426893,5.46988261299,18.025,23.3974600764
 05/11  15:00:00,54.547042884,5.79076673779,7.02799150712,0.0,18.7433767983,22.9618409725,47.501615673,6.07929132906,18.025,23.397324344
 05/11  16:00:00,58.6045949073,5.82938487405,6.59559690128,0.0,18.7433767983,27.431320555,23.5268184184,5.48181841844,18.025,0.02
 05/11  17:00:00,70.9315647161,6.07231104425,6.49117343619,0.0,17.6635504202,40.6971502883,16.8699327785,5.3269675642,0.0,11.5429652143
 05/11  18:00:00,78.6671545284,6.24455589806,7.54916114505,0.0,27.5259009287,37.3340067412,20.312768609,8.70118847855,0.0,11.6115801305
 05/11  19:00:00,81.8405162622,6.3612388066,8.28085430315,0.0,33.8341110165,33.3544677425,22.0520821376,10.4819220113,0.0,11.5701601264
 05/11  20:00:00,98.7522568694,6.54939489434,9.31428405141,0.0,36.5179666069,38.8247702939,24.5130116174,12.9431807872,0.0,11.5698308302
 05/11  21:00:00,93.3710750847,6.58484581563,9.41219058722,0.0,32.965339924,36.8579353714,25.4548173114,13.8291574577,0.0,11.6256598537
 05/11  22:00:00,66.6857843865,6.17977637304,6.67949589345,0.0,25.6355707503,20.6438685092,26.3782450252,14.7935399995,0.0,11.5847050257
 05/11  23:00:00,44.2573419854,5.82770300617,4.15659042836,0.0,15.0252895274,11.7056064465,21.9131347291,15.7983524218,0.0,6.1147823073
 05/11  24:00:00,38.0442189014,5.69553724152,3.10150051072,0.0,11.6412384099,10.0650221343,22.0768156916,16.6483639754,0.0,5.42845171626
 05/12  01:00:00,35.9314569657,5.63917415659,2.60591858021,0.0,10.0992000411,10.047477231,23.0018093209,17.240638937,0.0,5.76117038388
 05/12  02:00:00,33.6464138751,5.58987899761,2.22972682556,0.0,8.25718729233,10.0299323277,23.8677596308,18.1066840595,0.0,5.76107557132
 05/12  03:00:00,33.3123916666,5.55197384889,1.93361192043,0.0,8.25718729233,10.0299323277,19.8383042619,19.8183042619,0.0,0.02
 05/12  04:00:00,34.5750158236,5.51226465528,1.629221824,0.0,8.25718729233,11.6354268332,28.793939556,23.0258698445,0.0,5.76806971147
 05/12  05:00:00,40.1985465257,5.50528630685,1.5637143864,0.0,12.1011305571,15.3678112995,36.5757800018,25.0188537937,0.0,11.5569262081
 05/12  06:00:00,66.284138655,5.78957618417,3.48815566491,0.0,19.7275818095,37.2640762949,41.087866765,23.6597987419,0.0,17.4280680232
 05/12  07:00:00,87.3932213006,6.07345701313,5.70877424365,0.0,24.3117294858,51.2795993405,34.9656721105,17.4541884763,0.0,17.5114836342
 05/12  08:00:00,75.1895531767,5.77296805246,5.08125271487,0.0,23.6694662846,40.6342015617,38.4682993623,8.96079685949,0.0,29.5075025029
 05/12  09:00:00,72.4004582325,5.7585694882,7.31423009665,0.0,23.6694662846,35.6302164847,53.123019891,5.7014308316,18.025,29.3965890594
 05/12  10:00:00,53.9558224493,5.62616030414,6.59892395905,0.0,18.7433767983,22.9618409725,52.3805153803,5.02388256061,18.025,29.3316328197
 05/12  11:00:00,54.1341215314,5.64639237699,6.7594501922,0.0,18.7433767983,22.9618409725,44.7498647527,3.31511145603,18.025,23.4097532967
 05/12  12:00:00,54.8395215989,5.72108872693,7.34670436947,0.0,18.5889407304,23.1597249699,44.7805650933,3.35446793215,18.025,23.4010971612
 05/12  13:00:00,55.8668803141,5.8265642202,8.02208638456,0.0,18.7433767983,23.2517909448,41.7828173413,0.357089822614,18.025,23.4007275186
 05/12  14:00:00,56.6849509611,5.91148743807,8.75523376352,0.0,18.7433767983,23.2517909448,41.4217009373,0.0,18.025,23.3967009373
 05/12  15:00:00,57.2966139994,6.00207725278,9.56625702203,0.0,18.7433767983,22.9618409725,41.8030932724,0.381729803559,18.025,23.3963634688
 05/12  16:00:00,62.0985585306,6.11337937355,9.8055706292,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/12  17:00:00,74.6011033837,6.39157857958,9.84145225522,0.0,17.6635504202,40.6971502883,11.5427751611,0.0,0.0,11.5427751611
 05/12  18:00:00,82.2751613414,6.58696713272,10.8147715955,0.0,27.5259009287,37.3340067412,12.5573509922,0.946269641191,0.0,11.611081351
 05/12  19:00:00,85.5464115249,6.72258182841,11.625417006,0.0,33.8341110165,33.3544677425,13.3166942168,1.74694849887,0.0,11.569745718
 05/12  20:00:00,100.388024925,6.89679742059,12.486660508,0.0,36.5179666069,38.8247702939,15.1214447631,3.55209502429,0.0,11.5693497388
 05/12  21:00:00,96.497906247,6.89752684924,12.2263569572,0.0,32.965339924,36.8579353714,17.1186088557,5.49368801316,0.0,11.6249208426
 05/12  22:00:00,69.5204761081,6.46615993485,9.22781621502,0.0,25.6355707503,20.6438685092,18.0179371625,6.43490558068,0.0,11.5830315818
 05/12  23:00:00,46.8817836939,6.09160131336,6.51714083079,0.0,15.0252895274,11.7056064465,13.0413457315,7.26767947565,0.0,5.77366625587
 05/12  24:00:00,40.205805023,5.92302242835,5.03560673782,0.0,11.6412384099,10.0650221343,14.4453898574,8.67741169743,0.0,5.76797815994
 05/13  01:00:00,40.5725924587,5.84917504496,4.27757611793,0.0,12.8411359301,10.0650221343,15.3334836062,9.57228477363,0.0,5.76119883254
 05/13  02:00:00,35.0583468641,5.74277955835,3.48876331347,0.0,8.25718729233,10.0299323277,15.5695569232,9.80930000803,0.0,5.76025691517
 05/13  03:00:00,34.3907409564,5.66762652723,2.89631317936,0.0,8.25718729233,10.0299323277,11.1067539299,11.0867539299,0.0,0.02
 05/13  04:00:00,35.5499682684,5.61653064069,2.49991357319,0.0,8.25718729233,11.6354268332,18.3646233799,12.5966959342,0.0,5.76792744573
 05/13  05:00:00,37.6509462162,5.59448131272,2.34852522969,0.0,8.71707943955,15.3327214929,18.7325197759,12.957832495,0.0,5.77468728087
 05/13  06:00:00,53.1037618306,5.70213198538,3.2494536193,0.0,18.5082010057,25.6353820695,23.5384919283,11.9818939834,0.0,11.5565979448
 05/13  07:00:00,72.650419108,6.05907793585,6.10326971753,0.0,19.4083231844,41.0650158608,25.9272455681,8.49949009693,0.0,17.4277554711
 05/13  08:00:00,102.069728377,6.55029621558,11.1541518219,0.0,26.3286599382,57.9988325916,37.6405963069,2.02329193181,0.0,35.6173043751
 05/13  09:00:00,87.9213267717,6.36952117145,12.3410518555,0.0,26.3286599382,42.8504436482,47.7257038902,0.19491149189,18.025,29.5057923983
 05/13  10:00:00,61.8135884076,6.04721284717,10.5499835697,0.0,21.7447113004,23.4437158914,47.4857715952,0.0614702833027,18.025,29.3993013119
 05/13  11:00:00,60.0294366477,6.11641831503,11.1585855776,0.0,19.3027497915,23.426170988,47.3503812314,0.0,18.025,29.3253812314
 05/13  12:00:00,61.3318417382,6.24612040314,12.189337965,0.0,19.1483137236,23.7250123474,41.4245863272,0.0,18.025,23.3995863272
 05/13  13:00:00,61.6959972057,6.29900567972,12.3550638032,0.0,19.3027497915,23.7161209604,41.4242724835,0.0,18.025,23.3992724835
 05/13  14:00:00,62.3919278642,6.37370224266,12.9762977878,0.0,19.3027497915,23.7161209604,41.4200452732,0.0,18.025,23.3950452732
 05/13  15:00:00,62.9709322291,6.42670401245,13.7922505357,0.0,19.3027497915,23.426170988,41.4227783537,0.0,18.025,23.3977783537
 05/13  16:00:00,67.0169162547,6.44481154357,13.3687996698,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/13  17:00:00,75.0595241496,6.6204289131,12.6132014021,0.0,18.2229234133,37.5968344597,11.5290377821,0.0,0.0,11.5290377821
 05/13  18:00:00,89.4879390203,6.8340562314,12.8745907296,0.0,32.690315043,37.0816133363,5.89314329424,0.11190791059,0.0,5.78123538365
 05/13  19:00:00,90.2991828636,6.97182676841,13.4361822321,0.0,36.8143715336,33.066984531,12.472918263,0.904867877987,0.0,11.568050385
 05/13  20:00:00,102.349863773,7.14531999876,14.4212849784,0.0,36.3493007332,38.7721355839,7.70472860171,1.91151096587,0.0,5.79321763584
 05/13  21:00:00,101.602341266,7.10689238933,13.9460578767,0.0,36.1807251679,36.8228455648,15.3384026143,3.76855014633,0.0,11.569852468
 05/13  22:00:00,77.0447914595,6.70139553416,11.1136849857,0.0,31.0351095914,20.6438685092,22.492549281,5.0655054519,0.0,17.4270438291
 05/13  23:00:00,51.3711693161,6.3117056594,8.38418165297,0.0,17.4250845679,11.7056064465,11.0320516004,5.24380162803,0.0,5.78824997233
 05/13  24:00:00,43.4540659436,6.13966914797,6.86732828727,0.0,12.8411359301,10.0650221343,12.231617283,6.46371859656,0.0,5.76789868647
 05/14  01:00:00,42.4000825729,6.02476826397,5.81005345367,0.0,12.925468867,10.100111941,13.2002275055,7.43912647191,0.0,5.76110103359
 05/14  02:00:00,36.0951207322,5.85014730926,4.29875181036,0.0,8.34152022915,10.0650221343,16.1520981066,10.3912490711,0.0,5.76084903549
 05/14  03:00:00,35.2013242655,5.75071090484,3.50439412664,0.0,8.34152022915,10.0650221343,12.3160861365,12.2960861365,0.0,0.02
 05/14  04:00:00,36.1813477297,5.67806514753,2.95034053124,0.0,8.34152022915,11.6705166398,19.4886146223,13.720750473,0.0,5.76786414926
 05/14  05:00:00,38.1650842847,5.64044830252,2.69728126847,0.0,8.80141237637,15.3678112995,19.6960265009,13.9214607384,0.0,5.7745657625
 05/14  06:00:00,53.6494515547,5.76666192079,3.73062087744,0.0,18.5082010057,25.6353820695,23.0241871455,11.4679075231,0.0,11.5562796224
 05/14  07:00:00,73.4368302714,6.13789868913,6.69145589262,0.0,19.4926561212,41.1001056674,19.6038873999,7.9794129213,0.0,11.6244744786
 05/14  08:00:00,102.957694788,6.64374031782,11.9486973648,0.0,26.3286599382,57.9988325916,42.9973079532,1.4532425987,0.0,41.5440653545
 05/14  09:00:00,88.6189882861,6.46217983135,13.0654931624,0.0,26.2443270014,42.8153538416,47.5549261299,0.0311512342281,18.025,29.4987748957
 05/14  10:00:00,62.4007399699,6.1218122695,11.0625436752,0.0,21.7447113004,23.4437158914,47.4220916747,0.0,18.025,29.3970916747
 05/14  11:00:00,59.3805517289,6.07518579355,10.4912302192,0.0,19.3449162599,23.4437158914,41.5730295165,0.0853667374322,18.025,23.4626627791
 05/14  12:00:00,59.155641775,6.07173402766,10.1278175407,0.0,19.190480192,23.7425572507,42.4446511558,1.00998530042,18.025,23.4096658554
 05/14  13:00:00,59.1556349673,6.10613494599,10.0672899227,0.0,19.260583323,23.698576057,41.456893622,0.0232668527605,18.025,23.4086267693
 05/14  14:00:00,59.7885061298,6.16388398011,10.6424120649,0.0,19.260583323,23.698576057,41.432806934,0.0,18.025,23.407806934
 05/14  15:00:00,60.3666096806,6.22874592956,11.4456036969,0.0,19.260583323,23.4086260847,41.4320285519,0.0,18.025,23.4070285519
 05/14  16:00:00,64.7146430718,6.28720337647,11.283845409,0.0,19.260583323,27.8781056672,23.7925148696,0.0,18.025,5.76751486963
 05/14  17:00:00,72.4222322287,6.44508070426,10.2109740067,0.0,18.1807569449,37.5792895564,5.97286828825,0.198732457906,0.0,5.77413583035
 05/14  18:00:00,88.2357816672,6.74023981569,11.8356766442,0.0,32.6059821062,37.0465235296,12.5611477443,1.01887913693,0.0,11.5422686074
 05/14  19:00:00,89.6118072797,6.90214301946,12.8184989416,0.0,36.8143715336,33.066984531,7.32000834017,1.52519039404,0.0,5.79481794613
 05/14  20:00:00,101.515501725,7.04858942963,13.5642441845,0.0,36.43363367,38.8072253906,15.5866865055,4.01880166161,0.0,11.5678848439
 05/14  21:00:00,100.659202226,7.02245082722,13.2067924818,0.0,36.0963922311,36.7877557581,16.8277809685,5.25824866583,0.0,11.5695323027
 05/14  22:00:00,75.9946612549,6.60874451266,10.2756469913,0.0,30.9507766546,20.6087787026,18.2029305002,6.57965029299,0.0,11.6232802072
 05/14  23:00:00,50.0852096849,6.19005569256,7.21987917869,0.0,17.4250845679,11.7056064465,20.0744581338,8.51829241764,0.0,11.5561657161
 05/14  24:00:00,42.1279947425,6.00512782409,5.55638072776,0.0,12.925468867,10.100111941,16.0396238692,10.2717776794,0.0,5.76784618979
 05/15  01:00:00,37.5013935888,5.82074748176,3.99429398613,0.0,10.0992000411,10.047477231,19.1864851697,13.4260991129,0.0,5.76038605688
 05/15  02:00:00,34.5029714696,5.69005487591,2.98612439744,0.0,8.25718729233,10.0299323277,15.7198866478,15.6998866478,0.0,0.02
 05/15  03:00:00,34.0167642801,5.63343994834,2.55652901502,0.0,8.25718729233,10.0299323277,22.6116512612,16.850824933,0.0,5.76082632818
 05/15  04:00:00,35.2662354377,5.59328316464,2.23943804536,0.0,8.25718729233,11.6354268332,24.9127085728,19.1453195255,0.0,5.76738904723
 05/15  05:00:00,40.9028096173,5.58991459842,2.1833803449,0.0,12.1011305571,15.3678112995,25.8475756649,20.0600859867,0.0,5.78748967815
 05/15  06:00:00,67.2760878335,5.90255180393,4.36718009616,0.0,19.7275818095,37.2640762949,35.2820832454,17.859496231,0.0,17.4225870144
 05/15  07:00:00,89.4633702184,6.31685713874,7.53558600022,0.0,24.3117294858,51.2795993405,29.1860936746,11.6775436084,0.0,17.5085500662
 05/15  08:00:00,77.1381676339,5.94648112235,6.85639872224,0.0,23.6694662846,40.6342015617,38.3896260465,2.99185126438,0.0,35.3977747821
 05/15  09:00:00,74.5015952367,5.96128627847,9.21267919313,0.0,23.6694662846,35.6302164847,47.9959438113,0.577272316392,18.025,29.3936714949
 05/15  10:00:00,55.9539295584,5.80073865232,8.42247879753,0.0,18.7433767983,22.9618409725,42.1128430676,0.625349033049,18.025,23.4624940345
 05/15  11:00:00,56.6110641601,5.87303958983,9.00976092255,0.0,18.7433767983,22.9618409725,41.4324326894,0.0,18.025,23.4074326894
 05/15  12:00:00,57.5723541722,5.97398739262,9.82665631324,0.0,18.5889407304,23.1597249699,41.4248212071,0.0,18.025,23.3998212071
 05/15  13:00:00,58.4881381723,6.07078919726,10.3991348545,0.0,18.7433767983,23.2517909448,41.4246917943,0.0,18.025,23.3996917943
 05/15  14:00:00,59.3522999485,6.15691847782,11.1771672339,0.0,18.7433767983,23.2517909448,41.420499062,0.0,18.025,23.395499062
 05/15  15:00:00,59.9911036564,6.23601833034,12.026820825,0.0,18.7433767983,22.9618409725,41.4227868329,0.0,18.025,23.3977868329
 05/15  16:00:00,64.6752281401,6.32584226648,12.1697891994,0.0,18.7433767983,27.431320555,23.7925661088,0.0,18.025,5.76756610878
 05/15  17:00:00,76.889790292,6.58018826491,11.9415522694,0.0,17.6635504202,40.6971502883,5.78097684533,0.0,0.0,5.78097684533
 05/15  18:00:00,84.0665595242,6.74721225446,12.4459674697,0.0,27.5259009287,37.3340067412,11.6175469301,0.00741283375923,0.0,11.6101340963
 05/15  19:00:00,86.8711369939,6.85747212786,12.8152854628,0.0,33.8341110165,33.3544677425,12.0048886002,0.4361508658,0.0,11.5687377344
 05/15  20:00:00,101.385962077,7.01075636099,13.370670852,0.0,36.5179666069,38.8247702939,13.6345716284,2.06611719308,0.0,11.5684544353
 05/15  21:00:00,97.2646587938,6.98958936269,12.9010966824,0.0,32.965339924,36.8579353714,15.8910428464,4.26781323961,0.0,11.6232296068
 05/15  22:00:00,69.9815311644,6.52997739295,9.62509094582,0.0,25.6355707503,20.6438685092,18.191791296,6.60885705559,0.0,11.5829342404
 05/15  23:00:00,46.7525118195,6.10160955226,6.37788160748,0.0,15.0252895274,11.7056064465,15.533076585,9.75868382037,0.0,5.77439276461
 05/15  24:00:00,39.7247381605,5.89602188396,4.58155675539,0.0,11.6412384099,10.0650221343,18.0622996265,12.2945628292,0.0,5.76773679722
 05/16  01:00:00,36.8436462232,5.74675743191,3.41054025733,0.0,10.0992000411,10.047477231,20.84799144,15.0869827698,0.0,5.76100867021
 05/16  02:00:00,34.2039644608,5.65401455107,2.72315863803,0.0,8.25718729233,10.0299323277,21.1247370105,15.3640102391,0.0,5.7607267714
 05/16  03:00:00,33.9029342573,5.61871186474,2.45743417378,0.0,8.25718729233,10.0299323277,15.6732234483,15.6532234483,0.0,0.02
 05/16  04:00:00,35.1635651473,5.57948469876,2.15057256838,0.0,8.25718729233,11.6354268332,23.7204591106,17.9528473725,0.0,5.76761173814
 05/16  05:00:00,40.8640058091,5.58226832751,2.15222970778,0.0,12.1011305571,15.3678112995,29.7753570092,18.2211060981,0.0,11.5542509111
 05/16  06:00:00,67.3651778713,5.90420871814,4.4546302143,0.0,19.7275818095,37.2640762949,26.7979489203,15.1746410141,0.0,11.6233079061
 05/16  07:00:00,90.0853647643,6.36462880049,8.10983045694,0.0,24.3117294858,51.2795993405,30.4814336013,7.14610974283,0.0,23.3353238585
 05/16  08:00:00,78.1028666931,6.01887550079,7.74871954748,0.0,23.6694662846,40.6342015617,29.7387317723,0.241172048645,0.0,29.4975597237
 05/16  09:00:00,76.0259761345,6.07857749461,10.619781021,0.0,23.6694662846,35.6302164847,47.4153596162,0.0,18.025,29.3903596162
 05/16  10:00:00,58.4360653255,5.96013275875,10.7452272847,0.0,18.7433767983,22.9618409725,41.4882683495,0.0,18.025,23.4632683495
 05/16  11:00:00,60.0869305768,6.06864839629,12.2900239477,0.0,18.7433767983,22.9618409725,41.4292659107,0.0,18.025,23.4042659107
 05/16  12:00:00,61.7026140423,6.17720661021,13.7537016695,0.0,18.5889407304,23.1597249699,41.4278151666,0.0,18.025,23.4028151666
 05/16  13:00:00,63.1440402154,6.27358215171,14.8522500621,0.0,18.7433767983,23.2517909448,41.4266368616,0.0,18.025,23.4016368616
 05/16  14:00:00,61.788500374,6.25047173275,13.5198204287,0.0,18.7433767983,23.2517909448,41.425474698,0.0,18.025,23.400474698
 05/16  15:00:00,60.8747986649,6.28314588109,12.8633942365,0.0,18.7433767983,22.9618409725,41.4259302226,0.0,18.025,23.4009302226
 05/16  16:00:00,65.9653462232,6.37716522246,13.4085849844,0.0,18.7433767983,27.431320555,23.7924555448,0.0,18.025,5.76745554481
 05/16  17:00:00,78.571833443,6.6436579475,13.5601325496,0.0,17.6635504202,40.6971502883,5.78061256058,0.0,0.0,5.78061256058
 05/16  18:00:00,86.0117281382,6.8434165366,14.294942269,0.0,27.5259009287,37.3340067412,17.4034583012,0.0,0.0,17.4034583012
 05/16  19:00:00,89.3513558856,6.99450555568,15.1584839762,0.0,33.8341110165,33.3544677425,5.79426129499,0.0,0.0,5.79426129499
 05/16  20:00:00,103.834126102,7.17020802785,15.6593928286,0.0,36.5179666069,38.8247702939,11.5834385607,0.0167665838946,0.0,11.5666719768
 05/16  21:00:00,100.051249984,7.20144593798,15.475846557,0.0,32.965339924,36.8579353714,17.4230807661,0.0,0.0,17.4230807661
 05/16  22:00:00,73.1981558947,6.80107554293,12.5706302132,0.0,25.6355707503,20.6438685092,11.5820679867,0.0,0.0,11.5820679867
 05/16  23:00:00,50.3791758129,6.41741884503,9.68874293042,0.0,15.0252895274,11.7056064465,5.77426393655,0.0,0.0,5.77426393655
 05/16  24:00:00,43.6596251481,6.24766028227,8.16481059167,0.0,11.6412384099,10.0650221343,5.79810417397,0.0316702815642,0.0,5.7664338924
 05/17  01:00:00,40.9454645606,6.1323057303,7.12681707183,0.0,10.0992000411,10.047477231,0.471951997578,0.451951997578,0.0,0.02
 05/17  02:00:00,38.2649973564,6.04392976264,6.39428037719,0.0,8.25718729233,10.0299323277,6.4585222928,0.697917266644,0.0,5.76060502616
 05/17  03:00:00,37.9231478499,6.00358466283,6.0927766979,0.0,8.25718729233,10.0299323277,6.29476887602,0.534070439308,0.0,5.76069843671
 05/17  04:00:00,39.0590369369,5.95323312171,5.67230198857,0.0,8.25718729233,11.6354268332,6.67216606811,0.905535948148,0.0,5.76663011996
 05/17  05:00:00,44.8234621464,5.96186820366,5.73209818665,0.0,12.1011305571,15.3678112995,7.18371378009,1.39627106277,0.0,5.78744271732
 05/17  06:00:00,73.221232024,6.50259389717,9.71231239125,0.0,19.7275818095,37.2640762949,18.6889752745,1.26520757591,0.0,17.4237676986
 05/17  07:00:00,95.6073685795,6.91343586954,13.0830529986,0.0,24.3117294858,51.2795993405,18.1096123372,0.603811440998,0.0,17.5058008962
 05/17  08:00:00,83.6355938808,6.49056697527,12.8097687935,0.0,23.6694662846,40.6342015617,29.5053374578,0.00989777391523,0.0,29.4954396839
 05/17  09:00:00,82.573678321,6.54845694013,16.697616883,0.0,23.6694662846,35.6302164847,47.409044757,0.0,18.025,29.384044757
 05/17  10:00:00,65.7233809353,6.41393577387,17.5787465691,0.0,18.7433767983,22.9618409725,41.4864361353,0.0,18.025,23.4614361353
 05/17  11:00:00,68.0138263527,6.5262754177,19.7592975537,0.0,18.7433767983,22.9618409725,41.4312655962,0.0,18.025,23.4062655962
 05/17  12:00:00,70.6790087534,6.66326780708,22.2440390626,0.0,18.5889407304,23.1597249699,41.4296448862,0.0,18.025,23.4046448862
 05/17  13:00:00,73.1860365754,6.79869152606,24.3691427235,0.0,18.7433767983,23.2517909448,41.4282271283,0.0,18.025,23.4032271283
 05/17  14:00:00,74.4549187554,6.87389207946,25.5628243257,0.0,18.7433767983,23.2517909448,41.4268559776,0.0,18.025,23.4018559776
 05/17  15:00:00,75.204649941,6.96859414212,26.5078031776,0.0,18.7433767983,22.9618409725,41.4254932761,0.0,18.025,23.4004932761
 05/17  16:00:00,79.9133509514,7.06963564655,26.6641259284,0.0,18.7433767983,27.431320555,23.7917682819,0.0,18.025,5.76676828192
 05/17  17:00:00,93.2202273035,7.41825281883,27.4339399795,0.0,17.6635504202,40.6971502883,5.78050864722,0.0,0.0,5.78050864722
 05/17  18:00:00,100.911935973,7.68923555683,28.349345814,0.0,27.5259009287,37.3340067412,17.4035438203,0.0,0.0,17.4035438203
 05/17  19:00:00,103.938802219,7.86937724744,28.8710703859,0.0,33.8341110165,33.3544677425,5.79248984051,0.0,0.0,5.79248984051
 05/17  20:00:00,117.730256135,8.06930362126,28.6564404971,0.0,36.5179666069,38.8247702939,11.5671999656,0.0,0.0,11.5671999656
 05/17  21:00:00,113.405333923,8.09367740099,27.9377142743,0.0,32.965339924,36.8579353714,17.4228494027,0.0,0.0,17.4228494027
 05/17  22:00:00,83.8120152152,7.54947861426,22.436097999,0.0,25.6355707503,20.6438685092,11.5816668358,0.0,0.0,11.5816668358
 05/17  23:00:00,59.0608899942,7.06271164444,17.7251719912,0.0,15.0252895274,11.7056064465,5.77418971697,0.0,0.0,5.77418971697
 05/17  24:00:00,51.723334678,6.86039625578,15.6157894601,0.0,11.6412384099,10.0650221343,5.766268047,0.0,0.0,5.766268047
 05/18  01:00:00,47.7114571929,6.67348776053,13.3516322222,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/18  02:00:00,43.0523491204,6.45356183856,10.7720047539,0.0,8.25718729233,10.0299323277,5.76007876361,0.0,0.0,5.76007876361
 05/18  03:00:00,41.7604419507,6.3455357814,9.58812323233,0.0,8.25718729233,10.0299323277,5.76015897773,0.0,0.0,5.76015897773
 05/18  04:00:00,42.9774844429,6.29872078924,9.2452675984,0.0,8.25718729233,11.6354268332,5.76684271139,0.0,0.0,5.76684271139
 05/18  05:00:00,48.9581099812,6.3157743635,9.51285011572,0.0,12.1011305571,15.3678112995,5.78619107789,0.0,0.0,5.78619107789
 05/18  06:00:00,77.6175567818,6.8773605769,13.733886367,0.0,19.7275818095,37.2640762949,17.4229123963,0.0,0.0,17.4229123963
 05/18  07:00:00,99.2347537294,7.22367041601,16.4002263014,0.0,24.3117294858,51.2795993405,17.5072370832,0.00401376659181,0.0,17.5032233167
 05/18  08:00:00,85.4631532568,6.65984122513,14.4680689085,0.0,23.6694662846,40.6342015617,29.491076127,0.0,0.0,29.491076127
 05/18  09:00:00,82.011818481,6.60738364334,16.076841368,0.0,23.6694662846,35.6302164847,47.407257588,0.0,18.025,29.382257588
 05/18  10:00:00,62.8969472887,6.36801721707,14.7982395578,0.0,18.7433767983,22.9618409725,41.484959367,0.0,18.025,23.4599593669
 05/18  11:00:00,63.3334308759,6.39348705378,15.2116958282,0.0,18.7433767983,22.9618409725,41.4297878538,0.0,18.025,23.4047878538
 05/18  12:00:00,64.8739343918,6.44941397823,16.6528240906,0.0,18.5889407304,23.1597249699,41.4279821778,0.0,18.025,23.4029821778
 05/18  13:00:00,65.9635242209,6.52743860082,17.4178887239,0.0,18.7433767983,23.2517909448,41.426373846,0.0,18.025,23.401373846
 05/18  14:00:00,66.7820590506,6.56652866787,18.1973333306,0.0,18.7433767983,23.2517909448,41.4247956389,0.0,18.025,23.3997956389
 05/18  15:00:00,64.901033345,6.5207127003,16.6520731651,0.0,18.7433767983,22.9618409725,41.4232475226,0.0,18.025,23.3982475226
 05/18  16:00:00,67.9469832972,6.5220327211,15.2453662301,0.0,18.7433767983,27.431320555,23.7920251575,0.0,18.025,5.76702515747
 05/18  17:00:00,80.0291826877,6.77139712104,14.8897593697,0.0,17.6635504202,40.6971502883,5.78062485476,0.0,0.0,5.78062485476
 05/18  18:00:00,87.1182156509,6.9456819922,15.2991954306,0.0,27.5259009287,37.3340067412,17.4013586997,0.0,0.0,17.4013586997
 05/18  19:00:00,90.4295756613,7.08806115577,16.1431701784,0.0,33.8341110165,33.3544677425,5.7940505399,0.0,0.0,5.7940505399
 05/18  20:00:00,105.110499626,7.27845673345,16.8275404637,0.0,36.5179666069,38.8247702939,11.7494882077,0.183330423383,0.0,11.5661577843
 05/18  21:00:00,101.274758089,7.30191261482,16.5989209583,0.0,32.965339924,36.8579353714,18.024226928,0.603377543047,0.0,17.4208493849
 05/18  22:00:00,74.1354815205,6.86882452521,13.4402319338,0.0,25.6355707503,20.6438685092,12.3380271435,0.756905337406,0.0,11.5811218061
 05/18  23:00:00,51.0018912074,6.45656111663,10.2723298641,0.0,15.0252895274,11.7056064465,6.88830598928,1.11436877879,0.0,5.77393721049
 05/18  24:00:00,43.38012083,6.21500762239,7.91797031853,0.0,11.6412384099,10.0650221343,9.19446575652,3.42709388291,0.0,5.76737187361
 05/19  01:00:00,39.9632656731,6.04729699049,6.22963507504,0.0,10.0992000411,10.047477231,6.22348739094,6.20348739094,0.0,0.02
 05/19  02:00:00,37.0108009677,5.93863864421,5.24538329805,0.0,8.25718729233,10.0299323277,12.7041223523,6.94341648799,0.0,5.76070586431
 05/19  03:00:00,36.0860493328,5.85023149392,4.40904020086,0.0,8.25718729233,10.0299323277,14.0919647581,8.33159041799,0.0,5.76037434015
 05/19  04:00:00,37.0393973324,5.77840605425,3.8275006733,0.0,8.25718729233,11.6354268332,9.75953327781,9.73953327781,0.0,0.02
 05/19  05:00:00,42.6919908188,5.77124967913,3.79126426737,0.0,12.1011305571,15.3678112995,21.6667423114,10.1122659105,0.0,11.5544764009
 05/19  06:00:00,70.6819195882,6.27318035489,7.40244808264,0.0,19.7275818095,37.2640762949,26.5388381057,9.11694747198,0.0,17.4218906337
 05/19  07:00:00,92.9339072214,6.67249817798,10.6505723466,0.0,24.3117294858,51.2795993405,23.6511370431,6.14864399493,0.0,17.5024930481
 05/19  08:00:00,80.2051663646,6.23202939042,9.63791037408,0.0,23.6694662846,40.6342015617,30.4676822399,0.977954870803,0.0,29.4897273691
 05/19  09:00:00,77.5814957766,6.2331801426,12.0207316904,0.0,23.6694662846,35.6302164847,47.4418941083,0.0336277874933,18.025,29.3832663208
 05/19  10:00:00,58.7916092623,6.02304441707,11.037883293,0.0,18.7433767983,22.9618409725,41.5250045366,0.0411730043033,18.025,23.4588315323
 05/19  11:00:00,59.156568632,6.07478240489,11.3535439405,0.0,18.7433767983,22.9618409725,41.4248519099,0.0,18.025,23.3998519099
 05/19  12:00:00,60.4102570943,6.17555518588,12.4630125288,0.0,18.5889407304,23.1597249699,41.4239987462,0.0,18.025,23.3989987462
 05/19  13:00:00,61.2948529631,6.27141464333,13.0052461692,0.0,18.7433767983,23.2517909448,41.4219134589,0.0,18.025,23.3969134589
 05/19  14:00:00,62.121835612,6.33615504965,13.7674881538,0.0,18.7433767983,23.2517909448,41.4192726674,0.0,18.025,23.3942726674
 05/19  15:00:00,62.7969327462,6.4157287924,14.6529608436,0.0,18.7433767983,22.9618409725,41.4191373654,0.0,18.025,23.3941373654
 05/19  16:00:00,67.8934306431,6.53215561946,15.1816965922,0.0,18.7433767983,27.431320555,23.792162208,0.0,18.025,5.76716220804
 05/19  17:00:00,80.668202373,6.83358168016,15.4666029327,0.0,17.6635504202,40.6971502883,5.779601454,0.0,0.0,5.779601454
 05/19  18:00:00,87.9277870171,7.04974839089,16.0047178534,0.0,27.5259009287,37.3340067412,11.6074186056,0.0,0.0,11.6074186056
 05/19  19:00:00,90.9524533232,7.18460842509,16.5695101126,0.0,33.8341110165,33.3544677425,11.5676782751,0.0,0.0,11.5676782751
 05/19  20:00:00,105.056840127,7.3285580107,16.723790348,0.0,36.5179666069,38.8247702939,11.6514056679,0.0849467351974,0.0,11.5664589327
 05/19  21:00:00,100.863377964,7.32035014922,16.1691224598,0.0,32.965339924,36.8579353714,12.2623960268,0.641254986657,0.0,11.6211410402
 05/19  22:00:00,73.5516240404,6.86116099612,12.8640505417,0.0,25.6355707503,20.6438685092,12.9024848344,1.32201604311,0.0,11.5804687913
 05/19  23:00:00,50.053966817,6.40831357268,9.37266067805,0.0,15.0252895274,11.7056064465,8.22300562102,2.44901276982,0.0,5.7739928512
 05/19  24:00:00,43.042009431,6.20585500383,7.58901706151,0.0,11.6412384099,10.0650221343,9.53081981499,3.76348510111,0.0,5.76733471388
 05/20  01:00:00,43.3110295214,6.11690275431,6.7483139311,0.0,12.8411359301,10.0650221343,10.0187555664,4.25826325909,0.0,5.76049230736
 05/20  02:00:00,37.3545327562,5.97111757992,5.55664108841,0.0,8.25718729233,10.0299323277,10.9586600458,5.19811613291,0.0,5.76054391286
 05/20  03:00:00,36.4213893276,5.87795374196,4.71666432908,0.0,8.25718729233,10.0299323277,6.34106749298,6.32106749298,0.0,0.02
 05/20  04:00:00,37.3088112773,5.80464076245,4.07068463891,0.0,8.25718729233,11.6354268332,13.2056504236,7.43898771454,0.0,5.76666270902
 05/20  05:00:00,39.0549887028,5.73879578774,3.60830284299,0.0,8.71707943955,15.3327214929,14.2978943634,8.52411410272,0.0,5.77378026063
 05/20  06:00:00,55.1085617819,5.90752007506,5.04893097427,0.0,18.5082010057,25.6353820695,18.9492512457,7.39562677712,0.0,11.5536244686
 05/20  07:00:00,75.362451673,6.33061636353,8.54388397662,0.0,19.4083231844,41.0650158608,15.4273707074,3.80697006727,0.0,11.6204006401
 05/20  08:00:00,104.911616923,6.81062721622,13.7358625045,0.0,26.3286599382,57.9988325916,41.5144355968,0.0,0.0,41.5144355968
 05/20  09:00:00,90.1213083684,6.5734620434,14.3371994837,0.0,26.3286599382,42.8504436482,47.505565245,0.0,18.025,29.480565245
 05/20  10:00:00,63.2873174855,6.192289204,11.8787095892,0.0,21.7447113004,23.4437158914,47.4131049045,0.00363760276575,18.025,29.3844673018
 05/20  11:00:00,60.9257721867,6.20643948076,11.9649569282,0.0,19.3027497915,23.426170988,41.4811638879,0.0,18.025,23.4561638879
 05/20  12:00:00,61.3297911468,6.25712955685,12.1763177032,0.0,19.1483137236,23.7250123474,41.4315120799,0.0124139508029,18.025,23.3940981291
 05/20  13:00:00,61.6334328421,6.30160796314,12.2899340007,0.0,19.3027497915,23.7161209604,41.4163022418,0.0,18.025,23.3913022418
 05/20  14:00:00,61.6886741991,6.32031590241,12.3264668838,0.0,19.3027497915,23.7161209604,41.4126429683,0.0,18.025,23.3876429683
 05/20  15:00:00,61.6276125909,6.34905627163,12.5266143315,0.0,19.3027497915,23.426170988,41.4138987736,0.0,18.025,23.3888987736
 05/20  16:00:00,65.3790194584,6.36078175928,11.8149710206,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/20  17:00:00,73.3315322832,6.51997266001,10.9857141226,0.0,18.2229234133,37.5968344597,11.5267740416,0.0,0.0,11.5267740416
 05/20  18:00:00,88.9075377168,6.79071403122,12.3375888099,0.0,32.690315043,37.0816133363,6.46368019402,0.683278425305,0.0,5.78040176871
 05/20  19:00:00,89.7616464911,6.9182911138,12.9522584085,0.0,36.8143715336,33.066984531,13.3179157165,1.75352867696,0.0,11.5643870395
 05/20  20:00:00,101.126166035,7.02976686534,13.3132208048,0.0,36.3493007332,38.7721355839,10.5864078381,4.79317085443,0.0,5.79323698367
 05/20  21:00:00,99.960419,6.956491779,12.4546120211,0.0,36.1807251679,36.8228455648,19.3707249626,7.803383871,0.0,11.5673410916
 05/20  22:00:00,74.8566648424,6.5063205719,9.12075129911,0.0,31.0351095914,20.6438685092,27.1385409579,11.1889796916,0.0,15.9495612663
 05/20  23:00:00,48.8427484546,6.09047858942,6.07705419395,0.0,17.4250845679,11.7056064465,20.9233853803,13.675038163,0.0,7.24834721732
 05/20  24:00:00,41.0751407993,5.92094254354,4.70716811639,0.0,12.8411359301,10.0650221343,20.5975890015,14.831476892,0.0,5.76611210951
 05/21  01:00:00,40.0849941924,5.79390709436,3.7258568053,0.0,12.925468867,10.100111941,22.5084374472,16.7478397553,0.0,5.76059769187
