Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  02:00:00,34.331201999,5.66033595302,2.72467628983,0.0,8.34152022915,10.0650221343,19.5161595905,19.4961595905,0.0,0.02
 05/21  03:00:00,33.9058528231,5.6108012578,2.34885836813,0.0,8.34152022915,10.0650221343,26.6098590801,20.8505728509,0.0,5.75928622913
 05/21  04:00:00,35.2442897985,5.57889625299,2.11249015124,0.0,8.34152022915,11.6705166398,26.9094712404,21.1423854623,0.0,5.767085778
 05/21  05:00:00,37.252934984,5.54768933067,1.87794011375,0.0,8.80141237637,15.3678112995,27.5599997735,21.7863751937,0.0,5.77362457978
 05/21  06:00:00,52.4729427473,5.65107800045,2.66976877756,0.0,18.5082010057,25.6353820695,25.1584800338,19.3725702841,0.0,5.7859097497
 05/21  07:00:00,71.1075819583,5.88591017578,4.61431054606,0.0,19.4926561212,41.1001056674,30.7418861356,13.3217415819,0.0,17.4201445536
 05/21  08:00:00,100.107747775,6.35313632341,9.38950827011,0.0,26.3286599382,57.9988325916,40.4007671301,4.81906828924,0.0,35.5816988408
 05/21  09:00:00,85.7211927942,6.17710573621,10.4528743632,0.0,26.2443270014,42.8153538416,53.8466764889,2.03931246769,18.025,33.7823640213
 05/21  10:00:00,59.3657459276,5.84621488029,8.30322637412,0.0,21.7447113004,23.4437158914,45.108396162,1.9926568579,18.025,25.0907393041
 05/21  11:00:00,57.0126345684,5.86534897566,8.33320580706,0.0,19.3449162599,23.4437158914,43.760954024,1.40134030627,18.025,24.3346137177
 05/21  12:00:00,57.7588010271,5.95226688138,8.85048107617,0.0,19.190480192,23.7425572507,41.906678901,1.36026032897,18.025,22.521418572
 05/21  13:00:00,58.5629259074,6.04442367657,9.53633059229,0.0,19.260583323,23.698576057,41.4235715873,0.0,18.025,23.3985715873
 05/21  14:00:00,59.2577645458,6.11677641724,10.1588161325,0.0,19.260583323,23.698576057,41.4213702119,0.0,18.025,23.3963702119
 05/21  15:00:00,59.5503287486,6.17347126724,10.6846348148,0.0,19.260583323,23.4086260847,41.4208000298,0.0,18.025,23.3958000298
 05/21  16:00:00,63.894982793,6.23052311477,10.5209005595,0.0,19.260583323,27.8781056672,23.7919259141,0.0,18.025,5.7669259141
 05/21  17:00:00,72.448908367,6.43341900791,10.2493587033,0.0,18.1807569449,37.5792895564,5.7735128781,0.0,0.0,5.7735128781
 05/21  18:00:00,88.4768809807,6.74629020279,12.07078605,0.0,32.6059821062,37.0465235296,5.78782606121,0.00777692791085,0.0,5.7800491333
 05/21  19:00:00,90.1978015565,6.94596740806,13.360743799,0.0,36.8143715336,33.066984531,11.5944762522,0.0278721620908,0.0,11.5666040901
 05/21  20:00:00,102.119204265,7.10968153151,14.1069326937,0.0,36.43363367,38.8072253906,12.9252586719,1.35928975015,0.0,11.5659689217
 05/21  21:00:00,101.03760792,7.06800161143,13.5397274731,0.0,36.0963922311,36.7877557581,8.81008902081,3.01705469688,0.0,5.79303432394
 05/21  22:00:00,76.5931231479,6.67439753259,10.8085717656,0.0,30.9507766546,20.6087787026,21.4612467777,4.0412072137,0.0,17.420039564
 05/21  23:00:00,51.1524344412,6.29490282357,8.18232565279,0.0,17.4250845679,11.7056064465,9.78582653482,3.99933761773,0.0,5.78648891709
 05/21  24:00:00,43.5409647103,6.13668361994,6.83783519064,0.0,12.925468867,10.100111941,10.3696253296,4.60251906697,0.0,5.7671062626
 05/22  01:00:00,39.1687544807,5.98289376672,5.49953766693,0.0,10.0992000411,10.047477231,11.9642291434,6.20376332643,0.0,5.76046581699
 05/22  02:00:00,35.980076792,5.85024835043,4.30306228487,0.0,8.25718729233,10.0299323277,14.4182391326,8.65788766331,0.0,5.76035146928
 05/22  03:00:00,35.0104388823,5.74740484893,3.4362711818,0.0,8.25718729233,10.0299323277,11.4941219633,11.4741219633,0.0,0.02
 05/22  04:00:00,36.2303581396,5.69948115774,3.09740281802,0.0,8.25718729233,11.6354268332,17.2906677777,11.5243082326,0.0,5.76635954511
 05/22  05:00:00,42.0210276622,5.7053825665,3.18619609898,0.0,12.1011305571,15.3678112995,22.3509523748,10.797903577,0.0,11.5530487978
 05/22  06:00:00,69.4920646169,6.15975138087,6.32607718862,0.0,19.7275818095,37.2640762949,21.9116969022,10.2922537347,0.0,11.6194431675
 05/22  07:00:00,91.1969059001,6.51914871378,9.06698535281,0.0,24.3117294858,51.2795993405,31.5512929073,8.22666580224,0.0,23.324627105
 05/22  08:00:00,78.1197602422,6.08056484653,7.70401396171,0.0,23.6694662846,40.6342015617,32.4179492005,2.93625571979,0.0,29.4816934807
 05/22  09:00:00,75.0496192035,6.05467644845,9.66738982524,0.0,23.6694662846,35.6302164847,48.8376932784,1.43525867803,18.025,29.3774346004
 05/22  10:00:00,55.9460589839,5.83538597632,8.38001809537,0.0,18.7433767983,22.9618409725,43.7935664921,2.31749220374,18.025,23.4510742884
 05/22  11:00:00,55.8873014765,5.82961953605,8.3294561634,0.0,18.7433767983,22.9618409725,43.5119943073,2.08951625595,18.025,23.3974780513
 05/22  12:00:00,56.9028745452,5.91946729474,9.21173222837,0.0,18.5889407304,23.1597249699,42.6184132291,1.20042377354,18.025,23.3929894556
 05/22  13:00:00,59.1007576576,6.05510699289,11.0274726879,0.0,18.7433767983,23.2517909448,40.0255784364,0.0,18.025,22.0005784364
 05/22  14:00:00,63.2147344828,6.23855793695,14.9579999194,0.0,18.7433767983,23.2517909448,36.9702216997,0.0,18.025,18.9452216997
 05/22  15:00:00,65.1896767954,6.38761421812,17.0738383953,0.0,18.7433767983,22.9618409725,41.422076686,0.0,18.025,23.397076686
 05/22  16:00:00,69.3606720658,6.47882435019,16.7022910693,0.0,18.7433767983,27.431320555,23.7917519672,0.0,18.025,5.76675196716
 05/22  17:00:00,81.3830678546,6.76335900619,16.2517184815,0.0,17.6635504202,40.6971502883,5.77985150308,0.0,0.0,5.77985150308
 05/22  18:00:00,89.0577081375,7.00284000733,17.1815939454,0.0,27.5259009287,37.3340067412,17.3982546177,0.0,0.0,17.3982546177
 05/22  19:00:00,92.354095765,7.16766455396,17.9881335434,0.0,33.8341110165,33.3544677425,5.79181402311,0.0,0.0,5.79181402311
 05/22  20:00:00,105.749683111,7.31554680542,17.4296796669,0.0,36.5179666069,38.8247702939,11.5656472142,0.0,0.0,11.5656472142
 05/22  21:00:00,101.041428126,7.28506333243,16.3825078627,0.0,32.965339924,36.8579353714,17.4187568681,0.0,0.0,17.4187568681
 05/22  22:00:00,73.2476302231,6.81392768593,12.6073281198,0.0,25.6355707503,20.6438685092,11.6514444695,0.0717369360053,0.0,11.5797075335
 05/22  23:00:00,49.9784317354,6.38696971571,9.31849028526,0.0,15.0252895274,11.7056064465,6.84385596521,1.07033385851,0.0,5.7735221067
 05/22  24:00:00,42.9492510251,6.18563395144,7.51649686152,0.0,11.6412384099,10.0650221343,8.06458442692,2.29759542214,0.0,5.76698900479
 05/23  01:00:00,39.7810817215,6.03079628348,6.06396891234,0.0,10.0992000411,10.047477231,4.898929935,4.878929935,0.0,0.02
 05/23  02:00:00,36.539650284,5.89636212144,4.81652609033,0.0,8.25718729233,10.0299323277,12.9601147027,7.19975818815,0.0,5.76035651454
 05/23  03:00:00,35.532707282,5.79648999699,3.90945693484,0.0,8.25718729233,10.0299323277,14.9387350415,9.17876819989,0.0,5.75996684157
 05/23  04:00:00,36.4873764449,5.72274491032,3.33116392872,0.0,8.25718729233,11.6354268332,10.6681048886,10.6481048886,0.0,0.02
 05/23  05:00:00,42.1011452097,5.71146256976,3.26024473447,0.0,12.1011305571,15.3678112995,22.6301799002,11.0768985728,0.0,11.5532813274
 05/23  06:00:00,69.6710821743,6.17650457619,6.48835586174,0.0,19.7275818095,37.2640762949,21.7253001057,10.1060131033,0.0,11.6192870024
 05/23  07:00:00,91.4608141809,6.54393732821,9.3061299873,0.0,24.3117294858,51.2795993405,31.1410249801,7.81645696767,0.0,23.3245680124
 05/23  08:00:00,78.253526968,6.08809497684,7.83026700952,0.0,23.6694662846,40.6342015617,32.5222218235,3.04387081043,0.0,29.478351013
 05/23  09:00:00,75.0812107661,6.04848411279,9.7051847639,0.0,23.6694662846,35.6302164847,49.1290099088,1.73287331215,18.025,29.3711365966
 05/23  10:00:00,56.0869312561,5.84562273426,8.5106617701,0.0,18.7433767983,22.9618409725,43.8329007569,2.35565881308,18.025,23.4522419438
 05/23  11:00:00,56.2883070429,5.86332177294,8.69676459123,0.0,18.7433767983,22.9618409725,43.143907886,1.72232653526,18.025,23.3965813508
 05/23  12:00:00,56.4225523336,5.89073202619,8.7601518575,0.0,18.5889407304,23.1597249699,43.5906543347,2.17748030141,18.025,23.3881740333
 05/23  13:00:00,57.1639579778,5.94092633095,9.20485895178,0.0,18.7433767983,23.2517909448,41.4180638037,0.00665589997409,18.025,23.3864079037
 05/23  14:00:00,57.7031052872,5.98959595928,9.69533641044,0.0,18.7433767983,23.2517909448,35.5700113457,0.0,18.025,17.5450113457
 05/23  15:00:00,57.9660378817,6.04204789378,10.1957713919,0.0,18.7433767983,22.9618409725,41.4220077689,0.0,18.025,23.3970077689
 05/23  16:00:00,62.0594560243,6.09378656472,9.78612064874,0.0,18.7433767983,27.431320555,23.7916341558,0.0,18.025,5.76663415581
 05/23  17:00:00,74.2746934039,6.34858486805,9.55812731503,0.0,17.6635504202,40.6971502883,5.8016518708,0.0218926819338,0.0,5.77975918886
 05/23  18:00:00,81.6416480669,6.51643294985,10.2519584165,0.0,27.5259009287,37.3340067412,18.919879958,1.52174161457,0.0,17.3981383435
 05/23  19:00:00,84.7555232836,6.63657863022,10.9206583483,0.0,33.8341110165,33.3544677425,8.23541006826,2.44358613599,0.0,5.79182393227
 05/23  20:00:00,98.9087224236,6.75476890557,11.149508766,0.0,36.5179666069,38.8247702939,19.2185162411,7.65286301042,0.0,11.5656532307
 05/23  21:00:00,95.0681594122,6.76288838075,10.9314309127,0.0,32.965339924,36.8579353714,26.7672524881,9.34896643313,0.0,17.418286055
 05/23  22:00:00,68.1441444801,6.33869391339,7.97908886488,0.0,25.6355707503,20.6438685092,22.5492428119,10.9697856913,0.0,11.5794571206
 05/23  23:00:00,45.1096910544,5.92976562824,4.90696103081,0.0,15.0252895274,11.7056064465,19.9645387344,14.1910692337,0.0,5.7734695007
 05/23  24:00:00,38.4668631557,5.74791180362,3.47183681725,0.0,11.6412384099,10.0650221343,22.2639988454,16.49705421,0.0,5.76694463538
 05/24  01:00:00,36.09294895,5.65852921652,2.74810767742,0.0,10.0992000411,10.047477231,17.6081947505,17.5881947505,0.0,0.02
 05/24  02:00:00,33.8055356418,5.60939702392,2.3693808818,0.0,8.25718729233,10.0299323277,23.7049777634,17.9446571717,0.0,5.76032059166
 05/24  03:00:00,33.4971833309,5.57276863884,2.09765865577,0.0,8.25718729233,10.0299323277,24.5236407309,18.7637242815,0.0,5.75991644933
 05/24  04:00:00,34.8381279513,5.54184016849,1.86282595521,0.0,8.25718729233,11.6354268332,19.9626449109,19.9426449109,0.0,0.02
 05/24  05:00:00,40.5663775776,5.54788478032,1.88906493203,0.0,12.1011305571,15.3678112995,31.1293318027,19.5763971219,0.0,11.5529346808
 05/24  06:00:00,66.8889348373,5.85324585593,4.02948465053,0.0,19.7275818095,37.2640762949,28.6202848162,17.0016566235,0.0,11.6186281927
 05/24  07:00:00,88.5044092726,6.19644406475,6.69724092581,0.0,24.3117294858,51.2795993405,34.2038743549,10.8820636251,0.0,23.3218107298
 05/24  08:00:00,76.5688901298,5.87171572835,6.36202472971,0.0,23.6694662846,40.6342015617,31.3326220025,1.85846206527,0.0,29.4741599372
 05/24  09:00:00,74.0601232161,5.90235941756,8.83023273659,0.0,23.6694662846,35.6302164847,47.4209381156,0.0233415140495,18.025,29.3725966015
 05/24  10:00:00,55.4690529398,5.73573657962,8.00267850038,0.0,18.7433767983,22.9618409725,41.7838732745,0.309377938376,18.025,23.4494953362
 05/24  11:00:00,56.0782972003,5.79964466537,8.5504375666,0.0,18.7433767983,22.9618409725,41.4188428629,0.0,18.025,23.3938428629
 05/24  12:00:00,56.7893368515,5.87564130952,9.14203129834,0.0,18.5889407304,23.1597249699,41.4098941188,0.0,18.025,23.3848941188
 05/24  13:00:00,57.5271150834,5.95688745327,9.55205977036,0.0,18.7433767983,23.2517909448,35.8136328936,0.0,18.025,17.7886328936
 05/24  14:00:00,58.1043227347,6.02068957808,10.0654690745,0.0,18.7433767983,23.2517909448,41.1760396865,0.0,18.025,23.1510396865
 05/24  15:00:00,58.6935646526,6.10566278,10.859688929,0.0,18.7433767983,22.9618409725,41.4184648525,0.0,18.025,23.3934648525
 05/24  16:00:00,63.4710619624,6.20315101193,11.0883639541,0.0,18.7433767983,27.431320555,23.7915574885,0.0,18.025,5.76655748849
 05/24  17:00:00,75.9973161961,6.47863146973,11.1507110258,0.0,17.6635504202,40.6971502883,5.77836538963,0.0,0.0,5.77836538963
 05/24  18:00:00,83.3516077093,6.65775080608,11.8206127366,0.0,27.5259009287,37.3340067412,17.4036375299,0.00751451215614,0.0,17.3961230177
 05/24  19:00:00,86.2121274562,6.77371224221,12.2401401077,0.0,33.8341110165,33.3544677425,6.27121877979,0.479247927768,0.0,5.79197085202
 05/24  20:00:00,100.897794292,6.94305060714,12.9503097875,0.0,36.5179666069,38.8247702939,13.4771915881,1.91331810733,0.0,11.5638734808
 05/24  21:00:00,96.5858922102,6.90851612132,12.3035540916,0.0,32.965339924,36.8579353714,22.4350256837,5.01814701737,0.0,17.4168786663
 05/24  22:00:00,69.1749974179,6.44188088045,8.90676879955,0.0,25.6355707503,20.6438685092,13.9699032885,8.17025650666,0.0,5.79964678188
 05/24  23:00:00,46.0092454525,6.02374743023,5.7125404167,0.0,15.0252895274,11.7056064465,23.0550432941,11.5284509201,0.0,11.526592374
 05/24  24:00:00,39.47087553,5.86192552412,4.36184190504,0.0,11.6412384099,10.0650221343,11.9780377743,11.9580377743,0.0,0.02
 05/25  01:00:00,36.648084046,5.7193617678,3.2424124485,0.0,10.0992000411,10.047477231,21.0096531144,15.2495024939,0.0,5.76015062055
 05/25  02:00:00,33.9954650262,5.62982890573,2.53888271415,0.0,8.25718729233,10.0299323277,22.7493705001,16.9891247401,0.0,5.76024575995
 05/25  03:00:00,33.6798012484,5.59289556317,2.26015575999,0.0,8.25718729233,10.0299323277,18.0906968196,18.0706968196,0.0,0.02
 05/25  04:00:00,34.9526632414,5.55561669917,1.96358972642,0.0,8.25718729233,11.6354268332,26.0348259019,20.2680573812,0.0,5.76676852072
 05/25  05:00:00,38.7867280445,5.56039405367,1.9809150684,0.0,12.1011305571,15.3678112995,31.8532412416,20.3012239441,0.0,11.5520172975
 05/25  06:00:00,67.1805262274,5.88095773441,4.29338451785,0.0,19.7275818095,37.2640762949,28.7522486013,17.1347816829,0.0,11.6174669184
 05/25  07:00:00,89.4637531433,6.29846794077,7.55458256019,0.0,24.3117294858,51.2795993405,33.979208942,10.6573608172,0.0,23.3218481248
 05/25  08:00:00,77.1853382927,5.92956947118,6.92063426433,0.0,23.6694662846,40.6342015617,31.7948281516,2.32068962033,0.0,29.4741385312
 05/25  09:00:00,74.7424282532,5.96307835659,9.45183167573,0.0,23.6694662846,35.6302164847,41.7130622214,0.188421166546,18.025,23.4996410549
 05/25  10:00:00,56.329017999,5.80897982387,8.78940729927,0.0,18.7433767983,22.9618409725,47.3875854305,0.0569683923703,18.025,29.3056170382
 05/25  11:00:00,57.127886002,5.88552830366,9.51414771937,0.0,18.7433767983,22.9618409725,41.4155110284,0.0,18.025,23.3905110284
 05/25  12:00:00,58.8679533633,6.01727033193,11.0790235954,0.0,18.5889407304,23.1597249699,35.5763796866,0.0,18.025,17.5513796866
 05/25  13:00:00,60.082484363,6.1383905892,11.9259362577,0.0,18.7433767983,23.2517909448,41.41751288,0.0,18.025,23.39251288
 05/25  14:00:00,60.6591750376,6.2049592819,12.4360574557,0.0,18.7433767983,23.2517909448,41.414544366,0.0,18.025,23.389544366
 05/25  15:00:00,61.1024772406,6.28827095097,13.085996672,0.0,18.7433767983,22.9618409725,41.4116224123,0.0,18.025,23.3866224123
 05/25  16:00:00,65.8017388123,6.38367387977,13.2385198185,0.0,18.7433767983,27.431320555,23.7903735879,0.0,18.025,5.76537358792
 05/25  17:00:00,78.1921491416,6.65433517695,13.16984732,0.0,17.6635504202,40.6971502883,5.77951107854,0.0,0.0,5.77951107854
 05/25  18:00:00,85.4328755218,6.84783873847,13.711809756,0.0,27.5259009287,37.3340067412,11.6043972668,0.0,0.0,11.6043972668
 05/25  19:00:00,88.0207105312,6.94957332701,13.8728717597,0.0,33.8341110165,33.3544677425,11.6206932071,0.0555475926996,0.0,11.5651456144
 05/25  20:00:00,102.121829472,7.08624137168,14.0311652136,0.0,36.5179666069,38.8247702939,12.9882198769,1.42371442103,0.0,11.5645054558
 05/25  21:00:00,98.0834750435,7.07460299799,13.6350690539,0.0,32.965339924,36.8579353714,14.822222534,3.20485282973,0.0,11.6173697043
 05/25  22:00:00,70.9435845871,6.62697681368,10.4902714632,0.0,25.6355707503,20.6438685092,16.6908929516,5.11220957997,0.0,11.5786833716
 05/25  23:00:00,47.7862548915,6.20250890591,7.31079686669,0.0,15.0252895274,11.7056064465,13.0328968342,7.25961896895,0.0,5.7732778652
 05/25  24:00:00,40.8511109642,6.00526438968,5.59874267399,0.0,11.6412384099,10.0650221343,14.6589354334,8.89255622598,0.0,5.76637920742
 05/26  01:00:00,38.4335060997,5.91057698648,4.83662254881,0.0,10.0992000411,10.047477231,13.8430526241,8.08287879931,0.0,5.76017382476
 05/26  02:00:00,35.8777335358,5.83127585225,4.21971231533,0.0,8.25718729233,10.0299323277,7.52845894309,7.50845894309,0.0,0.02
 05/26  03:00:00,35.2410496878,5.76336229237,3.650939484,0.0,8.25718729233,10.0299323277,14.0147816046,8.25464936195,0.0,5.76013224264
 05/26  04:00:00,36.3330439638,5.70194858487,3.19764318518,0.0,8.25718729233,11.6354268332,15.5703847493,9.80373654675,0.0,5.76664820258
 05/26  05:00:00,40.3201519175,5.71792047131,3.35682581078,0.0,12.1011305571,15.3678112995,15.2195003984,9.43372335403,0.0,5.78577704433
 05/26  06:00:00,70.2838431212,6.2274695739,7.05020371418,0.0,19.7275818095,37.2640762949,24.7481239671,7.33422473239,0.0,17.4138992347
 05/26  07:00:00,92.2270448629,6.60640220375,10.0099662868,0.0,24.3117294858,51.2795993405,23.1124838675,5.61804965836,0.0,17.4944342092
 05/26  08:00:00,78.9631538199,6.12758573402,8.5004482797,0.0,23.6694662846,40.6342015617,31.2282461214,1.75787384101,0.0,29.4703722804
 05/26  09:00:00,76.0537113601,6.09874810412,10.6274588846,0.0,23.6694662846,35.6302164847,48.2717705205,0.883517255387,18.025,29.3632532651
 05/26  10:00:00,56.9786943021,5.88167223546,9.36639831474,0.0,18.7433767983,22.9618409725,43.0748925406,1.60345750801,18.025,23.4464350326
 05/26  11:00:00,57.5709463093,5.93682040336,9.9059215866,0.0,18.7433767983,22.9618409725,42.4933438605,1.07966184518,18.025,23.3886820153
 05/26  12:00:00,58.294148301,6.00146601296,10.5210318169,0.0,18.5889407304,23.1597249699,42.4022835109,0.990344240669,18.025,23.3869392702
 05/26  13:00:00,59.7746032747,6.10897487145,11.6474734706,0.0,18.7433767983,23.2517909448,41.4099893937,0.0,18.025,23.3849893937
 05/26  14:00:00,61.0906278977,6.21325126748,12.8592203948,0.0,18.7433767983,23.2517909448,41.4044752177,0.0,18.025,23.3794752177
 05/26  15:00:00,61.8715307461,6.30403896978,13.839284857,0.0,18.7433767983,22.9618409725,35.5676410663,0.0,18.025,17.5426410663
 05/26  16:00:00,65.7878604438,6.36082349864,13.2475099291,0.0,18.7433767983,27.431320555,23.7913521503,0.0,18.025,5.76635215029
 05/26  17:00:00,77.438638237,6.6079918023,12.4626927815,0.0,17.6635504202,40.6971502883,11.5379293104,0.0,0.0,11.5379293104
 05/26  18:00:00,83.9219376301,6.72683762744,12.3218940881,0.0,27.5259009287,37.3340067412,13.1985278686,1.59571649753,0.0,11.6028113711
 05/26  19:00:00,86.8298641326,6.82912287598,12.8024902716,0.0,33.8341110165,33.3544677425,14.2768315572,2.71424832864,0.0,11.5625832285
 05/26  20:00:00,102.10721269,7.0395273904,14.0632747474,0.0,36.5179666069,38.8247702939,9.52523442406,3.73307895785,0.0,5.79215546621
 05/26  21:00:00,98.2482907361,7.04455203844,13.829949797,0.0,32.965339924,36.8579353714,22.5667221114,5.15148687926,0.0,17.4152352321
 05/26  22:00:00,70.6902193179,6.56688925403,10.2970075035,0.0,25.6355707503,20.6438685092,18.6324938995,7.05493197895,0.0,11.5775619205
 05/26  23:00:00,47.4088768776,6.13865160331,6.99728264774,0.0,15.0252895274,11.7056064465,14.85835145,9.08524414552,0.0,5.77310730444
 05/26  24:00:00,40.3588242917,5.94138946608,5.17033777597,0.0,11.6412384099,10.0650221343,16.667330159,10.9007235738,0.0,5.76660658519
 05/27  01:00:00,40.5413720118,5.84155373021,4.25403836841,0.0,12.8411359301,10.0650221343,12.4625534162,12.4425534162,0.0,0.02
 05/27  02:00:00,34.6486657205,5.69604139283,3.12587950284,0.0,8.25718729233,10.0299323277,20.0014736532,14.2414656485,0.0,5.76000800466
 05/27  03:00:00,34.1027876887,5.63694724568,2.63909768527,0.0,8.25718729233,10.0299323277,21.5877658572,15.828205259,0.0,5.75956059822
 05/27  04:00:00,35.4226397969,5.6049325156,2.38426296973,0.0,8.25718729233,11.6354268332,16.9997200578,16.9797200578,0.0,0.02
 05/27  05:00:00,35.5121365715,5.57201695075,2.11627910559,0.0,8.71707943955,15.3327214929,24.2935814434,18.5206203919,0.0,5.77296105147
 05/27  06:00:00,52.9128862628,5.68741112963,3.07343655982,0.0,18.5082010057,25.6353820695,27.0282308275,15.4765105001,0.0,11.5517203274
 05/27  07:00:00,72.0454104151,5.98456314937,5.57301551793,0.0,19.4083231844,41.0650158608,20.6642470491,9.04716488329,0.0,11.6170821658
 05/27  08:00:00,102.42504301,6.55556778855,11.5045065534,0.0,26.3286599382,57.9988325916,42.5172934675,1.03553821695,0.0,41.4817552505
 05/27  09:00:00,88.8801389621,6.41774833349,13.2518527337,0.0,26.3286599382,42.8504436482,47.4879697724,0.0,18.025,29.4629697724
 05/27  10:00:00,62.7765463197,6.09657957118,11.4637274776,0.0,21.7447113004,23.4437158914,41.5231262225,0.0,18.025,23.4981262225
 05/27  11:00:00,60.7994585705,6.14915843799,11.8959822888,0.0,19.3027497915,23.426170988,47.3215328635,0.0,18.025,29.2965328635
 05/27  12:00:00,62.1810808507,6.25583008301,13.0289409213,0.0,19.1483137236,23.7250123474,35.5685905556,0.0,18.025,17.5435905556
 05/27  13:00:00,64.2719672204,6.38591833412,14.8441995992,0.0,19.3027497915,23.7161209604,41.4159119678,0.0,18.025,23.3909119678
 05/27  14:00:00,65.3818868704,6.47998175276,15.8600555921,0.0,19.3027497915,23.7161209604,41.4125502461,0.0,18.025,23.3875502461
 05/27  15:00:00,65.8868568408,6.55938126588,16.5755745065,0.0,19.3027497915,23.426170988,41.4092228345,0.0,18.025,23.3842228345
 05/27  16:00:00,70.1422603427,6.60632864605,16.3326947943,0.0,19.3027497915,27.8956505705,23.7912422118,0.0,18.025,5.76624221178
 05/27  17:00:00,78.2955737908,6.79472059473,15.6750534551,0.0,18.2229234133,37.5968344597,5.77174155804,0.0,0.0,5.77174155804
 05/27  18:00:00,93.8287023729,7.11347458736,16.936052462,0.0,32.690315043,37.0816133363,5.77935458803,0.0,0.0,5.77935458803
 05/27  19:00:00,94.2289557443,7.25769035129,17.0802440578,0.0,36.8143715336,33.066984531,11.5641712232,0.0,0.0,11.5641712232
 05/27  20:00:00,105.533527376,7.39677923599,17.3536494369,0.0,36.3493007332,38.7721355839,5.81914755567,0.0281175613399,0.0,5.79102999433
 05/27  21:00:00,103.697826872,7.29729390905,15.8513004646,0.0,36.1807251679,36.8228455648,11.9971927402,0.432790921864,0.0,11.5644018184
 05/27  22:00:00,78.1608135891,6.8151336579,12.1162065108,0.0,31.0351095914,20.6438685092,20.3060294314,2.89205543016,0.0,17.4139740013
 05/27  23:00:00,51.601456409,6.35009216365,8.57622022659,0.0,17.4250845679,11.7056064465,12.3052622512,6.51935181109,0.0,5.78591044013
 05/27  24:00:00,43.2430018998,6.13852708953,6.65748476283,0.0,12.8411359301,10.0650221343,14.9278570029,9.16164753629,0.0,5.76620946663
 05/28  01:00:00,42.4399898383,6.03725658501,5.83753268312,0.0,12.925468867,10.100111941,13.9615716033,8.20167502696,0.0,5.75989657638
 05/28  02:00:00,36.6565915467,5.90398616305,4.8064461752,0.0,8.34152022915,10.0650221343,7.82521438914,7.80521438914,0.0,0.02
 05/28  03:00:00,35.3615315994,5.7669947793,3.64837413209,0.0,8.34152022915,10.0650221343,17.4890483791,11.7292347733,0.0,5.75981360585
 05/28  04:00:00,36.1429549574,5.67362744315,2.91646424675,0.0,8.34152022915,11.6705166398,20.3437375194,14.577359294,0.0,5.76637822541
 05/28  05:00:00,36.4268539068,5.65522025962,2.82837831959,0.0,8.80141237637,15.3678112995,19.7214670539,13.9485835554,0.0,5.77288349854
 05/28  06:00:00,53.8988239055,5.78903294706,3.95776596472,0.0,18.5082010057,25.6353820695,17.5881376317,11.8036462046,0.0,5.78449142716
 05/28  07:00:00,73.4347743615,6.13653521851,6.69099799195,0.0,19.4926561212,41.1001056674,26.9185397473,9.5048080981,0.0,17.4137316492
 05/28  08:00:00,104.2318242,6.7405369468,13.1263434774,0.0,26.3286599382,57.9988325916,36.3643939198,0.805282465727,0.0,35.559111454
 05/28  09:00:00,91.8658605531,6.66801239253,16.1067495293,0.0,26.2443270014,42.8153538416,47.4830946049,0.0,18.025,29.4580946049
 05/28  10:00:00,66.7888060885,6.35913287836,15.2134434205,0.0,21.7447113004,23.4437158914,47.3913214587,0.0,18.025,29.3663214587
 05/28  11:00:00,65.9168749575,6.42514728235,16.6777076456,0.0,19.3449162599,23.4437158914,41.4680231186,0.0,18.025,23.4430231186
 05/28  12:00:00,67.45345325,6.54168200747,17.9557596692,0.0,19.190480192,23.7425572507,41.4073217419,0.0,18.025,23.3823217419
 05/28  13:00:00,69.0578986873,6.64664764645,19.4291140018,0.0,19.260583323,23.698576057,41.4013315898,0.0,18.025,23.3763315898
 05/28  14:00:00,69.9599926767,6.73123336801,20.2466227756,0.0,19.260583323,23.698576057,35.5677429768,0.0,18.025,17.5427429768
 05/28  15:00:00,70.8021592949,6.8308531534,21.2791242807,0.0,19.260583323,23.4086260847,41.4136871922,0.0,18.025,23.3886871922
 05/28  16:00:00,76.5567689802,6.95324328697,22.4600112402,0.0,19.260583323,27.8781056672,23.7912155359,0.0,18.025,5.76621553595
 05/28  17:00:00,86.2060819912,7.23518234523,23.2048219944,0.0,18.1807569449,37.5792895564,5.77244883622,0.0,0.0,5.77244883622
 05/28  18:00:00,102.053982519,7.60385234904,24.7903864405,0.0,32.6059821062,37.0465235296,5.77905851284,0.0,0.0,5.77905851284
 05/28  19:00:00,102.428253544,7.7822598148,24.7549855412,0.0,36.8143715336,33.066984531,11.5640378315,0.0,0.0,11.5640378315
 05/28  20:00:00,110.080989296,7.88906726848,23.1734102671,0.0,36.43363367,38.8072253906,11.5635812154,0.0,0.0,11.5635812154
 05/28  21:00:00,109.624076392,7.78781072424,21.4064696905,0.0,36.0963922311,36.7877557581,5.79163345178,0.0,0.0,5.79163345178
 05/28  22:00:00,83.7717103277,7.3045809968,17.3570965762,0.0,30.9507766546,20.6087787026,17.4144297661,0.0,0.0,17.4144297661
 05/28  23:00:00,57.096599453,6.83194156385,13.5895242703,0.0,17.4250845679,11.7056064465,5.78567592145,0.0,0.0,5.78567592145
 05/28  24:00:00,49.2090282473,6.64706486975,11.9955570921,0.0,12.925468867,10.100111941,5.76651894312,0.0,0.0,5.76651894312
 05/29  01:00:00,47.9046401531,6.51956825172,10.81987469,0.0,12.925468867,10.100111941,5.75984915519,0.0,0.0,5.75984915519
 05/29  02:00:00,41.6988774087,6.35464297388,9.39807782229,0.0,8.34152022915,10.0650221343,5.75975928643,0.0,0.0,5.75975928643
 05/29  03:00:00,40.8909882095,6.27017168145,8.67466064881,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/29  04:00:00,42.0153220306,6.21563876952,8.24682648544,0.0,8.34152022915,11.6705166398,5.76590101077,0.0,0.0,5.76590101077
 05/29  05:00:00,42.01209148,6.16368818406,7.90515525242,0.0,8.80141237637,15.3678112995,5.7727195021,0.0,0.0,5.7727195021
 05/29  06:00:00,59.1058404299,6.28631199807,8.66750970943,0.0,18.5082010057,25.6353820695,12.2979124642,0.74695839316,0.0,11.550954071
 05/29  07:00:00,78.2236768781,6.60554003897,11.0109170926,0.0,19.4926561212,41.1001056674,12.6453855242,1.02984448797,0.0,11.6155410363
 05/29  08:00:00,107.650714867,7.0629516554,16.2228423505,0.0,26.3286599382,57.9988325916,35.550051817,0.0,0.0,35.550051817
 05/29  09:00:00,92.6945300166,6.81895332375,16.7844924338,0.0,26.2443270014,42.8153538416,47.4875135826,0.0,18.025,29.4625135826
 05/29  10:00:00,65.6001181706,6.39238048364,13.9915205991,0.0,21.7447113004,23.4437158914,47.3896165198,0.0,18.025,29.3646165198
 05/29  11:00:00,63.6776481094,6.41543389453,14.4482022273,0.0,19.3449162599,23.4437158914,41.4630354771,0.0,18.025,23.4380354771
 05/29  12:00:00,66.1032339862,6.54379545868,16.603431819,0.0,19.190480192,23.7425572507,41.41075581,0.0,18.025,23.38575581
 05/29  13:00:00,69.5812111542,6.6825333325,19.916549314,0.0,19.260583323,23.698576057,41.4029267951,0.0,18.025,23.3779267951
 05/29  14:00:00,73.0637881487,6.86076352051,23.2208924934,0.0,19.260583323,23.698576057,41.3992169588,0.0,18.025,23.3742169588
 05/29  15:00:00,74.6801591099,6.98394821614,25.0040315526,0.0,19.260583323,23.4086260847,35.5712917575,0.0,18.025,17.5462917575
 05/29  16:00:00,80.0647834503,7.08292364336,25.8383560503,0.0,19.260583323,27.8781056672,23.7910021751,0.0,18.025,5.76600217505
 05/29  17:00:00,89.2608924288,7.35040153948,26.144423189,0.0,18.1807569449,37.5792895564,5.77247554525,0.0,0.0,5.77247554525
 05/29  18:00:00,104.421839622,7.70046592402,27.0616387481,0.0,32.6059821062,37.0465235296,11.5378740904,0.0,0.0,11.5378740904
 05/29  19:00:00,105.020760902,7.882280483,27.2474864923,0.0,36.8143715336,33.066984531,5.79134039308,0.0,0.0,5.79134039308
 05/29  20:00:00,113.724544855,8.03793433462,26.668111634,0.0,36.43363367,38.8072253906,11.5622189657,0.0,0.0,11.5622189657
 05/29  21:00:00,113.211490838,7.95779801776,24.8239063768,0.0,36.0963922311,36.7877557581,11.563094119,0.0,0.0,11.563094119
 05/29  22:00:00,86.6894598891,7.46573394698,20.1137123159,0.0,30.9507766546,20.6087787026,11.6145523896,0.0,0.0,11.6145523896
 05/29  23:00:00,59.6493395381,6.99640795734,15.9778069962,0.0,17.4250845679,11.7056064465,5.78561084758,0.0,0.0,5.78561084758
 05/29  24:00:00,51.1413603722,6.78319136033,13.7917691401,0.0,12.925468867,10.100111941,5.76642399382,0.0,0.0,5.76642399382
 05/30  01:00:00,46.0212669887,6.58052071673,11.754457362,0.0,10.0992000411,10.047477231,5.75981227326,0.0,0.0,5.75981227326
 05/30  02:00:00,42.3973629554,6.41941073413,10.1512215101,0.0,8.25718729233,10.0299323277,5.75970597387,0.0,0.0,5.75970597387
 05/30  03:00:00,41.0735976769,6.30463000255,8.9422397841,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/30  04:00:00,41.6532706948,6.21269489914,8.00714760325,0.0,8.25718729233,11.6354268332,5.78983191211,0.0236436177104,0.0,5.7661882944
 05/30  05:00:00,45.5551395082,6.22182480211,8.08794743423,0.0,12.1011305571,15.3678112995,11.5780926509,0.0277136611792,0.0,11.5503789897
 05/30  06:00:00,75.8557722646,6.75687423169,12.0928013326,0.0,19.7275818095,37.2640762949,11.6623742297,0.04890279138,0.0,11.6134714384
 05/30  07:00:00,99.1454745109,7.20522536926,16.3296646946,0.0,24.3117294858,51.2795993405,17.4908842563,0.0,0.0,17.4908842563
 05/30  08:00:00,89.1930354144,6.83310062859,18.0248782176,0.0,23.6694662846,40.6342015617,29.4606336046,0.0,0.0,29.4606336046
 05/30  09:00:00,88.2554964757,6.87319425685,22.0548434523,0.0,23.6694662846,35.6302164847,47.3796813218,0.0,18.025,29.3546813218
 05/30  10:00:00,70.5914016924,6.70610135475,22.1547106885,0.0,18.7433767983,22.9618409725,41.4660506352,0.0,18.025,23.4410506352
 05/30  11:00:00,72.6107884835,6.81830734614,24.0642984097,0.0,18.7433767983,22.9618409725,41.4098105002,0.0,18.025,23.3848105002
 05/30  12:00:00,75.1329864244,6.97514697367,26.3862113244,0.0,18.5889407304,23.1597249699,41.4051778765,0.0,18.025,23.3801778765
 05/30  13:00:00,76.9920582486,7.10359889859,27.8703251598,0.0,18.7433767983,23.2517909448,41.398976268,0.0,18.025,23.373976268
 05/30  14:00:00,78.9751112621,7.22392314355,29.7330543676,0.0,18.7433767983,23.2517909448,35.5670515143,0.0,18.025,17.5420515143
 05/30  15:00:00,80.2289764035,7.35497439194,31.1458231898,0.0,18.7433767983,22.9618409725,41.41054171,0.0,18.025,23.38554171
 05/30  16:00:00,85.6915740826,7.49038474965,32.021677293,0.0,18.7433767983,27.431320555,23.7908643042,0.0,18.025,5.7658643042
 05/30  17:00:00,98.6960736962,7.83621079931,32.4919423348,0.0,17.6635504202,40.6971502883,5.77869245076,0.0,0.0,5.77869245076
 05/30  18:00:00,102.792370729,7.95358115093,29.9656422742,0.0,27.5259009287,37.3340067412,17.3915396079,0.0,0.0,17.3915396079
 05/30  19:00:00,100.955865503,7.89980805899,25.8578523621,0.0,33.8341110165,33.3544677425,5.79125840534,0.0,0.0,5.79125840534
 05/30  20:00:00,110.3954443,7.91212404706,23.3629538304,0.0,36.5179666069,38.8247702939,11.56300058,0.0,0.0,11.56300058
 05/30  21:00:00,106.46755602,7.78674903518,21.3070921651,0.0,32.965339924,36.8579353714,11.6147419401,0.0,0.0,11.6147419401
 05/30  22:00:00,78.1093025604,7.26337078741,17.019661727,0.0,25.6355707503,20.6438685092,11.5757260673,0.0,0.0,11.5757260673
 05/30  23:00:00,54.2055506753,6.78489122308,13.1477467629,0.0,15.0252895274,11.7056064465,5.80717263209,0.0345345008748,0.0,5.77263813121
 05/30  24:00:00,46.5242216728,6.5340213682,10.7431256629,0.0,11.6412384099,10.0650221343,6.48370482459,0.717673719614,0.0,5.76603110497
 05/31  01:00:00,43.2443936801,6.36870809774,9.18940076544,0.0,10.0992000411,10.047477231,7.10318092921,1.34332040725,0.0,5.75986052196
 05/31  02:00:00,40.1883324995,6.24462145303,8.1169877029,0.0,8.25718729233,10.0299323277,1.6057691997,1.5857691997,0.0,0.02
 05/31  03:00:00,39.2756923651,6.1538282096,7.29513801923,0.0,8.25718729233,10.0299323277,7.77294338422,2.01320297112,0.0,5.7597404131
 05/31  04:00:00,40.0799192238,6.07420834767,6.57228785823,0.0,8.25718729233,11.6354268332,8.96610044361,3.20004432968,0.0,5.76605611393
 05/31  05:00:00,43.9578567609,6.07931993227,6.63318278541,0.0,12.1011305571,15.3678112995,8.92422936174,3.13891874096,0.0,5.78531062077
 05/31  06:00:00,74.0313425792,6.59758261949,10.4276757277,0.0,19.7275818095,37.2640762949,20.1806293714,2.77140093586,0.0,17.4092284355
 05/31  07:00:00,95.8454317593,6.95976708064,13.2751061121,0.0,24.3117294858,51.2795993405,19.7375347801,2.24831034439,0.0,17.4892244357
 05/31  08:00:00,82.5794034383,6.45522814797,11.7891359462,0.0,23.6694662846,40.6342015617,29.5377086088,0.0791827496317,0.0,29.4585258592
 05/31  09:00:00,79.4017442644,6.41625880167,13.6580346131,0.0,23.6694662846,35.6302164847,47.3801021332,0.0,18.025,29.3551021332
 05/31  10:00:00,60.44665191,6.19287660608,12.5231960863,0.0,18.7433767983,22.9618409725,41.6368804445,0.172844615849,18.025,23.4390358287
 05/31  11:00:00,60.3322226485,6.18493839412,12.4191083026,0.0,18.7433767983,22.9618409725,41.4098893234,0.0,18.025,23.3848893234
 05/31  12:00:00,60.2377171743,6.20002497165,12.2660647078,0.0,18.5889407304,23.1597249699,36.2949238212,0.733121950016,18.025,17.5368018712
 05/31  13:00:00,60.4880079674,6.20987368973,12.2600102315,0.0,18.7433767983,23.2517909448,41.4165135434,0.00561304967963,18.025,23.3859004937
 05/31  14:00:00,60.7190541418,6.23752562765,12.463404561,0.0,18.7433767983,23.2517909448,41.4067344364,0.0,18.025,23.3817344364
 05/31  15:00:00,60.5416745735,6.26075597279,12.5527423988,0.0,18.7433767983,22.9618409725,41.4041793243,0.0,18.025,23.3791793243
 05/31  16:00:00,64.8063164054,6.31659287434,12.3102139053,0.0,18.7433767983,27.431320555,23.7909266053,0.0,18.025,5.76592660527
 05/31  17:00:00,76.8103424381,6.56199448684,11.8804333255,0.0,17.6635504202,40.6971502883,5.98565039834,0.206878579568,0.0,5.77877181877
 05/31  18:00:00,84.0584656674,6.7224158387,12.4629200224,0.0,27.5259009287,37.3340067412,13.0020696825,1.40064689125,0.0,11.6014227912
 05/31  19:00:00,87.5225639411,6.8776797177,13.4466878491,0.0,33.8341110165,33.3544677425,13.1556734597,1.59280701893,0.0,11.5628664408
 05/31  20:00:00,100.211664369,7.04022753229,14.0510835453,0.0,36.5179666069,38.8247702939,9.58365118924,3.79218816164,0.0,5.7914630276
 05/31  21:00:00,98.1931339068,7.04460500777,13.7748315749,0.0,32.965339924,36.8579353714,23.0432396191,5.63247166319,0.0,17.4107679559
 05/31  22:00:00,71.1739504673,6.61224729299,10.7354451396,0.0,25.6355707503,20.6438685092,17.8357409058,6.26016166312,0.0,11.5755792427
 05/31  23:00:00,48.1115759986,6.20259734651,7.63607298482,0.0,15.0252895274,11.7056064465,12.9824442337,7.20996231687,0.0,5.77248191687
 05/31  24:00:00,41.3107833627,6.0230295808,6.0406850938,0.0,11.6412384099,10.0650221343,13.6774895435,7.91141975755,0.0,5.76606978591
 06/01  01:00:00,38.5090195573,5.90136153509,4.92138166167,0.0,10.0992000411,10.047477231,8.38748287302,8.36748287302,0.0,0.02
 06/01  02:00:00,35.6163418714,5.79175418511,3.99786543825,0.0,8.25718729233,10.0299323277,14.4316785303,8.67188143458,0.0,5.75979709569
 06/01  03:00:00,35.0007728104,5.72126545471,3.45278536106,0.0,8.25718729233,10.0299323277,14.7093663306,8.9497125684,0.0,5.75965376215
 06/01  04:00:00,36.3054170149,5.68614622818,3.18585578196,0.0,8.25718729233,11.6354268332,9.31684389489,9.29684389489,0.0,0.02
 06/01  05:00:00,40.3832498579,5.70869593785,3.42920816321,0.0,12.1011305571,15.3678112995,19.7759349378,8.22571832526,0.0,11.5502166126
 06/01  06:00:00,70.3160983273,6.20898223571,7.10105247337,0.0,19.7275818095,37.2640762949,18.5609052553,6.94682958613,0.0,11.6140756692
 06/01  07:00:00,92.4881846443,6.61131908592,10.2663281971,0.0,24.3117294858,51.2795993405,27.763810323,4.45457948165,0.0,23.3092308413
 06/01  08:00:00,79.923858395,6.19257184664,9.39626318965,0.0,23.6694662846,40.6342015617,29.7042629303,0.249655206341,0.0,29.4546077239
 06/01  09:00:00,77.5205453547,6.2071217561,11.9859873473,0.0,23.6694662846,35.6302164847,41.5099283643,0.0,18.025,23.4849283643
 06/01  10:00:00,59.3855254734,6.05246979716,11.60248307,0.0,18.7433767983,22.9618409725,41.4613223108,0.0,18.025,23.4363223108
 06/01  11:00:00,59.9405120129,6.09891820793,12.1134235352,0.0,18.7433767983,22.9618409725,41.408840449,0.0,18.025,23.383840449
 06/01  12:00:00,61.414039232,6.18092066748,13.4615013359,0.0,18.5889407304,23.1597249699,41.4042475101,0.0,18.025,23.3792475101
 06/01  13:00:00,63.0139610938,6.28946010719,14.7063796501,0.0,18.7433767983,23.2517909448,41.4021888608,0.0,18.025,23.3771888608
 06/01  14:00:00,64.3727880192,6.38974795376,15.9649163231,0.0,18.7433767983,23.2517909448,41.3955816969,0.0,18.025,23.3705816969
 06/01  15:00:00,64.8253754509,6.49056331749,16.6066414091,0.0,18.7433767983,22.9618409725,35.5688817857,0.0,18.025,17.5438817857
 06/01  16:00:00,69.8522115186,6.60194863071,17.070767573,0.0,18.7433767983,27.431320555,23.7907371193,0.0,18.025,5.76573711926
 06/01  17:00:00,81.9878036357,6.86802424682,16.7518785423,0.0,17.6635504202,40.6971502883,5.77848432044,0.0,0.0,5.77848432044
 06/01  18:00:00,88.9258158848,7.07219426219,16.9805083638,0.0,27.5259009287,37.3340067412,17.3904180449,0.0,0.0,17.3904180449
 06/01  19:00:00,91.5181405892,7.19232445378,17.1276351661,0.0,33.8341110165,33.3544677425,5.79133326124,0.0,0.0,5.79133326124
 06/01  20:00:00,103.728605805,7.34041606264,17.2678465088,0.0,36.5179666069,38.8247702939,11.5770199066,0.0159027631757,0.0,11.5611171434
 06/01  21:00:00,101.497848913,7.33702234408,16.7871475646,0.0,32.965339924,36.8579353714,11.6139304582,0.0,0.0,11.6139304582
 06/01  22:00:00,73.998762244,6.88308096426,13.2894384526,0.0,25.6355707503,20.6438685092,11.574469054,0.0,0.0,11.574469054
 06/01  23:00:00,50.783905745,6.4629570355,10.0480506424,0.0,15.0252895274,11.7056064465,6.05169461903,0.279317295465,0.0,5.77237732357
 06/01  24:00:00,43.7296549784,6.26243010237,8.22016210353,0.0,11.6412384099,10.0650221343,6.76866865414,1.0026381023,0.0,5.76603055185
 06/02  01:00:00,40.8891141286,6.13416333815,7.06867465582,0.0,10.0992000411,10.047477231,7.14701862998,1.3875183216,0.0,5.75950030838
 06/02  02:00:00,37.8686600853,6.01349602127,6.02844935479,0.0,8.25718729233,10.0299323277,2.04101421918,2.02101421918,0.0,0.02
 06/02  03:00:00,37.0232759576,5.92912852662,5.26743038936,0.0,8.25718729233,10.0299323277,9.0073408303,3.24761819528,0.0,5.75972263502
 06/02  04:00:00,37.8583767131,5.85336950198,4.57159589825,0.0,8.25718729233,11.6354268332,11.2371792014,5.4712202659,0.0,5.76595893555
 06/02  05:00:00,41.6593843775,5.85345326091,4.56059757657,0.0,12.1011305571,15.3678112995,11.7565539278,5.97300605343,0.0,5.78354787441
 06/02  06:00:00,71.4481528504,6.34741810522,8.09468590673,0.0,19.7275818095,37.2640762949,22.158119829,4.750621841,0.0,17.407497988
 06/02  07:00:00,93.2266092149,6.70667374741,10.9094237106,0.0,24.3117294858,51.2795993405,20.2460695012,2.76005442439,0.0,17.4860150768
 06/02  08:00:00,80.2938902105,6.25134261752,9.70754023214,0.0,23.6694662846,40.6342015617,29.5399450251,0.0877363682869,0.0,29.4522086568
 06/02  09:00:00,76.9386588483,6.19027518585,11.4209544854,0.0,23.6694662846,35.6302164847,47.3761172524,0.0,18.025,29.3511172524
 06/02  10:00:00,57.6748284952,5.9402877555,10.0039793295,0.0,18.7433767983,22.9618409725,41.9237082901,0.46482080707,18.025,23.4338874831
 06/02  11:00:00,56.9671443412,5.87746562991,9.36151398117,0.0,18.7433767983,22.9618409725,42.6185944942,1.21353441073,18.025,23.3800600834
 06/02  12:00:00,56.3113643739,5.82948816398,8.71026213711,0.0,18.5889407304,23.1597249699,38.4497452441,2.8834431295,18.025,17.5413021146
 06/02  13:00:00,56.032910529,5.77862545026,8.23617261828,0.0,18.7433767983,23.2517909448,42.5837519604,1.1787037279,18.025,23.3800482325
 06/02  14:00:00,55.9402222151,5.76718944325,8.15491842901,0.0,18.7433767983,23.2517909448,42.4962080774,1.09568421767,18.025,23.3755238597
 06/02  15:00:00,56.0371160744,5.81094942849,8.49799939027,0.0,18.7433767983,22.9618409725,43.681848084,2.28582115442,18.025,23.3710269296
 06/02  16:00:00,59.7710600793,5.82033311891,7.77123470342,0.0,18.7433767983,27.431320555,20.3819113332,2.33691133324,18.025,0.02
 06/02  17:00:00,71.9875147355,6.08545494204,7.53416315619,0.0,17.6635504202,40.6971502883,13.8608044359,2.324885388,0.0,11.5359190479
 06/02  18:00:00,79.7463169314,6.2788382192,8.5943828298,0.0,27.5259009287,37.3340067412,15.1068971145,3.50702231081,0.0,11.5998748036
 06/02  19:00:00,83.6011337116,6.46103779995,9.94192636143,0.0,33.8341110165,33.3544677425,15.7753762554,4.21519777242,0.0,11.5601784829
 06/02  20:00:00,97.1859999495,6.69661185107,11.3690596964,0.0,36.5179666069,38.8247702939,11.7440948354,5.95334032309,0.0,5.79075451231
 06/02  21:00:00,95.8020285949,6.76261174793,11.6657512764,0.0,32.965339924,36.8579353714,23.9174024779,6.50812511487,0.0,17.409277363
 06/02  22:00:00,69.0653203908,6.3640043349,8.87508644858,0.0,25.6355707503,20.6438685092,12.6029587267,6.80572213699,0.0,5.79723658974
 06/02  23:00:00,46.467247751,6.00361205326,6.19074381724,0.0,15.0252895274,11.7056064465,19.016111337,7.49173220412,0.0,11.5243791329
 06/02  24:00:00,40.1464999336,5.87299035533,5.02645411995,0.0,11.6412384099,10.0650221343,7.8369807842,7.8169807842,0.0,0.02
 06/03  01:00:00,40.6504813769,5.81407385617,4.39065587722,0.0,12.8411359301,10.0650221343,14.3769035378,8.61730961841,0.0,5.75959391941
 06/03  02:00:00,35.0399246214,5.71030173245,3.50290918504,0.0,8.25718729233,10.0299323277,14.9131327692,9.15346346616,0.0,5.75966930308
 06/03  03:00:00,34.668876699,5.67279559712,3.1693711094,0.0,8.25718729233,10.0299323277,9.34816593746,9.32816593746,0.0,0.02
 06/03  04:00:00,36.0979511989,5.65328230221,3.01126409982,0.0,8.25718729233,11.6354268332,15.2454838947,9.47960261672,0.0,5.76588127797
 06/03  05:00:00,36.5095520291,5.6447947551,3.04096886188,0.0,8.71707943955,15.3327214929,14.3004410884,8.52824436093,0.0,5.77219672746
 06/03  06:00:00,54.1651040643,5.77769430912,4.23544119656,0.0,18.5082010057,25.6353820695,18.9485785787,7.39917247156,0.0,11.5494061071
 06/03  07:00:00,73.7862577865,6.15041120821,7.14813906358,0.0,19.4083231844,41.0650158608,18.2504648008,6.63813488501,0.0,11.6123299158
 06/03  08:00:00,103.269804841,6.64080396782,12.2641954023,0.0,26.3286599382,57.9988325916,37.1805459295,1.65047681576,0.0,35.5300691137
 06/03  09:00:00,88.4039336393,6.39666420369,12.7968439588,0.0,26.3286599382,42.8504436482,48.221055448,0.748093761807,18.025,29.4479616862
 06/03  10:00:00,61.2523573175,5.98804658591,10.0481500013,0.0,21.7447113004,23.4437158914,48.7252151989,1.34835201389,18.025,29.3518631851
 06/03  11:00:00,59.0707706862,6.00327019757,10.3132437616,0.0,19.3027497915,23.426170988,41.8337223596,0.375141679588,18.025,23.43358068
 06/03  12:00:00,59.8198718686,6.0650370977,10.8585660189,0.0,19.1483137236,23.7250123474,41.6873810761,0.289862594238,18.025,23.3725184819
 06/03  13:00:00,60.583536372,6.129597563,11.4121249349,0.0,19.3027497915,23.7161209604,35.5668961895,0.0,18.025,17.5418961895
 06/03  14:00:00,61.6115925632,6.21538500674,12.3543984277,0.0,19.3027497915,23.7161209604,41.4042897991,0.0,18.025,23.3792897991
 06/03  15:00:00,62.2018490129,6.28403829121,13.1659492606,0.0,19.3027497915,23.426170988,41.4011359552,0.0,18.025,23.3761359552
 06/03  16:00:00,66.1327627886,6.31559058987,12.6139768203,0.0,19.3027497915,27.8956505705,23.7905983237,0.0,18.025,5.76559832374
 06/03  17:00:00,73.8723850305,6.47493888875,11.571697806,0.0,18.2229234133,37.5968344597,5.77207193367,0.0,0.0,5.77207193367
 06/03  18:00:00,89.6663757986,6.77815230268,13.1091096104,0.0,32.690315043,37.0816133363,5.79759444205,0.0192737835006,0.0,5.77832065855
 06/03  19:00:00,91.0235215676,6.95780945132,14.1747759867,0.0,36.8143715336,33.066984531,11.5815124046,0.0212506649367,0.0,11.5602617396
 06/03  20:00:00,101.386375907,7.1625326952,15.3248261003,0.0,36.3493007332,38.7721355839,6.44522462507,0.654439996139,0.0,5.79078462894
 06/03  21:00:00,102.772612422,7.15843671443,15.0650226586,0.0,36.1807251679,36.8228455648,12.9899525685,1.42780848333,0.0,11.5621440852
 06/03  22:00:00,77.9894835104,6.74400703395,12.0161296023,0.0,31.0351095914,20.6438685092,13.7433890747,2.13044912083,0.0,11.6129399539
 06/03  23:00:00,52.0252357693,6.3371095613,9.01304998343,0.0,17.4250845679,11.7056064465,14.6926325763,3.14323065476,0.0,11.5494019216
 06/03  24:00:00,44.0712827485,6.1667067004,7.45762821205,0.0,12.8411359301,10.0650221343,10.563890507,4.79819199325,0.0,5.76569851372
 06/04  01:00:00,43.2679931885,6.07546867847,6.62735763414,0.0,12.925468867,10.100111941,4.75033159806,4.73033159806,0.0,0.02
 06/04  02:00:00,37.4662023663,5.94549286222,5.57457712185,0.0,8.34152022915,10.0650221343,10.7100831075,4.95058989973,0.0,5.7594932078
 06/04  03:00:00,36.6117833383,5.86165938073,4.80399378402,0.0,8.34152022915,10.0650221343,11.7541819385,5.99524978122,0.0,5.75893215727
 06/04  04:00:00,37.7025567052,5.80585198198,4.34388491007,0.0,8.34152022915,11.6705166398,6.5009700246,6.4809700246,0.0,0.02
 06/04  05:00:00,37.77242693,5.76056611526,4.06865675557,0.0,8.80141237637,15.3678112995,12.4596060936,6.68857101151,0.0,5.77103508206
 06/04  06:00:00,55.7707901523,5.95010786206,5.66872470387,0.0,18.5082010057,25.6353820695,17.2645505839,5.71534885746,0.0,11.5492017264
 06/04  07:00:00,75.7177136028,6.33906679618,8.77153478909,0.0,19.4926561212,41.1001056674,15.5434403716,3.93145134137,0.0,11.6119890303
 06/04  08:00:00,105.506660804,6.84156936453,14.3003110619,0.0,26.3286599382,57.9988325916,35.5620112282,0.0320380825227,0.0,35.5299731457
 06/04  09:00:00,91.5792082069,6.66642290183,15.8217953422,0.0,26.2443270014,42.8153538416,47.4710105398,0.0,18.025,29.4460105398
 06/04  10:00:00,65.8527926694,6.35177906814,14.2848657294,0.0,21.7447113004,23.4437158914,47.3747060537,0.0,18.025,29.3497060537
 06/04  11:00:00,63.677628466,6.36554301991,14.4981249366,0.0,19.3449162599,23.4437158914,41.4568738909,0.0,18.025,23.4318738909
 06/04  12:00:00,65.2372084277,6.46873786538,15.8124982246,0.0,19.190480192,23.7425572507,41.4001928083,0.0,18.025,23.3751928083
 06/04  13:00:00,64.5087455944,6.45640688544,15.0702399634,0.0,19.260583323,23.698576057,35.5546707463,0.0,18.025,17.5296707463
 06/04  14:00:00,62.78534762,6.3908937228,13.4123609104,0.0,19.260583323,23.698576057,41.4051289674,0.0,18.025,23.3801289674
 06/04  15:00:00,62.7425006481,6.407387133,13.6429704589,0.0,19.260583323,23.4086260847,41.4002372728,0.0,18.025,23.3752372728
 06/04  16:00:00,67.3407369957,6.44514076347,13.7521181116,0.0,19.260583323,27.8781056672,23.7905591795,0.0,18.025,5.76555917947
 06/04  17:00:00,76.8632837239,6.67286588795,14.424388533,0.0,18.1807569449,37.5792895564,5.77131216273,0.0,0.0,5.77131216273
 06/04  18:00:00,92.5751732169,6.98360000394,15.9318912915,0.0,32.6059821062,37.0465235296,5.77810332844,0.0,0.0,5.77810332844
 06/04  19:00:00,93.3923414029,7.13901921302,16.3623967467,0.0,36.8143715336,33.066984531,11.5606610211,0.0,0.0,11.5606610211
 06/04  20:00:00,102.555928253,7.26388474956,16.2736164614,0.0,36.43363367,38.8072253906,6.06435003923,0.274298369966,0.0,5.79005166927
 06/04  21:00:00,102.878760481,7.20816581847,15.2408762208,0.0,36.0963922311,36.7877557581,13.2080915874,1.64677122511,0.0,11.5613203623
 06/04  22:00:00,78.0349716261,6.78826658992,12.1367978512,0.0,30.9507766546,20.6087787026,14.4002754245,2.78821665167,0.0,11.6120587728
 06/04  23:00:00,51.8854125223,6.3505855067,8.85976151067,0.0,17.4250845679,11.7056064465,16.5919015869,5.0429511097,0.0,11.5489504772
