Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  24:00:00,43.7820330222,6.15160740972,7.06406052456,0.0,12.925468867,10.100111941,12.8457659346,7.07991991701,0.0,5.76584601761
 06/05  01:00:00,39.563044949,6.01002897711,5.86675742863,0.0,10.0992000411,10.047477231,7.28550400513,7.26550400513,0.0,0.02
 06/05  02:00:00,36.8592728964,5.91406953974,5.11849837936,0.0,8.25718729233,10.0299323277,12.5633495525,6.80407114617,0.0,5.75927840635
 06/05  03:00:00,35.952585252,5.81909149881,4.30679036722,0.0,8.25718729233,10.0299323277,13.6327705527,7.87369747386,0.0,5.75907307885
 06/05  04:00:00,36.7744101859,5.73362412821,3.60739501914,0.0,8.25718729233,11.6354268332,9.81239962146,9.79239962146,0.0,0.02
 06/05  05:00:00,40.5308384586,5.72758155029,3.55795133364,0.0,12.1011305571,15.3678112995,22.3539085738,10.8050300361,0.0,11.5488785377
 06/05  06:00:00,70.6508063213,6.2536555618,7.39115984342,0.0,19.7275818095,37.2640762949,20.6266106736,9.01519938326,0.0,11.6114112903
 06/05  07:00:00,93.6766002481,6.72594096244,11.3402164311,0.0,24.3117294858,51.2795993405,21.2914124562,3.80769819237,0.0,17.4837142638
 06/05  08:00:00,81.8129588475,6.33642702685,11.141571313,0.0,23.6694662846,40.6342015617,29.4450022681,0.0,0.0,29.4450022681
 06/05  09:00:00,80.4360654456,6.39686027683,14.7118158905,0.0,23.6694662846,35.6302164847,47.3695387003,0.0,18.025,29.3445387003
 06/05  10:00:00,63.3275101015,6.26615678382,15.3308149331,0.0,18.7433767983,22.9618409725,41.4561109651,0.0,18.025,23.4311109651
 06/05  11:00:00,65.5543448066,6.39220393777,17.4339926869,0.0,18.7433767983,22.9618409725,41.4036598568,0.0,18.025,23.3786598568
 06/05  12:00:00,67.3126936649,6.50986084186,19.0312353958,0.0,18.5889407304,23.1597249699,41.3933906075,0.0,18.025,23.3683906075
 06/05  13:00:00,68.9205230571,6.62037315295,20.2820515041,0.0,18.7433767983,23.2517909448,35.5618831588,0.0,18.025,17.5368831588
 06/05  14:00:00,69.8943994805,6.71284397401,21.1634607312,0.0,18.7433767983,23.2517909448,41.4003280459,0.0,18.025,23.3753280459
 06/05  15:00:00,69.4928724772,6.77048684997,20.994237577,0.0,18.7433767983,22.9618409725,41.3952708737,0.0,18.025,23.3702708737
 06/05  16:00:00,74.1395529371,6.85771101062,21.1023625221,0.0,18.7433767983,27.431320555,23.7904396425,0.0,18.025,5.76543964254
 06/05  17:00:00,86.1660340368,7.1228669251,20.6752961044,0.0,17.6635504202,40.6971502883,5.77804929464,0.0,0.0,5.77804929464
 06/05  18:00:00,92.4024504353,7.29926047709,20.2301412257,0.0,27.5259009287,37.3340067412,11.5985688273,0.0,0.0,11.5985688273
 06/05  19:00:00,94.9777994548,7.43823589698,20.3414285361,0.0,33.8341110165,33.3544677425,11.5599821208,0.0,0.0,11.5599821208
 06/05  20:00:00,107.11455044,7.60972736107,20.384529212,0.0,36.5179666069,38.8247702939,5.79058463388,0.0,0.0,5.79058463388
 06/05  21:00:00,104.289290888,7.56871650973,19.3469624159,0.0,32.965339924,36.8579353714,17.4071418471,0.0,0.0,17.4071418471
 06/05  22:00:00,76.5262475912,7.09633929858,15.6037186453,0.0,25.6355707503,20.6438685092,5.79677673457,0.0,0.0,5.79677673457
 06/05  23:00:00,52.998516348,6.65128381951,12.0743629719,0.0,15.0252895274,11.7056064465,11.5855220887,0.0616451717949,0.0,11.5238769169
 06/05  24:00:00,45.9009668627,6.44781778473,10.2061115225,0.0,11.6412384099,10.0650221343,0.404745093421,0.384745093421,0.0,0.02
 06/06  01:00:00,43.0415849304,6.31646084436,9.03886654351,0.0,10.0992000411,10.047477231,6.29807867986,0.538668030845,0.0,5.75941064902
 06/06  02:00:00,40.16403852,6.2089222774,8.12841583947,0.0,8.25718729233,10.0299323277,6.41067447525,0.651236801539,0.0,5.75943767371
 06/06  03:00:00,39.4009260563,6.13498936525,7.43924003409,0.0,8.25718729233,10.0299323277,1.01051698218,0.990516982178,0.0,0.02
 06/06  04:00:00,40.4634385991,6.07407764676,6.95597385093,0.0,8.25718729233,11.6354268332,6.99433732518,1.22869519772,0.0,5.76564212746
 06/06  05:00:00,44.2514757653,6.06555037821,6.94063048803,0.0,12.1011305571,15.3678112995,12.9846800265,1.43672333252,0.0,11.547956694
 06/06  06:00:00,74.7226378021,6.62034750864,11.0963165593,0.0,19.7275818095,37.2640762949,12.9449955129,1.33537348021,0.0,11.6096220327
 06/06  07:00:00,97.0672179402,7.02173080132,14.4350677098,0.0,24.3117294858,51.2795993405,18.3927652041,0.913267847333,0.0,17.4794973568
 06/06  08:00:00,84.0584380502,6.51371517899,13.209779294,0.0,23.6694662846,40.6342015617,29.444199305,0.0,0.0,29.444199305
 06/06  09:00:00,80.3491838324,6.43248289592,14.5893181236,0.0,23.6694662846,35.6302164847,47.3660914438,0.0,18.025,29.3410914438
 06/06  10:00:00,60.7216759338,6.15566199313,12.8354868118,0.0,18.7433767983,22.9618409725,41.4542401653,0.0,18.025,23.4292401653
 06/06  11:00:00,60.5282446873,6.14392314496,12.6561791851,0.0,18.7433767983,22.9618409725,35.5618459407,0.0,18.025,17.5368459407
 06/06  12:00:00,59.9873426239,6.08079855797,12.1349545123,0.0,18.5889407304,23.1597249699,41.5884888121,0.186004654457,18.025,23.3774841577
 06/06  13:00:00,59.5126429373,6.04498129123,11.4495709596,0.0,18.7433767983,23.2517909448,41.4052540855,0.00718354262468,18.025,23.3730705429
 06/06  14:00:00,59.2106010752,6.02535233285,11.1671548501,0.0,18.7433767983,23.2517909448,41.3918743037,0.0,18.025,23.3668743037
 06/06  15:00:00,59.8380894359,6.10259108372,12.0073528203,0.0,18.7433767983,22.9618409725,35.5585202713,0.0,18.025,17.5335202713
 06/06  16:00:00,65.1119762001,6.21565737305,12.7168549714,0.0,18.7433767983,27.431320555,23.7903144244,0.0,18.025,5.76531442435
 06/06  17:00:00,78.0737248182,6.52523118494,13.1806375666,0.0,17.6635504202,40.6971502883,5.77783080199,0.0,0.0,5.77783080199
 06/06  18:00:00,85.615241391,6.75249626549,13.9897142221,0.0,27.5259009287,37.3340067412,17.3867784079,0.0,0.0,17.3867784079
 06/06  19:00:00,89.4560658157,6.95622128798,15.3017229001,0.0,33.8341110165,33.3544677425,5.79031093728,0.0,0.0,5.79031093728
 06/06  20:00:00,102.088423667,7.15523051064,15.812910028,0.0,36.5179666069,38.8247702939,12.3502806017,0.789527561862,0.0,11.5607530398
 06/06  21:00:00,100.10806997,7.17819242912,15.5562866186,0.0,32.965339924,36.8579353714,13.3127354423,1.70206404647,0.0,11.6106713958
 06/06  22:00:00,72.505925228,6.70510690303,11.974640826,0.0,25.6355707503,20.6438685092,14.2343924424,2.66107540265,0.0,11.5733170398
 06/06  23:00:00,49.4746780842,6.29958677301,8.90223026418,0.0,15.0252895274,11.7056064465,8.63786805585,2.86602422358,0.0,5.77184383227
 06/06  24:00:00,42.3978690502,6.09915725051,7.05167795696,0.0,11.6412384099,10.0650221343,10.4772089693,4.71190957351,0.0,5.76529939579
 06/07  01:00:00,39.3088533514,5.95473820776,5.66786247854,0.0,10.0992000411,10.047477231,12.1240491095,6.36462246032,0.0,5.75942664915
 06/07  02:00:00,36.4486569799,5.85001738223,4.77194724976,0.0,8.25718729233,10.0299323277,6.72489969468,6.70489969468,0.0,0.02
 06/07  03:00:00,35.6514312456,5.76878670116,4.05594815854,0.0,8.25718729233,10.0299323277,13.215341642,7.45651961948,0.0,5.75882202248
 06/07  04:00:00,36.7322418245,5.71491530394,3.58394548044,0.0,8.25718729233,11.6354268332,13.7455300233,7.98007579635,0.0,5.76545422699
 06/07  05:00:00,40.8114881029,5.73454259624,3.83166412754,0.0,12.1011305571,15.3678112995,13.2309408078,7.44690086677,0.0,5.78403994102
 06/07  06:00:00,71.679875238,6.32010763476,8.35380774955,0.0,19.7275818095,37.2640762949,16.2867061523,4.67616592438,0.0,11.6105402279
 06/07  07:00:00,94.7235643386,6.79804257888,12.3151269093,0.0,24.3117294858,51.2795993405,25.1644152546,1.86228737505,0.0,23.3021278795
 06/07  08:00:00,82.2823381447,6.34461869116,11.6027922411,0.0,23.6694662846,40.6342015617,29.439525873,0.0,0.0,29.439525873
 06/07  09:00:00,79.8189200496,6.36377285707,14.1277809973,0.0,23.6694662846,35.6302164847,41.5003111057,0.0,18.025,23.4753111057
 06/07  10:00:00,61.1607218106,6.16873061526,13.2614698207,0.0,18.7433767983,22.9618409725,41.4531710433,0.0,18.025,23.4281710433
 06/07  11:00:00,61.5598982234,6.1947616131,13.6369990752,0.0,18.7433767983,22.9618409725,41.3991616025,0.0,18.025,23.3741616025
 06/07  12:00:00,63.5856837626,6.31880280276,15.4952973908,0.0,18.5889407304,23.1597249699,41.3926674637,0.0,18.025,23.3676674637
 06/07  13:00:00,64.2890073091,6.39374056702,15.877176728,0.0,18.7433767983,23.2517909448,35.55861305,0.0,18.025,17.53361305
 06/07  14:00:00,65.5281445174,6.46796005666,17.0421012272,0.0,18.7433767983,23.2517909448,41.3996100008,0.0,18.025,23.3746100008
 06/07  15:00:00,65.0310271762,6.49938545837,16.8035062322,0.0,18.7433767983,22.9618409725,41.3941570722,0.0,18.025,23.3691570722
 06/07  16:00:00,69.24741211,6.55945729992,16.5084861545,0.0,18.7433767983,27.431320555,23.790225515,0.0,18.025,5.76522551499
 06/07  17:00:00,80.4805379038,6.77941127267,15.3332734412,0.0,17.6635504202,40.6971502883,5.77782910884,0.0,0.0,5.77782910884
 06/07  18:00:00,86.6194615838,6.89660051415,14.8498442558,0.0,27.5259009287,37.3340067412,11.6149228947,0.0178109211756,0.0,11.5971119735
 06/07  19:00:00,89.2318732754,6.98053868133,15.053222665,0.0,33.8341110165,33.3544677425,11.6762913731,0.116749147192,0.0,11.5595422259
 06/07  20:00:00,101.934047306,7.15321356105,15.6605634594,0.0,36.5179666069,38.8247702939,6.93365027998,1.14333861234,0.0,5.79031166764
 06/07  21:00:00,99.974505383,7.1632655218,15.4376637662,0.0,32.965339924,36.8579353714,19.0088471239,1.60330800232,0.0,17.4055391216
 06/07  22:00:00,73.1233554806,6.75972028447,12.5374724699,0.0,25.6355707503,20.6438685092,7.51447703483,1.71815631683,0.0,5.796320718
 06/07  23:00:00,50.0150641039,6.34897747475,9.39323190259,0.0,15.0252895274,11.7056064465,13.5972298394,2.07399088082,0.0,11.5232389585
 06/07  24:00:00,43.2884892987,6.18069322135,7.86077021854,0.0,11.6412384099,10.0650221343,2.57286331403,2.55286331403,0.0,0.02
 06/08  01:00:00,40.4494406658,6.05252693647,6.71066469429,0.0,10.0992000411,10.047477231,8.73775201389,2.97837636693,0.0,5.75937564696
 06/08  02:00:00,37.3286896929,5.92786453686,5.57413401891,0.0,8.25718729233,10.0299323277,10.1406845734,4.3815535828,0.0,5.75913099057
 06/08  03:00:00,36.5586534386,5.85530116985,4.87666435643,0.0,8.25718729233,10.0299323277,5.31008467596,5.29008467596,0.0,0.02
 06/08  04:00:00,37.7101850068,5.8085734279,4.46823638403,0.0,8.25718729233,11.6354268332,11.3091338165,5.54387758458,0.0,5.76525623197
 06/08  05:00:00,42.0038323411,5.86001894295,4.89853951714,0.0,12.1011305571,15.3678112995,11.1461226163,5.36242750309,0.0,5.78369511323
 06/08  06:00:00,72.3631381931,6.40792303868,8.94927562937,0.0,19.7275818095,37.2640762949,21.9020829211,4.49910625886,0.0,17.4029766622
 06/08  07:00:00,94.6364573781,6.81429888819,12.2117870576,0.0,24.3117294858,51.2795993405,20.2348581309,2.7548939233,0.0,17.4799642076
 06/08  08:00:00,81.4337026413,6.31078885814,10.7880018879,0.0,23.6694662846,40.6342015617,29.747112293,0.310820859588,0.0,29.4362914334
 06/08  09:00:00,77.9731270296,6.23445121594,12.4113163153,0.0,23.6694662846,35.6302164847,41.5254448765,0.0258869426713,18.025,23.4745579339
 06/08  10:00:00,59.3659591167,6.03617695046,11.5992727633,0.0,18.7433767983,22.9618409725,47.4978700558,0.195509687439,18.025,29.2773603684
 06/08  11:00:00,60.2275163101,6.1053038198,12.3940819062,0.0,18.7433767983,22.9618409725,35.5602000005,0.0,18.025,17.5352000005
 06/08  12:00:00,60.6330323028,6.11212833685,12.7493265807,0.0,18.5889407304,23.1597249699,41.3959012838,0.0,18.025,23.3709012838
 06/08  13:00:00,60.3130544712,6.10838363438,12.1865887448,0.0,18.7433767983,23.2517909448,41.392046797,0.0,18.025,23.367046797
 06/08  14:00:00,62.3044381766,6.23681633631,14.0495374669,0.0,18.7433767983,23.2517909448,35.5592594821,0.0,18.025,17.5342594821
 06/08  15:00:00,63.5082645773,6.33023126635,15.4499056021,0.0,18.7433767983,22.9618409725,41.3982662112,0.0,18.025,23.3732662112
 06/08  16:00:00,68.4304245145,6.42742003603,15.8235439824,0.0,18.7433767983,27.431320555,23.7901774119,0.0,18.025,5.76517741191
 06/08  17:00:00,80.8783197686,6.72936702183,15.7811114056,0.0,17.6635504202,40.6971502883,5.77742276387,0.0,0.0,5.77742276387
 06/08  18:00:00,88.0752552544,6.95893015387,16.2433249916,0.0,27.5259009287,37.3340067412,11.5969231535,0.0,0.0,11.5969231535
 06/08  19:00:00,90.7933581477,7.0797300365,16.5155252108,0.0,33.8341110165,33.3544677425,11.5594460639,0.0,0.0,11.5594460639
 06/08  20:00:00,103.341698205,7.25816380557,16.9632774444,0.0,36.5179666069,38.8247702939,11.5764349226,0.0185216020441,0.0,11.5579133206
 06/08  21:00:00,101.126478402,7.27113114408,16.4817909092,0.0,32.965339924,36.8579353714,12.2348645575,0.625706046334,0.0,11.6091585112
 06/08  22:00:00,73.5726486281,6.80606367407,12.9404329221,0.0,25.6355707503,20.6438685092,13.0463392161,1.47440278379,0.0,11.5719364323
 06/08  23:00:00,50.4590282489,6.39309233727,9.79308905184,0.0,15.0252895274,11.7056064465,7.2787728833,1.50716745678,0.0,5.77160542653
 06/08  24:00:00,43.6383918423,6.21316540728,8.17820558965,0.0,11.6412384099,10.0650221343,7.48067055667,1.71589993894,0.0,5.76477061772
 06/09  01:00:00,40.7278425977,6.08276387081,6.95883739371,0.0,10.0992000411,10.047477231,2.37716637415,2.35716637415,0.0,0.02
 06/09  02:00:00,37.7146436844,5.96744736404,5.92050855502,0.0,8.25718729233,10.0299323277,9.27009780341,3.51108438,0.0,5.7590134234
 06/09  03:00:00,36.7376005162,5.87672211029,5.03419380569,0.0,8.25718729233,10.0299323277,5.16758108385,5.14758108385,0.0,0.02
 06/09  04:00:00,37.7105446749,5.8125674026,4.46460938072,0.0,8.25718729233,11.6354268332,11.809814027,6.04441030251,0.0,5.76540372448
 06/09  05:00:00,41.6251624329,5.81999085606,4.55990640071,0.0,12.1011305571,15.3678112995,17.6436630209,6.09665221479,0.0,11.5470108061
 06/09  06:00:00,72.3425779484,6.39687874759,8.93978056211,0.0,19.7275818095,37.2640762949,15.8039381966,4.19533568191,0.0,11.6086025146
 06/09  07:00:00,95.3530174763,6.85837623963,12.8842930804,0.0,24.3117294858,51.2795993405,19.0671028527,1.58831576287,0.0,17.4787870898
 06/09  08:00:00,83.6004487776,6.4345756281,12.8309769881,0.0,23.6694662846,40.6342015617,29.434590608,0.0,0.0,29.434590608
 06/09  09:00:00,81.166854606,6.44514586977,15.3943609697,0.0,23.6694662846,35.6302164847,47.3597755606,0.0,18.025,29.3347755606
 06/09  10:00:00,63.3205455114,6.27708604101,15.3129580855,0.0,18.7433767983,22.9618409725,41.4508197641,0.0,18.025,23.4258197641
 06/09  11:00:00,65.0551365657,6.39483405771,16.9321770568,0.0,18.7433767983,22.9618409725,35.5580775489,0.0,18.025,17.5330775489
 06/09  12:00:00,66.7101335806,6.51771737156,18.4208442608,0.0,18.5889407304,23.1597249699,41.3973478288,0.0,18.025,23.3723478288
 06/09  13:00:00,68.5082379163,6.63408947052,19.8560741129,0.0,18.7433767983,23.2517909448,41.3914679016,0.0,18.025,23.3664679016
 06/09  14:00:00,70.357001915,6.75688781345,21.582035064,0.0,18.7433767983,23.2517909448,41.3856504983,0.0,18.025,23.3606504983
 06/09  15:00:00,71.4185453352,6.87793786549,22.8124830937,0.0,18.7433767983,22.9618409725,35.5600977618,0.0,18.025,17.5350977618
 06/09  16:00:00,76.1897263035,6.97691669774,23.0333586584,0.0,18.7433767983,27.431320555,23.7900832591,0.0,18.025,5.76508325907
 06/09  17:00:00,89.0921170157,7.28679423003,23.4374923253,0.0,17.6635504202,40.6971502883,5.77727901994,0.0,0.0,5.77727901994
 06/09  18:00:00,96.686518922,7.53323406679,24.2803013421,0.0,27.5259009287,37.3340067412,11.5958188976,0.0,0.0,11.5958188976
 06/09  19:00:00,99.5467404271,7.69782397444,24.650827313,0.0,33.8341110165,33.3544677425,11.5596600532,0.0,0.0,11.5596600532
 06/09  20:00:00,111.678448928,7.89266115021,24.6655419612,0.0,36.5179666069,38.8247702939,11.5583372355,0.0,0.0,11.5583372355
 06/09  21:00:00,108.900197161,7.88557606195,23.6410825287,0.0,32.965339924,36.8579353714,11.6079535624,0.0,0.0,11.6079535624
 06/09  22:00:00,80.9924154909,7.41152540719,19.7547511015,0.0,25.6355707503,20.6438685092,11.5721739095,0.0,0.0,11.5721739095
 06/09  23:00:00,57.1545757109,6.96233887694,15.9193975487,0.0,15.0252895274,11.7056064465,5.7714025539,0.0,0.0,5.7714025539
 06/09  24:00:00,49.6955054902,6.73873096956,13.7097591444,0.0,11.6412384099,10.0650221343,5.76537703387,0.0,0.0,5.76537703387
 06/10  01:00:00,49.3842838022,6.61458923015,12.3239774109,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/10  02:00:00,42.8526744817,6.42485325773,10.6011381156,0.0,8.25718729233,10.0299323277,5.75921465284,0.0,0.0,5.75921465284
 06/10  03:00:00,42.5022531797,6.38104123248,10.2945310114,0.0,8.25718729233,10.0299323277,5.75857066368,0.0,0.0,5.75857066368
 06/10  04:00:00,43.6034186294,6.32748808129,9.84256911288,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/10  05:00:00,43.6433775379,6.27896351594,9.5406771462,0.0,8.71707943955,15.3327214929,5.77140467649,0.0,0.0,5.77140467649
 06/10  06:00:00,61.9396008757,6.48813859422,11.2995660383,0.0,18.5082010057,25.6353820695,11.5472671263,0.0,0.0,11.5472671263
 06/10  07:00:00,82.1016534924,6.87693594295,14.737134531,0.0,19.4083231844,41.0650158608,11.6079873897,0.0,0.0,11.6079873897
 06/10  08:00:00,112.161913003,7.35203139491,20.4452391713,0.0,26.3286599382,57.9988325916,35.5036505074,0.0,0.0,35.5036505074
 06/10  09:00:00,98.1848751592,7.14107634816,21.8334854289,0.0,26.3286599382,42.8504436482,47.4547641908,0.0,18.025,29.4297641908
 06/10  10:00:00,72.5322458746,6.79886610457,20.5173007764,0.0,21.7447113004,23.4437158914,41.4979579537,0.0,18.025,23.4729579537
 06/10  11:00:00,70.564072997,6.77846768591,21.0314069821,0.0,19.3027497915,23.426170988,47.2949486723,0.0,18.025,29.2699486723
 06/10  12:00:00,72.6262253646,6.89165296623,22.8383448302,0.0,19.1483137236,23.7250123474,35.5592263145,0.0,18.025,17.5342263145
 06/10  13:00:00,75.2471263494,6.99811789533,25.2072381054,0.0,19.3027497915,23.7161209604,41.3918610874,0.0,18.025,23.3668610874
 06/10  14:00:00,77.1446066329,7.11594668864,26.9868848218,0.0,19.3027497915,23.7161209604,41.3858556841,0.0,18.025,23.3608556841
 06/10  15:00:00,77.7250533611,7.19895202126,27.7742773552,0.0,19.3027497915,23.426170988,35.5556332821,0.0,18.025,17.5306332821
 06/10  16:00:00,80.7047145693,7.19783721022,26.303731416,0.0,19.3027497915,27.8956505705,23.7900277178,0.0,18.025,5.76502771782
 06/10  17:00:00,88.1329784433,7.36188557198,24.9454015461,0.0,18.2229234133,37.5968344597,5.77100494291,0.0,0.0,5.77100494291
 06/10  18:00:00,103.3229091,7.67980949401,25.8640496431,0.0,32.690315043,37.0816133363,5.77709561119,0.0,0.0,5.77709561119
 06/10  19:00:00,103.783554773,7.85408970554,26.0386089379,0.0,36.8143715336,33.066984531,11.5587841944,0.0,0.0,11.5587841944
 06/10  20:00:00,111.772804728,7.9807519332,24.8931198581,0.0,36.3493007332,38.7721355839,11.5569062496,0.0,0.0,11.5569062496
 06/10  21:00:00,110.724459653,7.8390948418,22.3362977924,0.0,36.1807251679,36.8228455648,5.78944860008,0.0,0.0,5.78944860008
 06/10  22:00:00,84.320947074,7.32228879457,17.7694331419,0.0,31.0351095914,20.6438685092,11.6085922804,0.0,0.0,11.6085922804
 06/10  23:00:00,57.4011216148,6.84209677877,13.8840224332,0.0,17.4250845679,11.7056064465,11.5471137649,0.0,0.0,11.5471137649
 06/10  24:00:00,48.9344686486,6.62830883235,11.8592525262,0.0,12.8411359301,10.0650221343,5.88631223615,0.121071397001,0.0,5.76524083915
 06/11  01:00:00,47.4245864588,6.476459328,10.3829918039,0.0,12.925468867,10.100111941,0.677414182881,0.657414182881,0.0,0.02
 06/11  02:00:00,40.8905676386,6.28455127124,8.65991543706,0.0,8.34152022915,10.0650221343,7.14636743169,1.38732593494,0.0,5.75904149675
 06/11  03:00:00,39.8355005481,6.17916679597,7.71023391561,0.0,8.34152022915,10.0650221343,7.52634573855,1.76759929257,0.0,5.75874644597
 06/11  04:00:00,40.9873801917,6.12495028994,7.30965174211,0.0,8.34152022915,11.6705166398,1.63889266681,1.61889266681,0.0,0.02
 06/11  05:00:00,41.2479493586,6.09491638228,7.2098805969,0.0,8.80141237637,15.3678112995,7.23152425755,1.460797816,0.0,5.77072644155
 06/11  06:00:00,59.8288791723,6.33059570203,9.34639805668,0.0,18.5082010057,25.6353820695,12.3228001638,0.777065840706,0.0,11.5457343231
 06/11  07:00:00,80.3873590149,6.7457737143,13.0345972116,0.0,19.4926561212,41.1001056674,11.6080948686,0.0,0.0,11.6080948686
 06/11  08:00:00,111.518254653,7.30045012009,19.8531856979,0.0,26.3286599382,57.9988325916,35.5111548767,0.00960623352268,0.0,35.5015486431
 06/11  09:00:00,97.8808737042,7.12527710919,21.6647215812,0.0,26.2443270014,42.8153538416,47.4525081057,0.0,18.025,29.4275081057
 06/11  10:00:00,71.2813150999,6.75115221266,19.3140954597,0.0,21.7447113004,23.4437158914,41.4961795058,0.0,18.025,23.4711795058
 06/11  11:00:00,69.5503155582,6.76713828209,19.9692760091,0.0,19.3449162599,23.4437158914,45.8404106632,0.0,18.025,27.8154106632
 06/11  12:00:00,69.7231532638,6.8029064729,19.9643140101,0.0,19.190480192,23.7425572507,37.0097881729,0.0,18.025,18.9847881729
 06/11  13:00:00,70.9476392059,6.84916238501,21.116423054,0.0,19.260583323,23.698576057,41.3898619647,0.0,18.025,23.3648619647
 06/11  14:00:00,72.142827588,6.91967726581,22.2410913374,0.0,19.260583323,23.698576057,41.383672088,0.0,18.025,23.358672088
 06/11  15:00:00,71.7282407262,6.94423821467,22.0918972886,0.0,19.260583323,23.4086260847,35.5582987077,0.0,18.025,17.5332987077
 06/11  16:00:00,75.5123628578,6.95860075016,21.4103313897,0.0,19.260583323,27.8781056672,23.7898947512,0.0,18.025,5.76489475123
 06/11  17:00:00,83.875117399,7.15431003477,20.9548336463,0.0,18.1807569449,37.5792895564,5.77098632328,0.0,0.0,5.77098632328
 06/11  18:00:00,98.4428556129,7.4410780117,21.3421590812,0.0,32.6059821062,37.0465235296,5.77710883386,0.0,0.0,5.77710883386
 06/11  19:00:00,98.7851351856,7.57711825976,21.3171729822,0.0,36.8143715336,33.066984531,11.5588787503,0.0,0.0,11.5588787503
 06/11  20:00:00,107.984659716,7.70701128115,21.259304899,0.0,36.43363367,38.8072253906,5.78836520145,0.0,0.0,5.78836520145
 06/11  21:00:00,107.950303523,7.61758951635,19.9030796842,0.0,36.0963922311,36.7877557581,11.5589495653,0.0,0.0,11.5589495653
 06/11  22:00:00,82.1102770934,7.1423899185,15.8581038646,0.0,30.9507766546,20.6087787026,11.6278007518,0.0196832362735,0.0,11.6081175155
 06/11  23:00:00,55.5210539105,6.67942712586,12.1666332595,0.0,17.4250845679,11.7056064465,12.2347078141,0.688885091276,0.0,11.5458227229
 06/11  24:00:00,47.2544661254,6.47391479562,10.2142280326,0.0,12.925468867,10.100111941,7.1516201315,1.38664593937,0.0,5.76497419213
 06/12  01:00:00,42.5634427329,6.29190137204,8.58531351638,0.0,10.0992000411,10.047477231,1.9349502633,1.9149502633,0.0,0.02
 06/12  02:00:00,39.1821787575,6.13987237809,7.21563186839,0.0,8.25718729233,10.0299323277,9.10054148252,3.34171529263,0.0,5.7588261899
 06/12  03:00:00,38.360552599,6.05539523008,6.47848616278,0.0,8.25718729233,10.0299323277,3.85840411842,3.83840411842,0.0,0.02
 06/12  04:00:00,39.5025667131,6.00283751823,6.06637894741,0.0,8.25718729233,11.6354268332,9.59278533631,3.82768585686,0.0,5.76509947944
 06/12  05:00:00,43.228071805,5.99489967595,5.98793774869,0.0,12.1011305571,15.3678112995,15.9456533898,4.39898854897,0.0,11.5466648409
 06/12  06:00:00,73.7487668543,6.55144822145,10.1914530383,0.0,19.7275818095,37.2640762949,14.6912891319,3.08473413888,0.0,11.606554993
 06/12  07:00:00,96.7702820357,7.00595218545,14.1540517117,0.0,24.3117294858,51.2795993405,18.5393830455,1.06435443293,0.0,17.4750286126
 06/12  08:00:00,84.8093165487,6.57063221016,13.9038364374,0.0,23.6694662846,40.6342015617,29.4285332777,0.0,0.0,29.4285332777
 06/12  09:00:00,82.3250787415,6.5759225269,16.4218424102,0.0,23.6694662846,35.6302164847,41.494334622,0.0,18.025,23.469334622
 06/12  10:00:00,64.6738792522,6.42146356149,16.5219407554,0.0,18.7433767983,22.9618409725,47.2937743302,0.0,18.025,29.2687743302
 06/12  11:00:00,66.5129433986,6.52163043015,18.2632052885,0.0,18.7433767983,22.9618409725,35.5572186835,0.0,18.025,17.5322186835
 06/12  12:00:00,68.761175553,6.63354380667,20.3560768479,0.0,18.5889407304,23.1597249699,41.3888468965,0.0,18.025,23.3638468965
 06/12  13:00:00,72.3290357416,6.82081899531,23.4901550619,0.0,18.7433767983,23.2517909448,41.3824565342,0.0,18.025,23.3574565342
 06/12  14:00:00,74.6456035193,6.98952835151,25.6380174064,0.0,18.7433767983,23.2517909448,35.557227917,0.0,18.025,17.532227917
 06/12  15:00:00,74.9796801797,7.09362560858,26.1579486871,0.0,18.7433767983,22.9618409725,41.389013637,0.0,18.025,23.364013637
 06/12  16:00:00,80.845866146,7.23788807874,27.4285386546,0.0,18.7433767983,27.431320555,23.7899142986,0.0,18.025,5.76491429863
 06/12  17:00:00,93.3778456358,7.54679572742,27.4632410486,0.0,17.6635504202,40.6971502883,5.77619035894,0.0,0.0,5.77619035894
 06/12  18:00:00,100.387316167,7.77662724741,27.7377530839,0.0,27.5259009287,37.3340067412,11.5938183088,0.0,0.0,11.5938183088
 06/12  19:00:00,103.331723765,7.94479773351,28.1888734789,0.0,33.8341110165,33.3544677425,11.557270964,0.0,0.0,11.557270964
 06/12  20:00:00,115.338781719,8.13419216168,28.0843790516,0.0,36.5179666069,38.8247702939,5.78903113951,0.0,0.0,5.78903113951
 06/12  21:00:00,112.381761769,8.11983471622,26.8884383103,0.0,32.965339924,36.8579353714,17.4002803793,0.0,0.0,17.4002803793
 06/12  22:00:00,83.6396088661,7.60513893454,22.2083742433,0.0,25.6355707503,20.6438685092,5.79532755345,0.0,0.0,5.79532755345
 06/12  23:00:00,59.5256718717,7.13456867269,18.1182859361,0.0,15.0252895274,11.7056064465,5.77121167065,0.0,0.0,5.77121167065
 06/12  24:00:00,51.750284251,6.89974824107,15.6035381339,0.0,11.6412384099,10.0650221343,5.76422368457,0.0,0.0,5.76422368457
 06/13  01:00:00,47.7668134251,6.70153616523,13.3790495238,0.0,10.0992000411,10.047477231,5.75883234669,0.0,0.0,5.75883234669
 06/13  02:00:00,44.0673220942,6.53595862588,11.7046976515,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  03:00:00,42.9628148811,6.43716682278,10.698979292,0.0,8.25718729233,10.0299323277,5.7588755374,0.0,0.0,5.7588755374
 06/13  04:00:00,43.5020274366,6.3419818836,9.72669883272,0.0,8.25718729233,11.6354268332,5.76469011653,0.0,0.0,5.76469011653
 06/13  05:00:00,47.1468007399,6.32966875434,9.57191275999,0.0,12.1011305571,15.3678112995,5.81484720908,0.0320222954924,0.0,5.78282491358
 06/13  06:00:00,78.3626611326,6.93420906255,14.4225972561,0.0,19.7275818095,37.2640762949,17.4007575387,0.0,0.0,17.4007575387
 06/13  07:00:00,103.042521613,7.46244985165,19.9698185256,0.0,24.3117294858,51.2795993405,17.4743325895,0.0,0.0,17.4743325895
 06/13  08:00:00,93.5485218366,7.04816813965,22.1655221932,0.0,23.6694662846,40.6342015617,29.4237340863,0.0,0.0,29.4237340863
 06/13  09:00:00,92.5641619722,7.09398465126,26.1428805657,0.0,23.6694662846,35.6302164847,41.4879947656,0.0,18.025,23.4629947656
 06/13  10:00:00,74.4192165786,6.91212726508,25.7766192149,0.0,18.7433767983,22.9618409725,41.4439920993,0.0,18.025,23.4189920993
 06/13  11:00:00,75.9957583758,7.01481470021,27.2528410823,0.0,18.7433767983,22.9618409725,41.3925449335,0.0,18.025,23.3675449335
 06/13  12:00:00,78.6685363432,7.17600174021,29.7209812667,0.0,18.5889407304,23.1597249699,35.5517503018,0.0,18.025,17.5267503018
 06/13  13:00:00,80.6396743697,7.31149403931,31.3101313285,0.0,18.7433767983,23.2517909448,41.3903543173,0.0,18.025,23.3653543173
 06/13  14:00:00,80.5782567426,7.35064919271,31.2095539815,0.0,18.7433767983,23.2517909448,41.3838127736,0.0,18.025,23.3588127736
 06/13  15:00:00,80.347326489,7.40662903845,31.2125916193,0.0,18.7433767983,22.9618409725,35.5495480201,0.0,18.025,17.5245480201
 06/13  16:00:00,84.6548233211,7.49363592712,30.9817636246,0.0,18.7433767983,27.431320555,23.7896910047,0.0,18.025,5.7646910047
 06/13  17:00:00,96.4040412286,7.760205584,30.2760421034,0.0,17.6635504202,40.6971502883,5.77668804823,0.0,0.0,5.77668804823
 06/13  18:00:00,102.927659133,7.94643653062,30.1083050578,0.0,27.5259009287,37.3340067412,11.5944791014,0.0,0.0,11.5944791014
 06/13  19:00:00,105.736991828,8.10501278067,30.4339376609,0.0,33.8341110165,33.3544677425,11.5583572231,0.0,0.0,11.5583572231
 06/13  20:00:00,116.82233428,8.25560508408,29.4465301614,0.0,36.5179666069,38.8247702939,11.557053811,0.0,0.0,11.557053811
 06/13  21:00:00,112.798544056,8.1830894652,27.2419867113,0.0,32.965339924,36.8579353714,11.6056634112,0.0,0.0,11.6056634112
 06/13  22:00:00,83.7368712409,7.64269411554,22.2680913445,0.0,25.6355707503,20.6438685092,11.5701609954,0.0,0.0,11.5701609954
 06/13  23:00:00,58.4088072578,7.10323372245,17.0327634567,0.0,15.0252895274,11.7056064465,5.77104703962,0.0,0.0,5.77104703962
 06/13  24:00:00,50.4433816259,6.83463536066,14.3617551191,0.0,11.6412384099,10.0650221343,5.76497683369,0.0,0.0,5.76497683369
 06/14  01:00:00,47.2748115316,6.6796666232,12.9089253881,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/14  02:00:00,44.4819486403,6.57274129938,12.0825414357,0.0,8.25718729233,10.0299323277,5.75888648935,0.0,0.0,5.75888648935
 06/14  03:00:00,44.0926438679,6.51772262847,11.7482593661,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/14  04:00:00,44.5933441387,6.42040751693,10.7395975616,0.0,8.25718729233,11.6354268332,5.76388127921,0.0,0.0,5.76388127921
 06/14  05:00:00,47.8577183829,6.38263809934,10.2298669977,0.0,12.1011305571,15.3678112995,11.5457795746,0.0,0.0,11.5457795746
 06/14  06:00:00,78.795283514,6.97314508375,14.8163066134,0.0,19.7275818095,37.2640762949,11.6044751057,0.0,0.0,11.6044751057
 06/14  07:00:00,103.06740077,7.47390436335,19.9832653735,0.0,24.3117294858,51.2795993405,17.4740256812,0.0,0.0,17.4740256812
 06/14  08:00:00,93.5291289887,7.06192751952,22.1323845272,0.0,23.6694662846,40.6342015617,29.4230462332,0.0,0.0,29.4230462332
 06/14  09:00:00,92.9917270683,7.12362079055,26.5408194514,0.0,23.6694662846,35.6302164847,41.4904518967,0.0,18.025,23.4654518967
 06/14  10:00:00,74.6688221304,6.93654219337,26.0018202076,0.0,18.7433767983,22.9618409725,41.441935871,0.0,18.025,23.416935871
 06/14  11:00:00,76.1879693238,7.0340407889,27.4258310584,0.0,18.7433767983,22.9618409725,41.3896660665,0.0,18.025,23.3646660665
 06/14  12:00:00,77.6516467082,7.14296766555,28.7371343608,0.0,18.5889407304,23.1597249699,41.3847715217,0.0,18.025,23.3597715217
 06/14  13:00:00,79.117942936,7.24430328946,29.8555899349,0.0,18.7433767983,23.2517909448,35.5506805934,0.0,18.025,17.5256805934
 06/14  14:00:00,80.0312703924,7.32118942073,30.6920375983,0.0,18.7433767983,23.2517909448,41.3883994871,0.0,18.025,23.3633994871
 06/14  15:00:00,80.1444941734,7.39601284664,31.0203824989,0.0,18.7433767983,22.9618409725,41.3816869116,0.0,18.025,23.3566869116
 06/14  16:00:00,84.5999558362,7.47734554828,30.9431885977,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,97.441222988,7.79835577841,31.275075812,0.0,17.6635504202,40.6971502883,11.5333786849,0.0,0.0,11.5333786849
 06/14  18:00:00,104.163992753,8.01441952277,31.276670353,0.0,27.5259009287,37.3340067412,11.5931628632,0.0,0.0,11.5931628632
 06/14  19:00:00,105.896881021,8.11776429678,30.5810891417,0.0,33.8341110165,33.3544677425,5.78737363826,0.0,0.0,5.78737363826
 06/14  20:00:00,115.746487386,8.19209584533,28.4342018164,0.0,36.5179666069,38.8247702939,11.5572727324,0.0,0.0,11.5572727324
 06/14  21:00:00,111.159277001,8.09529744888,25.6905304345,0.0,32.965339924,36.8579353714,11.6068268677,0.0,0.0,11.6068268677
 06/14  22:00:00,81.9252220625,7.54741585148,20.5517340151,0.0,25.6355707503,20.6438685092,11.5700866955,0.0,0.0,11.5700866955
 06/14  23:00:00,57.2528468008,7.03053548712,15.9495090048,0.0,15.0252895274,11.7056064465,5.77087795491,0.0,0.0,5.77087795491
 06/14  24:00:00,49.6528348685,6.78140466055,13.6244433006,0.0,11.6412384099,10.0650221343,5.76391800769,0.0,0.0,5.76391800769
 06/15  01:00:00,45.970938323,6.5883703278,11.6963533041,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/15  02:00:00,42.5418346731,6.43520329,10.2799717236,0.0,8.25718729233,10.0299323277,5.75881735848,0.0,0.0,5.75881735848
 06/15  03:00:00,41.4029754353,6.32700378097,9.24931088668,0.0,8.25718729233,10.0299323277,5.96419606087,0.205373540071,0.0,5.7588225208
 06/15  04:00:00,42.154594073,6.24101355947,8.48024855867,0.0,8.25718729233,11.6354268332,0.575849992479,0.555849992479,0.0,0.02
 06/15  05:00:00,45.8147172514,6.22894128272,8.34057380757,0.0,12.1011305571,15.3678112995,12.5756098311,1.03049393348,0.0,11.5451158976
 06/15  06:00:00,77.0034719519,6.82750322335,13.1701546663,0.0,19.7275818095,37.2640762949,11.921374218,0.315361111281,0.0,11.6060131067
 06/15  07:00:00,100.764709142,7.30279671919,17.8517055976,0.0,24.3117294858,51.2795993405,17.4729533504,0.0,0.0,17.4729533504
 06/15  08:00:00,89.919610463,6.87627119552,18.7085386056,0.0,23.6694662846,40.6342015617,29.4204153831,0.0,0.0,29.4204153831
 06/15  09:00:00,88.5224283584,6.89801517086,22.2971334088,0.0,23.6694662846,35.6302164847,47.2058383413,0.0,18.025,29.1808383413
 06/15  10:00:00,70.1923791239,6.7014178121,21.7605123615,0.0,18.7433767983,22.9618409725,41.5855921342,0.0,18.025,23.5605921342
 06/15  11:00:00,71.2065508985,6.76656948475,22.7118906159,0.0,18.7433767983,22.9618409725,35.5540375015,0.0,18.025,17.5290375015
 06/15  12:00:00,74.1607079285,6.9321485301,25.4570210958,0.0,18.5889407304,23.1597249699,41.3841283979,0.0,18.025,23.3591283979
 06/15  13:00:00,76.8958758806,7.08646846443,27.7913616784,0.0,18.7433767983,23.2517909448,35.5448012385,0.0,18.025,17.5198012385
 06/15  14:00:00,78.3485566672,7.20289765273,29.1276206167,0.0,18.7433767983,23.2517909448,41.3896096376,0.0,18.025,23.3646096376
 06/15  15:00:00,79.3286952558,7.33561442908,30.2649898003,0.0,18.7433767983,22.9618409725,41.3826782402,0.0,18.025,23.3576782402
 06/15  16:00:00,83.1847683927,7.41893224631,29.5864167191,0.0,18.7433767983,27.431320555,23.7895507817,0.0,18.025,5.76455078174
 06/15  17:00:00,95.4577163633,7.71016727673,29.3797656392,0.0,17.6635504202,40.6971502883,5.77676480406,0.0,0.0,5.77676480406
 06/15  18:00:00,102.848589006,7.94518845717,30.0305130328,0.0,27.5259009287,37.3340067412,11.5938086945,0.0,0.0,11.5938086945
 06/15  19:00:00,105.571628792,8.09278793006,30.280825028,0.0,33.8341110165,33.3544677425,5.78765102037,0.0,0.0,5.78765102037
 06/15  20:00:00,115.992050882,8.19589763352,28.675976538,0.0,36.5179666069,38.8247702939,11.5559529006,0.0,0.0,11.5559529006
 06/15  21:00:00,110.697948386,8.06612929584,25.2583856733,0.0,32.965339924,36.8579353714,11.6061241735,0.0,0.0,11.6061241735
 06/15  22:00:00,81.9470544185,7.53660184477,20.5843938028,0.0,25.6355707503,20.6438685092,11.5697231036,0.0,0.0,11.5697231036
 06/15  23:00:00,57.6672785973,7.05013006234,16.3443534549,0.0,15.0252895274,11.7056064465,5.77087602801,0.0,0.0,5.77087602801
 06/15  24:00:00,49.2674220042,6.75072746389,13.2697133062,0.0,11.6412384099,10.0650221343,5.77864088278,0.0138038699142,0.0,5.76483701286
 06/16  01:00:00,45.672594891,6.56441405821,11.4219695271,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/16  02:00:00,42.5605066874,6.43486595329,10.2989865118,0.0,8.25718729233,10.0299323277,5.75870600781,0.0,0.0,5.75870600781
 06/16  03:00:00,41.3070443524,6.31698239829,9.1634052595,0.0,8.25718729233,10.0299323277,5.92265705887,0.164318968976,0.0,5.75833808989
 06/16  04:00:00,41.8498188271,6.21725294381,8.19923905616,0.0,8.25718729233,11.6354268332,6.55619170331,0.792291227083,0.0,5.76390047623
 06/16  05:00:00,45.7261414045,6.22205661793,8.2588937022,0.0,12.1011305571,15.3678112995,6.74942965279,0.966739049129,0.0,5.78269060366
 06/16  06:00:00,76.7558866386,6.80994404418,12.9401449928,0.0,19.7275818095,37.2640762949,11.8144524409,0.208830732757,0.0,11.6056217081
 06/16  07:00:00,100.456594428,7.28222917371,17.5641819987,0.0,24.3117294858,51.2795993405,17.4711278566,0.0,0.0,17.4711278566
 06/16  08:00:00,89.9043547337,6.86741999348,18.7021499855,0.0,23.6694662846,40.6342015617,29.4186044239,0.0,0.0,29.4186044239
 06/16  09:00:00,88.7865963894,6.90120384653,22.5581240713,0.0,23.6694662846,35.6302164847,47.3503811762,0.0,18.025,29.3253811762
 06/16  10:00:00,71.1374537379,6.73672656662,22.670286784,0.0,18.7433767983,22.9618409725,41.4386561262,0.0,18.025,23.4136561262
 06/16  11:00:00,73.1709820694,6.84500284452,24.5978939917,0.0,18.7433767983,22.9618409725,35.5530849776,0.0,18.025,17.5280849776
 06/16  12:00:00,74.4116446994,6.95301549838,25.6870964056,0.0,18.5889407304,23.1597249699,41.3827021428,0.0,18.025,23.3577021428
 06/16  13:00:00,76.9963510867,7.11229414925,27.866016682,0.0,18.7433767983,23.2517909448,35.5436163406,0.0,18.025,17.5186163406
 06/16  14:00:00,78.8510693493,7.25521847978,29.5778185186,0.0,18.7433767983,23.2517909448,41.387818681,0.0,18.025,23.362818681
 06/16  15:00:00,79.8948529859,7.4008568339,30.7659100413,0.0,18.7433767983,22.9618409725,41.3807248356,0.0,18.025,23.3557248356
 06/16  16:00:00,83.588717852,7.46162138911,29.9476841365,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,96.8272500244,7.79869962319,30.6607756668,0.0,17.6635504202,40.6971502883,11.5328743236,0.0,0.0,11.5328743236
 06/16  18:00:00,103.042147602,7.97770452693,30.1915714196,0.0,27.5259009287,37.3340067412,11.591939931,0.0,0.0,11.591939931
 06/16  19:00:00,104.566840296,8.05664511955,29.3121912984,0.0,33.8341110165,33.3544677425,5.78719664729,0.0,0.0,5.78719664729
 06/16  20:00:00,114.345359542,8.10612060826,27.1190723673,0.0,36.5179666069,38.8247702939,11.554987678,0.0,0.0,11.554987678
 06/16  21:00:00,109.479565347,7.97992670405,24.1262240651,0.0,32.965339924,36.8579353714,11.6058780044,0.0,0.0,11.6058780044
 06/16  22:00:00,80.5829993236,7.44214616112,19.3148071397,0.0,25.6355707503,20.6438685092,11.5692748139,0.0,0.0,11.5692748139
 06/16  23:00:00,55.6868979462,6.9135585545,14.5005515962,0.0,15.0252895274,11.7056064465,5.76967011406,0.0,0.0,5.76967011406
 06/16  24:00:00,47.5779638626,6.62917668879,11.701811985,0.0,11.6412384099,10.0650221343,5.76470766833,0.0,0.0,5.76470766833
 06/17  01:00:00,47.2471869218,6.49238987578,10.309110539,0.0,12.8411359301,10.0650221343,0.121879061019,0.101879061019,0.0,0.02
 06/17  02:00:00,40.7410153904,6.30149204874,8.61287200637,0.0,8.25718729233,10.0299323277,6.83949747925,1.08093274431,0.0,5.75856473494
 06/17  03:00:00,39.5761645928,6.1834084135,7.56610469373,0.0,8.25718729233,10.0299323277,7.40189914129,1.6433604052,0.0,5.75853873609
 06/17  04:00:00,40.3666950177,6.09596550146,6.83740934018,0.0,8.25718729233,11.6354268332,2.05390787776,2.03390787776,0.0,0.02
 06/17  05:00:00,40.4514539744,6.04839422041,6.57937410267,0.0,8.71707943955,15.3327214929,7.73841394141,1.9678027732,0.0,5.77061116821
 06/17  06:00:00,59.1005279774,6.27572087177,8.67298272353,0.0,18.5082010057,25.6353820695,12.4082567414,0.864327368534,0.0,11.5439293728
 06/17  07:00:00,80.6411702607,6.75011194236,13.4035977415,0.0,19.4083231844,41.0650158608,11.6048169213,0.0,0.0,11.6048169213
 06/17  08:00:00,113.644012231,7.35226992817,21.9272628414,0.0,26.3286599382,57.9988325916,35.4841702869,0.0,0.0,35.4841702869
 06/17  09:00:00,101.666551117,7.23102024581,25.2253249328,0.0,26.3286599382,42.8504436482,47.4348403044,0.0,18.025,29.4098403044
 06/17  10:00:00,76.866592212,6.93757795106,24.7130179913,0.0,21.7447113004,23.4437158914,41.4861557462,0.0,18.025,23.4611557462
 06/17  11:00:00,76.4995260229,7.03593379184,26.7094546991,0.0,19.3027497915,23.426170988,41.4355734951,0.0,18.025,23.4105734951
 06/17  12:00:00,79.0086801388,7.19821600729,28.9142765188,0.0,19.1483137236,23.7250123474,41.3806239649,0.0,18.025,23.3556239649
 06/17  13:00:00,81.7320264132,7.36530172396,31.3249877479,0.0,19.3027497915,23.7161209604,35.546209848,0.0,18.025,17.521209848
 06/17  14:00:00,81.8675349683,7.43449175418,31.3913136812,0.0,19.3027497915,23.7161209604,41.3851879658,0.0,18.025,23.3601879658
 06/17  15:00:00,81.5660523047,7.47771473665,31.3365523865,0.0,19.3027497915,23.426170988,41.3779394952,0.0,18.025,23.3529394952
 06/17  16:00:00,86.0692954762,7.51617577573,31.3500130166,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,94.9766749909,7.75292890372,31.3981030319,0.0,18.2229234133,37.5968344597,5.76997027112,0.0,0.0,5.76997027112
 06/17  18:00:00,109.817027033,8.05709889185,31.9809358722,0.0,32.690315043,37.0816133363,11.5327332652,0.0,0.0,11.5327332652
 06/17  19:00:00,110.569852995,8.22620895878,32.4528727751,0.0,36.8143715336,33.066984531,5.78781171405,0.0,0.0,5.78781171405
 06/17  20:00:00,119.573686525,8.40481133537,32.2700221812,0.0,36.3493007332,38.7721355839,11.5539614329,0.0,0.0,11.5539614329
 06/17  21:00:00,118.585215647,8.29959117104,29.7366403679,0.0,36.1807251679,36.8228455648,5.78839027833,0.0,0.0,5.78839027833
 06/17  22:00:00,91.4601437913,7.78081054017,24.450229373,0.0,31.0351095914,20.6438685092,17.3973422949,0.0,0.0,17.3973422949
 06/17  23:00:00,62.5277863731,7.23394052353,18.6189157169,0.0,17.4250845679,11.7056064465,5.78260439066,0.0,0.0,5.78260439066
 06/17  24:00:00,53.4977491893,6.98843796843,16.06244462,0.0,12.8411359301,10.0650221343,5.76465934158,0.0,0.0,5.76465934158
 06/18  01:00:00,51.4583199045,6.79972834447,14.0934869694,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/18  02:00:00,45.4438474149,6.63999112589,12.8577856728,0.0,8.34152022915,10.0650221343,5.75850943098,0.0,0.0,5.75850943098
 06/18  03:00:00,44.2115501599,6.52244607642,11.743035226,0.0,8.34152022915,10.0650221343,5.75811428659,0.0,0.0,5.75811428659
 06/18  04:00:00,44.727681947,6.4238886092,10.7510560752,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/18  05:00:00,45.154326019,6.39495723785,10.8162675871,0.0,8.80141237637,15.3678112995,5.77045596762,0.0,0.0,5.77045596762
 06/18  06:00:00,64.0389621706,6.64404984836,13.2430973754,0.0,18.5082010057,25.6353820695,11.5445096539,0.0,0.0,11.5445096539
 06/18  07:00:00,85.7486380471,7.10113438087,18.0406374686,0.0,19.4926561212,41.1001056674,11.6041176412,0.0,0.0,11.6041176412
 06/18  08:00:00,119.342783693,7.69984257196,27.2784862638,0.0,26.3286599382,57.9988325916,35.4804548619,0.0,0.0,35.4804548619
 06/18  09:00:00,106.34644728,7.52579371242,29.7298839163,0.0,26.2443270014,42.8153538416,47.4363477493,0.0,18.025,29.4113477493
 06/18  10:00:00,80.7987926935,7.18286326215,28.3999448344,0.0,21.7447113004,23.4437158914,41.4865865337,0.0,18.025,23.4615865337
 06/18  11:00:00,79.6869522205,7.22800385982,29.6451073427,0.0,19.3449162599,23.4437158914,41.437405529,0.0,18.025,23.412405529
 06/18  12:00:00,81.9279301691,7.34665019567,31.6253851127,0.0,19.190480192,23.7425572507,41.3785866436,0.0,18.025,23.3535866436
 06/18  13:00:00,84.2373810799,7.45905554468,33.7963093634,0.0,19.260583323,23.698576057,35.5516708323,0.0,18.025,17.5266708323
 06/18  14:00:00,85.1641904428,7.53243823775,34.6497379165,0.0,19.260583323,23.698576057,41.3806574891,0.0,18.025,23.3556574891
 06/18  15:00:00,83.0241927393,7.51837477144,32.8137470582,0.0,19.260583323,23.4086260847,35.5418814157,0.0,18.025,17.5168814157
 06/18  16:00:00,85.9150302196,7.51204123464,31.2596037387,0.0,19.260583323,27.8781056672,23.7892356698,0.0,18.025,5.76423566985
 06/18  17:00:00,93.2922829233,7.68549986326,29.8408624246,0.0,18.1807569449,37.5792895564,5.77020702278,0.0,0.0,5.77020702278
 06/18  18:00:00,109.086367129,8.0165469865,31.4102629532,0.0,32.6059821062,37.0465235296,5.77638632278,0.0,0.0,5.77638632278
 06/18  19:00:00,109.651535292,8.19583726663,31.5649360565,0.0,36.8143715336,33.066984531,11.556013501,0.0,0.0,11.556013501
 06/18  20:00:00,118.280617716,8.33306228406,30.9292934415,0.0,36.43363367,38.8072253906,5.78748223505,0.0,0.0,5.78748223505
 06/18  21:00:00,116.461836636,8.19115580083,27.8411291298,0.0,36.0963922311,36.7877557581,11.5565446568,0.0,0.0,11.5565446568
 06/18  22:00:00,87.6485420429,7.58823541242,20.9506458923,0.0,30.9507766546,20.6087787026,11.6042732164,0.0,0.0,11.6042732164
 06/18  23:00:00,60.7891028739,7.12064161619,16.9935388143,0.0,17.4250845679,11.7056064465,11.5444755062,0.0,0.0,11.5444755062
 06/18  24:00:00,52.8517132608,6.93118140666,15.3542506047,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/19  01:00:00,47.6593944141,6.71609547347,13.2570999803,0.0,10.0992000411,10.047477231,5.75857031998,0.0,0.0,5.75857031998
 06/19  02:00:00,43.8032253819,6.53620025483,11.4403810939,0.0,8.25718729233,10.0299323277,5.75851530411,0.0,0.0,5.75851530411
 06/19  03:00:00,41.8354643672,6.37551124553,9.63331384469,0.0,8.25718729233,10.0299323277,0.0369346705225,0.0169346705225,0.0,0.02
 06/19  04:00:00,42.0933332411,6.25916954832,8.40085251632,0.0,8.25718729233,11.6354268332,6.19413643165,0.429655900551,0.0,5.7644805311
 06/19  05:00:00,46.1350537319,6.27615064472,8.61374182803,0.0,12.1011305571,15.3678112995,6.34182136862,0.559701747644,0.0,5.78211962098
 06/19  06:00:00,77.087865579,6.854847439,13.2272701083,0.0,19.7275818095,37.2640762949,17.4358265232,0.0416274002889,0.0,17.3941991229
 06/19  07:00:00,100.31907187,7.29332934473,17.4156275694,0.0,24.3117294858,51.2795993405,17.4672071944,0.0,0.0,17.4672071944
 06/19  08:00:00,88.9524206486,6.85244962654,17.7652338345,0.0,23.6694662846,40.6342015617,29.4118693034,0.0,0.0,29.4118693034
 06/19  09:00:00,86.8834007394,6.83790375838,20.7182685354,0.0,23.6694662846,35.6302164847,41.4788348049,0.0,18.025,23.4538348049
 06/19  10:00:00,67.9327946213,6.61640338055,19.5859717681,0.0,18.7433767983,22.9618409725,41.4358135254,0.0,18.025,23.4108135254
 06/19  11:00:00,68.7246025933,6.65653113937,20.3400020216,0.0,18.7433767983,22.9618409725,41.3845473008,0.0,18.025,23.3595473008
 06/19  12:00:00,69.6883545854,6.71911051356,21.1977268846,0.0,18.5889407304,23.1597249699,35.5504810228,0.0,18.025,17.5254810228
 06/19  13:00:00,70.6838554547,6.78419338056,21.8816442245,0.0,18.7433767983,23.2517909448,41.3788955995,0.0,18.025,23.3538955995
 06/19  14:00:00,71.3433033051,6.84407031791,22.4812095487,0.0,18.7433767983,23.2517909448,35.5448163714,0.0,18.025,17.5198163714
 06/19  15:00:00,71.9079260675,6.9323011818,23.247559446,0.0,18.7433767983,22.9618409725,41.3829618367,0.0,18.025,23.3579618367
 06/19  16:00:00,76.2680935962,7.01266810205,23.0760272986,0.0,18.7433767983,27.431320555,23.7892944701,0.0,18.025,5.7642944701
 06/19  17:00:00,88.307878653,7.27665704317,22.66347489,0.0,17.6635504202,40.6971502883,5.77617087635,0.0,0.0,5.77617087635
 06/19  18:00:00,94.9191131548,7.47043427146,22.5758549899,0.0,27.5259009287,37.3340067412,11.5913434645,0.0,0.0,11.5913434645
 06/19  19:00:00,97.0748155465,7.589457855,22.2873863351,0.0,33.8341110165,33.3544677425,11.5546356495,0.0,0.0,11.5546356495
 06/19  20:00:00,107.49300202,7.67695383782,20.6959190277,0.0,36.5179666069,38.8247702939,5.78758350291,0.0,0.0,5.78758350291
 06/19  21:00:00,103.714050149,7.57235578498,18.7683287823,0.0,32.965339924,36.8579353714,11.6176662605,0.0137809161166,0.0,11.6038853443
 06/19  22:00:00,75.6592309937,7.07278753818,14.7604379118,0.0,25.6355707503,20.6438685092,11.6932518441,0.125046366401,0.0,11.5682054777
 06/19  23:00:00,52.1974987303,6.62472889772,11.3000035442,0.0,15.0252895274,11.7056064465,6.5217063148,0.751306345588,0.0,5.77039996922
 06/19  24:00:00,44.7824424916,6.38741653187,9.14806782793,0.0,11.6412384099,10.0650221343,7.51450584779,1.75032145818,0.0,5.7641843896
 06/20  01:00:00,41.4154769964,6.20659822228,7.52268355414,0.0,10.0992000411,10.047477231,8.95408664436,3.19569988709,0.0,5.75838675728
 06/20  02:00:00,38.1499196231,6.05948674675,6.26379688975,0.0,8.25718729233,10.0299323277,4.98099972804,4.96099972804,0.0,0.02
 06/20  03:00:00,36.9581878042,5.94211328094,5.1894348216,0.0,8.25718729233,10.0299323277,13.0237906043,7.26547577468,0.0,5.75831482966
 06/20  04:00:00,37.7776599716,5.85841441817,4.48594164551,0.0,8.25718729233,11.6354268332,14.3261951871,8.56245940451,0.0,5.76373578263
 06/20  05:00:00,41.5216651214,5.84734666151,4.4291677839,0.0,12.1011305571,15.3678112995,14.4952482934,8.71305161513,0.0,5.78219667824
 06/20  06:00:00,71.6799949971,6.37128224102,8.30298380696,0.0,19.7275818095,37.2640762949,17.8613384739,6.25776334904,0.0,11.6035751248
 06/20  07:00:00,94.6858669638,6.82990973838,12.2458662436,0.0,24.3117294858,51.2795993405,19.0598181887,1.59394199556,0.0,17.4658761932
