Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/20  08:00:00,82.9696723197,6.44218628467,12.1927636184,0.0,23.6694662846,40.6342015617,29.4197296953,0.00939930452981,0.0,29.4103303908
 06/20  09:00:00,80.6244786698,6.44520389302,14.852054419,0.0,23.6694662846,35.6302164847,41.4815392037,0.0,18.025,23.4565392037
 06/20  10:00:00,62.4211705588,6.26629618209,14.4244659256,0.0,18.7433767983,22.9618409725,41.43376212,0.0,18.025,23.40876212
 06/20  11:00:00,62.7742948268,6.30007073359,14.7461594581,0.0,18.7433767983,22.9618409725,41.3834147672,0.0,18.025,23.3584147672
 06/20  12:00:00,64.229798908,6.39299294041,16.065292954,0.0,18.5889407304,23.1597249699,41.3752716214,0.0,18.025,23.3502716214
 06/20  13:00:00,66.2953319659,6.50879876411,17.7685212546,0.0,18.7433767983,23.2517909448,35.5489900662,0.0,18.025,17.5239900662
 06/20  14:00:00,68.3551503177,6.64047735323,19.696660055,0.0,18.7433767983,23.2517909448,41.376828234,0.0,18.025,23.351828234
 06/20  15:00:00,69.3078659615,6.75897411363,20.8208246637,0.0,18.7433767983,22.9618409725,35.5431309571,0.0,18.025,17.5181309571
 06/20  16:00:00,74.0079976143,6.86024889838,20.9683647381,0.0,18.7433767983,27.431320555,23.7891279265,0.0,18.025,5.76412792649
 06/20  17:00:00,86.8910797453,7.16273250139,21.3606144125,0.0,17.6635504202,40.6971502883,5.77604260165,0.0,0.0,5.77604260165
 06/20  18:00:00,94.4239891109,7.39498941564,22.1561941112,0.0,27.5259009287,37.3340067412,11.5912162542,0.0,0.0,11.5912162542
 06/20  19:00:00,97.4194929651,7.57108670481,22.6504435076,0.0,33.8341110165,33.3544677425,11.5552444989,0.0,0.0,11.5552444989
 06/20  20:00:00,107.836976737,7.68384117801,21.0330202882,0.0,36.5179666069,38.8247702939,5.78703243256,0.0,0.0,5.78703243256
 06/20  21:00:00,104.30612526,7.60745164464,19.3253249487,0.0,32.965339924,36.8579353714,17.3943017875,0.0,0.0,17.3943017875
 06/20  22:00:00,76.2245443428,7.10771317234,15.2908395845,0.0,25.6355707503,20.6438685092,5.79375544954,0.0,0.0,5.79375544954
 06/20  23:00:00,52.7195359268,6.65907600656,11.7877004942,0.0,15.0252895274,11.7056064465,5.7702468884,0.0,0.0,5.7702468884
 06/20  24:00:00,45.6123910042,6.44616333345,9.91927681816,0.0,11.6412384099,10.0650221343,5.96193954317,0.197580722128,0.0,5.76435882104
 06/21  01:00:00,42.2869209815,6.27576232723,8.3249652879,0.0,10.0992000411,10.047477231,6.93615231829,1.17787966992,0.0,5.75827264837
 06/21  02:00:00,38.8050191433,6.11392105472,6.8644663876,0.0,8.25718729233,10.0299323277,2.69959654086,2.67959654086,0.0,0.02
 06/21  03:00:00,37.6077588959,5.99606743942,5.78505769148,0.0,8.25718729233,10.0299323277,10.7931067041,5.0349127155,0.0,5.75819398858
 06/21  04:00:00,38.3991590437,5.91216160475,5.05369671771,0.0,8.25718729233,11.6354268332,12.3198700349,6.55579829312,0.0,5.76407174182
 06/21  05:00:00,42.58543214,5.93929661539,5.40099702,0.0,12.1011305571,15.3678112995,10.7352266098,4.95365965918,0.0,5.78156695065
 06/21  06:00:00,73.5837758821,6.53362141587,10.0444392217,0.0,19.7275818095,37.2640762949,13.2254274228,1.6232640437,0.0,11.6021633791
 06/21  07:00:00,97.095457185,7.00654734183,14.4788420566,0.0,24.3117294858,51.2795993405,17.4853259549,0.0191282774755,0.0,17.4661976774
 06/21  08:00:00,86.6005105568,6.6392649798,15.6265384681,0.0,23.6694662846,40.6342015617,29.4102787745,0.0,0.0,29.4102787745
 06/21  09:00:00,86.267522806,6.70509097884,20.2352200897,0.0,23.6694662846,35.6302164847,47.336134955,0.0,18.025,29.311134955
 06/21  10:00:00,68.38021196,6.5376000102,20.1122136245,0.0,18.7433767983,22.9618409725,41.4326013701,0.0,18.025,23.4076013701
 06/21  11:00:00,69.2218449404,6.5965204868,20.8972667159,0.0,18.7433767983,22.9618409725,35.5485857016,0.0,18.025,17.5235857016
 06/21  12:00:00,70.7905692869,6.69545687632,22.3236067778,0.0,18.5889407304,23.1597249699,41.3759450506,0.0,18.025,23.3509450506
 06/21  13:00:00,73.0624392759,6.82363247079,24.2207951791,0.0,18.7433767983,23.2517909448,35.5423243091,0.0,18.025,17.5173243091
 06/21  14:00:00,75.0681741183,6.95804410802,26.0921253663,0.0,18.7433767983,23.2517909448,41.3793014204,0.0,18.025,23.3543014204
 06/21  15:00:00,75.8889284556,7.07684402474,27.0840222576,0.0,18.7433767983,22.9618409725,35.5554727167,0.0,18.025,17.5304727167
 06/21  16:00:00,80.2531877511,7.17176317067,26.9020471405,0.0,18.7433767983,27.431320555,23.7743257166,0.0,18.025,5.74932571663
 06/21  17:00:00,92.3609958809,7.4641606873,26.5291085779,0.0,17.6635504202,40.6971502883,5.77588462501,0.0,0.0,5.77588462501
 06/21  18:00:00,98.625085038,7.63777120572,26.1145230154,0.0,27.5259009287,37.3340067412,17.375904639,0.0,0.0,17.375904639
 06/21  19:00:00,101.436642933,7.77409600696,26.4645983625,0.0,33.8341110165,33.3544677425,5.78783031391,0.0,0.0,5.78783031391
 06/21  20:00:00,113.225061434,7.94082296942,26.1641316567,0.0,36.5179666069,38.8247702939,11.5541088677,0.0,0.0,11.5541088677
 06/21  21:00:00,110.012410917,7.91248340314,24.7265977775,0.0,32.965339924,36.8579353714,11.6021376721,0.0,0.0,11.6021376721
 06/21  22:00:00,81.240007894,7.40629014084,20.0077370895,0.0,25.6355707503,20.6438685092,11.5671581551,0.0,0.0,11.5671581551
 06/21  23:00:00,56.3541513107,6.91096740986,15.170431522,0.0,15.0252895274,11.7056064465,5.77022830711,0.0,0.0,5.77022830711
 06/21  24:00:00,48.8004491556,6.68060987754,12.8728956128,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/22  01:00:00,45.432417493,6.51671190631,11.2295172432,0.0,10.0992000411,10.047477231,5.75846480991,0.0,0.0,5.75846480991
 06/22  02:00:00,42.0385244718,6.37253267424,9.83936202318,0.0,8.25718729233,10.0299323277,5.75837049061,0.0,0.0,5.75837049061
 06/22  03:00:00,40.8381466601,6.26597154316,8.74554778147,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  04:00:00,41.5534885852,6.18255804793,7.93763592021,0.0,8.25718729233,11.6354268332,5.81718023332,0.0535493561191,0.0,5.7636308772
 06/22  05:00:00,45.5259423539,6.19640178135,8.08441102113,0.0,12.1011305571,15.3678112995,5.98033053423,0.198869545806,0.0,5.78146098843
 06/22  06:00:00,76.2508817365,6.76298043983,12.4822016653,0.0,19.7275818095,37.2640762949,17.3936534117,0.0,0.0,17.3936534117
 06/22  07:00:00,99.7833543243,7.22867874043,16.9446304514,0.0,24.3117294858,51.2795993405,17.4649244948,0.0,0.0,17.4649244948
 06/22  08:00:00,90.0001703303,6.8537214594,18.811757667,0.0,23.6694662846,40.6342015617,23.527382367,0.0,0.0,23.527382367
 06/22  09:00:00,89.6532492487,6.91753222919,23.40851794,0.0,23.6694662846,35.6302164847,47.3355321964,0.0,18.025,29.3105321964
 06/22  10:00:00,73.3218706081,6.80621533944,24.7852637352,0.0,18.7433767983,22.9618409725,41.4306281984,0.0,18.025,23.4056281984
 06/22  11:00:00,76.0107709368,6.94556411528,27.3371544749,0.0,18.7433767983,22.9618409725,35.5477419712,0.0,18.025,17.5227419712
 06/22  12:00:00,79.1766090058,7.13041266035,30.2746966959,0.0,18.5889407304,23.1597249699,41.3760733519,0.0,18.025,23.3510733519
 06/22  13:00:00,82.1911059702,7.31569519418,32.8574037475,0.0,18.7433767983,23.2517909448,35.5423107085,0.0,18.025,17.5173107085
 06/22  14:00:00,84.6580449774,7.46525107219,35.1747948969,0.0,18.7433767983,23.2517909448,41.3790830242,0.0,18.025,23.3540830242
 06/22  15:00:00,84.8206813295,7.55192039279,35.5407049315,0.0,18.7433767983,22.9618409725,41.3709869994,0.0,18.025,23.3459869994
 06/22  16:00:00,89.4404876049,7.65369410601,35.6074207164,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/22  17:00:00,102.503249155,8.00960493909,36.1259249696,0.0,17.6635504202,40.6971502883,5.77564720012,0.0,0.0,5.77564720012
 06/22  18:00:00,108.538377088,8.20384988445,35.4617514435,0.0,27.5259009287,37.3340067412,17.3753708551,0.0,0.0,17.3753708551
 06/22  19:00:00,110.244167342,8.30193533069,34.7442947264,0.0,33.8341110165,33.3544677425,5.7876811627,0.0,0.0,5.7876811627
 06/22  20:00:00,120.315423847,8.47759010489,34.6017381725,0.0,36.5179666069,38.8247702939,11.5537682872,0.0,0.0,11.5537682872
 06/22  21:00:00,118.895821022,8.43871746446,33.0837906379,0.0,32.965339924,36.8579353714,11.6015648378,0.0,0.0,11.6015648378
 06/22  22:00:00,88.9180156117,7.85340249454,27.2386454452,0.0,25.6355707503,20.6438685092,11.5666471143,0.0,0.0,11.5666471143
 06/22  23:00:00,63.463821242,7.31858566363,21.8724903758,0.0,15.0252895274,11.7056064465,5.77003195641,0.0,0.0,5.77003195641
 06/22  24:00:00,54.8059952084,7.04840422034,18.5106527992,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/23  01:00:00,50.6300034041,6.86410188387,16.0797171794,0.0,10.0992000411,10.047477231,5.75829439758,0.0,0.0,5.75829439758
 06/23  02:00:00,46.7917540817,6.71425711089,14.2508718716,0.0,8.25718729233,10.0299323277,5.75818602317,0.0,0.0,5.75818602317
 06/23  03:00:00,45.4061137464,6.61179648888,12.9676936868,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  04:00:00,46.0150212802,6.53449026585,12.0472416397,0.0,8.25718729233,11.6354268332,5.76341369349,0.0,0.0,5.76341369349
 06/23  05:00:00,50.2847496179,6.55862952082,12.4810008252,0.0,12.1011305571,15.3678112995,5.7816819051,0.0,0.0,5.7816819051
 06/23  06:00:00,81.7169283281,7.1657035214,17.5455422649,0.0,19.7275818095,37.2640762949,17.3917146374,0.0,0.0,17.3917146374
 06/23  07:00:00,105.715588333,7.62707437131,22.4784911118,0.0,24.3117294858,51.2795993405,12.4622653896,0.0,0.0,12.4622653896
 06/23  08:00:00,94.8065193341,7.1437505454,23.3280925718,0.0,23.6694662846,40.6342015617,28.5789182791,0.0,0.0,28.5789182791
 06/23  09:00:00,91.7356401748,7.0852863937,25.3231642585,0.0,23.6694662846,35.6302164847,47.3327170446,0.0,18.025,29.3077170446
 06/23  10:00:00,72.0267151369,6.8071578318,23.4891753965,0.0,18.7433767983,22.9618409725,41.4297661553,0.0,18.025,23.4047661553
 06/23  11:00:00,72.1077210283,6.78770720019,23.5919668867,0.0,18.7433767983,22.9618409725,35.5464714266,0.0,18.025,17.5214714266
 06/23  12:00:00,74.7762127211,6.87999259028,26.1247248703,0.0,18.5889407304,23.1597249699,41.3728323485,0.0,18.025,23.3478323485
 06/23  13:00:00,78.377716852,7.05701178126,29.3027055309,0.0,18.7433767983,23.2517909448,35.5440630924,0.0,18.025,17.5190630924
 06/23  14:00:00,81.7472465192,7.22643429143,32.5028176348,0.0,18.7433767983,23.2517909448,41.3755117164,0.0,18.025,23.3505117164
 06/23  15:00:00,83.3940298285,7.38640601719,34.279571891,0.0,18.7433767983,22.9618409725,35.5403542765,0.0,18.025,17.5153542765
 06/23  16:00:00,89.2155159164,7.56236105131,35.4737893186,0.0,18.7433767983,27.431320555,23.7888070226,0.0,18.025,5.76380702258
 06/23  17:00:00,102.845481208,7.95813153351,36.5196425808,0.0,17.6635504202,40.6971502883,5.77549540939,0.0,0.0,5.77549540939
 06/23  18:00:00,109.875636677,8.20760306968,36.795274986,0.0,27.5259009287,37.3340067412,11.5894622656,0.0,0.0,11.5894622656
 06/23  19:00:00,112.156413546,8.36044336988,36.5980418114,0.0,33.8341110165,33.3544677425,11.553311451,0.0,0.0,11.553311451
 06/23  20:00:00,121.951940558,8.54035663998,36.1755012468,0.0,36.5179666069,38.8247702939,5.78659963174,0.0,0.0,5.78659963174
 06/23  21:00:00,121.165347188,8.54701760517,35.2450326707,0.0,32.965339924,36.8579353714,17.3919346199,0.0,0.0,17.3919346199
 06/23  22:00:00,92.4042999699,8.02126084915,30.5570860616,0.0,25.6355707503,20.6438685092,5.79306584986,0.0,0.0,5.79306584986
 06/23  23:00:00,68.5790737725,7.55671368263,26.7496219088,0.0,15.0252895274,11.7056064465,5.76907262829,0.0,0.0,5.76907262829
 06/23  24:00:00,61.1431079599,7.34414737719,24.5520261677,0.0,11.6412384099,10.0650221343,5.76414451343,0.0,0.0,5.76414451343
 06/24  01:00:00,60.9459175173,7.24388820745,23.2563677271,0.0,12.8411359301,10.0650221343,5.75816305129,0.0,0.0,5.75816305129
 06/24  02:00:00,54.3513929621,7.07565963421,21.4491150795,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  03:00:00,51.6140475755,6.93067238489,18.8567530417,0.0,8.25718729233,10.0299323277,5.75804194414,0.0,0.0,5.75804194414
 06/24  04:00:00,48.9555001589,6.7373330657,14.784883494,0.0,8.25718729233,11.6354268332,5.76392156929,0.0,0.0,5.76392156929
 06/24  05:00:00,47.7056735968,6.62190015812,13.260137261,0.0,8.71707943955,15.3327214929,5.76983556546,0.0,0.0,5.76983556546
 06/24  06:00:00,66.6059184319,6.8548194378,15.5993482936,0.0,18.5082010057,25.6353820695,5.78156343508,0.0,0.0,5.78156343508
 06/24  07:00:00,88.9840861037,7.32691113552,21.1698322918,0.0,19.4083231844,41.0650158608,11.601696007,0.0,0.0,11.601696007
 06/24  08:00:00,123.855187934,7.96624160143,31.5246227534,0.0,26.3286599382,57.9988325916,35.4558255463,0.0,0.0,35.4558255463
 06/24  09:00:00,113.31135784,7.90454182821,36.1967193386,0.0,26.3286599382,42.8504436482,47.419346629,0.0,18.025,29.394346629
 06/24  10:00:00,88.3791790407,7.57950920197,35.5837507191,0.0,21.7447113004,23.4437158914,41.4756052,0.0,18.025,23.4506052
 06/24  11:00:00,89.2993744854,7.7208693358,38.8244247712,0.0,19.3027497915,23.426170988,41.4266158157,0.0,18.025,23.4016158157
 06/24  12:00:00,92.8587589987,7.91402664259,42.0485813577,0.0,19.1483137236,23.7250123474,41.3715261182,0.0,18.025,23.3465261182
 06/24  13:00:00,95.4948469043,8.08299770672,44.3701557588,0.0,19.3027497915,23.7161209604,35.5455479077,0.0,18.025,17.5205479077
 06/24  14:00:00,95.8902142516,8.15636549152,44.6921536651,0.0,19.3027497915,23.7161209604,41.3716120569,0.0,18.025,23.3466120569
 06/24  15:00:00,95.5423230996,8.19325120403,44.5973248315,0.0,19.3027497915,23.426170988,35.5452133036,0.0,18.025,17.5202133036
 06/24  16:00:00,99.679663485,8.23088745024,44.2457087259,0.0,19.3027497915,27.8956505705,23.7887663451,0.0,18.025,5.76376634511
 06/24  17:00:00,107.490756081,8.4320228891,43.2331413693,0.0,18.2229234133,37.5968344597,5.76977030358,0.0,0.0,5.76977030358
 06/24  18:00:00,123.067920746,8.7879178614,44.5010742436,0.0,32.690315043,37.0816133363,5.77547473216,0.0,0.0,5.77547473216
 06/24  19:00:00,124.347604309,9.01435967224,45.4425515114,0.0,36.8143715336,33.066984531,11.5524918486,0.0,0.0,11.5524918486
 06/24  20:00:00,131.91250552,9.21728879642,45.6804456307,0.0,36.3493007332,38.7721355839,5.78693276012,0.0,0.0,5.78693276012
 06/24  21:00:00,133.113544112,9.11006900681,43.4545649683,0.0,36.1807251679,36.8228455648,11.5548295778,0.0,0.0,11.5548295778
 06/24  22:00:00,105.137139772,8.51763594283,37.3905228587,0.0,31.0351095914,20.6438685092,11.6010229655,0.0,0.0,11.6010229655
 06/24  23:00:00,76.7563045611,7.96788737257,32.1135588676,0.0,17.4250845679,11.7056064465,5.78145479032,0.0,0.0,5.78145479032
 06/24  24:00:00,67.5708273018,7.72046412755,29.4035361195,0.0,12.8411359301,10.0650221343,5.76393516693,0.0,0.0,5.76393516693
 06/25  01:00:00,65.2233580088,7.53787534018,27.1204030415,0.0,12.925468867,10.100111941,5.75827385917,0.0,0.0,5.75827385917
 06/25  02:00:00,58.4082249291,7.33772232021,25.1244661069,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/25  03:00:00,56.9162797197,7.22171814129,23.7485201228,0.0,8.34152022915,10.0650221343,5.75778335606,0.0,0.0,5.75778335606
 06/25  04:00:00,57.0611782314,7.12574412441,22.3827346069,0.0,8.34152022915,11.6705166398,5.76372942878,0.0,0.0,5.76372942878
 06/25  05:00:00,56.7142705386,7.05626194555,21.7149566398,0.0,8.80141237637,15.3678112995,5.76973135527,0.0,0.0,5.76973135527
 06/25  06:00:00,75.52948693,7.28305665034,24.0946878423,0.0,18.5082010057,25.6353820695,5.78071399435,0.0,0.0,5.78071399435
 06/25  07:00:00,97.9764635889,7.77514777847,29.5945677652,0.0,19.4926561212,41.1001056674,11.6011609584,0.0,0.0,11.6011609584
 06/25  08:00:00,131.605372749,8.40785834284,38.8332141208,0.0,26.3286599382,57.9988325916,35.4557164556,0.0,0.0,35.4557164556
 06/25  09:00:00,117.882218141,8.1991434121,40.5924129341,0.0,26.2443270014,42.8153538416,47.4213456393,0.0,18.025,29.3963456393
 06/25  10:00:00,89.9453367565,7.70425926155,37.0251704697,0.0,21.7447113004,23.4437158914,41.4749108063,0.0,18.025,23.4499108063
 06/25  11:00:00,77.7662441431,7.23910052402,27.713361478,0.0,19.3449162599,23.4437158914,41.425571363,0.0,18.025,23.400571363
 06/25  12:00:00,71.7578420411,6.9617930607,21.8401899365,0.0,19.190480192,23.7425572507,35.5442278165,0.0,18.025,17.5192278165
 06/25  13:00:00,72.2350816088,6.90463066944,22.3484759857,0.0,19.260583323,23.698576057,41.3751855406,0.0,18.025,23.3501855406
 06/25  14:00:00,72.3415862468,6.8724468926,22.4871569069,0.0,19.260583323,23.698576057,35.5369987902,0.0,18.025,17.5119987902
 06/25  15:00:00,70.9116455983,6.81646466434,21.4031553024,0.0,19.260583323,23.4086260847,41.3772618682,0.0,18.025,23.3522618682
 06/25  16:00:00,74.2811565291,6.78272919555,20.3550718774,0.0,19.260583323,27.8781056672,23.7887851314,0.0,18.025,5.76378513145
 06/25  17:00:00,82.8716565492,6.9864538553,20.1193261746,0.0,18.1807569449,37.5792895564,5.7696272527,0.0,0.0,5.7696272527
 06/25  18:00:00,98.1426447341,7.33066278854,21.1524822233,0.0,32.6059821062,37.0465235296,5.77521581062,0.0,0.0,5.77521581062
 06/25  19:00:00,99.9012488935,7.54823072898,22.4623383499,0.0,36.8143715336,33.066984531,5.78614962312,0.0,0.0,5.78614962312
 06/25  20:00:00,109.03456546,7.81381109519,24.0865679923,0.0,36.43363367,38.8072253906,11.5524969464,0.0,0.0,11.5524969464
 06/25  21:00:00,109.72470105,7.67970435581,21.6155244119,0.0,36.0963922311,36.7877557581,5.8198170507,0.0325673335615,0.0,5.78724971714
 06/25  22:00:00,82.3179071363,7.11277998772,16.0955818823,0.0,30.9507766546,20.6087787026,17.3913323928,0.0,0.0,17.3913323928
 06/25  23:00:00,55.6051048103,6.65334392256,12.2769121685,0.0,17.4250845679,11.7056064465,6.13871399646,0.357863982536,0.0,5.78085001393
 06/25  24:00:00,47.7525109007,6.4891493731,10.6971167705,0.0,12.925468867,10.100111941,6.22361180398,0.459678526924,0.0,5.76393327706
 06/26  01:00:00,43.2670380325,6.333485909,9.2473844915,0.0,10.0992000411,10.047477231,0.719392355545,0.699392355545,0.0,0.02
 06/26  02:00:00,40.0147948273,6.19893521217,7.98924626315,0.0,8.25718729233,10.0299323277,6.93612640407,1.17809500612,0.0,5.75803139795
 06/26  03:00:00,39.0170480844,6.10345827771,7.08697668406,0.0,8.25718729233,10.0299323277,7.41182024808,1.65394564192,0.0,5.75787460616
 06/26  04:00:00,39.5757879687,6.00649049239,6.13602836228,0.0,8.25718729233,11.6354268332,3.40461170856,3.38461170856,0.0,0.02
 06/26  05:00:00,43.3526647694,6.00572942954,6.10184077775,0.0,12.1011305571,15.3678112995,15.523731674,3.98279284842,0.0,11.5409388255
 06/26  06:00:00,73.8951694551,6.5657702823,10.3237724987,0.0,19.7275818095,37.2640762949,14.2554924198,2.65715731283,0.0,11.598335107
 06/26  07:00:00,96.4604033217,6.98373896063,13.8667046603,0.0,24.3117294858,51.2795993405,18.7151208802,1.25504816048,0.0,17.4600727197
 06/26  08:00:00,84.2565344778,6.53816700897,13.3837364491,0.0,23.6694662846,40.6342015617,29.3975852945,0.0,0.0,29.3975852945
 06/26  09:00:00,81.170201852,6.50616522534,15.3368848148,0.0,23.6694662846,35.6302164847,41.4677663316,0.0,18.025,23.4427663316
 06/26  10:00:00,62.462441692,6.29650015576,14.4355792474,0.0,18.7433767983,22.9618409725,41.426746073,0.0,18.025,23.401746073
 06/26  11:00:00,63.0794066278,6.33882008054,15.0125545802,0.0,18.7433767983,22.9618409725,35.545331546,0.0,18.025,17.520331546
 06/26  12:00:00,64.4591720393,6.4232533658,16.2644409163,0.0,18.5889407304,23.1597249699,41.3741462202,0.0,18.025,23.3491462202
 06/26  13:00:00,66.0748332443,6.52092631721,17.5359210748,0.0,18.7433767983,23.2517909448,35.5360917265,0.0,18.025,17.5110917265
 06/26  14:00:00,67.1257788826,6.59119557183,18.5166046481,0.0,18.7433767983,23.2517909448,41.3758620787,0.0,18.025,23.3508620787
 06/26  15:00:00,67.7621283283,6.67785422503,19.3562398111,0.0,18.7433767983,22.9618409725,41.367089298,0.0,18.025,23.342089298
 06/26  16:00:00,72.0870710637,6.75194315641,19.1557767854,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/26  17:00:00,84.2513787643,7.01498815262,18.8687042578,0.0,17.6635504202,40.6971502883,5.77517962308,0.0,0.0,5.77517962308
 06/26  18:00:00,90.9143263132,7.2116982437,18.8299133042,0.0,27.5259009287,37.3340067412,11.588610814,0.0,0.0,11.588610814
 06/26  19:00:00,93.4210356649,7.32870415525,18.8944380928,0.0,33.8341110165,33.3544677425,11.5539282408,0.0,0.0,11.5539282408
 06/26  20:00:00,103.425404058,7.46773669338,18.7216162801,0.0,36.5179666069,38.8247702939,11.5528595941,0.0,0.0,11.5528595941
 06/26  21:00:00,102.817962652,7.44678347491,17.9979322505,0.0,32.965339924,36.8579353714,11.6000690466,0.0,0.0,11.6000690466
 06/26  22:00:00,75.325096759,6.99324306168,14.5059380134,0.0,25.6355707503,20.6438685092,5.7927330455,0.0,0.0,5.7927330455
 06/26  23:00:00,51.8544307306,6.55234152479,11.0293719503,0.0,15.0252895274,11.7056064465,6.1860195515,0.417431420282,0.0,5.76858813122
 06/26  24:00:00,44.7007640466,6.3445818253,9.10926465994,0.0,11.6412384099,10.0650221343,6.82976767308,1.06587546104,0.0,5.76389221204
 06/27  01:00:00,41.6743335881,6.2016160783,7.78654898599,0.0,10.0992000411,10.047477231,7.32068449128,1.56262717442,0.0,5.75805731686
 06/27  02:00:00,38.6012063702,6.0763045286,6.69829591548,0.0,8.25718729233,10.0299323277,2.09257580333,2.07257580333,0.0,0.02
 06/27  03:00:00,37.9609971489,6.00749725512,6.12689014424,0.0,8.25718729233,10.0299323277,7.83363598048,2.07574135458,0.0,5.7578946259
 06/27  04:00:00,39.1437770643,5.95831350691,5.75219629212,0.0,8.25718729233,11.6354268332,7.89291480715,2.12924310937,0.0,5.76367169778
 06/27  05:00:00,43.3230121463,5.98993207113,6.08799977308,0.0,12.1011305571,15.3678112995,7.53033839398,1.74923817199,0.0,5.78110022199
 06/27  06:00:00,74.0734611638,6.56782417804,10.5000233534,0.0,19.7275818095,37.2640762949,12.4875374024,0.887476757846,0.0,11.6000606445
 06/27  07:00:00,97.0455252336,7.00095416592,14.4346363264,0.0,24.3117294858,51.2795993405,17.4591030056,0.0,0.0,17.4591030056
 06/27  08:00:00,86.2634994684,6.62618820095,15.3026942219,0.0,23.6694662846,40.6342015617,29.3950883861,0.0,0.0,29.3950883861
 06/27  09:00:00,85.8018155382,6.68647215655,19.7882014237,0.0,23.6694662846,35.6302164847,41.4702791258,0.0,18.025,23.4452791258
 06/27  10:00:00,68.3262674217,6.53216281533,20.0637511851,0.0,18.7433767983,22.9618409725,41.425482092,0.0,18.025,23.400482092
 06/27  11:00:00,69.6067146606,6.6079398144,21.2707480054,0.0,18.7433767983,22.9618409725,41.375788314,0.0,18.025,23.350788314
 06/27  12:00:00,71.3609247846,6.72354950635,22.8658994276,0.0,18.5889407304,23.1597249699,35.5426526198,0.0,18.025,17.5176526198
 06/27  13:00:00,73.7902963145,6.86905093138,24.9032708141,0.0,18.7433767983,23.2517909448,41.3701310014,0.0,18.025,23.3451310014
 06/27  14:00:00,75.2521897411,6.98765441065,26.2465552765,0.0,18.7433767983,23.2517909448,35.5372855647,0.0,18.025,17.5122855647
 06/27  15:00:00,75.9457483007,7.10741315972,27.1103117309,0.0,18.7433767983,22.9618409725,41.37155373,0.0,18.025,23.34655373
 06/27  16:00:00,80.1929079322,7.20866152664,26.8048932535,0.0,18.7433767983,27.431320555,23.7885613487,0.0,18.025,5.76356134871
 06/27  17:00:00,92.7095658799,7.51211907529,26.8297651615,0.0,17.6635504202,40.6971502883,5.775059255,0.0,0.0,5.775059255
 06/27  18:00:00,100.552865006,7.77576218436,27.9044015262,0.0,27.5259009287,37.3340067412,11.5880045799,0.0,0.0,11.5880045799
 06/27  19:00:00,102.987182126,7.91698564081,27.8723159341,0.0,33.8341110165,33.3544677425,5.78528147257,0.0,0.0,5.78528147257
 06/27  20:00:00,112.022415052,8.04651749481,26.7398562609,0.0,36.5179666069,38.8247702939,11.5523607788,0.0,0.0,11.5523607788
 06/27  21:00:00,108.314119583,7.9022906686,23.0385993144,0.0,32.965339924,36.8579353714,11.6198731511,0.0203366904684,0.0,11.5995364607
 06/27  22:00:00,78.9328010745,7.32711270681,17.7797811147,0.0,25.6355707503,20.6438685092,11.5648547041,0.0,0.0,11.5648547041
 06/27  23:00:00,55.4181613503,6.86715467933,14.2782960645,0.0,15.0252895274,11.7056064465,5.76951778937,0.0,0.0,5.76951778937
 06/27  24:00:00,48.3813256208,6.66321488172,12.4712006691,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/28  01:00:00,45.4597543884,6.52892785946,11.2446640239,0.0,10.0992000411,10.047477231,5.75801127944,0.0,0.0,5.75801127944
 06/28  02:00:00,42.6019084677,6.41767289322,10.3576296545,0.0,8.25718729233,10.0299323277,5.75794361142,0.0,0.0,5.75794361142
 06/28  03:00:00,41.8652904732,6.34110201078,9.6975865924,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/28  04:00:00,42.688863526,6.26461101116,8.99099112248,0.0,8.25718729233,11.6354268332,5.76335347618,0.0,0.0,5.76335347618
 06/28  05:00:00,46.6313157392,6.28028060194,9.10596327582,0.0,12.1011305571,15.3678112995,5.9843383369,0.203605008539,0.0,5.78073332836
 06/28  06:00:00,77.391305831,6.85685049468,13.5288550548,0.0,19.7275818095,37.2640762949,17.494521815,0.105042988986,0.0,17.389478826
 06/28  07:00:00,100.447182596,7.28982421701,17.5474462036,0.0,24.3117294858,51.2795993405,11.6465313433,0.0,0.0,11.6465313433
 06/28  08:00:00,89.7688386068,6.87991335015,18.5543234939,0.0,23.6694662846,40.6342015617,29.3943900659,0.0,0.0,29.3943900659
 06/28  09:00:00,88.4466714569,6.89590626299,22.2236293377,0.0,23.6694662846,35.6302164847,41.4701969709,0.0,18.025,23.4451969709
 06/28  10:00:00,70.5831385826,6.71144842864,22.1413477301,0.0,18.7433767983,22.9618409725,41.4238080913,0.0,18.025,23.3988080913
 06/28  11:00:00,72.3390204749,6.79798648182,23.81301167,0.0,18.7433767983,22.9618409725,41.373095008,0.0,18.025,23.348095008
 06/28  12:00:00,73.8005495308,6.89428559043,25.1347919553,0.0,18.5889407304,23.1597249699,35.5363482665,0.0,18.025,17.5113482665
 06/28  13:00:00,74.9665321583,6.98715102707,25.9614136117,0.0,18.7433767983,23.2517909448,41.372308072,0.0,18.025,23.347308072
 06/28  14:00:00,75.4453251295,7.03838243213,26.3889673214,0.0,18.7433767983,23.2517909448,35.5345414877,0.0,18.025,17.5095414877
 06/28  15:00:00,75.5795844654,7.1053919115,26.74617413,0.0,18.7433767983,22.9618409725,41.3734419287,0.0,18.025,23.3484419287
 06/28  16:00:00,80.4263642908,7.20609074527,27.0409255492,0.0,18.7433767983,27.431320555,23.7886054569,0.0,18.025,5.76360545689
 06/28  17:00:00,92.4792487152,7.4880146785,26.623562311,0.0,17.6635504202,40.6971502883,5.77504548198,0.0,0.0,5.77504548198
 06/28  18:00:00,99.4495701648,7.71362643473,26.8632577595,0.0,27.5259009287,37.3340067412,11.5872765051,0.0,0.0,11.5872765051
 06/28  19:00:00,101.772093815,7.85124783078,26.7229763378,0.0,33.8341110165,33.3544677425,5.78575216075,0.0,0.0,5.78575216075
 06/28  20:00:00,111.316665784,8.01076468408,26.0698692258,0.0,36.5179666069,38.8247702939,11.5515379818,0.0,0.0,11.5515379818
 06/28  21:00:00,111.169091736,8.03838556419,25.7574935356,0.0,32.965339924,36.8579353714,11.5995872775,0.0,0.0,11.5995872775
 06/28  22:00:00,83.5643670307,7.57573281369,22.1627387351,0.0,25.6355707503,20.6438685092,11.564698164,0.0,0.0,11.564698164
 06/28  23:00:00,59.4366352373,7.10193486344,18.0619965773,0.0,15.0252895274,11.7056064465,5.76948704368,0.0,0.0,5.76948704368
 06/28  24:00:00,51.8471585752,6.88086391531,15.7193887983,0.0,11.6412384099,10.0650221343,5.76368614781,0.0,0.0,5.76368614781
 06/29  01:00:00,48.3970473368,6.72931457494,13.9815763953,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/29  02:00:00,44.2317476361,6.54851645154,11.8566283338,0.0,8.25718729233,10.0299323277,5.7580355557,0.0,0.0,5.7580355557
 06/29  03:00:00,42.4532337759,6.40573939891,10.2208968301,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/29  04:00:00,42.9332342509,6.30938187393,9.19059651927,0.0,8.25718729233,11.6354268332,5.78467509107,0.0210184285329,0.0,5.76365666254
 06/29  05:00:00,46.7679432007,6.3104730154,9.21240688138,0.0,12.1011305571,15.3678112995,5.81137141091,0.0308178939381,0.0,5.78055351697
 06/29  06:00:00,77.0659939751,6.84551999141,13.21488981,0.0,19.7275818095,37.2640762949,17.4735484923,0.086948686581,0.0,17.3865998057
 06/29  07:00:00,99.9113812126,7.26753917209,17.0339512796,0.0,24.3117294858,51.2795993405,17.45773751,0.0,0.0,17.45773751
 06/29  08:00:00,88.6014789975,6.83920682494,17.4276843808,0.0,23.6694662846,40.6342015617,23.5140345249,0.0,0.0,23.5140345249
 06/29  09:00:00,87.193570481,6.86019323744,21.0062504907,0.0,23.6694662846,35.6302164847,46.7870914265,0.0,18.025,28.7620914265
 06/29  10:00:00,69.3170344858,6.6864588856,20.9002421927,0.0,18.7433767983,22.9618409725,36.1169290385,0.0,18.025,18.0919290385
 06/29  11:00:00,70.8579899754,6.76750056435,22.3624721966,0.0,18.7433767983,22.9618409725,41.373656252,0.0,18.025,23.348656252
 06/29  12:00:00,72.0385894048,6.83960140686,23.4275214236,0.0,18.5889407304,23.1597249699,35.5357071238,0.0,18.025,17.5107071238
 06/29  13:00:00,73.5806408821,6.92903818955,24.6336397354,0.0,18.7433767983,23.2517909448,41.3719791003,0.0,18.025,23.3469791003
 06/29  14:00:00,75.0962585571,7.03287803793,26.0454104878,0.0,18.7433767983,23.2517909448,35.5341805445,0.0,18.025,17.5091805445
 06/29  15:00:00,75.8410463196,7.14393257906,26.9691000285,0.0,18.7433767983,22.9618409725,41.3727938452,0.0,18.025,23.3477938452
 06/29  16:00:00,79.7399758341,7.20621429793,26.3544190893,0.0,18.7433767983,27.431320555,23.7884706356,0.0,18.025,5.76347063562
 06/29  17:00:00,91.7530173673,7.4810660532,25.9042878818,0.0,17.6635504202,40.6971502883,5.77498852327,0.0,0.0,5.77498852327
 06/29  18:00:00,99.3278884894,7.72591522471,26.7293021024,0.0,27.5259009287,37.3340067412,11.5869293442,0.0,0.0,11.5869293442
 06/29  19:00:00,102.71149352,7.91163962898,27.6019949395,0.0,33.8341110165,33.3544677425,5.78561679315,0.0,0.0,5.78561679315
 06/29  20:00:00,112.261132105,8.07933888771,26.9457719164,0.0,36.5179666069,38.8247702939,11.5512236808,0.0,0.0,11.5512236808
 06/29  21:00:00,109.805304355,8.00586874776,24.4262390973,0.0,32.965339924,36.8579353714,11.5990540373,0.0,0.0,11.5990540373
 06/29  22:00:00,80.6115460177,7.44492233969,19.3407400496,0.0,25.6355707503,20.6438685092,11.5642249728,0.0,0.0,11.5642249728
 06/29  23:00:00,55.9591846159,6.91519946287,14.7712880996,0.0,15.0252895274,11.7056064465,5.76820040439,0.0,0.0,5.76820040439
 06/29  24:00:00,48.1248114029,6.65210731029,12.2258039497,0.0,11.6412384099,10.0650221343,5.7635073775,0.0,0.0,5.7635073775
 06/30  01:00:00,44.6736922167,6.47246907058,10.5150703252,0.0,10.0992000411,10.047477231,0.203591455423,0.183591455423,0.0,0.02
 06/30  02:00:00,41.3324259255,6.32273504542,9.18309219682,0.0,8.25718729233,10.0299323277,6.2260298553,0.468168108391,0.0,5.75786174691
 06/30  03:00:00,40.2097561821,6.21457764858,8.16858500506,0.0,8.25718729233,10.0299323277,0.860920368612,0.840920368612,0.0,0.02
 06/30  04:00:00,40.7890805197,6.11741550764,7.23841444083,0.0,8.25718729233,11.6354268332,7.30738994388,1.5438398324,0.0,5.76355011148
 06/30  05:00:00,44.4606324745,6.10568263717,7.10989601356,0.0,12.1011305571,15.3678112995,7.89289940459,2.11211575732,0.0,5.78078364727
 06/30  06:00:00,75.4580183943,6.69704755654,11.7554026368,0.0,19.7275818095,37.2640762949,18.4346990261,1.04655305949,0.0,17.3881459666
 06/30  07:00:00,99.3533052296,7.18292082434,16.5605145485,0.0,24.3117294858,51.2795993405,11.6450510998,0.0,0.0,11.6450510998
 06/30  08:00:00,88.9088568195,6.78297857738,17.7913052563,0.0,23.6694662846,40.6342015617,29.3904365721,0.0,0.0,29.3904365721
 06/30  09:00:00,88.5876471912,6.84557016981,22.4149621194,0.0,23.6694662846,35.6302164847,41.4673698681,0.0,18.025,23.4423698681
 06/30  10:00:00,71.309070727,6.70051517624,22.8782281753,0.0,18.7433767983,22.9618409725,41.4202229041,0.0,18.025,23.3952229041
 06/30  11:00:00,72.7814908838,6.79747762676,24.2560010693,0.0,18.7433767983,22.9618409725,41.3742842994,0.0,18.025,23.3492842994
 06/30  12:00:00,73.9546131266,6.90249449298,25.2806571526,0.0,18.5889407304,23.1597249699,35.5377167603,0.0,18.025,17.5127167603
 06/30  13:00:00,75.0375181011,7.00726103148,26.0122990392,0.0,18.7433767983,23.2517909448,41.3687871721,0.0,18.025,23.3437871721
 06/30  14:00:00,77.0502503418,7.15339957645,27.8788851718,0.0,18.7433767983,23.2517909448,35.5359614405,0.0,18.025,17.5109614405
 06/30  15:00:00,77.909594509,7.28024221321,28.9013443385,0.0,18.7433767983,22.9618409725,41.3692806971,0.0,18.025,23.3442806971
 06/30  16:00:00,81.8128300075,7.34873930374,28.2847532411,0.0,18.7433767983,27.431320555,23.7884706161,0.0,18.025,5.76347061608
 06/30  17:00:00,94.3935350218,7.64259930784,28.3832784036,0.0,17.6635504202,40.6971502883,5.77481155303,0.0,0.0,5.77481155303
 06/30  18:00:00,102.054438011,7.8950921204,29.2866886005,0.0,27.5259009287,37.3340067412,11.5868043531,0.0,0.0,11.5868043531
 06/30  19:00:00,105.261397978,8.07842150185,29.9851278894,0.0,33.8341110165,33.3544677425,5.78480239446,0.0,0.0,5.78480239446
 06/30  20:00:00,114.105870119,8.21182633971,28.6580348359,0.0,36.5179666069,38.8247702939,11.5512480039,0.0,0.0,11.5512480039
 06/30  21:00:00,111.415903836,8.11643329479,25.9262892704,0.0,32.965339924,36.8579353714,11.5977386349,0.0,0.0,11.5977386349
 06/30  22:00:00,82.6146357513,7.59436327069,21.1944009973,0.0,25.6355707503,20.6438685092,11.5639246962,0.0,0.0,11.5639246962
 06/30  23:00:00,58.333453315,7.10296792797,16.9577950753,0.0,15.0252895274,11.7056064465,5.76916349316,0.0,0.0,5.76916349316
 06/30  24:00:00,50.5908147599,6.84235775177,14.5015631105,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/01  01:00:00,49.9556767032,6.68534019378,12.8247038989,0.0,12.8411359301,10.0650221343,5.75790019611,0.0,0.0,5.75790019611
 07/01  02:00:00,43.2083411601,6.48023460695,10.901514075,0.0,8.25718729233,10.0299323277,5.75768360673,0.0,0.0,5.75768360673
 07/01  03:00:00,41.8247057327,6.35243809596,9.64567638,0.0,8.25718729233,10.0299323277,0.0963306565668,0.0763306565668,0.0,0.02
 07/01  04:00:00,42.2669779557,6.24590113986,8.58783029923,0.0,8.25718729233,11.6354268332,6.42635288785,0.662788240883,0.0,5.76356464696
 07/01  05:00:00,41.7550232163,6.15646771104,7.77496611003,0.0,8.71707943955,15.3327214929,7.12077418132,1.35151093583,0.0,5.76926324549
 07/01  06:00:00,60.4050227624,6.38033539081,9.8730030179,0.0,18.5082010057,25.6353820695,6.30498043289,0.524371175854,0.0,5.78060925703
 07/01  07:00:00,82.0612238568,6.85930794378,14.7146858205,0.0,19.4083231844,41.0650158608,11.5972534766,0.0,0.0,11.5972534766
 07/01  08:00:00,116.040026035,7.50056068365,24.1752909104,0.0,26.3286599382,57.9988325916,35.4357272659,0.0,0.0,35.4357272659
 07/01  09:00:00,104.42790238,7.38753397022,27.8303708033,0.0,26.3286599382,42.8504436482,47.4098187818,0.0,18.025,29.3848187818
 07/01  10:00:00,78.980104604,7.06127816742,26.702981726,0.0,21.7447113004,23.4437158914,41.4665293372,0.0,18.025,23.4415293372
 07/01  11:00:00,77.6072776804,7.11029230643,27.7429612735,0.0,19.3027497915,23.426170988,41.4178827182,0.0,18.025,23.3928827182
 07/01  12:00:00,78.3870290666,7.18990761898,28.3010055508,0.0,19.1483137236,23.7250123474,35.539396031,0.0,18.025,17.514396031
 07/01  13:00:00,80.2594044697,7.30572240731,29.9120237969,0.0,19.3027497915,23.7161209604,41.3651038866,0.0,18.025,23.3401038866
 07/01  14:00:00,81.648976289,7.42012430497,31.1871903622,0.0,19.3027497915,23.7161209604,35.5372896308,0.0,18.025,17.5122896308
 07/01  15:00:00,82.7929907261,7.52491764172,32.5163650674,0.0,19.3027497915,23.426170988,41.3652827215,0.0,18.025,23.3402827215
 07/01  16:00:00,87.1988277564,7.57626286161,32.4195328695,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/01  17:00:00,95.4175079585,7.79202675419,31.7999337214,0.0,18.2229234133,37.5968344597,5.76906108855,0.0,0.0,5.76906108855
 07/01  18:00:00,111.706078958,8.17933294752,33.7478692857,0.0,32.690315043,37.0816133363,11.5293423938,0.0,0.0,11.5293423938
 07/01  19:00:00,112.752775292,8.38693064746,34.4752270962,0.0,36.8143715336,33.066984531,5.78612789393,0.0,0.0,5.78612789393
 07/01  20:00:00,119.348796831,8.53439946725,33.799699695,0.0,36.3493007332,38.7721355839,5.78575878212,0.0,0.0,5.78575878212
 07/01  21:00:00,121.144076107,8.45560170847,32.139643193,0.0,36.1807251679,36.8228455648,11.552441934,0.0,0.0,11.552441934
 07/01  22:00:00,92.9348446672,7.88445987089,25.821516843,0.0,31.0351095914,20.6438685092,11.5981764827,0.0,0.0,11.5981764827
 07/01  23:00:00,63.3079956381,7.29833603954,19.3348643114,0.0,17.4250845679,11.7056064465,5.77972635989,0.0,0.0,5.77972635989
 07/01  24:00:00,53.9683382895,7.02773351687,16.4938176455,0.0,12.8411359301,10.0650221343,5.76353885945,0.0,0.0,5.76353885945
 07/02  01:00:00,52.3330385464,6.86069544357,14.9072909418,0.0,12.925468867,10.100111941,5.75777359609,0.0,0.0,5.75777359609
 07/02  02:00:00,46.0019622396,6.67731450674,13.3786381529,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  03:00:00,44.7637604222,6.55826652138,12.2594819803,0.0,8.34152022915,10.0650221343,5.75740968932,0.0,0.0,5.75740968932
 07/02  04:00:00,45.1009855682,6.44764900754,11.1006725733,0.0,8.34152022915,11.6705166398,5.76349803387,0.0,0.0,5.76349803387
 07/02  05:00:00,44.7237094739,6.36555174308,10.4151523375,0.0,8.80141237637,15.3678112995,5.76914373098,0.0,0.0,5.76914373098
 07/02  06:00:00,64.0004115468,6.63906460235,13.2096713334,0.0,18.5082010057,25.6353820695,5.78044968712,0.0,0.0,5.78044968712
 07/02  07:00:00,87.1116432915,7.16741457506,19.3375921825,0.0,19.4926561212,41.1001056674,11.5975436584,0.0,0.0,11.5975436584
 07/02  08:00:00,121.999180103,7.81375554458,29.8212718889,0.0,26.3286599382,57.9988325916,35.4342586347,0.0,0.0,35.4342586347
 07/02  09:00:00,108.885825162,7.64519106408,32.1500718397,0.0,26.2443270014,42.8153538416,42.186074982,0.0,18.025,24.161074982
 07/02  10:00:00,82.8889951588,7.28153762924,30.3916229271,0.0,21.7447113004,23.4437158914,46.6718266228,0.0,18.025,28.6468266228
 07/02  11:00:00,81.8362515561,7.34493947413,31.6775829784,0.0,19.3449162599,23.4437158914,41.4150691593,0.0,18.025,23.3900691593
 07/02  12:00:00,84.3441948494,7.49740227651,33.8909726458,0.0,19.190480192,23.7425572507,35.5384589966,0.0,18.025,17.5134589966
 07/02  13:00:00,87.3244954804,7.66688463914,36.6756649729,0.0,19.260583323,23.698576057,41.3610140739,0.0,18.025,23.3360140739
 07/02  14:00:00,87.9261565577,7.74513459723,37.1990804479,0.0,19.260583323,23.698576057,35.5382736047,0.0,18.025,17.5132736047
 07/02  15:00:00,88.4133161828,7.8233742316,37.8979461375,0.0,19.260583323,23.4086260847,41.3609013111,0.0,18.025,23.3359013111
 07/02  16:00:00,92.692830905,7.87576097639,37.6737592955,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/02  17:00:00,100.809631639,8.09696336479,36.9468412323,0.0,18.1807569449,37.5792895564,5.7688963379,0.0,0.0,5.7688963379
 07/02  18:00:00,116.69123636,8.47415246589,38.5576409343,0.0,32.6059821062,37.0465235296,5.77473199862,0.0,0.0,5.77473199862
 07/02  19:00:00,117.493412909,8.6647699215,38.9380342493,0.0,36.8143715336,33.066984531,11.5520693975,0.0,0.0,11.5520693975
 07/02  20:00:00,123.019382136,8.75483807311,37.1304361289,0.0,36.43363367,38.8072253906,5.78469144057,0.0,0.0,5.78469144057
 07/02  21:00:00,122.579400135,8.58072490457,33.5692747961,0.0,36.0963922311,36.7877557581,11.5508790179,0.0,0.0,11.5508790179
 07/02  22:00:00,95.812703832,8.05265187534,28.6506223778,0.0,30.9507766546,20.6087787026,11.5962834068,0.0,0.0,11.5962834068
 07/02  23:00:00,67.8262735907,7.52430287072,23.6271873272,0.0,17.4250845679,11.7056064465,5.78050422963,0.0,0.0,5.78050422963
 07/02  24:00:00,58.9965099308,7.28897318891,21.1413297085,0.0,12.925468867,10.100111941,5.76332861428,0.0,0.0,5.76332861428
 07/03  01:00:00,54.8384520148,7.12380607179,20.0285019594,0.0,10.0992000411,10.047477231,5.75770569452,0.0,0.0,5.75770569452
 07/03  02:00:00,51.4244106142,6.97938115434,18.6184474675,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,50.0516802531,6.87304664595,17.3520461511,0.0,8.25718729233,10.0299323277,5.75779438185,0.0,0.0,5.75779438185
 07/03  04:00:00,50.8718434277,6.80264179003,16.6359682736,0.0,8.25718729233,11.6354268332,5.7627992763,0.0,0.0,5.7627992763
 07/03  05:00:00,55.4232100347,6.83952282423,17.3386597782,0.0,12.1011305571,15.3678112995,5.78028572439,0.0,0.0,5.78028572439
 07/03  06:00:00,87.5604833861,7.49177843463,23.0631884003,0.0,19.7275818095,37.2640762949,11.5973052719,0.0,0.0,11.5973052719
 07/03  07:00:00,112.833927287,8.01219826426,29.2119180995,0.0,24.3117294858,51.2795993405,17.4551133237,0.0,0.0,17.4551133237
 07/03  08:00:00,104.077961745,7.61442091997,32.1290088641,0.0,23.6694662846,40.6342015617,29.3808010472,0.0,0.0,29.3808010472
 07/03  09:00:00,103.997556397,7.69640212346,36.9740729688,0.0,23.6694662846,35.6302164847,41.4562671515,0.0,18.025,23.4312671515
 07/03  10:00:00,86.020752762,7.50535114886,36.7850935691,0.0,18.7433767983,22.9618409725,41.4170809773,0.0,18.025,23.3920809773
 07/03  11:00:00,88.2798855149,7.63148214599,38.9204069066,0.0,18.7433767983,22.9618409725,35.5384111781,0.0,18.025,17.5134111781
 07/03  12:00:00,91.1787871207,7.79865065866,41.6086912703,0.0,18.5889407304,23.1597249699,41.362097734,0.0,18.025,23.337097734
 07/03  13:00:00,94.1616017571,7.99815828267,44.1454962664,0.0,18.7433767983,23.2517909448,35.5374766366,0.0,18.025,17.5124766366
 07/03  14:00:00,96.5983763612,8.17452976552,46.4058994138,0.0,18.7433767983,23.2517909448,41.3616694942,0.0,18.025,23.3366694942
 07/03  15:00:00,98.9148402991,8.36248433766,48.8243590829,0.0,18.7433767983,22.9618409725,35.5387039186,0.0,18.025,17.5137039186
 07/03  16:00:00,104.3676966,8.52903991433,49.6593366128,0.0,18.7433767983,27.431320555,23.7876109943,0.0,18.025,5.76261099427
 07/03  17:00:00,117.721986071,8.92504916631,50.4293062619,0.0,17.6635504202,40.6971502883,5.77459728965,0.0,0.0,5.77459728965
 07/03  18:00:00,125.724524362,9.21951824204,51.6323924397,0.0,27.5259009287,37.3340067412,11.5860021336,0.0,0.0,11.5860021336
 07/03  19:00:00,128.693138262,9.41103200469,52.0842882417,0.0,33.8341110165,33.3544677425,5.78530158586,0.0,0.0,5.78530158586
 07/03  20:00:00,137.571101156,9.54828320358,50.7868392712,0.0,36.5179666069,38.8247702939,11.5504213496,0.0,0.0,11.5504213496
 07/03  21:00:00,134.606250411,9.43116709997,47.8019486661,0.0,32.965339924,36.8579353714,11.5974125209,0.0,0.0,11.5974125209
 07/03  22:00:00,103.342521054,8.73529855044,40.7813855866,0.0,25.6355707503,20.6438685092,11.5634396981,0.0,0.0,11.5634396981
 07/03  23:00:00,77.795498595,8.13585279665,35.3869747903,0.0,15.0252895274,11.7056064465,5.76897619332,0.0,0.0,5.76897619332
 07/03  24:00:00,68.8291849144,7.82150999743,31.7607961874,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/04  01:00:00,67.8059151987,7.65424409565,29.5866292513,0.0,12.925468867,10.100111941,5.75765902412,0.0,0.0,5.75765902412
 07/04  02:00:00,62.5409067704,7.51230086077,29.0826002002,0.0,8.34152022915,10.0650221343,5.7577367454,0.0,0.0,5.7577367454
 07/04  03:00:00,53.6358226542,7.11869208874,20.5711296592,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  04:00:00,49.6951273793,6.83296554877,15.3095088112,0.0,8.34152022915,11.6705166398,5.76296264188,0.0,0.0,5.76296264188
 07/04  05:00:00,49.4510653315,6.74925606748,14.7588158484,0.0,8.80141237637,15.3678112995,5.76902927933,0.0,0.0,5.76902927933
 07/04  06:00:00,67.8263428348,6.94340808743,16.7312777166,0.0,18.5082010057,25.6353820695,5.77908397999,0.0,0.0,5.77908397999
 07/04  07:00:00,89.8194567166,7.39419632289,21.8186519378,0.0,19.4926561212,41.1001056674,11.5972748772,0.0,0.0,11.5972748772
 07/04  08:00:00,123.754285682,7.99117726179,31.3989944975,0.0,26.3286599382,57.9988325916,35.4287161274,0.0,0.0,35.4287161274
 07/04  09:00:00,110.697307947,7.82385689001,33.7829173005,0.0,26.2443270014,42.8153538416,47.4041978239,0.0,18.025,29.3791978239
 07/04  10:00:00,84.1177544837,7.43636734866,31.4655720802,0.0,21.7447113004,23.4437158914,41.4622429322,0.0,18.025,23.4372429322
 07/04  11:00:00,81.8334359746,7.44688947197,31.5728330702,0.0,19.3449162599,23.4437158914,41.4126852101,0.0,18.025,23.3876852101
 07/04  12:00:00,81.6075593472,7.46158804938,31.1901596633,0.0,19.190480192,23.7425572507,35.5380616994,0.0,18.025,17.5130616994
 07/04  13:00:00,81.8437138803,7.44014381939,31.4216354114,0.0,19.260583323,23.698576057,41.3601941341,0.0,18.025,23.3351941341
 07/04  14:00:00,84.2142618017,7.55902553569,33.6733031089,0.0,19.260583323,23.698576057,35.5374335949,0.0,18.025,17.5124335949
 07/04  15:00:00,86.8800493958,7.71241572433,36.4756482203,0.0,19.260583323,23.4086260847,41.359502278,0.0,18.025,23.334502278
 07/04  16:00:00,89.9525942609,7.69177740985,35.1175157334,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/04  17:00:00,98.2355741677,7.90045703647,34.5693021784,0.0,18.1807569449,37.5792895564,5.76880465827,0.0,0.0,5.76880465827
 07/04  18:00:00,114.295475438,8.29806672422,36.3379804538,0.0,32.6059821062,37.0465235296,5.77325152654,0.0,0.0,5.77325152654
 07/04  19:00:00,115.479959522,8.50199535754,37.0873755896,0.0,36.8143715336,33.066984531,11.5515303825,0.0,0.0,11.5515303825
 07/04  20:00:00,121.225265405,8.62828095477,35.4628967359,0.0,36.43363367,38.8072253906,5.78438906671,0.0,0.0,5.78438906671
 07/04  21:00:00,120.371763234,8.44446715055,31.4979158308,0.0,36.0963922311,36.7877557581,11.5513662049,0.0,0.0,11.5513662049
 07/04  22:00:00,92.7777258724,7.88289346207,25.7854332227,0.0,30.9507766546,20.6087787026,11.5968330466,0.0,0.0,11.5968330466
 07/04  23:00:00,64.2979276155,7.33770002237,20.2854621708,0.0,17.4250845679,11.7056064465,5.78009000324,0.0,0.0,5.78009000324
 07/04  24:00:00,57.7479428108,7.19113675412,19.9906087671,0.0,12.925468867,10.100111941,5.76299308034,0.0,0.0,5.76299308034
 07/05  01:00:00,51.4906940621,6.94231833047,16.8622399247,0.0,10.0992000411,10.047477231,5.75771406955,0.0,0.0,5.75771406955
 07/05  02:00:00,46.965664402,6.74752093341,14.3915685232,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  03:00:00,46.1346356915,6.66381733813,13.6442388008,0.0,8.25718729233,10.0299323277,5.75744034525,0.0,0.0,5.75744034525
 07/05  04:00:00,46.7100517603,6.57233101002,12.7044977239,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/05  05:00:00,49.7120850839,6.52397278556,11.9431018901,0.0,12.1011305571,15.3678112995,11.540177376,0.0,0.0,11.540177376
 07/05  06:00:00,80.6078622798,7.11284360808,16.4895328975,0.0,19.7275818095,37.2640762949,11.5957437961,0.0,0.0,11.5957437961
 07/05  07:00:00,105.684335619,7.64331439861,22.4312492639,0.0,24.3117294858,51.2795993405,17.452908639,0.0,0.0,17.452908639
 07/05  08:00:00,96.4325438709,7.21402598184,24.8840130674,0.0,23.6694662846,40.6342015617,27.9943745744,0.0,0.0,27.9943745744
 07/05  09:00:00,94.5459515068,7.21354675545,28.0053406152,0.0,23.6694662846,35.6302164847,42.8321477496,0.0,18.025,24.8071477496
 07/05  10:00:00,76.3645137541,7.01678593844,27.6174363101,0.0,18.7433767983,22.9618409725,35.8708235669,0.0,18.025,17.8458235669
 07/05  11:00:00,78.281572499,7.12670912749,29.4268757206,0.0,18.7433767983,22.9618409725,41.0699427128,0.0,18.025,23.0449427128
 07/05  12:00:00,79.3753791247,7.23049926054,30.373442477,0.0,18.5889407304,23.1597249699,35.5318517444,0.0,18.025,17.5068517444
 07/05  13:00:00,80.7579615845,7.32666495609,31.4133624939,0.0,18.7433767983,23.2517909448,41.3658830344,0.0,18.025,23.3408830344
 07/05  14:00:00,83.2284688845,7.47905942447,33.7314681551,0.0,18.7433767983,23.2517909448,35.5290356838,0.0,18.025,17.5040356838
 07/05  15:00:00,84.2795012747,7.5879362759,34.9635810969,0.0,18.7433767983,22.9618409725,41.3649133288,0.0,18.025,23.3399133288
 07/05  16:00:00,89.4838869147,7.70403596899,35.6005390766,0.0,18.7433767983,27.431320555,23.7881334184,0.0,18.025,5.7631334184
 07/05  17:00:00,102.823226402,8.07009201889,36.3855154449,0.0,17.6635504202,40.6971502883,5.7742288441,0.0,0.0,5.7742288441
 07/05  18:00:00,110.455644228,8.35248955726,37.2305674984,0.0,27.5259009287,37.3340067412,11.584532695,0.0,0.0,11.584532695
 07/05  19:00:00,113.809990024,8.54566005043,38.0665327352,0.0,33.8341110165,33.3544677425,5.78560373134,0.0,0.0,5.78560373134
 07/05  20:00:00,125.63444102,8.72698035744,37.7875024743,0.0,36.5179666069,38.8247702939,11.5491140977,0.0,0.0,11.5491140977
 07/05  21:00:00,120.919293446,8.63466304252,34.9115243474,0.0,32.965339924,36.8579353714,11.5958645536,0.0,0.0,11.5958645536
