Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/05  22:00:00,90.6532639022,8.03420996763,28.7932429213,0.0,25.6355707503,20.6438685092,5.79093320038,0.0,0.0,5.79093320038
 07/05  23:00:00,66.8766176988,7.54682882417,25.0571308172,0.0,15.0252895274,11.7056064465,5.76883471722,0.0,0.0,5.76883471722
 07/05  24:00:00,59.7488860079,7.32206378308,23.1799517967,0.0,11.6412384099,10.0650221343,5.76330062743,0.0,0.0,5.76330062743
 07/06  01:00:00,55.3089938541,7.11974649829,20.5031135167,0.0,10.0992000411,10.047477231,5.75751205663,0.0,0.0,5.75751205663
 07/06  02:00:00,50.8793720525,6.94528773655,18.1075136178,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,50.9663299387,6.89759329954,18.242161268,0.0,8.25718729233,10.0299323277,5.75756038966,0.0,0.0,5.75756038966
 07/06  04:00:00,49.4120004339,6.73938365081,15.2393962544,0.0,8.25718729233,11.6354268332,5.76316639585,0.0,0.0,5.76316639585
 07/06  05:00:00,52.6732506936,6.70769823179,14.7205527186,0.0,12.1011305571,15.3678112995,5.77984022407,0.0,0.0,5.77984022407
 07/06  06:00:00,84.0917766012,7.30318504636,19.78311785,0.0,19.7275818095,37.2640762949,11.5943597535,0.0,0.0,11.5943597535
 07/06  07:00:00,107.417610186,7.72898957189,24.0788710149,0.0,24.3117294858,51.2795993405,17.4522737278,0.0,0.0,17.4522737278
 07/06  08:00:00,95.5004359874,7.1756048351,23.9903391252,0.0,23.6694662846,40.6342015617,29.3755642962,0.0,0.0,29.3755642962
 07/06  09:00:00,90.2428769801,7.02156508224,23.8942598932,0.0,23.6694662846,35.6302164847,41.4534179318,0.0,18.025,23.4284179318
 07/06  10:00:00,70.0902325174,6.72439802234,21.6355479695,0.0,18.7433767983,22.9618409725,41.4143017573,0.0,18.025,23.3893017573
 07/06  11:00:00,71.9414524922,6.80138483372,23.4120852441,0.0,18.7433767983,22.9618409725,35.536706688,0.0,18.025,17.511706688
 07/06  12:00:00,75.1446410015,6.94125492324,26.4319540537,0.0,18.5889407304,23.1597249699,41.3580982845,0.0,18.025,23.3330982845
 07/06  13:00:00,78.1753863067,7.07928310222,29.0781717435,0.0,18.7433767983,23.2517909448,35.5356059935,0.0,18.025,17.5106059935
 07/06  14:00:00,80.3534260929,7.22361242296,31.1118782876,0.0,18.7433767983,23.2517909448,36.7421359508,0.0,18.025,18.7171359508
 07/06  15:00:00,82.1014370232,7.40957092863,32.9638858423,0.0,18.7433767983,22.9618409725,40.1518786513,0.0,18.025,22.1268786513
 07/06  16:00:00,87.4606497108,7.56673296473,33.7146099731,0.0,18.7433767983,27.431320555,23.7880706046,0.0,18.025,5.76307060459
 07/06  17:00:00,101.149413428,7.95079300088,34.8310101519,0.0,17.6635504202,40.6971502883,5.77314871694,0.0,0.0,5.77314871694
 07/06  18:00:00,109.608996486,8.26297635713,36.4734465153,0.0,27.5259009287,37.3340067412,11.5849438443,0.0,0.0,11.5849438443
 07/06  19:00:00,113.351459308,8.4801987843,37.673473601,0.0,33.8341110165,33.3544677425,5.7840932875,0.0,0.0,5.7840932875
 07/06  20:00:00,124.807758408,8.66130354536,37.0265066562,0.0,36.5179666069,38.8247702939,11.549561912,0.0,0.0,11.549561912
 07/06  21:00:00,120.854296195,8.59919514158,34.8820104523,0.0,32.965339924,36.8579353714,11.5948514072,0.0,0.0,11.5948514072
 07/06  22:00:00,91.3107286477,8.02016677412,29.4647604475,0.0,25.6355707503,20.6438685092,11.5619727564,0.0,0.0,11.5619727564
 07/06  23:00:00,66.9401117469,7.50893679725,25.1585229977,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/06  24:00:00,58.7404846365,7.25103364432,22.2425861748,0.0,11.6412384099,10.0650221343,5.76324562206,0.0,0.0,5.76324562206
 07/07  01:00:00,54.9853432543,7.087630552,20.2115824048,0.0,10.0992000411,10.047477231,5.75737870989,0.0,0.0,5.75737870989
 07/07  02:00:00,53.4678233105,7.02269506041,20.6185606571,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  03:00:00,52.5544952111,6.94854065929,19.7793833102,0.0,8.25718729233,10.0299323277,5.75742311084,0.0,0.0,5.75742311084
 07/07  04:00:00,51.4353162084,6.82646234298,17.1756377289,0.0,8.25718729233,11.6354268332,5.76288846103,0.0,0.0,5.76288846103
 07/07  05:00:00,53.7302533463,6.76824534894,15.7170171465,0.0,12.1011305571,15.3678112995,5.77993431991,0.0,0.0,5.77993431991
 07/07  06:00:00,84.7268120616,7.36480242791,20.3565503639,0.0,19.7275818095,37.2640762949,11.5960329721,0.0,0.0,11.5960329721
 07/07  07:00:00,109.009973681,7.83395718211,25.5662860735,0.0,24.3117294858,51.2795993405,17.4519398215,0.0,0.0,17.4519398215
 07/07  08:00:00,100.305260849,7.41170113214,28.5590807436,0.0,23.6694662846,40.6342015617,29.372877306,0.0,0.0,29.372877306
 07/07  09:00:00,101.035229917,7.52451989748,34.1836676522,0.0,23.6694662846,35.6302164847,41.4524981579,0.0,18.025,23.4274981579
 07/07  10:00:00,84.6496680896,7.40706518223,35.5123232103,0.0,18.7433767983,22.9618409725,41.4120140134,0.0,18.025,23.3870140134
 07/07  11:00:00,86.8191455423,7.52968760559,37.5614800881,0.0,18.7433767983,22.9618409725,35.5359739499,0.0,18.025,17.5109739499
 07/07  12:00:00,88.8710255556,7.66533864798,39.4342592833,0.0,18.5889407304,23.1597249699,41.3570033595,0.0,18.025,23.3320033595
 07/07  13:00:00,90.5489879178,7.80711656542,40.7239450406,0.0,18.7433767983,23.2517909448,35.5346888436,0.0,18.025,17.5096888436
 07/07  14:00:00,91.2749734917,7.89418873291,41.3628535223,0.0,18.7433767983,23.2517909448,35.5288246452,0.0,18.025,17.5038246452
 07/07  15:00:00,92.4298730503,8.01739361297,42.6845041697,0.0,18.7433767983,22.9618409725,41.3643476946,0.0,18.025,23.3393476946
 07/07  16:00:00,97.2966181157,8.14135855805,42.9759571359,0.0,18.7433767983,27.431320555,23.7879674079,0.0,18.025,5.76296740787
 07/07  17:00:00,110.457634643,8.50949930107,43.5805315013,0.0,17.6635504202,40.6971502883,5.7735607484,0.0,0.0,5.7735607484
 07/07  18:00:00,115.684056439,8.66126300739,42.1502325886,0.0,27.5259009287,37.3340067412,11.5833873024,0.0,0.0,11.5833873024
 07/07  19:00:00,115.892073296,8.6757052046,40.0185905304,0.0,33.8341110165,33.3544677425,5.78549432808,0.0,0.0,5.78549432808
 07/07  20:00:00,124.059342499,8.65648087779,36.2829230578,0.0,36.5179666069,38.8247702939,11.5497216113,0.0,0.0,11.5497216113
 07/07  21:00:00,116.901191313,8.40136775559,31.1267470355,0.0,32.965339924,36.8579353714,11.5951867658,0.0,0.0,11.5951867658
 07/07  22:00:00,85.4915065638,7.73946511082,23.9262524527,0.0,25.6355707503,20.6438685092,5.7906571015,0.0,0.0,5.7906571015
 07/07  23:00:00,59.2795884116,7.16216012306,17.8447824847,0.0,15.0252895274,11.7056064465,5.76866543859,0.0,0.0,5.76866543859
 07/07  24:00:00,51.8067808546,6.92612252069,15.6337975755,0.0,11.6412384099,10.0650221343,5.76313842697,0.0,0.0,5.76313842697
 07/08  01:00:00,51.5837218612,6.80077860666,14.3373358041,0.0,12.8411359301,10.0650221343,5.75735938589,0.0,0.0,5.75735938589
 07/08  02:00:00,45.1065596309,6.61512703248,12.664869244,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,44.0919948402,6.51598108299,11.7494454936,0.0,8.25718729233,10.0299323277,5.75738254988,0.0,0.0,5.75738254988
 07/08  04:00:00,45.4305091837,6.47502857046,11.5222702431,0.0,8.25718729233,11.6354268332,5.76291573931,0.0,0.0,5.76291573931
 07/08  05:00:00,45.6560749098,6.43665913396,11.3958707409,0.0,8.71707943955,15.3327214929,5.76849857788,0.0,0.0,5.76849857788
 07/08  06:00:00,63.1782012342,6.58832498972,12.4382504974,0.0,18.5082010057,25.6353820695,5.77983033318,0.0,0.0,5.77983033318
 07/08  07:00:00,81.7434735959,6.86889144252,14.3874577329,0.0,19.4083231844,41.0650158608,11.5952802065,0.0,0.0,11.5952802065
 07/08  08:00:00,110.810704236,7.27764949977,19.1690185435,0.0,26.3286599382,57.9988325916,32.1713673659,0.0,0.0,32.1713673659
 07/08  09:00:00,96.2879093215,7.05466903437,20.0233419937,0.0,26.3286599382,42.8504436482,44.7491070422,0.0,18.025,26.7241070422
 07/08  10:00:00,71.2861159185,6.74102790261,19.3293071883,0.0,21.7447113004,23.4437158914,41.4564218663,0.0,18.025,23.4314218663
 07/08  11:00:00,69.6648128286,6.74146215774,20.1693758736,0.0,19.3027497915,23.426170988,41.4084395804,0.0,18.025,23.3834395804
 07/08  12:00:00,68.195548692,6.65555775329,18.6439073137,0.0,19.1483137236,23.7250123474,41.3581261772,0.0,18.025,23.3331261772
 07/08  13:00:00,67.5394792037,6.59099051015,17.9068644211,0.0,19.3027497915,23.7161209604,35.533743373,0.0,18.025,17.508743373
 07/08  14:00:00,70.1358339984,6.71332368351,20.3808804257,0.0,19.3027497915,23.7161209604,35.5278154166,0.0,18.025,17.5028154166
 07/08  15:00:00,71.9387202295,6.81028239553,22.376764152,0.0,19.3027497915,23.426170988,41.3628379561,0.0,18.025,23.3378379561
 07/08  16:00:00,76.164301137,6.83489254932,22.1264082454,0.0,19.3027497915,27.8956505705,23.7877367142,0.0,18.025,5.76273671423
 07/08  17:00:00,84.8363837019,7.0798169461,21.9310624697,0.0,18.2229234133,37.5968344597,5.76835682798,0.0,0.0,5.76835682798
 07/08  18:00:00,100.660263921,7.47773694238,23.4037032771,0.0,32.690315043,37.0816133363,5.77413254028,0.0,0.0,5.77413254028
 07/08  19:00:00,102.306439007,7.71387890875,24.7020142424,0.0,36.8143715336,33.066984531,5.78489752139,0.0,0.0,5.78489752139
 07/08  20:00:00,111.970474877,7.93048269911,25.1413628503,0.0,36.3493007332,38.7721355839,11.5493300149,0.0,0.0,11.5493300149
 07/08  21:00:00,112.010315325,7.86505377604,23.5965010669,0.0,36.1807251679,36.8228455648,5.7853877681,0.0,0.0,5.7853877681
 07/08  22:00:00,85.5395614256,7.35349212721,18.9573052959,0.0,31.0351095914,20.6438685092,11.5955770723,0.0,0.0,11.5955770723
 07/08  23:00:00,58.8404551244,6.90395249782,15.2617684209,0.0,17.4250845679,11.7056064465,5.77964423092,0.0,0.0,5.77964423092
 07/08  24:00:00,50.9190595692,6.73779058066,13.7345164234,0.0,12.8411359301,10.0650221343,5.76310034475,0.0,0.0,5.76310034475
 07/09  01:00:00,49.8379561912,6.62323553582,12.6496939218,0.0,12.925468867,10.100111941,5.75724384616,0.0,0.0,5.75724384616
 07/09  02:00:00,43.8004101742,6.47354734616,11.3808798341,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  03:00:00,43.0557308438,6.39964554314,10.7100982116,0.0,8.34152022915,10.0650221343,5.7572639969,0.0,0.0,5.7572639969
 07/09  04:00:00,44.2741169463,6.35670614877,10.3647814524,0.0,8.34152022915,11.6705166398,5.76267337259,0.0,0.0,5.76267337259
 07/09  05:00:00,46.7325355588,6.34258950224,10.5629839442,0.0,8.80141237637,15.3678112995,5.76811108169,0.0,0.0,5.76811108169
 07/09  06:00:00,62.915816884,6.53909875225,12.2251016262,0.0,18.5082010057,25.6353820695,5.77972106402,0.0,0.0,5.77972106402
 07/09  07:00:00,83.0230105119,6.90521734252,15.5112601007,0.0,19.4926561212,41.1001056674,11.5948939306,0.0,0.0,11.5948939306
 07/09  08:00:00,113.580009835,7.41123791522,21.8047546411,0.0,26.3286599382,57.9988325916,35.4138777562,0.0,0.0,35.4138777562
 07/09  09:00:00,99.1152899988,7.17072155458,22.8541052812,0.0,26.2443270014,42.8153538416,41.5206251011,0.0,18.025,23.4956251011
 07/09  10:00:00,72.1453978297,6.73842986014,20.1911963353,0.0,21.7447113004,23.4437158914,41.4565536393,0.0,18.025,23.4315536393
 07/09  11:00:00,69.6123342807,6.70413025688,20.094524624,0.0,19.3449162599,23.4437158914,41.4074266306,0.0,18.025,23.3824266306
 07/09  12:00:00,69.3483832178,6.69159810987,19.7009946386,0.0,19.190480192,23.7425572507,41.3546641445,0.0,18.025,23.3296641445
 07/09  13:00:00,72.0754203642,6.79084680948,22.3026649377,0.0,19.260583323,23.698576057,35.5328476965,0.0,18.025,17.5078476965
 07/09  14:00:00,75.3063936871,6.94331241598,25.3811671617,0.0,19.260583323,23.698576057,35.5268697126,0.0,18.025,17.5018697126
 07/09  15:00:00,75.9981105538,7.02116324464,26.2849896372,0.0,19.260583323,23.4086260847,41.3614253777,0.0,18.025,23.3364253777
 07/09  16:00:00,79.2388033995,7.01015932799,25.0853599887,0.0,19.260583323,27.8781056672,23.7878215653,0.0,18.025,5.76282156529
 07/09  17:00:00,86.5206815054,7.18057104876,23.5743236085,0.0,18.1807569449,37.5792895564,5.76838884935,0.0,0.0,5.76838884935
 07/09  18:00:00,101.805322372,7.5352046724,24.6107234555,0.0,32.6059821062,37.0465235296,5.77386476458,0.0,0.0,5.77386476458
 07/09  19:00:00,102.626607383,7.72413990299,25.0119303647,0.0,36.8143715336,33.066984531,5.78458715212,0.0,0.0,5.78458715212
 07/09  20:00:00,112.367149827,7.92456720437,25.4245404315,0.0,36.43363367,38.8072253906,11.5486686286,0.0,0.0,11.5486686286
 07/09  21:00:00,113.656877001,7.93662890674,25.2909191627,0.0,36.0963922311,36.7877557581,5.78503671183,0.0,0.0,5.78503671183
 07/09  22:00:00,88.4422415322,7.51320385566,21.8197107157,0.0,30.9507766546,20.6087787026,11.5952068317,0.0,0.0,11.5952068317
 07/09  23:00:00,61.6059000288,7.06844374469,17.8627314169,0.0,17.4250845679,11.7056064465,5.7795124733,0.0,0.0,5.7795124733
 07/09  24:00:00,53.9996533945,6.91539393907,16.5180880191,0.0,12.925468867,10.100111941,5.76300979891,0.0,0.0,5.76300979891
 07/10  01:00:00,49.4883518968,6.764253441,15.0379788077,0.0,10.0992000411,10.047477231,5.75724042972,0.0,0.0,5.75724042972
 07/10  02:00:00,45.7104024629,6.60315729251,13.2806889251,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  03:00:00,44.5139827035,6.50387821067,12.1835431602,0.0,8.25718729233,10.0299323277,5.75723960021,0.0,0.0,5.75723960021
 07/10  04:00:00,44.8906196085,6.40544822234,11.0519706396,0.0,8.25718729233,11.6354268332,5.76271689503,0.0,0.0,5.76271689503
 07/10  05:00:00,50.018330316,6.37026445749,10.5190984956,0.0,12.1011305571,15.3678112995,5.77945749198,0.0,0.0,5.77945749198
 07/10  06:00:00,78.5418491772,6.93151309093,14.6049201324,0.0,19.7275818095,37.2640762949,11.5944650679,0.0,0.0,11.5944650679
 07/10  07:00:00,100.841313771,7.31268922493,17.9189488923,0.0,24.3117294858,51.2795993405,17.4491856602,0.0,0.0,17.4491856602
 07/10  08:00:00,87.6270986533,6.77077831507,16.5218798362,0.0,23.6694662846,40.6342015617,27.8018560733,0.0,0.0,27.8018560733
 07/10  09:00:00,83.7024032755,6.67004011872,17.7053444969,0.0,23.6694662846,35.6302164847,43.009016168,0.0,18.025,24.984016168
 07/10  10:00:00,63.594971026,6.36262169252,15.5020934902,0.0,18.7433767983,22.9618409725,35.5690009932,0.0,18.025,17.5440009932
 07/10  11:00:00,63.2531169868,6.33166324677,15.1934883791,0.0,18.7433767983,22.9618409725,41.3627374748,0.0,18.025,23.3377374748
 07/10  12:00:00,63.1999274733,6.28295609222,15.1455570443,0.0,18.5889407304,23.1597249699,35.5334730686,0.0,18.025,17.5084730686
 07/10  13:00:00,62.4219386087,6.26388430166,14.1401420779,0.0,18.7433767983,23.2517909448,41.3573201651,0.0,18.025,23.3323201651
 07/10  14:00:00,64.0256334637,6.33829279378,15.6694237497,0.0,18.7433767983,23.2517909448,35.5309991224,0.0,18.025,17.5059991224
 07/10  15:00:00,65.2111895675,6.42611932497,17.0571059713,0.0,18.7433767983,22.9618409725,41.3557069897,0.0,18.025,23.3307069897
 07/10  16:00:00,70.7632514609,6.53828357996,18.0456855074,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/10  17:00:00,83.8760559643,6.85694869283,18.6515251267,0.0,17.6635504202,40.6971502883,5.77273275463,0.0,0.0,5.77273275463
 07/10  18:00:00,91.5438924513,7.12522971346,19.54614279,0.0,27.5259009287,37.3340067412,11.5829626191,0.0,0.0,11.5829626191
 07/10  19:00:00,94.8966171751,7.32161308958,20.3772495217,0.0,33.8341110165,33.3544677425,11.5500547917,0.0,0.0,11.5500547917
 07/10  20:00:00,107.060921235,7.52198410626,20.4190305019,0.0,36.5179666069,38.8247702939,5.78377485005,0.0,0.0,5.78377485005
 07/10  21:00:00,104.387944644,7.50668770711,19.5082217697,0.0,32.965339924,36.8579353714,11.5934524836,0.0,0.0,11.5934524836
 07/10  22:00:00,76.5728702689,7.04045191544,15.7066606169,0.0,25.6355707503,20.6438685092,11.5615184246,0.0,0.0,11.5615184246
 07/10  23:00:00,53.1801433846,6.6102751761,12.2972391877,0.0,15.0252895274,11.7056064465,5.76842420883,0.0,0.0,5.76842420883
 07/10  24:00:00,46.1724067165,6.42035759357,10.5052008731,0.0,11.6412384099,10.0650221343,5.76286487911,0.0,0.0,5.76286487911
 07/11  01:00:00,43.2243990262,6.28998471333,9.24830400095,0.0,10.0992000411,10.047477231,0.0521648685882,0.0321648685882,0.0,0.02
 07/11  02:00:00,40.1478213574,6.17226792961,8.14899538186,0.0,8.25718729233,10.0299323277,6.17420992059,0.417009212309,0.0,5.75720070828
 07/11  03:00:00,39.2346692212,6.08976367519,7.31835094269,0.0,8.25718729233,10.0299323277,0.911114703232,0.891114703232,0.0,0.02
 07/11  04:00:00,40.1329300174,6.02576035834,6.67397481112,0.0,8.25718729233,11.6354268332,7.09200208946,1.32994552771,0.0,5.76205656174
 07/11  05:00:00,46.0444547518,6.04606122122,6.86943256846,0.0,12.1011305571,15.3678112995,7.21755232989,1.43814892214,0.0,5.77940340775
 07/11  06:00:00,75.1282056721,6.63931978852,11.4834810733,0.0,19.7275818095,37.2640762949,18.3321790132,0.952817832444,0.0,17.3793611807
 07/11  07:00:00,98.5008859264,7.09881529853,15.7924174777,0.0,24.3117294858,51.2795993405,11.6448448003,0.00531415120153,0.0,11.6395306491
 07/11  08:00:00,87.2875468641,6.66997285379,16.2831457356,0.0,23.6694662846,40.6342015617,29.3676913329,0.0,0.0,29.3676913329
 07/11  09:00:00,86.820430552,6.73280050029,20.7606249995,0.0,23.6694662846,35.6302164847,41.4519803327,0.0,18.025,23.4269803327
 07/11  10:00:00,69.1328982102,6.55475990965,20.8478846545,0.0,18.7433767983,22.9618409725,41.4101394702,0.0,18.025,23.3851394702
 07/11  11:00:00,70.8041151738,6.6443270172,22.4318271721,0.0,18.7433767983,22.9618409725,35.5318666099,0.0,18.025,17.5068666099
 07/11  12:00:00,71.8705917864,6.73810759469,23.3610775236,0.0,18.5889407304,23.1597249699,41.3584528965,0.0,18.025,23.3334528965
 07/11  13:00:00,73.9761463632,6.86082194839,25.0974106872,0.0,18.7433767983,23.2517909448,35.5270510625,0.0,18.025,17.5020510625
 07/11  14:00:00,73.8253360328,6.90178884436,24.9056384526,0.0,18.7433767983,23.2517909448,41.3558622044,0.0,18.025,23.3308622044
 07/11  15:00:00,74.6080097207,6.9719546416,25.9080936151,0.0,18.7433767983,22.9618409725,35.5292798559,0.0,18.025,17.5042798559
 07/11  16:00:00,79.7489636993,7.06689318275,26.5027893994,0.0,18.7433767983,27.431320555,23.7877009221,0.0,18.025,5.76270092206
 07/11  17:00:00,91.768097518,7.34342535448,26.0570995057,0.0,17.6635504202,40.6971502883,5.77384437956,0.0,0.0,5.77384437956
 07/11  18:00:00,97.6149900683,7.50571699297,25.2367653815,0.0,27.5259009287,37.3340067412,11.5824829487,0.0,0.0,11.5824829487
 07/11  19:00:00,98.1123237531,7.57002974909,23.3445543938,0.0,33.8341110165,33.3544677425,5.78380222774,0.0,0.0,5.78380222774
 07/11  20:00:00,108.498457754,7.67396632047,21.7045882346,0.0,36.5179666069,38.8247702939,11.5488394745,0.0,0.0,11.5488394745
 07/11  21:00:00,106.201474767,7.67604078178,21.1524150841,0.0,32.965339924,36.8579353714,11.5931497967,0.0,0.0,11.5931497967
 07/11  22:00:00,78.0962107555,7.18476233591,17.0856999236,0.0,25.6355707503,20.6438685092,11.5605016889,0.0,0.0,11.5605016889
 07/11  23:00:00,54.2694092349,6.72055407168,13.276232816,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/11  24:00:00,47.1385290601,6.51714191944,11.3745454622,0.0,11.6412384099,10.0650221343,5.76293715,0.0,0.0,5.76293715
 07/12  01:00:00,43.9843911623,6.36826429859,9.9300138051,0.0,10.0992000411,10.047477231,5.76605398105,0.00875447953685,0.0,5.75729950151
 07/12  02:00:00,40.5822328554,6.22456025286,8.5311228896,0.0,8.25718729233,10.0299323277,0.622750066457,0.602750066457,0.0,0.02
 07/12  03:00:00,39.4795525278,6.12582833898,7.52716967904,0.0,8.25718729233,10.0299323277,6.95106096349,1.19378504604,0.0,5.75727591745
 07/12  04:00:00,40.4314200508,6.06128983363,6.9369380205,0.0,8.25718729233,11.6354268332,7.1734930867,1.41079355369,0.0,5.76269953301
 07/12  05:00:00,46.3487521412,6.07958795294,7.14021293581,0.0,12.1011305571,15.3678112995,7.18050583642,1.40118356442,0.0,5.779322272
 07/12  06:00:00,75.3847203803,6.66525168856,11.7140795936,0.0,19.7275818095,37.2640762949,12.5186394734,0.924825043476,0.0,11.5938144299
 07/12  07:00:00,98.9023909908,7.12823668729,16.1645146292,0.0,24.3117294858,51.2795993405,17.4475949734,0.0,0.0,17.4475949734
 07/12  08:00:00,87.7411676124,6.70387762897,16.7028740454,0.0,23.6694662846,40.6342015617,23.4968689732,0.0,0.0,23.4968689732
 07/12  09:00:00,86.5077977643,6.73048083488,20.4503144582,0.0,23.6694662846,35.6302164847,47.2982049471,0.0,18.025,29.2732049471
 07/12  10:00:00,68.9371973819,6.56718958402,20.6397662506,0.0,18.7433767983,22.9618409725,35.5676465661,0.0,18.025,17.5426465661
 07/12  11:00:00,70.2371210552,6.65021564157,21.8589484976,0.0,18.7433767983,22.9618409725,41.3631346434,0.0,18.025,23.3381346434
 07/12  12:00:00,71.4214926126,6.75705666208,22.893030629,0.0,18.5889407304,23.1597249699,35.5323672573,0.0,18.025,17.5073672573
 07/12  13:00:00,73.9859087118,6.91654230726,25.051461432,0.0,18.7433767983,23.2517909448,41.3544929373,0.0,18.025,23.3294929373
 07/12  14:00:00,76.043647765,7.05570259887,26.9700385986,0.0,18.7433767983,23.2517909448,35.5322862853,0.0,18.025,17.5072862853
 07/12  15:00:00,76.4140541421,7.14689807238,27.5391975741,0.0,18.7433767983,22.9618409725,35.5260569599,0.0,18.025,17.5010569599
 07/12  16:00:00,80.7857633516,7.23737901083,27.3691136731,0.0,18.7433767983,27.431320555,23.7875601485,0.0,18.025,5.76256014853
 07/12  17:00:00,93.6866113206,7.56311937381,27.7559270205,0.0,17.6635504202,40.6971502883,5.77242524826,0.0,0.0,5.77242524826
 07/12  18:00:00,100.599842832,7.79839222837,27.9289567406,0.0,27.5259009287,37.3340067412,11.5824604898,0.0,0.0,11.5824604898
 07/12  19:00:00,103.659165657,7.97372054318,28.4877103601,0.0,33.8341110165,33.3544677425,11.54900024,0.0,0.0,11.54900024
 07/12  20:00:00,115.637940482,8.16039907951,28.3576515913,0.0,36.5179666069,38.8247702939,5.78455114214,0.0,0.0,5.78455114214
 07/12  21:00:00,111.163377583,8.07711334463,25.7132568631,0.0,32.965339924,36.8579353714,11.5940973406,0.0,0.0,11.5940973406
 07/12  22:00:00,81.7155709107,7.51117639961,20.3786544598,0.0,25.6355707503,20.6438685092,11.5607248476,0.0,0.0,11.5607248476
 07/12  23:00:00,56.9112721576,6.97289523241,15.6657591534,0.0,15.0252895274,11.7056064465,5.76762162766,0.0,0.0,5.76762162766
 07/12  24:00:00,48.9872915984,6.70306473345,13.0373896617,0.0,11.6412384099,10.0650221343,5.76284143267,0.0,0.0,5.76284143267
 07/13  01:00:00,45.4587300653,6.51997742243,11.2526477636,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,41.8952434742,6.35612367705,9.71256793461,0.0,8.25718729233,10.0299323277,5.96332229867,0.206065075342,0.0,5.75725722333
 07/13  03:00:00,40.6312660175,6.23887424696,8.56584559159,0.0,8.25718729233,10.0299323277,0.745338896958,0.725338896958,0.0,0.02
 07/13  04:00:00,41.4364353936,6.15872595547,7.84452145775,0.0,8.25718729233,11.6354268332,6.7472547207,0.984684898446,0.0,5.76256982226
 07/13  05:00:00,46.9250340859,6.14333879616,7.65275205117,0.0,12.1011305571,15.3678112995,7.21368421627,1.43469547772,0.0,5.77898873855
 07/13  06:00:00,76.0906641267,6.73349309459,12.3517925402,0.0,19.7275818095,37.2640762949,12.1727569198,0.578943930772,0.0,11.5938129891
 07/13  07:00:00,100.410568796,7.24473167841,17.5562181835,0.0,24.3117294858,51.2795993405,17.4473288755,0.0,0.0,17.4473288755
 07/13  08:00:00,91.1156036508,6.86628505104,19.9149133281,0.0,23.6694662846,40.6342015617,29.3646251867,0.0,0.0,29.3646251867
 07/13  09:00:00,90.326931569,6.91470159482,24.0852424821,0.0,23.6694662846,35.6302164847,41.4468639996,0.0,18.025,23.4218639996
 07/13  10:00:00,71.3746915744,6.70787306671,22.9365776433,0.0,18.7433767983,22.9618409725,41.407696652,0.0,18.025,23.382696652
 07/13  11:00:00,73.3726039489,6.83697050758,24.8076816,0.0,18.7433767983,22.9618409725,35.530551303,0.0,18.025,17.505551303
 07/13  12:00:00,75.6320107159,6.97668391782,26.8839244863,0.0,18.5889407304,23.1597249699,36.7167946878,0.0,18.025,18.6917946878
 07/13  13:00:00,77.4793260376,7.1023224429,28.3591042452,0.0,18.7433767983,23.2517909448,40.1663014834,0.0,18.025,22.1413014834
 07/13  14:00:00,78.8365389583,7.21813811586,29.6004950349,0.0,18.7433767983,23.2517909448,35.5275255173,0.0,18.025,17.5025255173
 07/13  15:00:00,80.0268628154,7.36198482024,30.9369290761,0.0,18.7433767983,22.9618409725,41.3561880538,0.0,18.025,23.3311880538
 07/13  16:00:00,83.519722954,7.42197541265,29.9184750782,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,95.9825827562,7.71769617235,29.8973226485,0.0,17.6635504202,40.6971502883,11.5269773844,0.0,0.0,11.5269773844
 07/13  18:00:00,103.983212087,7.98475586727,31.1259724662,0.0,27.5259009287,37.3340067412,11.5815957159,0.0,0.0,11.5815957159
 07/13  19:00:00,106.449830574,8.11764022146,31.1344652177,0.0,33.8341110165,33.3544677425,5.78443379609,0.0,0.0,5.78443379609
 07/13  20:00:00,116.907445734,8.23015066536,29.557413928,0.0,36.5179666069,38.8247702939,5.78391084992,0.0,0.0,5.78391084992
 07/13  21:00:00,112.882729615,8.16009847915,27.3496357077,0.0,32.965339924,36.8579353714,17.37952426,0.0,0.0,17.37952426
 07/13  22:00:00,83.8596489848,7.62435114796,22.4095715806,0.0,25.6355707503,20.6438685092,5.7902957719,0.0,0.0,5.7902957719
 07/13  23:00:00,59.3267120236,7.12955370019,17.9245459266,0.0,15.0252895274,11.7056064465,5.76828116281,0.0,0.0,5.76828116281
 07/13  24:00:00,51.8762300115,6.90276226466,15.7266325338,0.0,11.6412384099,10.0650221343,5.76277178636,0.0,0.0,5.76277178636
 07/14  01:00:00,48.1786940918,6.72009044425,13.7725028724,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/14  02:00:00,44.9505671178,6.58497522545,12.5390441664,0.0,8.25718729233,10.0299323277,5.75729260895,0.0,0.0,5.75729260895
 07/14  03:00:00,43.8809289349,6.48899965591,11.5653836544,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  04:00:00,44.5192038237,6.40573454133,10.6802883711,0.0,8.25718729233,11.6354268332,5.76273307883,0.0,0.0,5.76273307883
 07/14  05:00:00,50.4858879243,6.42401092216,10.9329386006,0.0,12.1011305571,15.3678112995,5.77795061755,0.0,0.0,5.77795061755
 07/14  06:00:00,79.6318027392,7.02235830515,15.6040798232,0.0,19.7275818095,37.2640762949,17.3780211749,0.0,0.0,17.3780211749
 07/14  07:00:00,103.04788631,7.46535419122,19.97293169,0.0,24.3117294858,51.2795993405,11.638083378,0.0,0.0,11.638083378
 07/14  08:00:00,93.1338853798,7.03855917411,21.7609332284,0.0,23.6694662846,40.6342015617,29.3641279185,0.0,0.0,29.3641279185
 07/14  09:00:00,92.77021218,7.10338091969,26.339852287,0.0,23.6694662846,35.6302164847,41.4477302861,0.0,18.025,23.4227302861
 07/14  10:00:00,75.0367241935,6.94057575057,26.3659134618,0.0,18.7433767983,22.9618409725,41.4057645162,0.0,18.025,23.3807645162
 07/14  11:00:00,76.0782157394,7.00742763827,27.3428401184,0.0,18.7433767983,22.9618409725,35.5317867069,0.0,18.025,17.5067867069
 07/14  12:00:00,78.1722755058,7.12707631471,29.2738037333,0.0,18.5889407304,23.1597249699,41.3537835688,0.0,18.025,23.3287835688
 07/14  13:00:00,80.9895705297,7.27702804241,31.6946434678,0.0,18.7433767983,23.2517909448,35.5274045431,0.0,18.025,17.5024045431
 07/14  14:00:00,82.6744499952,7.38763360111,33.2689164903,0.0,18.7433767983,23.2517909448,37.970287666,0.0,18.025,19.945287666
 07/14  15:00:00,82.4453268098,7.4324658772,33.284915354,0.0,18.7433767983,22.9618409725,38.910440988,0.0,18.025,20.885440988
 07/14  16:00:00,87.2859288977,7.54189668475,33.5647621845,0.0,18.7433767983,27.431320555,23.7874246802,0.0,18.025,5.76242468025
 07/14  17:00:00,100.577048131,7.88398953314,34.3255026639,0.0,17.6635504202,40.6971502883,5.77342121441,0.0,0.0,5.77342121441
 07/14  18:00:00,107.532861754,8.11728156059,34.5431072091,0.0,27.5259009287,37.3340067412,11.5811660497,0.0,0.0,11.5811660497
 07/14  19:00:00,109.792179383,8.24933991845,34.3451255709,0.0,33.8341110165,33.3544677425,5.78417349532,0.0,0.0,5.78417349532
 07/14  20:00:00,121.919258614,8.44379535892,34.3555875896,0.0,36.5179666069,38.8247702939,11.5476483721,0.0,0.0,11.5476483721
 07/14  21:00:00,119.360460774,8.44990195204,33.5375790234,0.0,32.965339924,36.8579353714,11.5923006654,0.0,0.0,11.5923006654
 07/14  22:00:00,90.3821186783,7.91369406031,28.6427087006,0.0,25.6355707503,20.6438685092,5.79007122035,0.0,0.0,5.79007122035
 07/14  23:00:00,65.3508574273,7.4083582898,23.669892174,0.0,15.0252895274,11.7056064465,5.76820982118,0.0,0.0,5.76820982118
 07/14  24:00:00,57.9784721777,7.20022707995,21.5314141963,0.0,11.6412384099,10.0650221343,5.76255612235,0.0,0.0,5.76255612235
 07/15  01:00:00,57.9325516267,7.10888948556,20.3780813942,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/15  02:00:00,51.035878572,6.93580948023,18.2735268965,0.0,8.25718729233,10.0299323277,5.75720861728,0.0,0.0,5.75720861728
 07/15  03:00:00,49.1601752884,6.82172092627,16.5119095871,0.0,8.25718729233,10.0299323277,5.75715391357,0.0,0.0,5.75715391357
 07/15  04:00:00,49.2177406815,6.72237715006,15.0621878258,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/15  05:00:00,50.7008520426,6.64367463752,14.3496714505,0.0,8.71707943955,15.3327214929,5.76814151501,0.0,0.0,5.76814151501
 07/15  06:00:00,67.1363426617,6.84408479026,16.1406847126,0.0,18.5082010057,25.6353820695,11.5380260474,0.0,0.0,11.5380260474
 07/15  07:00:00,88.301028678,7.27251387733,20.5414822027,0.0,19.4083231844,41.0650158608,11.592597795,0.0,0.0,11.592597795
 07/15  08:00:00,121.569603235,7.83024971679,29.3754434804,0.0,26.3286599382,57.9988325916,29.5036180088,0.0,0.0,29.5036180088
 07/15  09:00:00,107.981430645,7.61997422667,31.1516345401,0.0,26.3286599382,42.8504436482,47.384564493,0.0,18.025,29.359564493
 07/15  10:00:00,81.4549044541,7.2282680326,29.01092086,0.0,21.7447113004,23.4437158914,41.4508701838,0.0,18.025,23.4258701838
 07/15  11:00:00,79.2991014655,7.23793474383,29.307237047,0.0,19.3027497915,23.426170988,35.5630412286,0.0,18.025,17.5380412286
 07/15  12:00:00,79.5959895686,7.28568085911,29.4142585738,0.0,19.1483137236,23.7250123474,41.3571408712,0.0,18.025,23.3321408712
 07/15  13:00:00,80.6792156485,7.33840996207,30.299205133,0.0,19.3027497915,23.7161209604,35.5256224812,0.0,18.025,17.5006224812
 07/15  14:00:00,81.5433192748,7.40816562698,31.0935589006,0.0,19.3027497915,23.7161209604,41.3534077945,0.0,18.025,23.3284077945
 07/15  15:00:00,81.312859467,7.45024580444,31.1109653564,0.0,19.3027497915,23.426170988,35.5270686122,0.0,18.025,17.5020686122
 07/15  16:00:00,84.8902614936,7.46475050637,30.2225442586,0.0,19.3027497915,27.8956505705,23.7874723621,0.0,18.025,5.76247236213
 07/15  17:00:00,93.2417157715,7.67771552611,29.7385365358,0.0,18.2229234133,37.5968344597,5.76796830236,0.0,0.0,5.76796830236
 07/15  18:00:00,108.734537009,8.01467632804,30.9410863136,0.0,32.690315043,37.0816133363,5.77339429114,0.0,0.0,5.77339429114
 07/15  19:00:00,108.609066065,8.15689013281,30.5616935526,0.0,36.8143715336,33.066984531,5.78300661765,0.0,0.0,5.78300661765
 07/15  20:00:00,115.396055422,8.22737859762,28.2701109371,0.0,36.3493007332,38.7721355839,11.5470558814,0.0,0.0,11.5470558814
 07/15  21:00:00,113.807730518,8.07330290841,25.1857296327,0.0,36.1807251679,36.8228455648,5.78453931368,0.0,0.0,5.78453931368
 07/15  22:00:00,87.2236710775,7.55048427391,20.4445155906,0.0,31.0351095914,20.6438685092,11.5932413415,0.0,0.0,11.5932413415
 07/15  23:00:00,59.7757523362,7.03333702746,16.0677353675,0.0,17.4250845679,11.7056064465,5.77909606414,0.0,0.0,5.77909606414
 07/15  24:00:00,51.1092854277,6.80022903544,13.8623353117,0.0,12.8411359301,10.0650221343,5.76262568859,0.0,0.0,5.76262568859
 07/16  01:00:00,49.5232949178,6.64094665529,12.3173443668,0.0,12.925468867,10.100111941,5.75692290947,0.0,0.0,5.75692290947
 07/16  02:00:00,42.7759354589,6.43243359144,10.3975421162,0.0,8.34152022915,10.0650221343,0.0835053213795,0.0635053213795,0.0,0.02
 07/16  03:00:00,41.1800904564,6.28995264399,8.94417338347,0.0,8.34152022915,10.0650221343,6.57214631565,0.814963799817,0.0,5.75718251584
 07/16  04:00:00,41.8239978155,6.1981650208,8.07323476869,0.0,8.34152022915,11.6705166398,6.97405512047,1.21154931311,0.0,5.76250580735
 07/16  05:00:00,43.487940848,6.12731044467,7.5337071629,0.0,8.80141237637,15.3678112995,7.24053010491,1.47265397357,0.0,5.76787613134
 07/16  06:00:00,59.9429765581,6.33657745025,9.45483505623,0.0,18.5082010057,25.6353820695,6.70388370128,0.925011555686,0.0,5.7788721456
 07/16  07:00:00,81.4491778487,6.8024168464,14.0403196729,0.0,19.4926561212,41.1001056674,11.5924860407,0.0,0.0,11.5924860407
 07/16  08:00:00,115.150260786,7.45804945861,23.3283159261,0.0,26.3286599382,57.9988325916,29.5016200619,0.0,0.0,29.5016200619
 07/16  09:00:00,103.567598966,7.34704709445,27.1301695235,0.0,26.2443270014,42.8153538416,47.382848483,0.0,18.025,29.357848483
 07/16  10:00:00,76.9418121191,6.96771697084,24.758384229,0.0,21.7447113004,23.4437158914,41.4498262639,0.0,18.025,23.4248262639
 07/16  11:00:00,75.6237799802,7.02661647452,25.783529223,0.0,19.3449162599,23.4437158914,41.4024369466,0.0,18.025,23.3774369466
 07/16  12:00:00,77.9312909472,7.1784103501,27.7971203293,0.0,19.190480192,23.7425572507,35.5289340302,0.0,18.025,17.5039340302
 07/16  13:00:00,80.0408602242,7.30975365976,29.7492234056,0.0,19.260583323,23.698576057,41.3493957203,0.0,18.025,23.3243957203
 07/16  14:00:00,82.2050337145,7.45673821978,31.7664158966,0.0,19.260583323,23.698576057,35.5280189644,0.0,18.025,17.5030189644
 07/16  15:00:00,83.2343117535,7.57126504033,32.9711113884,0.0,19.260583323,23.4086260847,35.5256962171,0.0,18.025,17.5006962171
 07/16  16:00:00,85.6756070388,7.51562176357,31.0167394668,0.0,19.260583323,27.8781056672,23.7873221963,0.0,18.025,5.76232219631
 07/16  17:00:00,93.6310291468,7.7026089779,30.1626754794,0.0,18.1807569449,37.5792895564,5.76764100079,0.0,0.0,5.76764100079
 07/16  18:00:00,109.196776352,8.03832271653,31.499109886,0.0,32.6059821062,37.0465235296,5.77262124849,0.0,0.0,5.77262124849
 07/16  19:00:00,111.133011466,8.24434829858,32.9981874511,0.0,36.8143715336,33.066984531,5.78390872471,0.0,0.0,5.78390872471
 07/16  20:00:00,119.057347872,8.36106813652,31.6782986522,0.0,36.43363367,38.8072253906,11.5471895602,0.0,0.0,11.5471895602
 07/16  21:00:00,116.817373453,8.20152417818,28.186584141,0.0,36.0963922311,36.7877557581,5.78412803454,0.0,0.0,5.78412803454
 07/16  22:00:00,89.4185921863,7.65538518576,22.6539701514,0.0,30.9507766546,20.6087787026,11.5927901742,0.0,0.0,11.5927901742
 07/16  23:00:00,62.4698322921,7.18202245079,18.6131359908,0.0,17.4250845679,11.7056064465,11.5376823936,0.0,0.0,11.5376823936
 07/16  24:00:00,54.4315935392,6.98799699869,16.8774582169,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/17  01:00:00,49.3234311964,6.79020946583,14.8471264494,0.0,10.0992000411,10.047477231,5.75703679954,0.0,0.0,5.75703679954
 07/17  02:00:00,45.7519301815,6.6338655541,13.2915270682,0.0,8.25718729233,10.0299323277,5.75707316327,0.0,0.0,5.75707316327
 07/17  03:00:00,44.5790581915,6.53030304191,12.222220138,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  04:00:00,45.2269965358,6.44619583641,11.3476281435,0.0,8.25718729233,11.6354268332,5.76250473809,0.0,0.0,5.76250473809
 07/17  05:00:00,51.1858054747,6.461045628,11.5958466201,0.0,12.1011305571,15.3678112995,5.77882553693,0.0,0.0,5.77882553693
 07/17  06:00:00,80.9860520269,7.10159840114,16.8791264067,0.0,19.7275818095,37.2640762949,11.5924082763,0.0,0.0,11.5924082763
 07/17  07:00:00,106.376808402,7.63178522355,23.1354692189,0.0,24.3117294858,51.2795993405,17.4435600777,0.0,0.0,17.4435600777
 07/17  08:00:00,97.6469935446,7.21696765431,26.0956661985,0.0,23.6694662846,40.6342015617,29.3564113289,0.0,0.0,29.3564113289
 07/17  09:00:00,97.0693922108,7.27798077398,30.4644512317,0.0,23.6694662846,35.6302164847,41.4403144151,0.0,18.025,23.4153144151
 07/17  10:00:00,79.1776523416,7.09614546315,30.3512949235,0.0,18.7433767983,22.9618409725,35.5644418648,0.0,18.025,17.5394418648
 07/17  11:00:00,81.7889787444,7.24105492748,32.8199869555,0.0,18.7433767983,22.9618409725,41.3588412045,0.0,18.025,23.3338412045
 07/17  12:00:00,85.6998744848,7.46520156486,36.4632881886,0.0,18.5889407304,23.1597249699,35.5287092737,0.0,18.025,17.5037092736
 07/17  13:00:00,88.8783741507,7.68613371386,39.174353318,0.0,18.7433767983,23.2517909448,41.3501755444,0.0,18.025,23.3251755444
 07/17  14:00:00,90.8897552951,7.85668178438,41.0151890865,0.0,18.7433767983,23.2517909448,35.5277347857,0.0,18.025,17.5027347857
 07/17  15:00:00,92.193677814,8.00392894782,42.4618088509,0.0,18.7433767983,22.9618409725,35.5274042816,0.0,18.025,17.5024042816
 07/17  16:00:00,97.7673399698,8.15824434862,43.42984604,0.0,18.7433767983,27.431320555,23.787315946,0.0,18.025,5.76231594598
 07/17  17:00:00,110.816576265,8.51555304337,43.9334923756,0.0,17.6635504202,40.6971502883,5.77293546147,0.0,0.0,5.77293546147
 07/17  18:00:00,117.054862176,8.71394677625,43.468479588,0.0,27.5259009287,37.3340067412,11.5796416167,0.0,0.0,11.5796416167
 07/17  19:00:00,120.040951035,8.87833797809,43.9649216147,0.0,33.8341110165,33.3544677425,5.78395955216,0.0,0.0,5.78395955216
 07/17  20:00:00,131.713910321,9.04542903147,43.5486313402,0.0,36.5179666069,38.8247702939,11.5472212007,0.0,0.0,11.5472212007
 07/17  21:00:00,126.928146339,8.92659481437,40.6286090042,0.0,32.965339924,36.8579353714,11.5922609098,0.0,0.0,11.5922609098
 07/17  22:00:00,95.8889015273,8.26135796063,33.8018516827,0.0,25.6355707503,20.6438685092,11.5592189708,0.0,0.0,11.5592189708
 07/17  23:00:00,71.0174761911,7.72891511636,29.0159709499,0.0,15.0252895274,11.7056064465,5.76785344208,0.0,0.0,5.76785344208
 07/17  24:00:00,62.3188938655,7.45159559808,25.6204835448,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/18  01:00:00,56.6585371156,7.20408593133,21.7683569776,0.0,10.0992000411,10.047477231,5.75698785963,0.0,0.0,5.75698785963
 07/18  02:00:00,51.1785010687,6.98412098704,18.3678487263,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,48.6577692938,6.83458465169,15.9966492654,0.0,8.25718729233,10.0299323277,5.75691050416,0.0,0.0,5.75691050416
 07/18  04:00:00,48.3054644707,6.70530783538,14.1669887377,0.0,8.25718729233,11.6354268332,5.76250445285,0.0,0.0,5.76250445285
 07/18  05:00:00,52.8617946584,6.62972627629,13.1031613255,0.0,12.1011305571,15.3678112995,5.77880678258,0.0,0.0,5.77880678258
 07/18  06:00:00,80.0989459219,7.09399356602,15.9996382322,0.0,19.7275818095,37.2640762949,11.590779162,0.0,0.0,11.590779162
 07/18  07:00:00,101.924943886,7.43806227927,18.8773422341,0.0,24.3117294858,51.2795993405,17.4437990303,0.0,0.0,17.4437990303
 07/18  08:00:00,89.8618008273,6.94990943169,18.5775435137,0.0,23.6694662846,40.6342015617,23.4902011258,0.0,0.0,23.4902011258
 07/18  09:00:00,87.829538265,6.93162853711,21.5709567402,0.0,23.6694662846,35.6302164847,41.4465512433,0.0,18.025,23.4215512433
 07/18  10:00:00,69.1971022548,6.71253966067,20.7543563067,0.0,18.7433767983,22.9618409725,41.4029271999,0.0,18.025,23.3779271999
 07/18  11:00:00,69.4677125511,6.72861069297,21.0111687879,0.0,18.7433767983,22.9618409725,41.3552107628,0.0,18.025,23.3302107628
 07/18  12:00:00,70.9769399009,6.80779046225,22.3977703184,0.0,18.5889407304,23.1597249699,35.5271553071,0.0,18.025,17.5021553071
 07/18  13:00:00,73.6231443047,6.93391772843,24.6713403211,0.0,18.7433767983,23.2517909448,35.524664676,0.0,18.025,17.499664676
 07/18  14:00:00,75.7709117547,7.04372740263,26.709304616,0.0,18.7433767983,23.2517909448,41.3517868182,0.0,18.025,23.3267868182
 07/18  15:00:00,76.6161748895,7.1449032727,27.7433375851,0.0,18.7433767983,22.9618409725,35.5256007773,0.0,18.025,17.5006007773
 07/18  16:00:00,81.454134792,7.25900709024,28.0158761997,0.0,18.7433767983,27.431320555,23.7873322858,0.0,18.025,5.76233228579
 07/18  17:00:00,94.3110748425,7.59129179657,28.3522547311,0.0,17.6635504202,40.6971502883,5.77319920836,0.0,0.0,5.77319920836
 07/18  18:00:00,101.115609499,7.81899205436,28.4241903094,0.0,27.5259009287,37.3340067412,11.5799757294,0.0,0.0,11.5799757294
 07/18  19:00:00,102.825357367,7.93102067636,27.6966562321,0.0,33.8341110165,33.3544677425,5.78274320169,0.0,0.0,5.78274320169
 07/18  20:00:00,113.101230819,8.03993630487,25.9414522959,0.0,36.5179666069,38.8247702939,11.5463957228,0.0,0.0,11.5463957228
 07/18  21:00:00,108.897483404,7.94389390622,23.5806557292,0.0,32.965339924,36.8579353714,11.59075699,0.0,0.0,11.59075699
 07/18  22:00:00,79.8089140439,7.37817584988,18.605059882,0.0,25.6355707503,20.6438685092,5.78941829695,0.0,0.0,5.78941829695
 07/18  23:00:00,55.3702466695,6.86267249482,14.2349881443,0.0,15.0252895274,11.7056064465,5.76792488716,0.0,0.0,5.76792488716
 07/18  24:00:00,47.8380507185,6.62084537816,11.9703912119,0.0,11.6412384099,10.0650221343,5.76230590625,0.0,0.0,5.76230590625
 07/19  01:00:00,44.539431672,6.45199967424,10.4013423453,0.0,10.0992000411,10.047477231,5.85527625035,0.0982039300639,0.0,5.75707232029
 07/19  02:00:00,40.9731377917,6.28836023459,8.8582488262,0.0,8.25718729233,10.0299323277,0.824539052554,0.804539052554,0.0,0.02
 07/19  03:00:00,39.4527087978,6.15188974367,7.47428567537,0.0,8.25718729233,10.0299323277,7.66170459212,1.90505173684,0.0,5.75665285528
 07/19  04:00:00,40.2552863788,6.0707766566,6.75134963323,0.0,8.25718729233,11.6354268332,2.26596454079,2.24596454079,0.0,0.02
 07/19  05:00:00,45.8241105886,6.05853339985,6.63667308323,0.0,12.1011305571,15.3678112995,14.2665848983,2.72993027812,0.0,11.5366546202
 07/19  06:00:00,74.2285216485,6.5936788639,10.6295416476,0.0,19.7275818095,37.2640762949,13.7051990941,2.11506883442,0.0,11.5901302597
 07/19  07:00:00,97.7708315497,7.06842718527,15.0928818165,0.0,24.3117294858,51.2795993405,17.7475832086,0.304392894531,0.0,17.4431903141
 07/19  08:00:00,86.8885759351,6.67314799597,15.8810904102,0.0,23.6694662846,40.6342015617,23.4890567684,0.0,0.0,23.4890567684
 07/19  09:00:00,85.5423919324,6.69213574057,19.5233159093,0.0,23.6694662846,35.6302164847,41.4434756355,0.0,18.025,23.4184756355
 07/19  10:00:00,67.4850184305,6.51407117129,19.2407417235,0.0,18.7433767983,22.9618409725,41.4020855752,0.0,18.025,23.3770855752
 07/19  11:00:00,69.6254707703,6.62842105049,21.2691208601,0.0,18.7433767983,22.9618409725,35.5289757534,0.0,18.025,17.5039757534
 07/19  12:00:00,72.7688392198,6.80459281956,24.192869627,0.0,18.5889407304,23.1597249699,41.3495358381,0.0,18.025,23.3245358381
 07/19  13:00:00,76.4959620582,7.01507250013,27.4630106134,0.0,18.7433767983,23.2517909448,35.5278636712,0.0,18.025,17.5028636712
 07/19  14:00:00,78.3184045558,7.15181413355,29.1487087414,0.0,18.7433767983,23.2517909448,35.5212087599,0.0,18.025,17.4962087599
 07/19  15:00:00,79.0197284541,7.26509181037,30.0267106919,0.0,18.7433767983,22.9618409725,41.3525636306,0.0,18.025,23.3275636306
 07/19  16:00:00,84.970646059,7.43317811831,31.3582195217,0.0,18.7433767983,27.431320555,23.7871154383,0.0,18.025,5.76211543832
 07/19  17:00:00,98.9450721129,7.82730519795,32.7502399388,0.0,17.6635504202,40.6971502883,5.77297938397,0.0,0.0,5.77297938397
 07/19  18:00:00,106.235104313,8.08851494802,33.274172999,0.0,27.5259009287,37.3340067412,10.6097117823,0.0,0.0,10.6097117823
 07/19  19:00:00,108.981353785,8.24648252972,33.5371944754,0.0,33.8341110165,33.3544677425,6.75027180084,0.0,0.0,6.75027180084
 07/19  20:00:00,120.30993787,8.40956550753,32.7805410059,0.0,36.5179666069,38.8247702939,5.78304702321,0.0,0.0,5.78304702321
 07/19  21:00:00,116.790976981,8.37156615136,31.0464893544,0.0,32.965339924,36.8579353714,11.5914601286,0.0,0.0,11.5914601286
 07/19  22:00:00,87.573569225,7.8256044692,25.9222917685,0.0,25.6355707503,20.6438685092,11.5590388526,0.0,0.0,11.5590388526
 07/19  23:00:00,63.5135204301,7.34097557076,21.8999629174,0.0,15.0252895274,11.7056064465,5.76747449851,0.0,0.0,5.76747449851
 07/19  24:00:00,55.8265202579,7.10621313698,19.4734973615,0.0,11.6412384099,10.0650221343,5.76234670965,0.0,0.0,5.76234670965
 07/20  01:00:00,51.3152065915,6.90864422615,16.7204798753,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/20  02:00:00,47.2539436672,6.74111082272,14.6863018642,0.0,8.25718729233,10.0299323277,5.75703237616,0.0,0.0,5.75703237616
 07/20  03:00:00,46.1935574781,6.64820431117,13.7188280161,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  04:00:00,47.2976851463,6.59227486526,13.272250698,0.0,8.25718729233,11.6354268332,5.7624123874,0.0,0.0,5.7624123874
 07/20  05:00:00,53.7021715258,6.62553381022,13.9477437681,0.0,12.1011305571,15.3678112995,5.77856769999,0.0,0.0,5.77856769999
 07/20  06:00:00,84.2114108331,7.28731683321,19.9188005168,0.0,19.7275818095,37.2640762949,11.590444901,0.0,0.0,11.590444901
 07/20  07:00:00,109.279278649,7.78992123745,25.8798516899,0.0,24.3117294858,51.2795993405,17.4429885887,0.0,0.0,17.4429885887
 07/20  08:00:00,98.8899421232,7.30080556322,27.2548077276,0.0,23.6694662846,40.6342015617,29.35481248,0.0,0.0,29.35481248
 07/20  09:00:00,97.1326683454,7.30962440576,30.4961089926,0.0,23.6694662846,35.6302164847,41.4394424844,0.0,18.025,23.4144424844
 07/20  10:00:00,79.5914213416,7.13167670492,30.7295466798,0.0,18.7433767983,22.9618409725,35.562163866,0.0,18.025,17.537163866
 07/20  11:00:00,80.462286419,7.1926917268,31.5416689077,0.0,18.7433767983,22.9618409725,41.3552569618,0.0,18.025,23.3302569618
 07/20  12:00:00,79.5845236997,7.19118523439,30.6219638939,0.0,18.5889407304,23.1597249699,35.5242323848,0.0,18.025,17.4992323848
 07/20  13:00:00,79.4012079094,7.18777806098,30.1955556083,0.0,18.7433767983,23.2517909448,41.3482985232,0.0,18.025,23.3232985232
 07/20  14:00:00,78.8023688659,7.14558181268,29.6389122874,0.0,18.7433767983,23.2517909448,35.5268765504,0.0,18.025,17.5018765504
 07/20  15:00:00,78.1958388255,7.15841382985,29.309496282,0.0,18.7433767983,22.9618409725,35.5201804176,0.0,18.025,17.4951804176
 07/20  16:00:00,84.395096482,7.30876771,30.9070907577,0.0,18.7433767983,27.431320555,23.7871721864,0.0,18.025,5.76217218639
 07/20  17:00:00,98.7130836714,7.7046324499,32.6409374417,0.0,17.6635504202,40.6971502883,5.77281005863,0.0,0.0,5.77281005863
 07/20  18:00:00,106.024697444,7.95304115483,33.1992522915,0.0,27.5259009287,37.3340067412,11.5798136866,0.0,0.0,11.5798136866
 07/20  19:00:00,108.723417593,8.11945844056,33.4062906498,0.0,33.8341110165,33.3544677425,5.78366378933,0.0,0.0,5.78366378933
 07/20  20:00:00,121.007933015,8.36058235056,33.5275233473,0.0,36.5179666069,38.8247702939,11.546540684,0.0,0.0,11.546540684
 07/20  21:00:00,115.223314957,8.24202583206,29.6083818057,0.0,32.965339924,36.8579353714,11.5911315388,0.0,0.0,11.5911315388
 07/20  22:00:00,84.7032929939,7.63384792777,23.2437794783,0.0,25.6355707503,20.6438685092,11.5582092999,0.0,0.0,11.5582092999
 07/20  23:00:00,60.1102348052,7.14199207083,18.6956672483,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/20  24:00:00,52.1904018006,6.90123312876,16.0423646172,0.0,11.6412384099,10.0650221343,5.76244411019,0.0,0.0,5.76244411019
 07/21  01:00:00,48.8951220577,6.74343891458,14.4655971583,0.0,10.0992000411,10.047477231,5.75696144937,0.0,0.0,5.75696144937
 07/21  02:00:00,45.6086762809,6.60691950741,13.1752344559,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  03:00:00,44.6571024054,6.51889776844,12.3116771489,0.0,8.25718729233,10.0299323277,5.75684729551,0.0,0.0,5.75684729551
 07/21  04:00:00,45.5808783364,6.45335125403,11.6943717518,0.0,8.25718729233,11.6354268332,5.76205924892,0.0,0.0,5.76205924892
 07/21  05:00:00,51.0363648246,6.43909856804,11.4683776967,0.0,12.1011305571,15.3678112995,5.77851067388,0.0,0.0,5.77851067388
 07/21  06:00:00,79.6206952602,7.00487212119,15.6105438745,0.0,19.7275818095,37.2640762949,11.5904081658,0.0,0.0,11.5904081658
 07/21  07:00:00,102.873472928,7.44262769956,19.8213497691,0.0,24.3117294858,51.2795993405,17.4416822393,0.0,0.0,17.4416822393
 07/21  08:00:00,92.1377947295,6.97447684708,20.8290004875,0.0,23.6694662846,40.6342015617,23.4866140384,0.0,0.0,23.4866140384
 07/21  09:00:00,89.9588142239,6.95548297884,23.6764036563,0.0,23.6694662846,35.6302164847,41.4419708452,0.0,18.025,23.4169708452
 07/21  10:00:00,70.8819600575,6.72383560991,22.4279312882,0.0,18.7433767983,22.9618409725,41.3997598303,0.0,18.025,23.3747598303
 07/21  11:00:00,71.2831414401,6.76610833261,22.7891108465,0.0,18.7433767983,22.9618409725,35.5266759108,0.0,18.025,17.5016759108
 07/21  12:00:00,72.6091420094,6.84839939043,23.9893742661,0.0,18.5889407304,23.1597249699,41.3503095717,0.0,18.025,23.3253095717
