Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/21  13:00:00,74.8249714802,6.96760346439,25.8394943882,0.0,18.7433767983,23.2517909448,35.5242253355,0.0,18.025,17.4992253355
 07/21  14:00:00,75.4713388985,7.04188367573,26.4115817345,0.0,18.7433767983,23.2517909448,35.5215029986,0.0,18.025,17.4965029986
 07/21  15:00:00,74.8924404433,7.08500190935,26.0795191644,0.0,18.7433767983,22.9618409725,41.352756405,0.0,18.025,23.327756405
 07/21  16:00:00,78.2164319891,7.09866929148,24.9385206676,0.0,18.7433767983,27.431320555,23.787067718,0.0,18.025,5.76206771797
 07/21  17:00:00,90.1582531543,7.35746211084,24.4332758592,0.0,17.6635504202,40.6971502883,5.77283577095,0.0,0.0,5.77283577095
 07/21  18:00:00,96.3807321545,7.53124713867,23.9770894644,0.0,27.5259009287,37.3340067412,11.5793167896,0.0,0.0,11.5793167896
 07/21  19:00:00,99.1541184921,7.671455108,24.2850022711,0.0,33.8341110165,33.3544677425,5.78369074055,0.0,0.0,5.78369074055
 07/21  20:00:00,110.803304562,7.8383446222,23.8451426106,0.0,36.5179666069,38.8247702939,5.78309103781,0.0,0.0,5.78309103781
 07/21  21:00:00,107.536976679,7.79130782595,22.3727694054,0.0,32.965339924,36.8579353714,11.5909325631,0.0,0.0,11.5909325631
 07/21  22:00:00,79.1354627956,7.27777661091,18.0320304406,0.0,25.6355707503,20.6438685092,11.5586652828,0.0,0.0,11.5586652828
 07/21  23:00:00,55.4396226394,6.82326792088,14.3437820078,0.0,15.0252895274,11.7056064465,5.76776654022,0.0,0.0,5.76776654022
 07/21  24:00:00,47.9794880654,6.59795355481,12.1347318207,0.0,11.6412384099,10.0650221343,5.76236290486,0.0,0.0,5.76236290486
 07/22  01:00:00,47.558392959,6.46806171704,10.6447735162,0.0,12.8411359301,10.0650221343,0.0722001388063,0.0522001388063,0.0,0.02
 07/22  02:00:00,41.316812392,6.30569659621,9.18459025834,0.0,8.25718729233,10.0299323277,6.08228152842,0.325548265308,0.0,5.75673326311
 07/22  03:00:00,40.1205273223,6.19602786461,8.0979795803,0.0,8.25718729233,10.0299323277,0.935364543906,0.915364543906,0.0,0.02
 07/22  04:00:00,40.7550676863,6.10728464646,7.21463086427,0.0,8.25718729233,11.6354268332,7.30348379978,1.54121040909,0.0,5.76227339069
 07/22  05:00:00,42.4785624933,6.04361354874,6.72747556995,0.0,8.71707943955,15.3327214929,7.7213805032,1.95386965903,0.0,5.76751084417
 07/22  06:00:00,58.8176648388,6.24051966363,8.42562433171,0.0,18.5082010057,25.6353820695,7.36276412592,1.58531160181,0.0,5.77745252411
 07/22  07:00:00,79.1224548237,6.64691627044,11.988586367,0.0,19.4083231844,41.0650158608,11.9485150438,0.357869448588,0.0,11.5906455953
 07/22  08:00:00,109.810134665,7.16274035198,18.2835885469,0.0,26.3286599382,57.9988325916,35.3854749548,0.0,0.0,35.3854749548
 07/22  09:00:00,95.7398627926,6.97004382415,19.5600769299,0.0,26.3286599382,42.8504436482,41.506227262,0.0,18.025,23.481227262
 07/22  10:00:00,70.1324510862,6.6382355473,18.2785481351,0.0,21.7447113004,23.4437158914,41.4444893512,0.0,18.025,23.4194893512
 07/22  11:00:00,68.3484640815,6.67043845844,18.924134099,0.0,19.3027497915,23.426170988,41.3994388537,0.0,18.025,23.3744388537
 07/22  12:00:00,69.4087680899,6.75232467836,19.7604153494,0.0,19.1483137236,23.7250123474,35.5239549875,0.0,18.025,17.4989549875
 07/22  13:00:00,71.375108276,6.84289484205,21.490643576,0.0,19.3027497915,23.7161209604,41.3475776645,0.0,18.025,23.3225776645
 07/22  14:00:00,72.3019598819,6.91336289875,22.347025595,0.0,19.3027497915,23.7161209604,35.5261698308,0.0,18.025,17.5011698308
 07/22  15:00:00,71.2493812964,6.9224633542,21.575293289,0.0,19.3027497915,23.426170988,35.5193578395,0.0,18.025,17.4943578395
 07/22  16:00:00,74.5787976054,6.91818588162,20.4576777528,0.0,19.3027497915,27.8956505705,23.7858766997,0.0,18.025,5.76087669966
 07/22  17:00:00,83.0599754643,7.10656332853,20.1279845108,0.0,18.2229234133,37.5968344597,5.76741130995,0.0,0.0,5.76741130995
 07/22  18:00:00,98.3920686245,7.42161492393,21.1917213717,0.0,32.690315043,37.0816133363,5.77269979776,0.0,0.0,5.77269979776
 07/22  19:00:00,98.7212057671,7.57633961919,21.2544359667,0.0,36.8143715336,33.066984531,5.7833340337,0.0,0.0,5.7833340337
 07/22  20:00:00,106.654829408,7.6409201962,20.1153966017,0.0,36.3493007332,38.7721355839,11.6027328503,0.0559426579358,0.0,11.5467901924
 07/22  21:00:00,106.396198057,7.52276516091,18.3247906076,0.0,36.1807251679,36.8228455648,6.23057675547,0.447206633472,0.0,5.78337012199
 07/22  22:00:00,81.2075742126,7.0757868736,14.9031964839,0.0,31.0351095914,20.6438685092,12.7230396383,1.13222058942,0.0,11.5908190488
 07/22  23:00:00,55.0271942748,6.64468388371,11.7078761589,0.0,17.4250845679,11.7056064465,12.8584958658,1.32184817827,0.0,11.5366476875
 07/22  24:00:00,46.897484908,6.45250018454,9.99829219251,0.0,12.8411359301,10.0650221343,1.49375271888,1.47375271888,0.0,0.02
 07/23  01:00:00,45.5744832787,6.31158904238,8.69791059793,0.0,12.925468867,10.100111941,7.60213015928,1.84535774603,0.0,5.75677241325
 07/23  02:00:00,39.3860034979,6.14271339596,7.29734887088,0.0,8.34152022915,10.0650221343,2.52174374928,2.50174374928,0.0,0.02
 07/23  03:00:00,38.2396543566,6.0290488502,6.26466188404,0.0,8.34152022915,10.0650221343,9.99407792525,4.23845716825,0.0,5.755620757
 07/23  04:00:00,39.0906360849,5.95104735317,5.58701599711,0.0,8.34152022915,11.6705166398,10.9670446866,5.20499362133,0.0,5.76205106527
 07/23  05:00:00,40.8685352799,5.88954952282,5.15209475515,0.0,8.80141237637,15.3678112995,11.2933872085,5.52716313522,0.0,5.76622407325
 07/23  06:00:00,57.0558800212,6.08190215521,6.82246058643,0.0,18.5082010057,25.6353820695,9.64333329432,3.86490928764,0.0,5.77842400668
 07/23  07:00:00,77.8173648772,6.5249829671,10.6860191452,0.0,19.4926561212,41.1001056674,12.7035990169,1.11425430701,0.0,11.5893447099
 07/23  08:00:00,108.800834221,7.07112861275,17.3659145399,0.0,26.3286599382,57.9988325916,29.4912339079,0.0,0.0,29.4912339079
 07/23  09:00:00,95.1390905131,6.90370095177,19.1450755622,0.0,26.2443270014,42.8153538416,47.3724207891,0.0,18.025,29.3474207891
 07/23  10:00:00,69.6052920224,6.5712556824,17.8183776497,0.0,21.7447113004,23.4437158914,41.4414819288,0.0,18.025,23.4164819288
 07/23  11:00:00,68.5347264615,6.64431445168,19.0768149176,0.0,19.3449162599,23.4437158914,36.6396765303,0.0,18.025,18.6146765303
 07/23  12:00:00,70.0163857846,6.76115132705,20.2995016097,0.0,19.190480192,23.7425572507,40.2719153116,0.0,18.025,22.2469153116
 07/23  13:00:00,72.1614666117,6.88298197749,22.2966246933,0.0,19.260583323,23.698576057,35.5210246494,0.0,18.025,17.4960246494
 07/23  14:00:00,72.5533310608,6.93518445814,22.6362907188,0.0,19.260583323,23.698576057,41.3464420082,0.0,18.025,23.3214420082
 07/23  15:00:00,72.5278474775,6.99027870616,22.8456625539,0.0,19.260583323,23.4086260847,35.5252382131,0.0,18.025,17.5002382131
 07/23  16:00:00,76.4350657282,7.02397033075,22.2678684803,0.0,19.260583323,27.8781056672,23.7859018765,0.0,18.025,5.76090187654
 07/23  17:00:00,84.6357437975,7.22908878842,21.6409400638,0.0,18.1807569449,37.5792895564,5.76740195559,0.0,0.0,5.76740195559
 07/23  18:00:00,100.60933614,7.58297369524,23.3670546442,0.0,32.6059821062,37.0465235296,5.77280410101,0.0,0.0,5.77280410101
 07/23  19:00:00,102.049533509,7.78258918729,24.3765211121,0.0,36.8143715336,33.066984531,5.783009997,0.0,0.0,5.783009997
 07/23  20:00:00,110.607652704,7.91921531661,23.670510604,0.0,36.43363367,38.8072253906,5.78322142773,0.0,0.0,5.78322142773
 07/23  21:00:00,109.896093533,7.7996676693,21.6672084442,0.0,36.0963922311,36.7877557581,11.547103279,0.0,0.0,11.547103279
 07/23  22:00:00,83.3150340478,7.26842461959,16.9374536955,0.0,30.9507766546,20.6087787026,11.6447009481,0.0548537453224,0.0,11.5898472028
 07/23  23:00:00,56.0709210899,6.74922457739,12.6470731301,0.0,17.4250845679,11.7056064465,6.89513849541,1.11679424391,0.0,5.7783442515
 07/23  24:00:00,47.6031741676,6.52098683545,10.5160705788,0.0,12.925468867,10.100111941,7.50687226072,1.74487585215,0.0,5.76199640857
 07/24  01:00:00,42.855726718,6.32741096467,8.84224204016,0.0,10.0992000411,10.047477231,2.12193499796,2.10193499796,0.0,0.02
 07/24  02:00:00,39.306966911,6.15535538689,7.32509363184,0.0,8.25718729233,10.0299323277,9.40697088868,3.65029348439,0.0,5.75667740429
 07/24  03:00:00,38.2082434737,6.04456142828,6.33716369693,0.0,8.25718729233,10.0299323277,10.4828061073,4.72626727371,0.0,5.75653883356
 07/24  04:00:00,38.7208441824,5.93874701977,5.34895502916,0.0,8.25718729233,11.6354268332,6.70383578194,6.68383578194,0.0,0.02
 07/24  05:00:00,44.2733052664,5.91942997738,5.22500280023,0.0,12.1011305571,15.3678112995,18.1931472231,6.65833908795,0.0,11.5348081352
 07/24  06:00:00,72.6717146714,6.44904087583,9.21742354866,0.0,19.7275818095,37.2640762949,15.8797976402,4.29161036548,0.0,11.5881872747
 07/24  07:00:00,96.3885831976,6.95697498013,13.8221600244,0.0,24.3117294858,51.2795993405,12.5081355937,0.87454440212,0.0,11.6335911916
 07/24  08:00:00,85.9580838422,6.59265732369,15.0311348129,0.0,23.6694662846,40.6342015617,29.3626896886,0.0117933241263,0.0,29.3508963645
 07/24  09:00:00,85.004930111,6.63264606282,19.045378965,0.0,23.6694662846,35.6302164847,41.4367594908,0.0,18.025,23.4117594908
 07/24  10:00:00,66.5386657558,6.45165281422,18.3568333979,0.0,18.7433767983,22.9618409725,41.3967993876,0.0,18.025,23.3717993876
 07/24  11:00:00,68.1104204784,6.55231664029,19.8301912245,0.0,18.7433767983,22.9618409725,35.5259447021,0.0,18.025,17.5009447021
 07/24  12:00:00,69.954727425,6.66318876529,21.5201771932,0.0,18.5889407304,23.1597249699,35.5232897167,0.0,18.025,17.4982897167
 07/24  13:00:00,72.0632718635,6.79983439821,23.2455773763,0.0,18.7433767983,23.2517909448,41.3466586793,0.0,18.025,23.3216586793
 07/24  14:00:00,73.5146645371,6.89885855161,24.5979438706,0.0,18.7433767983,23.2517909448,35.5253373542,0.0,18.025,17.5003373542
 07/24  15:00:00,73.2466143405,6.96323527303,24.5554639005,0.0,18.7433767983,22.9618409725,35.5184225935,0.0,18.025,17.4934225935
 07/24  16:00:00,77.6740038317,7.04740181602,24.4473778244,0.0,18.7433767983,27.431320555,23.7869820822,0.0,18.025,5.7619820822
 07/24  17:00:00,90.2757826527,7.35213289586,24.5561568472,0.0,17.6635504202,40.6971502883,5.77249304008,0.0,0.0,5.77249304008
 07/24  18:00:00,97.5168831499,7.58011602124,25.0644013815,0.0,27.5259009287,37.3340067412,11.5781821697,0.0,0.0,11.5781821697
 07/24  19:00:00,100.531167078,7.73731060838,25.5962173227,0.0,33.8341110165,33.3544677425,5.78313687069,0.0,0.0,5.78313687069
 07/24  20:00:00,112.323569545,7.91233228791,25.2914362209,0.0,36.5179666069,38.8247702939,11.5470258772,0.0,0.0,11.5470258772
 07/24  21:00:00,109.202354954,7.89052449399,23.9389660021,0.0,32.965339924,36.8579353714,11.5894392961,0.0,0.0,11.5894392961
 07/24  22:00:00,80.7284811344,7.38537097799,19.5174772121,0.0,25.6355707503,20.6438685092,5.7888286721,0.0,0.0,5.7888286721
 07/24  23:00:00,56.3477020138,6.90223804717,15.1729057315,0.0,15.0252895274,11.7056064465,5.76757360924,0.0,0.0,5.76757360924
 07/24  24:00:00,48.8337265367,6.66876691737,12.9181680794,0.0,11.6412384099,10.0650221343,5.76221484653,0.0,0.0,5.76221484653
 07/25  01:00:00,45.5627989846,6.51149336975,11.3652301854,0.0,10.0992000411,10.047477231,5.75670463845,0.0,0.0,5.75670463845
 07/25  02:00:00,42.3095098673,6.37779019329,10.1052077482,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  03:00:00,41.4647476294,6.29618391091,9.34204542558,0.0,8.25718729233,10.0299323277,5.75687857481,0.0,0.0,5.75687857481
 07/25  04:00:00,42.5466471809,6.24080274495,8.87270409731,0.0,8.25718729233,11.6354268332,0.342689784294,0.0,0.0,0.342689784294
 07/25  05:00:00,48.2209459941,6.23837905834,8.853701456,0.0,12.1011305571,15.3678112995,11.2123077109,0.0,0.0,11.2123077109
 07/25  06:00:00,76.787241811,6.78510253377,12.9969013546,0.0,19.7275818095,37.2640762949,11.5887004663,0.0,0.0,11.5887004663
 07/25  07:00:00,100.524920036,7.268300659,17.647180092,0.0,24.3117294858,51.2795993405,17.4389886557,0.0,0.0,17.4389886557
 07/25  08:00:00,90.5938536098,6.86541401566,19.3941586166,0.0,23.6694662846,40.6342015617,23.482352187,0.0,0.0,23.482352187
 07/25  09:00:00,90.1831441285,6.91956236163,23.936682885,0.0,23.6694662846,35.6302164847,41.4380615609,0.0,18.025,23.4130615609
 07/25  10:00:00,73.3103161638,6.78001727308,24.8001230324,0.0,18.7433767983,22.9618409725,41.3971408299,0.0,18.025,23.3721408299
 07/25  11:00:00,76.2402053574,6.93167740467,27.5806195235,0.0,18.7433767983,22.9618409725,35.5256286167,0.0,18.025,17.5006286167
 07/25  12:00:00,79.7975558058,7.12619389233,30.9000027757,0.0,18.5889407304,23.1597249699,35.519511658,0.0,18.025,17.494511658
 07/25  13:00:00,83.3118235481,7.32396295128,33.9700043797,0.0,18.7433767983,23.2517909448,41.3496399488,0.0,18.025,23.3246399488
 07/25  14:00:00,85.3579218493,7.46247288165,35.8775873694,0.0,18.7433767983,23.2517909448,35.5211317064,0.0,18.025,17.4961317064
 07/25  15:00:00,85.8504529029,7.56306952217,36.5594741828,0.0,18.7433767983,22.9618409725,41.3441372483,0.0,18.025,23.3191372483
 07/25  16:00:00,90.5895676644,7.66966045818,36.7406854398,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/25  17:00:00,103.39151227,8.01542944274,37.0085914592,0.0,17.6635504202,40.6971502883,5.7725896347,0.0,0.0,5.7725896347
 07/25  18:00:00,109.94507497,8.23642033933,36.8362970047,0.0,27.5259009287,37.3340067412,11.5785238088,0.0,0.0,11.5785238088
 07/25  19:00:00,112.230718054,8.36844478291,36.6646379261,0.0,33.8341110165,33.3544677425,11.5459950245,0.0,0.0,11.5459950245
 07/25  20:00:00,123.639508097,8.52591700913,35.9938007512,0.0,36.5179666069,38.8247702939,5.78260627098,0.0,0.0,5.78260627098
 07/25  21:00:00,119.988655182,8.47545949239,34.1403376811,0.0,32.965339924,36.8579353714,11.5897743377,0.0,0.0,11.5897743377
 07/25  22:00:00,90.4686172994,7.90928962548,28.7336997801,0.0,25.6355707503,20.6438685092,11.5572882991,0.0,0.0,11.5572882991
 07/25  23:00:00,64.9372917189,7.37084159846,23.2938962266,0.0,15.0252895274,11.7056064465,5.7674064339,0.0,0.0,5.7674064339
 07/25  24:00:00,56.4860942234,7.11127714257,20.1280313332,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/26  01:00:00,52.9189068844,6.94971403911,18.2831194589,0.0,10.0992000411,10.047477231,5.75665880618,0.0,0.0,5.75665880618
 07/26  02:00:00,50.0419092128,6.83240952815,17.3829896732,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  03:00:00,48.5341284781,6.73183311616,15.9757805191,0.0,8.25718729233,10.0299323277,5.75682402522,0.0,0.0,5.75682402522
 07/26  04:00:00,49.0596079102,6.66019114022,14.966277796,0.0,8.25718729233,11.6354268332,5.76194023717,0.0,0.0,5.76194023717
 07/26  05:00:00,54.9765961249,6.67972178686,15.1680153189,0.0,12.1011305571,15.3678112995,5.7781806619,0.0,0.0,5.7781806619
 07/26  06:00:00,83.624753277,7.25101684429,19.3685072111,0.0,19.7275818095,37.2640762949,11.5890708,0.0,0.0,11.5890708
 07/26  07:00:00,107.143993336,7.69578196975,23.8387829456,0.0,24.3117294858,51.2795993405,17.4394532048,0.0,0.0,17.4394532048
 07/26  08:00:00,97.3255408623,7.25321328847,25.7380557462,0.0,23.6694662846,40.6342015617,23.4801202457,0.0,0.0,23.4801202457
 07/26  09:00:00,97.1108056952,7.32654831427,30.4573637242,0.0,23.6694662846,35.6302164847,41.4388261605,0.0,18.025,23.4138261605
 07/26  10:00:00,80.0221003259,7.17212543193,31.1198045983,0.0,18.7433767983,22.9618409725,41.3972464305,0.0,18.025,23.3722464305
 07/26  11:00:00,82.1014917736,7.28929160264,33.084294279,0.0,18.7433767983,22.9618409725,35.5253458077,0.0,18.025,17.5003458077
 07/26  12:00:00,85.6012404439,7.48793238063,36.3419531753,0.0,18.5889407304,23.1597249699,41.3441088472,0.0,18.025,23.3191088472
 07/26  13:00:00,89.5052074036,7.7185762058,39.7687768815,0.0,18.7433767983,23.2517909448,35.5232503638,0.0,18.025,17.4982503638
 07/26  14:00:00,92.1163310396,7.89012056453,42.2083512872,0.0,18.7433767983,23.2517909448,35.5202896526,0.0,18.025,17.4952896526
 07/26  15:00:00,94.217532232,8.05081648099,44.4388110493,0.0,18.7433767983,22.9618409725,41.3452237718,0.0,18.025,23.3202237718
 07/26  16:00:00,99.2782845668,8.19181989816,44.9072445647,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/26  17:00:00,113.02044675,8.6035161716,46.0494418849,0.0,17.6635504202,40.6971502883,5.77255946769,0.0,0.0,5.77255946769
 07/26  18:00:00,121.983508793,8.94850002874,48.1626590293,0.0,27.5259009287,37.3340067412,11.5782467213,0.0,0.0,11.5782467213
 07/26  19:00:00,125.982822675,9.18332120312,49.6018725157,0.0,33.8341110165,33.3544677425,11.5460753589,0.0,0.0,11.5460753589
 07/26  20:00:00,137.632890846,9.37270324792,49.1404040561,0.0,36.5179666069,38.8247702939,5.78287013428,0.0,0.0,5.78287013428
 07/26  21:00:00,134.128705005,9.31616869445,47.4396873391,0.0,32.965339924,36.8579353714,11.589838217,0.0,0.0,11.589838217
 07/26  22:00:00,102.917868588,8.62934879657,40.4628985365,0.0,25.6355707503,20.6438685092,11.5573983702,0.0,0.0,11.5573983702
 07/26  23:00:00,76.2595805951,7.99503349325,33.9919964543,0.0,15.0252895274,11.7056064465,5.76739498236,0.0,0.0,5.76739498236
 07/26  24:00:00,66.9900058938,7.6791013337,30.064122754,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/27  01:00:00,61.8812262627,7.4356968074,26.7594587225,0.0,10.0992000411,10.047477231,5.75659936254,0.0,0.0,5.75659936254
 07/27  02:00:00,57.3235383039,7.23871676838,24.2583129212,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  03:00:00,54.0412418648,7.06424509712,21.1504851363,0.0,8.25718729233,10.0299323277,5.75676509651,0.0,0.0,5.75676509651
 07/27  04:00:00,52.9715847799,6.9207499137,18.6176976214,0.0,8.25718729233,11.6354268332,5.76177388164,0.0,0.0,5.76177388164
 07/27  05:00:00,60.0593258922,6.90146620556,18.145006884,0.0,12.1011305571,15.3678112995,5.7780937576,0.0,0.0,5.7780937576
 07/27  06:00:00,86.7713368646,7.47427430439,22.2918417439,0.0,19.7275818095,37.2640762949,11.5893485873,0.0,0.0,11.5893485873
 07/27  07:00:00,110.46805751,7.91690726988,26.941734248,0.0,24.3117294858,51.2795993405,17.4388714034,0.0,0.0,17.4388714034
 07/27  08:00:00,99.8528882688,7.41365075908,28.1049736422,0.0,23.6694662846,40.6342015617,23.4808469648,0.0,0.0,23.4808469648
 07/27  09:00:00,97.7886655718,7.39635947091,31.0654179228,0.0,23.6694662846,35.6302164847,41.4388635302,0.0,18.025,23.4138635302
 07/27  10:00:00,78.7954708942,7.1300210591,29.935284363,0.0,18.7433767983,22.9618409725,41.397236198,0.0,18.025,23.372236198
 07/27  11:00:00,80.0492469548,7.20486098163,31.1164829061,0.0,18.7433767983,22.9618409725,35.5239977719,0.0,18.025,17.4989977719
 07/27  12:00:00,81.3215489019,7.25406965679,32.2961276223,0.0,18.5889407304,23.1597249699,41.3440424185,0.0,18.025,23.3190424185
 07/27  13:00:00,82.7599438737,7.3256324252,33.4164593379,0.0,18.7433767983,23.2517909448,35.5231164759,0.0,18.025,17.4981164759
 07/27  14:00:00,83.934657353,7.42548714341,34.4913140519,0.0,18.7433767983,23.2517909448,35.5201224829,0.0,18.025,17.4951224829
 07/27  15:00:00,83.7511406565,7.47238354984,34.5508556215,0.0,18.7433767983,22.9618409725,41.3448905575,0.0,18.025,23.3198905575
 07/27  16:00:00,86.4633997722,7.49226895301,32.7919133397,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,98.9084845396,7.81912913923,32.7218708879,0.0,17.6635504202,40.6971502883,5.77254346019,0.0,0.0,5.77254346019
 07/27  18:00:00,104.980800664,8.01315010165,32.0953086978,0.0,27.5259009287,37.3340067412,11.5777823207,0.0,0.0,11.5777823207
 07/27  19:00:00,105.913547275,8.08084621566,30.6350782878,0.0,33.8341110165,33.3544677425,11.5459448538,0.0,0.0,11.5459448538
 07/27  20:00:00,116.99688862,8.22316667663,29.6539445013,0.0,36.5179666069,38.8247702939,5.78279352478,0.0,0.0,5.78279352478
 07/27  21:00:00,113.603797977,8.18819511691,28.0427629705,0.0,32.965339924,36.8579353714,11.5893423227,0.0,0.0,11.5893423227
 07/27  22:00:00,84.5418895725,7.65809841355,23.0581766958,0.0,25.6355707503,20.6438685092,11.5571679681,0.0,0.0,11.5571679681
 07/27  23:00:00,60.2237872839,7.17782687577,18.77341361,0.0,15.0252895274,11.7056064465,5.76730671199,0.0,0.0,5.76730671199
 07/27  24:00:00,52.8516804207,6.95921091612,16.6456906614,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,49.3914195909,6.80102522593,14.9043256624,0.0,10.0992000411,10.047477231,5.75652330792,0.0,0.0,5.75652330792
 07/28  02:00:00,45.87403695,6.66232508482,13.3852056484,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  03:00:00,44.1392599723,6.52206311065,11.7906872136,0.0,8.25718729233,10.0299323277,5.7566815267,0.0,0.0,5.7566815267
 07/28  04:00:00,44.4185539713,6.41324241581,10.5721773797,0.0,8.25718729233,11.6354268332,5.76207593373,0.0,0.0,5.76207593373
 07/28  05:00:00,52.2126712351,6.42542006988,10.7744033324,0.0,12.1011305571,15.3678112995,5.77795731664,0.0,0.0,5.77795731664
 07/28  06:00:00,78.8692540911,6.97046090164,14.8935813701,0.0,19.7275818095,37.2640762949,11.5889552498,0.0,0.0,11.5889552498
 07/28  07:00:00,102.114186954,7.41147948449,19.0933026737,0.0,24.3117294858,51.2795993405,17.4375412586,0.0,0.0,17.4375412586
 07/28  08:00:00,90.7727638064,6.94164383348,19.4968642218,0.0,23.6694662846,40.6342015617,23.4795239186,0.0,0.0,23.4795239186
 07/28  09:00:00,88.7767613083,6.93566645463,22.5142127287,0.0,23.6694662846,35.6302164847,41.4375580794,0.0,18.025,23.4125580794
 07/28  10:00:00,70.7268059557,6.74333797441,22.2533062807,0.0,18.7433767983,22.9618409725,41.3959372032,0.0,18.025,23.3709372032
 07/28  11:00:00,72.5731689554,6.83573282279,24.0095358923,0.0,18.7433767983,22.9618409725,35.5243624717,0.0,18.025,17.4993624717
 07/28  12:00:00,74.6418906024,6.95632306677,25.9142178738,0.0,18.5889407304,23.1597249699,41.3426547416,0.0,18.025,23.3176547416
 07/28  13:00:00,76.5681960057,7.0747909697,27.4755565854,0.0,18.7433767983,23.2517909448,35.5219995301,0.0,18.025,17.4969995301
 07/28  14:00:00,77.6217493714,7.16558552088,28.4383107062,0.0,18.7433767983,23.2517909448,35.5189660956,0.0,18.025,17.4939660956
 07/28  15:00:00,77.9447212685,7.25402211327,28.9627993157,0.0,18.7433767983,22.9618409725,41.3432863278,0.0,18.025,23.3182863278
 07/28  16:00:00,82.6118944438,7.34796104149,29.0847199938,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/28  17:00:00,95.0318335808,7.64321439985,29.0211403839,0.0,17.6635504202,40.6971502883,5.77168673746,0.0,0.0,5.77168673746
 07/28  18:00:00,101.555281153,7.84640500085,28.8365428399,0.0,27.5259009287,37.3340067412,11.5780917954,0.0,0.0,11.5780917954
 07/28  19:00:00,104.334462124,7.99351971422,29.1433252112,0.0,33.8341110165,33.3544677425,11.5454122168,0.0,0.0,11.5454122168
 07/28  20:00:00,115.445504448,8.1450928101,28.1806394553,0.0,36.5179666069,38.8247702939,5.78239602181,0.0,0.0,5.78239602181
 07/28  21:00:00,111.329103593,8.07913395972,25.8771386282,0.0,32.965339924,36.8579353714,11.5890360654,0.0,0.0,11.5890360654
 07/28  22:00:00,82.2575081953,7.53263740966,20.8992636819,0.0,25.6355707503,20.6438685092,11.5571357188,0.0,0.0,11.5571357188
 07/28  23:00:00,57.4695820539,7.00246349092,16.1945760911,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/28  24:00:00,49.544544494,6.73486845441,13.5628989012,0.0,11.6412384099,10.0650221343,5.76210973723,0.0,0.0,5.76210973723
 07/29  01:00:00,48.584018873,6.56373862839,11.5747324267,0.0,12.8411359301,10.0650221343,5.90639958963,0.149630195912,0.0,5.75676939371
 07/29  02:00:00,42.4527761779,6.40326263658,10.2230103821,0.0,8.25718729233,10.0299323277,0.0912248840767,0.0712248840767,0.0,0.02
 07/29  03:00:00,41.2539320542,6.2888936452,9.13852991852,0.0,8.25718729233,10.0299323277,6.15361052926,0.397016778682,0.0,5.75659375057
 07/29  04:00:00,41.6546219044,6.18169986031,8.03979238125,0.0,8.25718729233,11.6354268332,6.87210155156,1.11044046216,0.0,5.76166108939
 07/29  05:00:00,45.1211619948,6.10634469508,7.42337314073,0.0,8.71707943955,15.3327214929,1.51533629346,1.49533629346,0.0,0.02
 07/29  06:00:00,59.3866184351,6.28082215094,8.95430884612,0.0,18.5082010057,25.6353820695,12.7381749846,1.20234319499,0.0,11.5358317897
 07/29  07:00:00,80.3126053502,6.72400661695,13.1017133102,0.0,19.4083231844,41.0650158608,11.6647982267,0.0768973177492,0.0,11.587900909
 07/29  08:00:00,113.180972352,7.34188160039,21.475373331,0.0,26.3286599382,57.9988325916,29.4813481518,0.0,0.0,29.4813481518
 07/29  09:00:00,101.567046434,7.21369281987,25.1436629237,0.0,26.3286599382,42.8504436482,47.3681374095,0.0,18.025,29.3431374095
 07/29  10:00:00,76.138911586,6.88140002011,24.0418918528,0.0,21.7447113004,23.4437158914,41.4375594905,0.0,18.025,23.4125594905
 07/29  11:00:00,74.8908859201,6.95423755534,25.1827908704,0.0,19.3027497915,23.426170988,35.5565839386,0.0,18.025,17.5315839386
 07/29  12:00:00,75.9377306427,7.06782905828,25.973893887,0.0,19.1483137236,23.7250123474,41.3422378251,0.0,18.025,23.3172378251
 07/29  13:00:00,78.83073485,7.2283637403,28.5608224142,0.0,19.3027497915,23.7161209604,35.5214952949,0.0,18.025,17.4964952949
 07/29  14:00:00,79.7726841316,7.32645117505,29.4046795248,0.0,19.3027497915,23.7161209604,35.518412101,0.0,18.025,17.493412101
 07/29  15:00:00,80.7501213981,7.44197059836,30.5565502627,0.0,19.3027497915,23.426170988,41.3424749846,0.0,18.025,23.3174749846
 07/29  16:00:00,84.4145436631,7.47050097274,29.7411294193,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/29  17:00:00,92.0989254841,7.6621554184,28.6113673899,0.0,18.2229234133,37.5968344597,5.76710342432,0.0,0.0,5.76710342432
 07/29  18:00:00,108.129973994,8.00600414781,30.3452683851,0.0,32.690315043,37.0816133363,5.77254480493,0.0,0.0,5.77254480493
 07/29  19:00:00,109.416654168,8.20687667773,31.3193882308,0.0,36.8143715336,33.066984531,11.5452258537,0.0,0.0,11.5452258537
 07/29  20:00:00,118.681668728,8.29523086321,29.6039713921,0.0,36.3493007332,38.7721355839,5.78218966972,0.0,0.0,5.78218966972
 07/29  21:00:00,114.753291293,8.13178739176,26.0729034242,0.0,36.1807251679,36.8228455648,5.78325138143,0.0,0.0,5.78325138143
 07/29  22:00:00,88.3445987134,7.62682835098,21.489245087,0.0,31.0351095914,20.6438685092,11.5881267993,0.0,0.0,11.5881267993
 07/29  23:00:00,61.4075576047,7.15118613807,17.5817756714,0.0,17.4250845679,11.7056064465,11.5359227369,0.0,0.0,11.5359227369
 07/29  24:00:00,52.4511473977,6.89868843682,15.1057885676,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/30  01:00:00,50.6114260769,6.72375703156,13.3227015104,0.0,12.925468867,10.100111941,5.75671313389,0.0,0.0,5.75671313389
 07/30  02:00:00,44.4641309197,6.55736445713,11.9608406407,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  03:00:00,43.8639406868,6.48325502819,11.4347583084,0.0,8.34152022915,10.0650221343,5.75653991727,0.0,0.0,5.75653991727
 07/30  04:00:00,44.7942723078,6.41417330695,10.8275472142,0.0,8.34152022915,11.6705166398,5.76181914035,0.0,0.0,5.76181914035
 07/30  05:00:00,48.6342999932,6.36256614745,10.5608692834,0.0,8.80141237637,15.3678112995,5.76731578029,0.0,0.0,5.76731578029
 07/30  06:00:00,63.123812042,6.56961107201,12.4027204722,0.0,18.5082010057,25.6353820695,5.77787407419,0.0,0.0,5.77787407419
 07/30  07:00:00,83.9618493472,6.99318759656,16.362361946,0.0,19.4926561212,41.1001056674,11.5891419624,0.0,0.0,11.5891419624
 07/30  08:00:00,116.114506301,7.54487315553,24.2059263068,0.0,26.3286599382,57.9988325916,29.4794791356,0.0,0.0,29.4794791356
 07/30  09:00:00,101.429656348,7.28499255029,25.0544030197,0.0,26.2443270014,42.8153538416,47.3635574622,0.0,18.025,29.3385574622
 07/30  10:00:00,75.4360457224,6.92603212598,23.2943989688,0.0,21.7447113004,23.4437158914,41.4389464522,0.0,18.025,23.4139464522
 07/30  11:00:00,74.9603893462,6.993205583,25.1536182608,0.0,19.3449162599,23.4437158914,35.5565827505,0.0,18.025,17.5315827505
 07/30  12:00:00,76.463768172,7.08205834644,26.4259950641,0.0,19.190480192,23.7425572507,41.3436475643,0.0,18.025,23.3186475643
 07/30  13:00:00,78.7305149495,7.19180271122,28.5568756547,0.0,19.260583323,23.698576057,35.5225164987,0.0,18.025,17.4975164987
 07/30  14:00:00,79.9999333521,7.28151285865,29.7365806614,0.0,19.260583323,23.698576057,35.519371074,0.0,18.025,17.494371074
 07/30  15:00:00,80.5653774775,7.35755020672,30.5159423804,0.0,19.260583323,23.4086260847,41.3436534904,0.0,18.025,23.3186534904
 07/30  16:00:00,84.5203786114,7.39924509576,29.9779326675,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/30  17:00:00,92.4137866753,7.58929068043,29.0588069934,0.0,18.1807569449,37.5792895564,5.7671683232,0.0,0.0,5.7671683232
 07/30  18:00:00,108.249740494,7.97376076105,30.6167040132,0.0,32.6059821062,37.0465235296,5.77247115906,0.0,0.0,5.77247115906
 07/30  19:00:00,109.191247706,8.15535180096,31.1455118299,0.0,36.8143715336,33.066984531,11.5453791915,0.0,0.0,11.5453791915
 07/30  20:00:00,119.669650657,8.30864151309,30.4591259854,0.0,36.43363367,38.8072253906,5.78249002618,0.0,0.0,5.78249002618
 07/30  21:00:00,116.502793846,8.19893353109,27.8746863711,0.0,36.0963922311,36.7877557581,5.78273576883,0.0,0.0,5.78273576883
 07/30  22:00:00,89.0602707084,7.64246667211,22.3087089853,0.0,30.9507766546,20.6087787026,11.5877750315,0.0,0.0,11.5877750315
 07/30  23:00:00,60.5538533063,7.06446952062,16.8147934237,0.0,17.4250845679,11.7056064465,11.5357106458,0.0,0.0,11.5357106458
 07/30  24:00:00,51.83136525,6.82345850096,14.4418158958,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/31  01:00:00,47.2170261023,6.64664292837,12.8843221694,0.0,10.0992000411,10.047477231,5.75659022684,0.0,0.0,5.75659022684
 07/31  02:00:00,43.7770052251,6.49213669224,11.4583657917,0.0,8.25718729233,10.0299323277,5.75651302215,0.0,0.0,5.75651302215
 07/31  03:00:00,42.7210225785,6.39171244494,10.5028089724,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  04:00:00,43.6846475702,6.32475115999,9.92676952469,0.0,8.25718729233,11.6354268332,5.76168069179,0.0,0.0,5.76168069179
 07/31  05:00:00,51.5817316308,6.34093511247,10.2279633295,0.0,12.1011305571,15.3678112995,5.77771587561,0.0,0.0,5.77771587561
 07/31  06:00:00,78.4340167718,6.90451696014,14.5243101235,0.0,19.7275818095,37.2640762949,11.5887673696,0.0,0.0,11.5887673696
 07/31  07:00:00,102.253104809,7.38827523411,19.2554582621,0.0,24.3117294858,51.2795993405,17.4371214163,0.0,0.0,17.4371214163
 07/31  08:00:00,92.8975001203,6.97797448928,21.5852908632,0.0,23.6694662846,40.6342015617,23.4777100834,0.0,0.0,23.4777100834
 07/31  09:00:00,93.2812802264,7.06480407167,26.8896092121,0.0,23.6694662846,35.6302164847,41.4361775881,0.0,18.025,23.4111775881
 07/31  10:00:00,76.2427993142,6.92258372638,27.5900662568,0.0,18.7433767983,22.9618409725,41.3934333179,0.0,18.025,23.3684333179
 07/31  11:00:00,77.0652099466,7.01750622634,28.3198110892,0.0,18.7433767983,22.9618409725,35.5221605124,0.0,18.025,17.4971605124
 07/31  12:00:00,78.8075142169,7.10248558228,29.9336869579,0.0,18.5889407304,23.1597249699,41.341669942,0.0,18.025,23.316669942
 07/31  13:00:00,82.4768783145,7.32421168631,33.1348254575,0.0,18.7433767983,23.2517909448,35.521085909,0.0,18.025,17.496085909
 07/31  14:00:00,79.0673145899,7.18355770613,29.8659114246,0.0,18.7433767983,23.2517909448,35.5179160559,0.0,18.025,17.4929160559
 07/31  15:00:00,80.0760989155,7.30049556378,31.0477108989,0.0,18.7433767983,22.9618409725,41.3416686559,0.0,18.025,23.3166686559
 07/31  16:00:00,86.2279052951,7.43845631838,32.6102438877,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/31  17:00:00,98.7793234976,7.75051059599,32.661346589,0.0,17.6635504202,40.6971502883,5.77231456944,0.0,0.0,5.77231456944
 07/31  18:00:00,104.985265549,7.94526304499,32.1676914397,0.0,27.5259009287,37.3340067412,11.5772838728,0.0,0.0,11.5772838728
 07/31  19:00:00,106.39458533,8.04674616828,31.1502377338,0.0,33.8341110165,33.3544677425,11.5449085032,0.0,0.0,11.5449085032
 07/31  20:00:00,118.945654021,8.19306815846,29.7488290727,0.0,36.5179666069,38.8247702939,5.78199671159,0.0,0.0,5.78199671159
 07/31  21:00:00,113.764873379,8.17411544467,28.2179518001,0.0,32.965339924,36.8579353714,11.5887453859,0.0,0.0,11.5887453859
 07/31  22:00:00,84.5375979652,7.63577867234,23.0762313097,0.0,25.6355707503,20.6438685092,11.5561300472,0.0,0.0,11.5561300472
 07/31  23:00:00,59.4994084576,7.12660881202,18.100267461,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/31  24:00:00,51.5303038576,6.87490726641,15.4086261716,0.0,11.6412384099,10.0650221343,5.76193863509,0.0,0.0,5.76193863509
 08/01  01:00:00,48.0262035695,6.69858683021,13.6415555774,0.0,10.0992000411,10.047477231,5.75668440495,0.0,0.0,5.75668440495
 08/01  02:00:00,44.4037264489,6.53578750729,12.0414418353,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  03:00:00,42.8270918741,6.4034592045,10.5971292066,0.0,8.25718729233,10.0299323277,5.75617371063,0.0,0.0,5.75617371063
 08/01  04:00:00,43.1005477849,6.28938922118,9.37803757156,0.0,8.25718729233,11.6354268332,5.88961992798,0.12842109722,0.0,5.76119883076
 08/01  05:00:00,50.1505280142,6.25312325867,8.88457349258,0.0,12.1011305571,15.3678112995,6.57982916893,0.802341270485,0.0,5.77748789845
 08/01  06:00:00,76.5058230243,6.77812597673,12.7225173995,0.0,19.7275818095,37.2640762949,12.6837377798,1.09663186443,0.0,11.5871059153
 08/01  07:00:00,99.348175964,7.19768087612,16.5411348751,0.0,24.3117294858,51.2795993405,11.8523848507,0.220875896081,0.0,11.6315089546
 08/01  08:00:00,90.5744214789,6.85974598001,19.3804462701,0.0,23.6694662846,40.6342015617,29.3438122062,0.0,0.0,29.3438122062
 08/01  09:00:00,92.350406222,6.99773554957,26.0258103401,0.0,23.6694662846,35.6302164847,41.4323804941,0.0,18.025,23.4073804941
 08/01  10:00:00,75.3369639004,6.85147682866,26.7553401135,0.0,18.7433767983,22.9618409725,41.393369137,0.0,18.025,23.368369137
 08/01  11:00:00,76.9149771553,6.97729312493,28.2097929774,0.0,18.7433767983,22.9618409725,35.5224207131,0.0,18.025,17.4974207131
 08/01  12:00:00,78.5068942632,7.12742385635,29.6081308459,0.0,18.5889407304,23.1597249699,35.5199702756,0.0,18.025,17.4949702756
 08/01  13:00:00,80.504608257,7.27634635954,31.2104224114,0.0,18.7433767983,23.2517909448,41.3416456037,0.0,18.025,23.3166456037
 08/01  14:00:00,81.1963365989,7.35979438121,31.8187029751,0.0,18.7433767983,23.2517909448,35.5210521003,0.0,18.025,17.4960521003
 08/01  15:00:00,81.6124843407,7.44326962692,32.4413215138,0.0,18.7433767983,22.9618409725,35.5178384245,0.0,18.025,17.4928384245
 08/01  16:00:00,86.5967942201,7.55389209597,32.8636977797,0.0,18.7433767983,27.431320555,23.7865547408,0.0,18.025,5.76155474083
 08/01  17:00:00,99.3810455747,7.88886500944,33.124720642,0.0,17.6635504202,40.6971502883,5.77224666133,0.0,0.0,5.77224666133
 08/01  18:00:00,106.103760559,8.11020288644,33.1212536551,0.0,27.5259009287,37.3340067412,11.5773422457,0.0,0.0,11.5773422457
 08/01  19:00:00,108.421176989,8.24134588705,32.9822396419,0.0,33.8341110165,33.3544677425,5.78171664425,0.0,0.0,5.78171664425
 08/01  20:00:00,121.051584881,8.37288428564,31.6749467668,0.0,36.5179666069,38.8247702939,11.5439710962,0.0,0.0,11.5439710962
 08/01  21:00:00,114.837931635,8.29507250761,29.1700600988,0.0,32.965339924,36.8579353714,11.5879770397,0.0,0.0,11.5879770397
 08/01  22:00:00,84.9986696079,7.71893523251,23.4541551239,0.0,25.6355707503,20.6438685092,5.78825106586,0.0,0.0,5.78825106586
 08/01  23:00:00,60.312776439,7.20822697381,18.8320180272,0.0,15.0252895274,11.7056064465,5.76722627601,0.0,0.0,5.76722627601
 08/01  24:00:00,52.0361909487,6.92892285978,15.8604972969,0.0,11.6412384099,10.0650221343,5.76183936527,0.0,0.0,5.76183936527
 08/02  01:00:00,48.0960889637,6.71958983686,13.6904453762,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/02  02:00:00,44.6808377972,6.56860208751,12.2857352853,0.0,8.25718729233,10.0299323277,5.75643542772,0.0,0.0,5.75643542772
 08/02  03:00:00,43.3008023213,6.44736281661,11.0269414261,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  04:00:00,43.9366631022,6.35859621201,10.1449486806,0.0,8.25718729233,11.6354268332,5.76194945835,0.0,0.0,5.76194945835
 08/02  05:00:00,51.6235808126,6.3603498522,10.2504041874,0.0,12.1011305571,15.3678112995,5.77774539288,0.0,0.0,5.77774539288
 08/02  06:00:00,78.5504566382,6.92585783443,14.6194229914,0.0,19.7275818095,37.2640762949,11.5886346768,0.0,0.0,11.5886346768
 08/02  07:00:00,102.436330237,7.40600400555,19.4209775423,0.0,24.3117294858,51.2795993405,17.4367436201,0.0,0.0,17.4367436201
 08/02  08:00:00,92.8801345581,6.98880861609,21.5571023671,0.0,23.6694662846,40.6342015617,29.3416458818,0.0,0.0,29.3416458818
 08/02  09:00:00,92.1718708589,7.03305523061,25.8119535857,0.0,23.6694662846,35.6302164847,41.4284190011,0.0,18.025,23.4034190011
 08/02  10:00:00,73.5572815787,6.82376318348,25.0033803355,0.0,18.7433767983,22.9618409725,35.5559216199,0.0,18.025,17.5309216199
 08/02  11:00:00,75.3357417228,6.93278450758,26.6750685445,0.0,18.7433767983,22.9618409725,41.3476368208,0.0,18.025,23.3226368208
 08/02  12:00:00,78.1845484452,7.10337239349,29.3098411869,0.0,18.5889407304,23.1597249699,35.5205279967,0.0,18.025,17.4955279967
 08/02  13:00:00,81.1476052122,7.27749170734,31.8522724253,0.0,18.7433767983,23.2517909448,35.5172539717,0.0,18.025,17.4922539717
 08/02  14:00:00,84.1365263073,7.45582126551,34.6628669177,0.0,18.7433767983,23.2517909448,41.3406534666,0.0,18.025,23.3156534666
 08/02  15:00:00,87.0170608847,7.66232334537,37.6268510044,0.0,18.7433767983,22.9618409725,35.5202460037,0.0,18.025,17.4952460037
 08/02  16:00:00,92.5011003595,7.82433382212,38.4975601024,0.0,18.7433767983,27.431320555,23.7865929453,0.0,18.025,5.76159294529
 08/02  17:00:00,104.39782492,8.14213623737,37.888226855,0.0,17.6635504202,40.6971502883,5.77234558925,0.0,0.0,5.77234558925
 08/02  18:00:00,111.82505735,8.40040076306,38.552358747,0.0,27.5259009287,37.3340067412,5.79846658414,0.0,0.0,5.79846658414
 08/02  19:00:00,115.004830179,8.57518293217,39.2320555186,0.0,33.8341110165,33.3544677425,11.5454513964,0.0,0.0,11.5454513964
 08/02  20:00:00,128.476271621,8.74124299855,38.7312832875,0.0,36.5179666069,38.8247702939,5.78171154325,0.0,0.0,5.78171154325
 08/02  21:00:00,123.904181997,8.73245131214,37.7989391122,0.0,32.965339924,36.8579353714,11.588202299,0.0,0.0,11.588202299
 08/02  22:00:00,94.9722912639,8.18357588302,32.9631365262,0.0,25.6355707503,20.6438685092,11.5564444893,0.0,0.0,11.5564444893
 08/02  23:00:00,69.6816968673,7.64322476958,27.7659438877,0.0,15.0252895274,11.7056064465,5.76709332082,0.0,0.0,5.76709332082
 08/02  24:00:00,61.5189191409,7.38976296529,24.8823927281,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/03  01:00:00,57.8058617204,7.22430396294,22.8955024931,0.0,10.0992000411,10.047477231,5.75663260764,0.0,0.0,5.75663260764
 08/03  02:00:00,54.5077725978,7.09494002203,21.5863346269,0.0,8.25718729233,10.0299323277,5.75653874556,0.0,0.0,5.75653874556
 08/03  03:00:00,53.6887328833,7.01780074129,20.8444366541,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,53.6922314139,6.93030800338,19.3288034968,0.0,8.25718729233,11.6354268332,5.76166689704,0.0,0.0,5.76166689704
 08/03  05:00:00,60.7141237651,6.92179672915,18.7795060501,0.0,12.1011305571,15.3678112995,5.77761620757,0.0,0.0,5.77761620757
 08/03  06:00:00,88.5240630294,7.55941243359,23.9594817353,0.0,19.7275818095,37.2640762949,11.5882863697,0.0,0.0,11.5882863697
 08/03  07:00:00,113.503705241,8.05919545074,29.8351662731,0.0,24.3117294858,51.2795993405,17.4359883013,0.0,0.0,17.4359883013
 08/03  08:00:00,104.188948901,7.58941036617,32.2653228489,0.0,23.6694662846,40.6342015617,23.4765131108,0.0,0.0,23.4765131108
 08/03  09:00:00,103.264517722,7.64717038338,36.2904943751,0.0,23.6694662846,35.6302164847,41.4332408481,0.0,18.025,23.4082408481
 08/03  10:00:00,83.5648087194,7.38276337554,34.4519056222,0.0,18.7433767983,22.9618409725,41.3929117945,0.0,18.025,23.3679117945
 08/03  11:00:00,85.2092145548,7.47496244483,36.0063661669,0.0,18.7433767983,22.9618409725,35.5219799122,0.0,18.025,17.4969799122
 08/03  12:00:00,87.8469114536,7.63256244703,38.4430130238,0.0,18.5889407304,23.1597249699,35.516914411,0.0,18.025,17.491914411
 08/03  13:00:00,88.8624769206,7.70249967403,39.1421438256,0.0,18.7433767983,23.2517909448,41.3454921545,0.0,18.025,23.3204921545
 08/03  14:00:00,87.8520650692,7.68494530794,38.1492813416,0.0,18.7433767983,23.2517909448,35.519844328,0.0,18.025,17.494844328
 08/03  15:00:00,86.2077167206,7.64729054447,36.8325388149,0.0,18.7433767983,22.9618409725,35.5164908684,0.0,18.025,17.4914908684
 08/03  16:00:00,88.0692067971,7.58457540814,34.3054340457,0.0,18.7433767983,27.431320555,23.7866124424,0.0,18.025,5.76161244241
 08/03  17:00:00,99.6627891455,7.85604945495,33.4392858712,0.0,17.6635504202,40.6971502883,5.77194964817,0.0,0.0,5.77194964817
 08/03  18:00:00,106.542990864,8.07852070304,33.5921783682,0.0,27.5259009287,37.3340067412,11.5772349023,0.0,0.0,11.5772349023
 08/03  19:00:00,110.245014213,8.2724994701,34.7749291724,0.0,33.8341110165,33.3544677425,5.78261075675,0.0,0.0,5.78261075675
 08/03  20:00:00,124.683007631,8.50416850158,35.1750928711,0.0,36.5179666069,38.8247702939,11.5451366301,0.0,0.0,11.5451366301
 08/03  21:00:00,119.923951531,8.49563299088,34.0555361312,0.0,32.965339924,36.8579353714,11.5871555201,0.0,0.0,11.5871555201
 08/03  22:00:00,91.4021236182,7.9648873803,29.6116659365,0.0,25.6355707503,20.6438685092,5.78784422939,0.0,0.0,5.78784422939
 08/03  23:00:00,67.161209198,7.47704231676,25.4116424432,0.0,15.0252895274,11.7056064465,5.76715395803,0.0,0.0,5.76715395803
 08/03  24:00:00,60.1160377051,7.276310482,23.5929620607,0.0,11.6412384099,10.0650221343,5.76186243108,0.0,0.0,5.76186243108
 08/04  01:00:00,57.3454757982,7.15408079507,22.5053402542,0.0,10.0992000411,10.047477231,5.75635224332,0.0,0.0,5.75635224332
 08/04  02:00:00,54.0584422152,7.03663282165,21.1953162117,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,53.0474602664,6.95716103674,20.2638010124,0.0,8.25718729233,10.0299323277,5.75614294937,0.0,0.0,5.75614294937
 08/04  04:00:00,54.074677222,6.90505709771,19.7365077311,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,61.9333190786,6.93247557023,19.9880223268,0.0,12.1011305571,15.3678112995,11.5349494341,0.0,0.0,11.5349494341
 08/04  06:00:00,90.2730937854,7.60794916863,25.6599834606,0.0,19.7275818095,37.2640762949,11.5849315825,0.0,0.0,11.5849315825
 08/04  07:00:00,116.34182338,8.16315957186,32.569332941,0.0,24.3117294858,51.2795993405,11.6307122077,0.0,0.0,11.6307122077
 08/04  08:00:00,106.92087723,7.68646524534,34.900200022,0.0,23.6694662846,40.6342015617,29.3398850674,0.0,0.0,29.3398850674
 08/04  09:00:00,105.471191899,7.73670659619,38.4076353531,0.0,23.6694662846,35.6302164847,41.4280981714,0.0,18.025,23.4030981714
 08/04  10:00:00,87.7724392395,7.54332310134,38.4989811417,0.0,18.7433767983,22.9618409725,35.555533489,0.0,18.025,17.530533489
 08/04  11:00:00,90.3149016909,7.70515830321,40.8818586905,0.0,18.7433767983,22.9618409725,41.3475419267,0.0,18.025,23.3225419267
 08/04  12:00:00,93.15058681,7.9091180747,43.4701370514,0.0,18.5889407304,23.1597249699,35.5211704395,0.0,18.025,17.4961704395
 08/04  13:00:00,96.445914042,8.14803914125,46.2800378025,0.0,18.7433767983,23.2517909448,35.5168222089,0.0,18.025,17.4918222089
 08/04  14:00:00,98.5765441229,8.29686970008,48.261842966,0.0,18.7433767983,23.2517909448,41.3425694632,0.0,18.025,23.3175694632
 08/04  15:00:00,100.089147674,8.42821188137,49.9330512979,0.0,18.7433767983,22.9618409725,35.5198915222,0.0,18.025,17.4948915222
 08/04  16:00:00,104.84040166,8.54788875336,50.1133105175,0.0,18.7433767983,27.431320555,23.7866243287,0.0,18.025,5.76162432866
 08/04  17:00:00,118.630604575,8.9653209645,51.2978297926,0.0,17.6635504202,40.6971502883,5.77224085492,0.0,0.0,5.77224085492
 08/04  18:00:00,127.713170612,9.29807159534,53.5428122885,0.0,27.5259009287,37.3340067412,11.5768084003,0.0,0.0,11.5768084003
 08/04  19:00:00,131.073717187,9.50680974888,54.3693269174,0.0,33.8341110165,33.3544677425,5.78283086865,0.0,0.0,5.78283086865
 08/04  20:00:00,143.677386517,9.63901250663,53.0346364614,0.0,36.5179666069,38.8247702939,5.78213906569,0.0,0.0,5.78213906569
 08/04  21:00:00,137.807954411,9.54571915573,50.8894557092,0.0,32.965339924,36.8579353714,11.587647153,0.0,0.0,11.587647153
 08/04  22:00:00,98.552020441,8.47376901595,36.252683569,0.0,25.6355707503,20.6438685092,11.5563394676,0.0,0.0,11.5563394676
 08/04  23:00:00,65.9374373411,7.58419456756,24.0807196308,0.0,15.0252895274,11.7056064465,5.76591829976,0.0,0.0,5.76591829976
 08/04  24:00:00,56.9202169317,7.28311105776,20.3903447702,0.0,11.6412384099,10.0650221343,5.76182556731,0.0,0.0,5.76182556731
 08/05  01:00:00,56.4578961608,7.14442784802,18.867937639,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/05  02:00:00,49.098873708,6.92070457744,16.3516724748,0.0,8.25718729233,10.0299323277,5.75539224067,0.0,0.0,5.75539224067
 08/05  03:00:00,46.9693671636,6.75163385503,14.3912423222,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  04:00:00,47.63531798,6.6587789632,13.5434236295,0.0,8.25718729233,11.6354268332,5.76121749812,0.0,0.0,5.76121749812
 08/05  05:00:00,51.2932824341,6.58672295401,13.1151333924,0.0,8.71707943955,15.3327214929,5.76698663833,0.0,0.0,5.76698663833
 08/05  06:00:00,66.0471882185,6.79228192228,15.1034508643,0.0,18.5082010057,25.6353820695,5.77752200532,0.0,0.0,5.77752200532
 08/05  07:00:00,88.1166552616,7.27245222842,20.3573664237,0.0,19.4083231844,41.0650158608,11.5875369107,0.0,0.0,11.5875369107
 08/05  08:00:00,123.714888137,7.92876625642,31.4224673778,0.0,26.3286599382,57.9988325916,29.4745834095,0.0,0.0,29.4745834095
 08/05  09:00:00,111.319992272,7.78116626469,34.3291816207,0.0,26.3286599382,42.8504436482,47.3598950596,0.0,18.025,29.3348950596
 08/05  10:00:00,78.4955512233,7.13809517795,26.1418661039,0.0,21.7447113004,23.4437158914,41.4345143756,0.0,18.025,23.4095143756
 08/05  11:00:00,71.7735190316,6.96191216435,22.0577721898,0.0,19.3027497915,23.426170988,35.553746565,0.0,18.025,17.528746565
 08/05  12:00:00,75.5876609415,7.12679777507,25.5648731232,0.0,19.1483137236,23.7250123474,41.3417253127,0.0,18.025,23.3167253127
 08/05  13:00:00,80.6931624407,7.32896097132,30.3226661763,0.0,19.3027497915,23.7161209604,35.5207795035,0.0,18.025,17.4957795035
 08/05  14:00:00,82.7787438583,7.42768693488,32.3095188457,0.0,19.3027497915,23.7161209604,35.5174086821,0.0,18.025,17.4924086821
 08/05  15:00:00,82.7469399175,7.47004896653,32.5253069676,0.0,19.3027497915,23.426170988,41.3406773122,0.0,18.025,23.3156773122
 08/05  16:00:00,85.9903475631,7.47721715666,31.3102325428,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/05  17:00:00,93.7292436852,7.67475051081,30.229109995,0.0,18.2229234133,37.5968344597,5.7668878411,0.0,0.0,5.7668878411
 08/05  18:00:00,108.671016584,7.98886716233,30.9034717466,0.0,32.690315043,37.0816133363,5.77196557486,0.0,0.0,5.77196557486
 08/05  19:00:00,108.136819494,8.11040945423,30.1360529768,0.0,36.8143715336,33.066984531,11.5443238503,0.0,0.0,11.5443238503
 08/05  20:00:00,116.924523494,8.18687012472,27.955219304,0.0,36.3493007332,38.7721355839,5.78179188015,0.0,0.0,5.78179188015
 08/05  21:00:00,113.890580857,8.06573454528,25.2762784954,0.0,36.1807251679,36.8228455648,5.78279962876,0.0,0.0,5.78279962876
 08/05  22:00:00,87.0929388482,7.54279541178,20.3216671556,0.0,31.0351095914,20.6438685092,11.5880128269,0.0,0.0,11.5880128269
 08/05  23:00:00,59.6315234612,7.03043391642,15.9265220309,0.0,17.4250845679,11.7056064465,11.5341070247,0.0,0.0,11.5341070247
 08/05  24:00:00,50.7048958834,6.78014757198,13.4780940435,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/06  01:00:00,48.698298573,6.59316676389,11.5401750947,0.0,12.925468867,10.100111941,5.88671081804,0.131429585615,0.0,5.75528123242
 08/06  02:00:00,42.200386937,6.40247283784,9.8520010148,0.0,8.34152022915,10.0650221343,0.580543297424,0.560543297424,0.0,0.02
 08/06  03:00:00,41.0215508262,6.28698605748,8.78864771062,0.0,8.34152022915,10.0650221343,6.6807429998,0.924328012108,0.0,5.75641498769
