Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/06  04:00:00,41.8087786021,6.2034379191,8.05280524879,0.0,8.34152022915,11.6705166398,6.93316640523,1.171477985,0.0,5.76168842022
 08/06  05:00:00,45.373548434,6.13282299514,7.52988113057,0.0,8.80141237637,15.3678112995,7.19930196683,1.43260382432,0.0,5.76669814252
 08/06  06:00:00,59.2311769263,6.28831358079,8.79140829554,0.0,18.5082010057,25.6353820695,7.36320733177,1.58589892242,0.0,5.77730840935
 08/06  07:00:00,79.2834157177,6.66668940331,12.0104724395,0.0,19.4926561212,41.1001056674,12.4365437183,0.850252658667,0.0,11.5862910596
 08/06  08:00:00,109.668904005,7.17160503805,18.1336525516,0.0,26.3286599382,57.9988325916,29.4732390301,0.0,0.0,29.4732390301
 08/06  09:00:00,95.1984132451,6.96870030993,19.1394954903,0.0,26.2443270014,42.8153538416,41.4974230765,0.0,18.025,23.4724230765
 08/06  10:00:00,68.3461136745,6.57661075812,16.5539181875,0.0,21.7447113004,23.4437158914,41.4354409789,0.0,18.025,23.4104409789
 08/06  11:00:00,64.6067505585,6.49068527475,15.3025215798,0.0,19.3449162599,23.4437158914,41.3888836982,0.0,18.025,23.3638836982
 08/06  12:00:00,63.9704888654,6.45328230578,14.561503912,0.0,19.190480192,23.7425572507,35.5188034737,0.0,18.025,17.4938034737
 08/06  13:00:00,64.1856456759,6.49016796099,14.7136583049,0.0,19.260583323,23.698576057,41.3423001771,0.0,18.025,23.3173001771
 08/06  14:00:00,65.0128146985,6.53612248332,15.4948693165,0.0,19.260583323,23.698576057,35.517304687,0.0,18.025,17.492304687
 08/06  15:00:00,65.5135281666,6.57548939393,16.2461634155,0.0,19.260583323,23.4086260847,35.517738649,0.0,18.025,17.492738649
 08/06  16:00:00,68.9990656854,6.55816863408,15.2977144112,0.0,19.260583323,27.8781056672,23.7865115461,0.0,18.025,5.76151154614
 08/06  17:00:00,77.1699941815,6.73530112561,14.6690268821,0.0,18.1807569449,37.5792895564,5.76682224062,0.0,0.0,5.76682224062
 08/06  18:00:00,92.0992817681,7.00162246432,15.4384098,0.0,32.6059821062,37.0465235296,5.77193495349,0.0,0.0,5.77193495349
 08/06  19:00:00,92.7757453912,7.12246372328,15.7629343111,0.0,36.8143715336,33.066984531,5.78179559821,0.0,0.0,5.78179559821
 08/06  20:00:00,104.078518935,7.25240664434,15.9242560099,0.0,36.43363367,38.8072253906,12.2471272888,0.702194326588,0.0,11.5449329622
 08/06  21:00:00,102.477070259,7.18091052013,14.8670188366,0.0,36.0963922311,36.7877557581,8.58698258829,2.8042332909,0.0,5.78274929739
 08/06  22:00:00,77.5538889344,6.75184651579,11.6929944526,0.0,30.9507766546,20.6087787026,16.5440455388,4.95620775342,0.0,11.5878377854
 08/06  23:00:00,51.5085872477,6.32409926957,8.50992749985,0.0,17.4250845679,11.7056064465,12.8567921481,7.07932456779,0.0,5.77746758035
 08/06  24:00:00,43.4796605018,6.1311294326,6.78245169732,0.0,12.925468867,10.100111941,14.6543512554,8.89253969136,0.0,5.761811564
 08/07  01:00:00,39.054879144,5.97058750719,5.39824105447,0.0,10.0992000411,10.047477231,15.4728368274,9.71652865576,0.0,5.75630817159
 08/07  02:00:00,35.9801512594,5.83219724006,4.32146504591,0.0,8.25718729233,10.0299323277,11.1660654673,11.1460654673,0.0,0.02
 08/07  03:00:00,35.2382146329,5.74649367433,3.66522690408,0.0,8.25718729233,10.0299323277,17.9510903393,12.1950040584,0.0,5.75608628088
 08/07  04:00:00,36.5008218803,5.70862976945,3.35908528997,0.0,8.25718729233,11.6354268332,13.0980359088,13.0780359088,0.0,0.02
 08/07  05:00:00,44.1497775184,5.7145766276,3.42238938741,0.0,12.1011305571,15.3678112995,24.2119712832,12.6773188851,0.0,11.5346523982
 08/07  06:00:00,69.3432682292,6.11023103916,6.22789254327,0.0,19.7275818095,37.2640762949,23.0265376849,11.4406350368,0.0,11.5859026481
 08/07  07:00:00,91.8992378889,6.54331575752,9.74661327974,0.0,24.3117294858,51.2795993405,18.8926698706,7.26268973452,0.0,11.6299801361
 08/07  08:00:00,80.1214500469,6.18200424845,9.60524873361,0.0,23.6694662846,40.6342015617,29.8184122497,0.481068944997,0.0,29.3373433047
 08/07  09:00:00,78.6652083194,6.25694329424,13.0814257648,0.0,23.6694662846,35.6302164847,41.4328227601,0.0,18.025,23.4078227601
 08/07  10:00:00,61.3420209271,6.1296304615,13.4822636249,0.0,18.7433767983,22.9618409725,35.5546129098,0.0,18.025,17.5296129098
 08/07  11:00:00,62.9490347438,6.23465833794,14.986496975,0.0,18.7433767983,22.9618409725,41.3468466868,0.0,18.025,23.3218466868
 08/07  12:00:00,64.6658691943,6.36357523697,16.5309677738,0.0,18.5889407304,23.1597249699,35.5204826111,0.0,18.025,17.4954826111
 08/07  13:00:00,66.5249794026,6.49038473777,18.0167628763,0.0,18.7433767983,23.2517909448,35.5170399186,0.0,18.025,17.4920399186
 08/07  14:00:00,66.9579999032,6.54879885729,18.3913734932,0.0,18.7433767983,23.2517909448,41.3400872385,0.0,18.025,23.3150872385
 08/07  15:00:00,67.2255170186,6.6172258396,18.8804130639,0.0,18.7433767983,22.9618409725,35.5196199275,0.0,18.025,17.4946199275
 08/07  16:00:00,72.0609125835,6.71108749921,19.1706281738,0.0,18.7433767983,27.431320555,23.7866446034,0.0,18.025,5.7616446034
 08/07  17:00:00,84.1363154999,6.97560406161,18.7932648029,0.0,17.6635504202,40.6971502883,5.7720036195,0.0,0.0,5.7720036195
 08/07  18:00:00,90.9015043647,7.17226248058,18.8569711044,0.0,27.5259009287,37.3340067412,11.5762350456,0.0,0.0,11.5762350456
 08/07  19:00:00,92.9585024053,7.28480722237,18.4761240102,0.0,33.8341110165,33.3544677425,5.78220624047,0.0,0.0,5.78220624047
 08/07  20:00:00,105.958344686,7.37999669828,17.5746225668,0.0,36.5179666069,38.8247702939,5.83406106702,0.0517086862579,0.0,5.78235238076
 08/07  21:00:00,101.428566381,7.34960759245,16.7061956884,0.0,32.965339924,36.8579353714,11.8395560344,0.252106262113,0.0,11.5874497723
 08/07  22:00:00,73.8633705878,6.87728095952,13.1605324934,0.0,25.6355707503,20.6438685092,13.0147550532,1.45898678871,0.0,11.5557682644
 08/07  23:00:00,50.4070444167,6.4297292395,9.7047992779,0.0,15.0252895274,11.7056064465,8.3299339331,2.56292959502,0.0,5.76700433808
 08/07  24:00:00,43.2717175367,6.21501922371,7.80994499541,0.0,11.6412384099,10.0650221343,4.15288339251,4.13288339251,0.0,0.02
 08/08  01:00:00,40.0698199102,6.0531228888,6.33064802624,0.0,10.0992000411,10.047477231,11.8376055862,6.08118769201,0.0,5.7564178942
 08/08  02:00:00,36.8703101092,5.91694719966,5.12687250528,0.0,8.25718729233,10.0299323277,13.3875328725,7.6312302656,0.0,5.75630260693
 08/08  03:00:00,35.8406692352,5.80859926839,4.20558061502,0.0,8.25718729233,10.0299323277,9.44533239933,9.42533239933,0.0,0.02
 08/08  04:00:00,36.7649568288,5.72989838579,3.60194762912,0.0,8.25718729233,11.6354268332,16.6614799711,10.899690186,0.0,5.76178978504
 08/08  05:00:00,44.4228867195,5.73694381317,3.6731378502,0.0,12.1011305571,15.3678112995,16.5080303005,10.7305351701,0.0,5.77749513039
 08/08  06:00:00,70.034219913,6.18180428812,6.84727468584,0.0,19.7275818095,37.2640762949,21.5705960455,9.9829658097,0.0,11.5876302358
 08/08  07:00:00,92.5456496039,6.6047270151,10.3316153202,0.0,24.3117294858,51.2795993405,23.66007325,6.22540921058,0.0,17.4346640395
 08/08  08:00:00,80.6532499304,6.22167354552,10.097386046,0.0,23.6694662846,40.6342015617,23.8001723468,0.327680744048,0.0,23.4724916027
 08/08  09:00:00,79.2671099337,6.29928326394,13.6409894416,0.0,23.6694662846,35.6302164847,41.43076219,0.0,18.025,23.40576219
 08/08  10:00:00,63.2261160631,6.22358761305,15.2724029781,0.0,18.7433767983,22.9618409725,41.3912127459,0.0,18.025,23.3662127459
 08/08  11:00:00,65.4432810299,6.35329970623,17.3621044141,0.0,18.7433767983,22.9618409725,35.5203879692,0.0,18.025,17.4953879692
 08/08  12:00:00,68.1112553559,6.52756477835,19.8123625601,0.0,18.5889407304,23.1597249699,35.5157522735,0.0,18.025,17.4907522735
 08/08  13:00:00,70.1588198194,6.67237502379,21.4686199956,0.0,18.7433767983,23.2517909448,41.3409842645,0.0,18.025,23.3159842645
 08/08  14:00:00,71.1122404077,6.76417699843,22.3302358653,0.0,18.7433767983,23.2517909448,35.5202724523,0.0,18.025,17.4952724523
 08/08  15:00:00,71.9083480154,6.87315363097,23.3073142286,0.0,18.7433767983,22.9618409725,35.5168215,0.0,18.025,17.4918215
 08/08  16:00:00,76.4640198457,6.96452933111,23.3203009229,0.0,18.7433767983,27.431320555,23.7860767691,0.0,18.025,5.76107676907
 08/08  17:00:00,88.9617083585,7.26539169366,23.3288777891,0.0,17.6635504202,40.6971502883,5.77173173938,0.0,0.0,5.77173173938
 08/08  18:00:00,96.4944823671,7.50230801166,24.1199081092,0.0,27.5259009287,37.3340067412,11.5766069446,0.0,0.0,11.5766069446
 08/08  19:00:00,98.8340533506,7.63152982893,24.0049596475,0.0,33.8341110165,33.3544677425,5.78143525115,0.0,0.0,5.78143525115
 08/08  20:00:00,111.603844324,7.76571405561,22.8344037342,0.0,36.5179666069,38.8247702939,11.5432981329,0.0,0.0,11.5432981329
 08/08  21:00:00,106.452318371,7.73040106303,21.349159563,0.0,32.965339924,36.8579353714,11.5867915493,0.0,0.0,11.5867915493
 08/08  22:00:00,77.7704936494,7.19885457671,16.7460902833,0.0,25.6355707503,20.6438685092,5.78671013705,0.0,0.0,5.78671013705
 08/08  23:00:00,53.7430787824,6.71713344843,12.7534308056,0.0,15.0252895274,11.7056064465,5.76592530255,0.0,0.0,5.76592530255
 08/08  24:00:00,45.9261416366,6.45917640879,10.2202081589,0.0,11.6412384099,10.0650221343,6.66147226426,0.89967556265,0.0,5.76179670161
 08/09  01:00:00,42.4388692698,6.27863860789,8.4741870962,0.0,10.0992000411,10.047477231,2.01477469491,1.99477469491,0.0,0.02
 08/09  02:00:00,39.0586690296,6.12467507244,7.10750244634,0.0,8.25718729233,10.0299323277,8.9010183365,3.14462457746,0.0,5.75639375904
 08/09  03:00:00,37.7799700884,6.00117259127,5.95231021988,0.0,8.25718729233,10.0299323277,5.34099128506,5.32099128506,0.0,0.02
 08/09  04:00:00,38.4150819058,5.90582531196,5.07615005055,0.0,8.25718729233,11.6354268332,12.6962264499,6.93447177925,0.0,5.76175467069
 08/09  05:00:00,45.9157638555,5.89127481364,5.01168553905,0.0,12.1011305571,15.3678112995,12.6744075845,6.89724452293,0.0,5.77716306161
 08/09  06:00:00,71.8924923087,6.37364904298,8.51370611485,0.0,19.7275818095,37.2640762949,18.249201196,6.66157118777,0.0,11.5876300083
 08/09  07:00:00,94.9631797416,6.83549533724,12.5183848991,0.0,24.3117294858,51.2795993405,19.9224601585,2.48853035335,0.0,17.4339298051
 08/09  08:00:00,84.2395003418,6.48117406376,13.4241378559,0.0,23.6694662846,40.6342015617,23.481754926,0.00923667081448,0.0,23.4725182552
 08/09  09:00:00,84.279343959,6.56472202905,18.3877842965,0.0,23.6694662846,35.6302164847,41.434617402,0.0,18.025,23.409617402
 08/09  10:00:00,67.2979771778,6.42289063003,19.1449672183,0.0,18.7433767983,22.9618409725,41.3889036481,0.0,18.025,23.3639036481
 08/09  11:00:00,69.6352608893,6.56973888498,21.3376454823,0.0,18.7433767983,22.9618409725,35.5208460385,0.0,18.025,17.4958460385
 08/09  12:00:00,71.6618024769,6.73823850537,23.152241028,0.0,18.5889407304,23.1597249699,41.341305213,0.0,18.025,23.316305213
 08/09  13:00:00,72.3136036025,6.83842386818,23.4573530144,0.0,18.7433767983,23.2517909448,35.5164251019,0.0,18.025,17.4914251019
 08/09  14:00:00,74.3317288838,6.97400842835,25.3398916262,0.0,18.7433767983,23.2517909448,35.5169796296,0.0,18.025,17.4919796296
 08/09  15:00:00,75.1782910543,7.06644137434,26.383975419,0.0,18.7433767983,22.9618409725,41.3399221804,0.0,18.025,23.3149221804
 08/09  16:00:00,79.7188272133,7.16167607891,26.3779625884,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/09  17:00:00,92.3198470135,7.4737983023,26.4786074057,0.0,17.6635504202,40.6971502883,5.77204920191,0.0,0.0,5.77204920191
 08/09  18:00:00,98.9656038836,7.67559504804,26.4177457676,0.0,27.5259009287,37.3340067412,11.576398544,0.0,0.0,11.576398544
 08/09  19:00:00,100.997923412,7.79128466398,26.009072267,0.0,33.8341110165,33.3544677425,11.5436731936,0.0,0.0,11.5436731936
 08/09  20:00:00,113.182188338,7.89515724459,24.2833094006,0.0,36.5179666069,38.8247702939,5.78156589483,0.0,0.0,5.78156589483
 08/09  21:00:00,106.722795847,7.77969227865,21.5703503523,0.0,32.965339924,36.8579353714,11.5872628972,0.0,0.0,11.5872628972
 08/09  22:00:00,77.5616356227,7.20910527316,16.526982216,0.0,25.6355707503,20.6438685092,11.5554049644,0.0,0.0,11.5554049644
 08/09  23:00:00,53.3834306169,6.70992147209,12.4009988474,0.0,15.0252895274,11.7056064465,0.589275492464,0.569275492464,0.0,0.02
 08/09  24:00:00,45.8850320477,6.46909077093,10.169187596,0.0,11.6412384099,10.0650221343,7.25418496172,1.49246508391,0.0,5.7617198778
 08/10  01:00:00,43.1662491199,6.3411622554,9.13903846374,0.0,10.0992000411,10.047477231,6.86808049913,1.11265987946,0.0,5.75542061967
 08/10  02:00:00,40.5651631899,6.24523361241,8.49344461923,0.0,8.25718729233,10.0299323277,0.603840769386,0.583840769386,0.0,0.02
 08/10  03:00:00,39.8936894971,6.16951789709,7.89768054839,0.0,8.25718729233,10.0299323277,6.30397848357,0.547648916042,0.0,5.75632956753
 08/10  04:00:00,40.5418142892,6.08134717239,7.02736393704,0.0,8.25718729233,11.6354268332,1.35494375029,1.33494375029,0.0,0.02
 08/10  05:00:00,48.5384986194,6.11342632236,7.41226821121,0.0,12.1011305571,15.3678112995,12.5822749754,1.0474825592,0.0,11.5347924162
 08/10  06:00:00,75.4488695097,6.67448242596,11.7692567914,0.0,19.7275818095,37.2640762949,11.9938526818,0.40838069457,0.0,11.5854719872
 08/10  07:00:00,98.4301363265,7.1032149159,15.7176292976,0.0,24.3117294858,51.2795993405,11.6283640629,0.0,0.0,11.6283640629
 08/10  08:00:00,87.6886567415,6.70598938026,16.6484820522,0.0,23.6694662846,40.6342015617,29.3368437557,0.0,0.0,29.3368437557
 08/10  09:00:00,87.4106339363,6.77275025363,21.3110527335,0.0,23.6694662846,35.6302164847,41.4269713117,0.0,18.025,23.4019713117
 08/10  10:00:00,70.4051274772,6.63739414992,22.0376129566,0.0,18.7433767983,22.9618409725,35.5527988419,0.0,18.025,17.5277988419
 08/10  11:00:00,72.7455242004,6.76712756803,24.2505213575,0.0,18.7433767983,22.9618409725,41.3464067526,0.0,18.025,23.3214067526
 08/10  12:00:00,74.7848450017,6.920538854,26.0929840417,0.0,18.5889407304,23.1597249699,35.5192817266,0.0,18.025,17.4942817266
 08/10  13:00:00,76.1452974236,7.01699418857,27.1104756584,0.0,18.7433767983,23.2517909448,35.516554452,0.0,18.025,17.491554452
 08/10  14:00:00,77.2736473803,7.11384490891,28.1419790664,0.0,18.7433767983,23.2517909448,41.339323236,0.0,18.025,23.314323236
 08/10  15:00:00,77.9674518657,7.20556354484,29.0340144062,0.0,18.7433767983,22.9618409725,35.5189509507,0.0,18.025,17.4939509507
 08/10  16:00:00,81.4810649326,7.24270738808,28.0591650946,0.0,18.7433767983,27.431320555,23.7865437476,0.0,18.025,5.76154374756
 08/10  17:00:00,93.4255403652,7.51877027505,27.5393298404,0.0,17.6635504202,40.6971502883,5.77186450503,0.0,0.0,5.77186450503
 08/10  18:00:00,100.453690525,7.73358249131,27.8478493156,0.0,27.5259009287,37.3340067412,7.16422002789,0.0,0.0,7.16422002789
 08/10  19:00:00,103.174031407,7.87330971866,28.1031581205,0.0,33.8341110165,33.3544677425,10.1811599061,0.0,0.0,10.1811599061
 08/10  20:00:00,115.509208935,7.98403419228,26.5214576393,0.0,36.5179666069,38.8247702939,5.78130226298,0.0,0.0,5.78130226298
 08/10  21:00:00,107.662735328,7.82987206118,22.4601141656,0.0,32.965339924,36.8579353714,11.6043605877,0.0183127173891,0.0,11.5860478703
 08/10  22:00:00,78.628836746,7.28064443801,17.5226449977,0.0,25.6355707503,20.6438685092,11.555502941,0.0,0.0,11.555502941
 08/10  23:00:00,54.6877011563,6.80230190323,13.6128890561,0.0,15.0252895274,11.7056064465,5.76678429654,0.0,0.0,5.76678429654
 08/10  24:00:00,47.1665207912,6.56375084324,11.3560213555,0.0,11.6412384099,10.0650221343,0.306760202538,0.286760202538,0.0,0.02
 08/11  01:00:00,43.5932399249,6.37985137998,9.5273419278,0.0,10.0992000411,10.047477231,7.0909895639,1.33456550514,0.0,5.75642405876
 08/11  02:00:00,40.5185018895,6.25255386514,8.43946153563,0.0,8.25718729233,10.0299323277,1.42472828347,1.40472828347,0.0,0.02
 08/11  03:00:00,40.4061594664,6.21429172181,8.36538052251,0.0,8.25718729233,10.0299323277,6.12970904044,0.373304807496,0.0,5.75640423294
 08/11  04:00:00,41.1979159095,6.1345191302,7.63029027798,0.0,8.25718729233,11.6354268332,6.54177621486,0.780221225024,0.0,5.76155498984
 08/11  05:00:00,48.4396667933,6.11108048329,7.31578783373,0.0,12.1011305571,15.3678112995,7.34699104065,1.56977666135,0.0,5.77721437929
 08/11  06:00:00,76.2246711775,6.5970249297,10.7385182591,0.0,19.7275818095,37.2640762949,13.9854771213,2.39857684402,0.0,11.5869002773
 08/11  07:00:00,97.3197347141,7.03831454943,14.6721288314,0.0,24.3117294858,51.2795993405,18.3729099065,0.938771824798,0.0,17.4341380817
 08/11  08:00:00,86.9482327005,6.67190511676,15.9421476115,0.0,23.6694662846,40.6342015617,23.4839574746,0.0111228024306,0.0,23.4728346721
 08/11  09:00:00,87.0841901914,6.74534519578,21.012018639,0.0,23.6694662846,35.6302164847,41.4291647061,0.0,18.025,23.4041647061
 08/11  10:00:00,70.7954053468,6.62796342952,22.4373202269,0.0,18.7433767983,22.9618409725,41.3905371752,0.0,18.025,23.3655371752
 08/11  11:00:00,72.5273273213,6.74083483292,24.058618576,0.0,18.7433767983,22.9618409725,35.5197085342,0.0,18.025,17.4947085342
 08/11  12:00:00,74.7123414058,6.90871545337,26.032302819,0.0,18.5889407304,23.1597249699,35.5180223248,0.0,18.025,17.4930223248
 08/11  13:00:00,76.8508281799,7.06337774568,27.7696277434,0.0,18.7433767983,23.2517909448,41.3385852564,0.0,18.025,23.3135852564
 08/11  14:00:00,78.2541020878,7.18047967615,29.0558001175,0.0,18.7433767983,23.2517909448,35.5183661701,0.0,18.025,17.4933661701
 08/11  15:00:00,78.3336924336,7.25358577183,29.3522305061,0.0,18.7433767983,22.9618409725,35.5148656874,0.0,18.025,17.4898656874
 08/11  16:00:00,82.7672674314,7.33791513542,29.2501645622,0.0,18.7433767983,27.431320555,23.7864834965,0.0,18.025,5.76148349649
 08/11  17:00:00,94.385603365,7.60507009086,28.4130992346,0.0,17.6635504202,40.6971502883,5.77194632649,0.0,0.0,5.77194632649
 08/11  18:00:00,101.148116558,7.81000397086,28.4658567784,0.0,27.5259009287,37.3340067412,11.5760625836,0.0,0.0,11.5760625836
 08/11  19:00:00,103.257940893,7.92480574055,28.1355786804,0.0,33.8341110165,33.3544677425,5.78245727156,0.0,0.0,5.78245727156
 08/11  20:00:00,117.757594261,8.04225330939,26.8276211939,0.0,36.5179666069,38.8247702939,11.543633862,0.0,0.0,11.543633862
 08/11  21:00:00,108.814075658,7.91852808965,23.522803208,0.0,32.965339924,36.8579353714,11.5853724942,0.0,0.0,11.5853724942
 08/11  22:00:00,78.8977532125,7.31233355178,17.7598793755,0.0,25.6355707503,20.6438685092,5.78775835383,0.0,0.0,5.78775835383
 08/11  23:00:00,54.6521262365,6.81093518748,13.5686814531,0.0,15.0252895274,11.7056064465,5.7668094917,0.0,0.0,5.7668094917
 08/11  24:00:00,47.2029991786,6.57409372456,11.3821535389,0.0,11.6412384099,10.0650221343,6.03738369409,0.275742070074,0.0,5.76164162402
 08/12  01:00:00,46.8200767481,6.43483832912,9.93971688367,0.0,12.8411359301,10.0650221343,1.09830638102,1.07830638102,0.0,0.02
 08/12  02:00:00,40.4330741496,6.2553823687,8.35120222256,0.0,8.25718729233,10.0299323277,7.49463328965,1.73824895272,0.0,5.75638433693
 08/12  03:00:00,39.3617340879,6.14691417543,7.38833679163,0.0,8.25718729233,10.0299323277,2.26070706441,2.24070706441,0.0,0.02
 08/12  04:00:00,40.1251767705,6.06054667711,6.63152560247,0.0,8.25718729233,11.6354268332,9.03398031773,3.27244056489,0.0,5.76153975284
 08/12  05:00:00,43.7934854357,5.99691275827,6.20515905504,0.0,8.71707943955,15.3327214929,9.27011855279,3.5032759177,0.0,5.76684263508
 08/12  06:00:00,59.8678942275,6.16541563252,7.66704109971,0.0,18.5082010057,25.6353820695,8.52315403729,2.74586079409,0.0,5.7772932432
 08/12  07:00:00,78.8991745572,6.6199486284,11.7924196232,0.0,19.4083231844,41.0650158608,12.2422987189,0.65744133373,0.0,11.5848573852
 08/12  08:00:00,112.455550097,7.27454156982,20.8173936099,0.0,26.3286599382,57.9988325916,29.483560043,0.0122367061926,0.0,29.4713233368
 08/12  09:00:00,100.321489432,7.13739710771,23.9744762347,0.0,26.3286599382,42.8504436482,47.3573148203,0.0,18.025,29.3323148203
 08/12  10:00:00,74.8844029494,6.81441577268,22.854416541,0.0,21.7447113004,23.4437158914,41.4325374999,0.0,18.025,23.4075374999
 08/12  11:00:00,74.9771544613,6.94454335935,25.278791228,0.0,19.3027497915,23.426170988,35.5525240789,0.0,18.025,17.5275240789
 08/12  12:00:00,76.7967366096,7.08203973466,26.8187162006,0.0,19.1483137236,23.7250123474,41.3396225715,0.0,18.025,23.3146225715
 08/12  13:00:00,77.6761281171,7.15259071682,27.4820122058,0.0,19.3027497915,23.7161209604,35.5189754616,0.0,18.025,17.4939754616
 08/12  14:00:00,79.1797434679,7.25560151973,28.8826137518,0.0,19.3027497915,23.7161209604,35.5154437565,0.0,18.025,17.4904437565
 08/12  15:00:00,79.707349486,7.32427660209,29.6314972673,0.0,19.3027497915,23.426170988,41.3378006972,0.0,18.025,23.3128006972
 08/12  16:00:00,82.9999206979,7.32177542027,28.4752587027,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/12  17:00:00,91.2384030688,7.5209644967,27.892068979,0.0,18.2229234133,37.5968344597,5.76654045247,0.0,0.0,5.76654045247
 08/12  18:00:00,105.504714082,7.79919958177,27.9268528755,0.0,32.690315043,37.0816133363,5.77182769669,0.0,0.0,5.77182769669
 08/12  19:00:00,104.693497959,7.90456447458,26.8985969111,0.0,36.8143715336,33.066984531,7.09088675641,0.0,0.0,7.09088675641
 08/12  20:00:00,116.133345976,8.01253918908,25.4543906826,0.0,36.3493007332,38.7721355839,10.2340408981,0.0,0.0,10.2340408981
 08/12  21:00:00,111.258114994,7.88478405618,22.8247862168,0.0,36.1807251679,36.8228455648,5.78207810425,0.0,0.0,5.78207810425
 08/12  22:00:00,85.0331648388,7.38283907409,18.4218806355,0.0,31.0351095914,20.6438685092,11.5870460545,0.0,0.0,11.5870460545
 08/12  23:00:00,58.7665963344,6.94857925982,15.1434689816,0.0,17.4250845679,11.7056064465,5.77731106842,0.0,0.0,5.77731106842
 08/12  24:00:00,50.6409532928,6.75687092937,13.4374361936,0.0,12.8411359301,10.0650221343,5.76169370164,0.0,0.0,5.76169370164
 08/13  01:00:00,49.3710297821,6.62284521413,12.1832344577,0.0,12.925468867,10.100111941,5.75626393794,0.0,0.0,5.75626393794
 08/13  02:00:00,43.2899122777,6.4638609648,10.8801462733,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,42.0304863811,6.34760945862,9.73696547036,0.0,8.34152022915,10.0650221343,5.75602472527,0.0,0.0,5.75602472527
 08/13  04:00:00,42.3604244508,6.2382214808,8.56967887903,0.0,8.34152022915,11.6705166398,6.16102797442,0.400086815222,0.0,5.76094115919
 08/13  05:00:00,46.2143594334,6.19187310552,8.31165426024,0.0,8.80141237637,15.3678112995,0.402020343411,0.382020343411,0.0,0.02
 08/13  06:00:00,62.5763457083,6.39165732517,10.1492480625,0.0,18.5082010057,25.6353820695,11.5343946664,0.0,0.0,11.5343946664
 08/13  07:00:00,81.5566780751,6.81361886462,14.1368333138,0.0,19.4926561212,41.1001056674,11.5872079128,0.0,0.0,11.5872079128
 08/13  08:00:00,113.519814014,7.37737011032,21.7788334767,0.0,26.3286599382,57.9988325916,29.4693086425,0.0,0.0,29.4693086425
 08/13  09:00:00,100.622675915,7.20658231141,24.3259071438,0.0,26.2443270014,42.8153538416,41.4937397125,0.0,18.025,23.4687397125
 08/13  10:00:00,75.8438476738,6.90130008491,23.7269768371,0.0,21.7447113004,23.4437158914,41.4327708526,0.0,18.025,23.4077708526
 08/13  11:00:00,74.9539497928,6.9563128947,25.1841058536,0.0,19.3449162599,23.4437158914,41.3895767295,0.0,18.025,23.3645767295
 08/13  12:00:00,73.5990152947,6.90745908963,23.735864562,0.0,19.190480192,23.7425572507,35.520084674,0.0,18.025,17.495084674
 08/13  13:00:00,71.4908082227,6.82565043679,21.6833429847,0.0,19.260583323,23.698576057,35.5143781593,0.0,18.025,17.4893781593
 08/13  14:00:00,70.0267090784,6.80111576819,20.2437822427,0.0,19.260583323,23.698576057,41.3416725871,0.0,18.025,23.3166725871
 08/13  15:00:00,69.5340015732,6.82412601776,20.0180110055,0.0,19.260583323,23.4086260847,35.5166748838,0.0,18.025,17.4916748838
 08/13  16:00:00,75.9945470874,6.9203554032,21.9310114948,0.0,19.260583323,27.8781056672,23.7865351995,0.0,18.025,5.76153519952
 08/13  17:00:00,86.3995298198,7.20741682281,23.4264559597,0.0,18.1807569449,37.5792895564,5.76662597636,0.0,0.0,5.76662597636
 08/13  18:00:00,101.390723664,7.54558804385,24.1858974048,0.0,32.6059821062,37.0465235296,5.77201769558,0.0,0.0,5.77201769558
 08/13  19:00:00,100.549890895,7.66367438786,22.9958851691,0.0,36.8143715336,33.066984531,5.78182449173,0.0,0.0,5.78182449173
 08/13  20:00:00,113.571298366,7.82180306163,22.9636614794,0.0,36.43363367,38.8072253906,5.78190621796,0.0,0.0,5.78190621796
 08/13  21:00:00,110.427682422,7.781465423,22.2170903546,0.0,36.0963922311,36.7877557581,11.5447883913,0.0,0.0,11.5447883913
 08/13  22:00:00,84.699362319,7.31350442489,18.2768385628,0.0,30.9507766546,20.6087787026,11.5867500968,0.0,0.0,11.5867500968
 08/13  23:00:00,57.9051644067,6.83923676536,14.3913839458,0.0,17.4250845679,11.7056064465,5.77730872627,0.0,0.0,5.77730872627
 08/13  24:00:00,49.4720918836,6.62789403786,12.2781271625,0.0,12.925468867,10.100111941,5.76161368118,0.0,0.0,5.76161368118
 08/14  01:00:00,44.4953988306,6.4334841961,10.3758753701,0.0,10.0992000411,10.047477231,0.40704045938,0.38704045938,0.0,0.02
 08/14  02:00:00,41.609096571,6.32269062888,9.45991761841,0.0,8.25718729233,10.0299323277,6.12125000629,0.365400231919,0.0,5.75584977437
 08/14  03:00:00,40.9370569953,6.25137601014,8.8591990334,0.0,8.25718729233,10.0299323277,0.430330361045,0.410330361045,0.0,0.02
 08/14  04:00:00,42.2971361756,6.21376769046,8.65026581689,0.0,8.25718729233,11.6354268332,5.95282437975,0.191159676594,0.0,5.76166470316
 08/14  05:00:00,50.5738699207,6.26165557023,9.2994209573,0.0,12.1011305571,15.3678112995,5.77703239606,0.0,0.0,5.77703239606
 08/14  06:00:00,79.4901645213,6.83948160147,13.7615617374,0.0,19.7275818095,37.2640762949,11.5869055069,0.0,0.0,11.5869055069
 08/14  07:00:00,100.4470602,7.26171921753,17.5760615947,0.0,24.3117294858,51.2795993405,17.4335091927,0.0,0.0,17.4335091927
 08/14  08:00:00,87.9820205887,6.76427024731,16.8835770589,0.0,23.6694662846,40.6342015617,23.470703751,0.0,0.0,23.470703751
 08/14  09:00:00,84.6376817252,6.69890357986,18.6119543943,0.0,23.6694662846,35.6302164847,41.4314304461,0.0,18.025,23.4064304461
 08/14  10:00:00,66.8220521352,6.52591310877,18.5660239558,0.0,18.7433767983,22.9618409725,41.3898697747,0.0,18.025,23.3648697747
 08/14  11:00:00,68.9637666606,6.63587717438,20.6000186967,0.0,18.7433767983,22.9618409725,35.5199608089,0.0,18.025,17.4949608089
 08/14  12:00:00,71.8739339193,6.79674787732,23.3058656866,0.0,18.5889407304,23.1597249699,41.3373512488,0.0,18.025,23.3123512488
 08/14  13:00:00,73.9528702323,6.90262884749,25.0324224415,0.0,18.7433767983,23.2517909448,35.5173349675,0.0,18.025,17.4923349675
 08/14  14:00:00,75.9059607071,7.04052420221,26.8476134562,0.0,18.7433767983,23.2517909448,35.5177770749,0.0,18.025,17.4927770749
 08/14  15:00:00,76.8944865259,7.14308300315,28.023531254,0.0,18.7433767983,22.9618409725,35.5141715006,0.0,18.025,17.4891715006
 08/14  16:00:00,81.7078783736,7.24297637687,28.2857203439,0.0,18.7433767983,27.431320555,23.7863999245,0.0,18.025,5.76139992446
 08/14  17:00:00,94.0588937801,7.54544087771,28.1460232866,0.0,17.6635504202,40.6971502883,5.77188555174,0.0,0.0,5.77188555174
 08/14  18:00:00,100.897668289,7.76587873925,28.2595415914,0.0,27.5259009287,37.3340067412,11.5756537528,0.0,0.0,11.5756537528
 08/14  19:00:00,102.635441999,7.88120545288,27.5566848312,0.0,33.8341110165,33.3544677425,5.78190381259,0.0,0.0,5.78190381259
 08/14  20:00:00,118.716700981,8.08936395605,27.7396236279,0.0,36.5179666069,38.8247702939,11.5441895457,0.0,0.0,11.5441895457
 08/14  21:00:00,110.459001813,7.99519536622,25.0910675965,0.0,32.965339924,36.8579353714,11.585086016,0.0,0.0,11.585086016
 08/14  22:00:00,80.7484228644,7.40331162306,19.5195792514,0.0,25.6355707503,20.6438685092,5.78746971897,0.0,0.0,5.78746971897
 08/14  23:00:00,56.4380655308,6.90458761879,15.2609725991,0.0,15.0252895274,11.7056064465,5.76692297453,0.0,0.0,5.76692297453
 08/14  24:00:00,48.396373484,6.63641219012,12.5132111897,0.0,11.6412384099,10.0650221343,5.76147320593,0.0,0.0,5.76147320593
 08/15  01:00:00,44.7394130857,6.45092451553,10.6024479292,0.0,10.0992000411,10.047477231,0.460040152253,0.440040152253,0.0,0.02
 08/15  02:00:00,41.2923212904,6.30088925875,9.16494663013,0.0,8.25718729233,10.0299323277,6.71714478412,0.961532259747,0.0,5.75561252437
 08/15  03:00:00,40.0843570237,6.19067631367,8.06719574754,0.0,8.25718729233,10.0299323277,7.21174912742,1.45579131558,0.0,5.75595781184
 08/15  04:00:00,40.7415720692,6.0995570192,7.20891654766,0.0,8.25718729233,11.6354268332,1.98042585738,1.96042585738,0.0,0.02
 08/15  05:00:00,48.1622837864,6.08568746613,7.06380198124,0.0,12.1011305571,15.3678112995,8.20146665037,2.4241540996,0.0,5.77731255077
 08/15  06:00:00,76.3703134163,6.60410621218,10.8770881362,0.0,19.7275818095,37.2640762949,14.009330857,2.42323935173,0.0,11.5860915053
 08/15  07:00:00,97.1037498446,7.02155709739,14.4729193903,0.0,24.3117294858,51.2795993405,18.8656375289,1.4318883368,0.0,17.4337491921
 08/15  08:00:00,85.7059233537,6.60513385474,14.7666167989,0.0,23.6694662846,40.6342015617,29.3341644857,0.0,0.0,29.3341644857
 08/15  09:00:00,83.5912139902,6.61129454632,17.6530916452,0.0,23.6694662846,35.6302164847,35.5801768459,0.0,18.025,17.5551768459
 08/15  10:00:00,64.834572281,6.39811260578,16.7063506995,0.0,18.7433767983,22.9618409725,41.3895535946,0.0,18.025,23.3645535946
 08/15  11:00:00,66.6504319025,6.51585476493,18.4067062697,0.0,18.7433767983,22.9618409725,35.5196901591,0.0,18.025,17.4946901591
 08/15  12:00:00,70.2331516736,6.70461830319,21.7572163402,0.0,18.5889407304,23.1597249699,41.3409103742,0.0,18.025,23.3159103742
 08/15  13:00:00,73.0101825443,6.85779227116,24.134568951,0.0,18.7433767983,23.2517909448,35.5160476891,0.0,18.025,17.4910476891
 08/15  14:00:00,73.9522588866,6.94271040727,24.9917252734,0.0,18.7433767983,23.2517909448,35.5164550346,0.0,18.025,17.4914550346
 08/15  15:00:00,73.9490512815,7.00292357341,25.2182593759,0.0,18.7433767983,22.9618409725,41.3390564678,0.0,18.025,23.3140564678
 08/15  16:00:00,76.8574073669,7.0100422582,23.6681824968,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,88.162878668,7.24688583125,22.5485604483,0.0,17.6635504202,40.6971502883,5.77195068414,0.0,0.0,5.77195068414
 08/15  18:00:00,94.9354946387,7.444741224,22.618506776,0.0,27.5259009287,37.3340067412,11.575963748,0.0,0.0,11.575963748
 08/15  19:00:00,96.9146184987,7.55132015599,22.1657437616,0.0,33.8341110165,33.3544677425,11.5437950787,0.0,0.0,11.5437950787
 08/15  20:00:00,111.347898188,7.64644833368,20.8137401298,0.0,36.5179666069,38.8247702939,5.78219762977,0.0,0.0,5.78219762977
 08/15  21:00:00,104.00264203,7.55863011945,19.0712770312,0.0,32.965339924,36.8579353714,11.6283954485,0.041771009294,0.0,11.5866244393
 08/15  22:00:00,75.6625180842,7.03709592076,14.7998880272,0.0,25.6355707503,20.6438685092,6.71385017864,0.926190773221,0.0,5.78765940541
 08/15  23:00:00,52.5639455514,6.62041434807,11.6710280779,0.0,15.0252895274,11.7056064465,6.87481459474,1.10796698437,0.0,5.76684761036
 08/15  24:00:00,45.951789532,6.44807435626,10.2569670178,0.0,11.6412384099,10.0650221343,6.74810099046,0.986468884805,0.0,5.76163210565
 08/16  01:00:00,42.9527403585,6.30602037127,8.96067599432,0.0,10.0992000411,10.047477231,7.12690304402,1.37053896784,0.0,5.75636407618
 08/16  02:00:00,39.9138328826,6.18417287041,7.90317859317,0.0,8.25718729233,10.0299323277,1.6534208009,1.6334208009,0.0,0.02
 08/16  03:00:00,38.9017995141,6.08512719601,6.99018528513,0.0,8.25718729233,10.0299323277,8.04788438738,2.29176356828,0.0,5.7561208191
 08/16  04:00:00,39.5129555292,5.99108069945,6.08877732291,0.0,8.25718729233,11.6354268332,4.17347620318,4.15347620318,0.0,0.02
 08/16  05:00:00,46.7148150222,5.96044689899,5.74157329604,0.0,12.1011305571,15.3678112995,16.9488920607,5.41449055475,0.0,11.534401506
 08/16  06:00:00,74.654471232,6.45812633542,9.30722915637,0.0,19.7275818095,37.2640762949,16.9435502494,5.358296661,0.0,11.5852535884
 08/16  07:00:00,95.2634641831,6.87678961894,12.7774039891,0.0,24.3117294858,51.2795993405,14.4920994235,2.86312527431,0.0,11.6289741492
 08/16  08:00:00,84.2386625963,6.50672934949,13.3977620317,0.0,23.6694662846,40.6342015617,29.333148695,0.0,0.0,29.333148695
 08/16  09:00:00,83.8369967801,6.5904842712,17.9196902766,0.0,23.6694662846,35.6302164847,41.4250499133,0.0,18.025,23.4000499133
 08/16  10:00:00,66.0750782031,6.42088495906,17.9240816669,0.0,18.7433767983,22.9618409725,35.5532397299,0.0,18.025,17.5282397299
 08/16  11:00:00,67.1253003239,6.48792652901,18.9095034123,0.0,18.7433767983,22.9618409725,41.344827776,0.0,18.025,23.319827776
 08/16  12:00:00,69.4473376161,6.60827680316,21.0677442498,0.0,18.5889407304,23.1597249699,35.5180399767,0.0,18.025,17.4930399767
 08/16  13:00:00,70.8547828612,6.72660798969,22.1103524073,0.0,18.7433767983,23.2517909448,35.5144493399,0.0,18.025,17.4894493399
 08/16  14:00:00,71.6976326215,6.79730394433,22.8825081377,0.0,18.7433767983,23.2517909448,35.5147981761,0.0,18.025,17.4897981761
 08/16  15:00:00,72.6163986959,6.89046867578,23.998062471,0.0,18.7433767983,22.9618409725,41.3422007141,0.0,18.025,23.3172007141
 08/16  16:00:00,76.7463397935,6.96504030149,23.6021140969,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,87.9973460984,7.21084872116,22.4190643142,0.0,17.6635504202,40.6971502883,11.5236520974,0.0,0.0,11.5236520974
 08/16  18:00:00,94.8256152885,7.41611132955,22.5372601239,0.0,27.5259009287,37.3340067412,5.79798937531,0.0,0.0,5.79798937531
 08/16  19:00:00,96.8546459153,7.53661439367,22.1204782358,0.0,33.8341110165,33.3544677425,11.5444585329,0.0,0.0,11.5444585329
 08/16  20:00:00,110.950799519,7.61872765863,20.4443649461,0.0,36.5179666069,38.8247702939,5.78218858083,0.0,0.0,5.78218858083
 08/16  21:00:00,103.277483929,7.50642581192,18.3983233089,0.0,32.965339924,36.8579353714,11.8267001676,0.239644165475,0.0,11.5870560021
 08/16  22:00:00,75.3148480051,7.00725922243,14.4820530668,0.0,25.6355707503,20.6438685092,12.5797570505,1.02583234613,0.0,11.5539247043
 08/16  23:00:00,52.0903749074,6.57873869196,11.2391340365,0.0,15.0252895274,11.7056064465,7.01788412469,1.25112040519,0.0,5.76676371949
 08/16  24:00:00,44.8679986233,6.35994519287,9.26130901294,0.0,11.6412384099,10.0650221343,1.8866236296,1.8666236296,0.0,0.02
 08/17  01:00:00,41.2626515902,6.16435856247,7.41224820085,0.0,10.0992000411,10.047477231,9.88941128544,4.13291133896,0.0,5.75649994649
 08/17  02:00:00,37.8947806204,6.01378677297,6.05451316705,0.0,8.25718729233,10.0299323277,5.95375089914,5.93375089914,0.0,0.02
 08/17  03:00:00,36.8062585752,5.909295238,5.0704769961,0.0,8.25718729233,10.0299323277,13.1542168698,7.39796102845,0.0,5.75625584131
 08/17  04:00:00,37.4502306587,5.80600290539,4.21112822913,0.0,8.25718729233,11.6354268332,15.260603575,9.49944532266,0.0,5.76115825232
 08/17  05:00:00,44.8717141973,5.78487237505,4.07404939178,0.0,12.1011305571,15.3678112995,15.5289882974,9.75181267066,0.0,5.77717562669
 08/17  06:00:00,72.6537849382,6.26431268632,7.50035870228,0.0,19.7275818095,37.2640762949,20.6257196647,9.04011173822,0.0,11.5856079265
 08/17  07:00:00,93.6896730499,6.71843455218,11.3619671023,0.0,24.3117294858,51.2795993405,15.7714582867,4.14227840772,0.0,11.6291798789
 08/17  08:00:00,82.5680357815,6.3645824118,11.8692828582,0.0,23.6694662846,40.6342015617,29.3339759698,0.0,0.0,29.3339759698
 08/17  09:00:00,82.3112804571,6.46040869757,16.524053813,0.0,23.6694662846,35.6302164847,41.4286099989,0.0,18.025,23.4036099989
 08/17  10:00:00,65.7543633469,6.34514512956,17.6791046077,0.0,18.7433767983,22.9618409725,35.553438932,0.0,18.025,17.528438932
 08/17  11:00:00,67.9113223965,6.48934411128,19.6941082929,0.0,18.7433767983,22.9618409725,41.3432881955,0.0,18.025,23.3182881955
 08/17  12:00:00,70.4449091496,6.67238844748,22.001203728,0.0,18.5889407304,23.1597249699,35.5183385702,0.0,18.025,17.4933385702
 08/17  13:00:00,72.1134397558,6.79816075765,23.2974568833,0.0,18.7433767983,23.2517909448,35.5127303362,0.0,18.025,17.4877303362
 08/17  14:00:00,73.675759732,6.9219933308,24.7359492336,0.0,18.7433767983,23.2517909448,41.3393935689,0.0,18.025,23.3143935689
 08/17  15:00:00,74.3736606347,7.02574183486,25.6200494435,0.0,18.7433767983,22.9618409725,35.5188905534,0.0,18.025,17.4938905534
 08/17  16:00:00,78.1433512904,7.07682179036,24.8873427495,0.0,18.7433767983,27.431320555,23.7863895764,0.0,18.025,5.76138957635
 08/17  17:00:00,90.5086142603,7.36660775969,24.77457537,0.0,17.6635504202,40.6971502883,5.77193733089,0.0,0.0,5.77193733089
 08/17  18:00:00,97.2569203407,7.56371212116,24.8209650985,0.0,27.5259009287,37.3340067412,11.5757069831,0.0,0.0,11.5757069831
 08/17  19:00:00,98.5483290093,7.63982284169,23.710954758,0.0,33.8341110165,33.3544677425,5.78200003744,0.0,0.0,5.78200003744
 08/17  20:00:00,112.142193779,7.70712164164,21.5473666752,0.0,36.5179666069,38.8247702939,5.78211588708,0.0,0.0,5.78211588708
 08/17  21:00:00,104.754129221,7.61670790829,19.7646884998,0.0,32.965339924,36.8579353714,11.5866432465,0.0,0.0,11.5866432465
 08/17  22:00:00,76.3588012488,7.09475645599,15.4385099972,0.0,25.6355707503,20.6438685092,11.6152364715,0.059936604163,0.0,11.5552998674
 08/17  23:00:00,52.3827738758,6.61158738358,11.4986832366,0.0,15.0252895274,11.7056064465,6.88033855228,1.11360740684,0.0,5.76673114544
 08/17  24:00:00,45.0213846756,6.38312519632,9.39151647473,0.0,11.6412384099,10.0650221343,1.95489051332,1.93489051332,0.0,0.02
 08/18  01:00:00,41.6545111967,6.20708655572,7.76138158586,0.0,10.0992000411,10.047477231,9.25193660188,3.49554144432,0.0,5.75639515756
 08/18  02:00:00,38.2653780113,6.05346800944,6.38542697929,0.0,8.25718729233,10.0299323277,5.49569192589,5.47569192589,0.0,0.02
 08/18  03:00:00,37.1799198537,5.94693149104,5.40650468203,0.0,8.25718729233,10.0299323277,12.5379196591,6.78155455404,0.0,5.75636510507
 08/18  04:00:00,38.1937397017,5.8799013946,4.88073648614,0.0,8.25718729233,11.6354268332,12.7122675094,6.95077776387,0.0,5.76148974558
 08/18  05:00:00,45.7775436712,5.87314223443,4.89161113348,0.0,12.1011305571,15.3678112995,12.5458687559,6.76965056646,0.0,5.77621818941
 08/18  06:00:00,74.0055682861,6.38823775405,8.72821673262,0.0,19.7275818095,37.2640762949,16.9939804295,5.40751129093,0.0,11.5864691386
 08/18  07:00:00,95.1700725701,6.84927190682,12.7115283715,0.0,24.3117294858,51.2795993405,19.3946368557,1.96183388602,0.0,17.4328029696
 08/18  08:00:00,84.0065177306,6.46725850506,13.2050917517,0.0,23.6694662846,40.6342015617,23.4714512482,0.0,0.0,23.4714512482
 08/18  09:00:00,83.1887807536,6.52321798993,17.3387456103,0.0,23.6694662846,35.6302164847,41.4268540961,0.0,18.025,23.4018540961
 08/18  10:00:00,66.1245514573,6.38305580163,18.0113809925,0.0,18.7433767983,22.9618409725,41.3884434184,0.0,18.025,23.3634434184
 08/18  11:00:00,68.8383768182,6.54643131134,20.56407576,0.0,18.7433767983,22.9618409725,35.520395174,0.0,18.025,17.495395174
 08/18  12:00:00,71.2052970816,6.71395851395,22.7200205276,0.0,18.5889407304,23.1597249699,35.5166460594,0.0,18.025,17.4916460594
 08/18  13:00:00,72.5164577431,6.82037007784,23.6782681061,0.0,18.7433767983,23.2517909448,38.793825963,0.0,18.025,20.768825963
 08/18  14:00:00,73.217805317,6.89009018369,24.3098982181,0.0,18.7433767983,23.2517909448,38.0601542531,0.0,18.025,20.0351542531
 08/18  15:00:00,73.5500903172,6.9504755958,24.8717437489,0.0,18.7433767983,22.9618409725,35.5171996936,0.0,18.025,17.4921996936
 08/18  16:00:00,78.4142400259,7.04084235439,25.1942129152,0.0,18.7433767983,27.431320555,23.7864098585,0.0,18.025,5.76140985847
 08/18  17:00:00,90.8137308053,7.34234364043,25.1039588998,0.0,17.6635504202,40.6971502883,5.771848209,0.0,0.0,5.771848209
 08/18  18:00:00,97.4935199609,7.55120083451,25.070076091,0.0,27.5259009287,37.3340067412,11.5757096626,0.0,0.0,11.5757096626
 08/18  19:00:00,100.043334684,7.69181758406,25.1539693514,0.0,33.8341110165,33.3544677425,5.7819403942,0.0,0.0,5.7819403942
 08/18  20:00:00,114.908639354,7.83490540416,24.1860266178,0.0,36.5179666069,38.8247702939,5.78200981383,0.0,0.0,5.78200981383
 08/18  21:00:00,108.003574344,7.81520975325,22.8156328534,0.0,32.965339924,36.8579353714,11.5868321108,0.0,0.0,11.5868321108
 08/18  22:00:00,79.6418521707,7.31754308387,18.4987770827,0.0,25.6355707503,20.6438685092,11.5553118903,0.0,0.0,11.5553118903
 08/18  23:00:00,55.4555768322,6.83382123563,14.349252075,0.0,15.0252895274,11.7056064465,5.76679443232,0.0,0.0,5.76679443232
 08/18  24:00:00,48.0099136389,6.60408626779,12.1590819667,0.0,11.6412384099,10.0650221343,5.76163462047,0.0,0.0,5.76163462047
 08/19  01:00:00,47.6886752629,6.4776990412,10.7654560048,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/19  02:00:00,41.3783737976,6.31017691773,9.24171073844,0.0,8.25718729233,10.0299323277,5.7564684239,0.0,0.0,5.7564684239
 08/19  03:00:00,40.4794128468,6.22095640299,8.43197585575,0.0,8.25718729233,10.0299323277,0.03724211714,0.01724211714,0.0,0.02
 08/19  04:00:00,41.4322664856,6.15499018849,7.84417456301,0.0,8.25718729233,11.6354268332,6.13108284186,0.370105912665,0.0,5.7609769292
 08/19  05:00:00,45.0993989367,6.09697035832,7.41102001088,0.0,8.71707943955,15.3327214929,6.51705896307,0.750195215151,0.0,5.76686374791
 08/19  06:00:00,61.2324770777,6.27549153941,8.92155437202,0.0,18.5082010057,25.6353820695,6.4320156753,0.654744083645,0.0,5.77727159166
 08/19  07:00:00,79.5322015971,6.67186519772,12.3735418093,0.0,19.4083231844,41.0650158608,11.5984865823,0.0116350675805,0.0,11.5868515148
 08/19  08:00:00,110.228670958,7.1859844417,18.6790877791,0.0,26.3286599382,57.9988325916,29.4686170708,0.0,0.0,29.4686170708
 08/19  09:00:00,96.9624784508,7.01681643798,20.7360520236,0.0,26.3286599382,42.8504436482,47.3560221749,0.0,18.025,29.3310221749
 08/19  10:00:00,71.1782520967,6.66477909723,19.2979127245,0.0,21.7447113004,23.4437158914,41.431360875,0.0,18.025,23.406360875
 08/19  11:00:00,69.0121375018,6.6445203371,19.6138033399,0.0,19.3027497915,23.426170988,35.5519047313,0.0,18.025,17.5269047313
 08/19  12:00:00,67.146764483,6.56932810343,17.681458153,0.0,19.1483137236,23.7250123474,35.5185972042,0.0,18.025,17.4935972042
 08/19  13:00:00,66.4666393306,6.54249874716,16.8826199769,0.0,19.3027497915,23.7161209604,41.3416808487,0.0,18.025,23.3166808487
 08/19  14:00:00,67.0545617535,6.57465157709,17.4383865661,0.0,19.3027497915,23.7161209604,35.5165837813,0.0,18.025,17.4915837813
 08/19  15:00:00,67.9762081339,6.64302787502,18.581605658,0.0,19.3027497915,23.426170988,35.5143214538,0.0,18.025,17.4893214538
 08/19  16:00:00,72.1078839896,6.65656427838,18.2484375226,0.0,19.3027497915,27.8956505705,23.7864113256,0.0,18.025,5.7614113256
 08/19  17:00:00,81.0205248672,6.89262007013,18.302541813,0.0,18.2229234133,37.5968344597,5.76544895874,0.0,0.0,5.76544895874
 08/19  18:00:00,97.6384968881,7.29192043052,20.5679221228,0.0,32.690315043,37.0816133363,5.77181339971,0.0,0.0,5.77181339971
 08/19  19:00:00,99.4061112133,7.52283327296,21.9929544289,0.0,36.8143715336,33.066984531,5.78157042991,0.0,0.0,5.78157042991
 08/19  20:00:00,112.975936002,7.71024989629,22.5992766461,0.0,36.3493007332,38.7721355839,11.5432442839,0.0,0.0,11.5432442839
 08/19  21:00:00,110.029361946,7.67616474907,21.8046577132,0.0,36.1807251679,36.8228455648,5.78242113406,0.0,0.0,5.78242113406
 08/19  22:00:00,84.7196303017,7.24556872801,18.2456271826,0.0,31.0351095914,20.6438685092,11.5871042679,0.0,0.0,11.5871042679
 08/19  23:00:00,57.7486701665,6.77517554294,14.2989555055,0.0,17.4250845679,11.7056064465,5.77602872755,0.0,0.0,5.77602872755
 08/19  24:00:00,49.6478989045,6.59938012746,12.6018739808,0.0,12.8411359301,10.0650221343,5.76150612387,0.0,0.0,5.76150612387
 08/20  01:00:00,48.4739674319,6.48213448914,11.4268875106,0.0,12.925468867,10.100111941,5.75633407123,0.0,0.0,5.75633407123
 08/20  02:00:00,42.2902744258,6.32616424763,10.0182054402,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  03:00:00,41.3563711039,6.23998046611,9.17048204402,0.0,8.34152022915,10.0650221343,5.75640318954,0.0,0.0,5.75640318954
 08/20  04:00:00,42.1351601423,6.16708816427,8.41555301543,0.0,8.34152022915,11.6705166398,0.18643815352,0.16643815352,0.0,0.02
 08/20  05:00:00,45.9103379522,6.11900108806,8.08050666116,0.0,8.80141237637,15.3678112995,6.07652626066,0.309703891154,0.0,5.76682236951
 08/20  06:00:00,62.0489294453,6.30870564683,9.70479084379,0.0,18.5082010057,25.6353820695,6.07889165481,0.301611667451,0.0,5.77727998736
 08/20  07:00:00,80.9336759567,6.73095667219,13.5965017391,0.0,19.4926561212,41.1001056674,11.5870465431,0.0,0.0,11.5870465431
 08/20  08:00:00,112.567346457,7.29843297062,20.9053139729,0.0,26.3286599382,57.9988325916,35.3688428457,0.00977281614004,0.0,35.3590700296
 08/20  09:00:00,99.4956059009,7.10688641521,23.2985413508,0.0,26.2443270014,42.8153538416,41.4906879741,0.0,18.025,23.4656879741
 08/20  10:00:00,74.5546434374,6.79445554585,22.5446210162,0.0,21.7447113004,23.4437158914,41.4326825691,0.0,18.025,23.4076825691
 08/20  11:00:00,73.9549538141,6.90375067815,24.2376769822,0.0,19.3449162599,23.4437158914,41.3870413762,0.0,18.025,23.3620413762
 08/20  12:00:00,75.3587386065,7.0253499421,25.3777012,0.0,19.190480192,23.7425572507,35.5182060428,0.0,18.025,17.4932060428
 08/20  13:00:00,77.6294481091,7.16821741092,27.4794174022,0.0,19.260583323,23.698576057,35.5145368052,0.0,18.025,17.4895368052
 08/20  14:00:00,78.5607958068,7.24655584318,28.3324286497,0.0,19.260583323,23.698576057,36.4019543015,0.0,18.025,18.3769543015
 08/20  15:00:00,79.0447698577,7.30378031478,29.0491311403,0.0,19.260583323,23.4086260847,40.4539310437,0.0,18.025,22.4289310437
 08/20  16:00:00,82.9583655127,7.32282337225,28.4923657523,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/20  17:00:00,90.8857102083,7.51658693475,27.6034694386,0.0,18.1807569449,37.5792895564,5.76669695662,0.0,0.0,5.76669695662
 08/20  18:00:00,106.06212204,7.83655305413,28.5663337724,0.0,32.6059821062,37.0465235296,5.77197223339,0.0,0.0,5.77197223339
 08/20  19:00:00,105.360690691,7.95136341305,27.5189979248,0.0,36.8143715336,33.066984531,11.5445760755,0.0,0.0,11.5445760755
 08/20  20:00:00,116.380201622,8.04044706399,25.553927222,0.0,36.43363367,38.8072253906,5.78221245374,0.0,0.0,5.78221245374
 08/20  21:00:00,111.519040285,7.92113970917,23.1687804902,0.0,36.0963922311,36.7877557581,5.78237316588,0.0,0.0,5.78237316588
 08/20  22:00:00,85.2997222232,7.41419809962,18.7765124058,0.0,30.9507766546,20.6087787026,15.1763968086,0.0,0.0,15.1763968086
 08/20  23:00:00,58.3543068125,6.91853909088,14.7612258351,0.0,17.4250845679,11.7056064465,7.95986556546,0.0,0.0,7.95986556546
 08/20  24:00:00,50.1116058165,6.70810295658,12.8374397402,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/21  01:00:00,45.1914326712,6.50853424112,10.996855741,0.0,10.0992000411,10.047477231,5.81379720242,0.0582297231123,0.0,5.75556747931
 08/21  02:00:00,41.8379391086,6.35987104811,9.65158444184,0.0,8.25718729233,10.0299323277,0.359504753581,0.339504753581,0.0,0.02
 08/21  03:00:00,40.8380793674,6.26172244313,8.74987379267,0.0,8.25718729233,10.0299323277,6.47083511203,0.71436234983,0.0,5.7564727622
 08/21  04:00:00,41.5844913192,6.17901633646,7.97237301214,0.0,8.25718729233,11.6354268332,6.93375991489,1.17216282192,0.0,5.76159709297
 08/21  05:00:00,49.0467227878,6.17008431659,7.86384847001,0.0,12.1011305571,15.3678112995,7.31575551847,1.53855700833,0.0,5.77719851014
 08/21  06:00:00,77.9093557036,6.73752506906,12.2827164373,0.0,19.7275818095,37.2640762949,12.5718199274,0.985134892644,0.0,11.5866850348
 08/21  07:00:00,99.9001292604,7.22319096705,17.0676660067,0.0,24.3117294858,51.2795993405,17.4335279654,0.0,0.0,17.4335279654
 08/21  08:00:00,89.8358013,6.83010469827,18.6715294201,0.0,23.6694662846,40.6342015617,23.4712203432,0.0,0.0,23.4712203432
 08/21  09:00:00,88.788464018,6.86038912901,22.6012577809,0.0,23.6694662846,35.6302164847,41.4279217267,0.0,18.025,23.4029217267
 08/21  10:00:00,72.7514475131,6.7605078497,24.2608249272,0.0,18.7433767983,22.9618409725,41.3892617374,0.0,18.025,23.3642617374
