Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  11:00:00,77.0391745543,6.99541188009,28.3158930064,0.0,18.7433767983,22.9618409725,35.5187523767,0.0,18.025,17.4937523767
 08/21  12:00:00,79.7679180814,7.18937827221,30.8072216302,0.0,18.5889407304,23.1597249699,35.5169782773,0.0,18.025,17.4919782773
 08/21  13:00:00,81.4200728897,7.27979219602,32.1224616794,0.0,18.7433767983,23.2517909448,41.3370850309,0.0,18.025,23.3120850309
 08/21  14:00:00,83.1269247226,7.41282818479,33.6962793269,0.0,18.7433767983,23.2517909448,35.5171275477,0.0,18.025,17.4921275477
 08/21  15:00:00,83.6304176406,7.49936900547,34.403177387,0.0,18.7433767983,22.9618409725,35.5175346039,0.0,18.025,17.4925346039
 08/21  16:00:00,88.3007389681,7.57196160329,34.5495932443,0.0,18.7433767983,27.431320555,23.7860462797,0.0,18.025,5.76104627966
 08/21  17:00:00,101.188508178,7.91336644744,34.907714024,0.0,17.6635504202,40.6971502883,5.77195293859,0.0,0.0,5.77195293859
 08/21  18:00:00,107.241227255,8.10644300047,34.2625414591,0.0,27.5259009287,37.3340067412,11.5759180632,0.0,0.0,11.5759180632
 08/21  19:00:00,110.793874167,8.20886937564,33.5034574523,0.0,33.8341110165,33.3544677425,5.7820455835,0.0,0.0,5.7820455835
 08/21  20:00:00,123.85715351,8.36542422536,32.6040212092,0.0,36.5179666069,38.8247702939,5.78211841846,0.0,0.0,5.78211841846
 08/21  21:00:00,117.333240398,8.36504269146,31.5954661967,0.0,32.965339924,36.8579353714,11.5867080515,0.0,0.0,11.5867080515
 08/21  22:00:00,88.3536934607,7.83203744657,26.6961247691,0.0,25.6355707503,20.6438685092,11.5552700891,0.0,0.0,11.5552700891
 08/21  23:00:00,63.2899580665,7.32534395773,21.6921105337,0.0,15.0252895274,11.7056064465,5.76690010862,0.0,0.0,5.76690010862
 08/21  24:00:00,56.2782403783,7.12611002317,19.9053844821,0.0,11.6412384099,10.0650221343,5.76146877258,0.0,0.0,5.76146877258
 08/22  01:00:00,53.6941708792,7.01031600082,18.9978156441,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/22  02:00:00,50.7956481933,6.90522180206,18.0639397714,0.0,8.25718729233,10.0299323277,5.75626477857,0.0,0.0,5.75626477857
 08/22  03:00:00,49.4204323966,6.81723729113,16.7767144269,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  04:00:00,49.534368722,6.72754007279,15.3737268636,0.0,8.25718729233,11.6354268332,5.76108820782,0.0,0.0,5.76108820782
 08/22  05:00:00,56.6787978967,6.70960280625,14.9564046901,0.0,12.1011305571,15.3678112995,5.77637676542,0.0,0.0,5.77637676542
 08/22  06:00:00,85.6852023408,7.30316311714,19.4929229924,0.0,19.7275818095,37.2640762949,11.5869912852,0.0,0.0,11.5869912852
 08/22  07:00:00,108.745111808,7.80012925563,25.3357089887,0.0,24.3117294858,51.2795993405,17.4325945202,0.0,0.0,17.4325945202
 08/22  08:00:00,99.2568661201,7.31588056627,27.606817342,0.0,23.6694662846,40.6342015617,23.4721176568,0.0,0.0,23.4721176568
 08/22  09:00:00,97.9071341499,7.34093680406,31.2393791126,0.0,23.6694662846,35.6302164847,41.4289043147,0.0,18.025,23.4039043147
 08/22  10:00:00,80.2005090149,7.17163067467,31.298763712,0.0,18.7433767983,22.9618409725,41.3891412514,0.0,18.025,23.3641412514
 08/22  11:00:00,82.7340242036,7.33864805261,33.6675071724,0.0,18.7433767983,22.9618409725,35.5200811399,0.0,18.025,17.4950811399
 08/22  12:00:00,86.4948592446,7.56693343055,37.1566060511,0.0,18.5889407304,23.1597249699,35.5144919096,0.0,18.025,17.4894919096
 08/22  13:00:00,90.1502384758,7.80012888175,40.3322927659,0.0,18.7433767983,23.2517909448,41.3402071534,0.0,18.025,23.3152071534
 08/22  14:00:00,91.5974429549,7.92329538267,41.6563276179,0.0,18.7433767983,23.2517909448,35.5154798843,0.0,18.025,17.4904798843
 08/22  15:00:00,92.2071670194,8.00135523552,42.4779395331,0.0,18.7433767983,22.9618409725,35.5172661616,0.0,18.025,17.4922661616
 08/22  16:00:00,96.8557800762,8.0973848244,42.57921472,0.0,18.7433767983,27.431320555,23.7862958726,0.0,18.025,5.76129587258
 08/22  17:00:00,109.70461341,8.44402536082,42.8931622496,0.0,17.6635504202,40.6971502883,5.77157997097,0.0,0.0,5.77157997097
 08/22  18:00:00,117.075584448,8.68859840728,43.5147436593,0.0,27.5259009287,37.3340067412,11.5759328897,0.0,0.0,11.5759328897
 08/22  19:00:00,121.855381495,8.85306688348,43.9207673393,0.0,33.8341110165,33.3544677425,5.7811696823,0.0,0.0,5.7811696823
 08/22  20:00:00,127.975672604,8.67120479907,36.4167580829,0.0,36.5179666069,38.8247702939,11.5438186678,0.0,0.0,11.5438186678
 08/22  21:00:00,115.975589164,8.36212286262,30.2407343053,0.0,32.965339924,36.8579353714,11.5858723666,0.0,0.0,11.5858723666
 08/22  22:00:00,86.5334447174,7.79344248364,24.9144721746,0.0,25.6355707503,20.6438685092,5.78767740281,0.0,0.0,5.78767740281
 08/22  23:00:00,61.8522189902,7.28893036703,20.2907844261,0.0,15.0252895274,11.7056064465,5.76563001711,0.0,0.0,5.76563001711
 08/22  24:00:00,54.0738724334,7.05519624814,17.7719277635,0.0,11.6412384099,10.0650221343,5.76163586472,0.0,0.0,5.76163586472
 08/23  01:00:00,50.4944802859,6.89275288475,15.9156890659,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/23  02:00:00,47.162105376,6.75879139212,14.5768268932,0.0,8.25718729233,10.0299323277,5.75640069221,0.0,0.0,5.75640069221
 08/23  03:00:00,46.6345687782,6.69290689963,14.1151803997,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  04:00:00,46.9368380083,6.59880775009,12.904929352,0.0,8.25718729233,11.6354268332,5.76164560494,0.0,0.0,5.76164560494
 08/23  05:00:00,54.0511207404,6.56876852742,12.4695608334,0.0,12.1011305571,15.3678112995,5.77720470455,0.0,0.0,5.77720470455
 08/23  06:00:00,83.0237321303,7.14886209795,16.985752696,0.0,19.7275818095,37.2640762949,11.5871954295,0.0,0.0,11.5871954295
 08/23  07:00:00,104.563655645,7.58927414336,21.365107581,0.0,24.3117294858,51.2795993405,17.4338706178,0.0,0.0,17.4338706178
 08/23  08:00:00,92.5354439375,7.05530176847,21.145972291,0.0,23.6694662846,40.6342015617,23.4702100184,0.0,0.0,23.4702100184
 08/23  09:00:00,89.4856650179,6.98255364669,23.176289305,0.0,23.6694662846,35.6302164847,41.4311866309,0.0,18.025,23.4061866309
 08/23  10:00:00,69.9303440388,6.71321674565,21.4870146578,0.0,18.7433767983,22.9618409725,41.3892356108,0.0,18.025,23.3642356108
 08/23  11:00:00,69.9915634291,6.71524492077,21.5484489251,0.0,18.7433767983,22.9618409725,35.5202427112,0.0,18.025,17.4952427112
 08/23  12:00:00,71.2371770501,6.76538106645,22.7004774205,0.0,18.5889407304,23.1597249699,41.3376985631,0.0,18.025,23.3126985631
 08/23  13:00:00,72.4725559852,6.7987269558,23.6560108226,0.0,18.7433767983,23.2517909448,35.5175745584,0.0,18.025,17.4925745584
 08/23  14:00:00,74.8011936122,6.94011235697,25.843259104,0.0,18.7433767983,23.2517909448,35.5146478309,0.0,18.025,17.4896478309
 08/23  15:00:00,75.7579150443,7.04046141489,26.989582972,0.0,18.7433767983,22.9618409725,35.5143602559,0.0,18.025,17.4893602559
 08/23  16:00:00,79.8504183574,7.10341084634,26.5678272665,0.0,18.7433767983,27.431320555,23.7863777816,0.0,18.025,5.76137778156
 08/23  17:00:00,92.5968334033,7.42668768664,26.8027176423,0.0,17.6635504202,40.6971502883,5.77156366703,0.0,0.0,5.77156366703
 08/23  18:00:00,99.7442257981,7.66519205007,27.2067894121,0.0,27.5259009287,37.3340067412,11.5757719738,0.0,0.0,11.5757719738
 08/23  19:00:00,103.768748736,7.80669369308,26.880505274,0.0,33.8341110165,33.3544677425,5.78197278177,0.0,0.0,5.78197278177
 08/23  20:00:00,115.680536866,7.92406482105,24.8687610757,0.0,36.5179666069,38.8247702939,11.544361983,0.0,0.0,11.544361983
 08/23  21:00:00,109.414980347,7.92348234749,24.1187639386,0.0,32.965339924,36.8579353714,11.5851568741,0.0,0.0,11.5851568741
 08/23  22:00:00,81.4104679431,7.43157301112,20.1533654355,0.0,25.6355707503,20.6438685092,5.78751555921,0.0,0.0,5.78751555921
 08/23  23:00:00,57.426720981,6.96132805898,16.1928892578,0.0,15.0252895274,11.7056064465,5.76683776808,0.0,0.0,5.76683776808
 08/23  24:00:00,50.0959883853,6.7439408586,14.1052987348,0.0,11.6412384099,10.0650221343,5.76153230416,0.0,0.0,5.76153230416
 08/24  01:00:00,46.819126195,6.59067734939,12.5424079114,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/24  02:00:00,43.7106873103,6.47068474174,11.4135176076,0.0,8.25718729233,10.0299323277,5.75626725285,0.0,0.0,5.75626725285
 08/24  03:00:00,42.8959280707,6.39520584237,10.6742370662,0.0,8.25718729233,10.0299323277,5.75602640121,0.0,0.0,5.75602640121
 08/24  04:00:00,42.9489162516,6.27428824213,9.24152982389,0.0,8.25718729233,11.6354268332,0.284351218672,0.264351218672,0.0,0.02
 08/24  05:00:00,49.9430168516,6.23761828261,8.6926040259,0.0,12.1011305571,15.3678112995,6.75662721228,0.979838508186,0.0,5.77678870409
 08/24  06:00:00,78.0169800611,6.75248662416,12.3753746494,0.0,19.7275818095,37.2640762949,12.9703822778,1.38354181699,0.0,11.5868404608
 08/24  07:00:00,98.4792238306,7.14472490714,15.7252261355,0.0,24.3117294858,51.2795993405,18.2388197266,0.80487914813,0.0,17.4339405785
 08/24  08:00:00,86.5697558885,6.69161200103,15.5439714539,0.0,23.6694662846,40.6342015617,29.3344752172,0.0,0.0,29.3344752172
 08/24  09:00:00,84.6249266343,6.7004786977,18.5976202289,0.0,23.6694662846,35.6302164847,37.3059354354,0.0,18.025,19.2809354354
 08/24  10:00:00,65.2617668438,6.44832025706,17.0833378013,0.0,18.7433767983,22.9618409725,39.66484313,0.0,18.025,21.63984313
 08/24  11:00:00,64.6942950554,6.42419748137,16.5422267775,0.0,18.7433767983,22.9618409725,35.5186290157,0.0,18.025,17.4936290157
 08/24  12:00:00,65.976376154,6.47390812818,17.7311511749,0.0,18.5889407304,23.1597249699,41.3411641783,0.0,18.025,23.3161641783
 08/24  13:00:00,67.878802134,6.59380662341,19.2671742653,0.0,18.7433767983,23.2517909448,35.5189316055,0.0,18.025,17.4939316055
 08/24  14:00:00,70.1125541388,6.71345094119,21.381279938,0.0,18.7433767983,23.2517909448,35.5129278571,0.0,18.025,17.4879278571
 08/24  15:00:00,71.0524394361,6.80242989569,22.522141505,0.0,18.7433767983,22.9618409725,41.3393053142,0.0,18.025,23.3143053142
 08/24  16:00:00,76.1302707849,6.8982831379,23.0528048815,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,88.9473716001,7.21639847666,23.3635406387,0.0,17.6635504202,40.6971502883,5.77183914813,0.0,0.0,5.77183914813
 08/24  18:00:00,95.593211069,7.43202473208,23.2889399397,0.0,27.5259009287,37.3340067412,11.5760856296,0.0,0.0,11.5760856296
 08/24  19:00:00,99.1596408474,7.54161813553,22.5364683903,0.0,33.8341110165,33.3544677425,11.5434318876,0.0,0.0,11.5434318876
 08/24  20:00:00,112.123482256,7.66547502261,21.5702979394,0.0,36.5179666069,38.8247702939,5.78141519211,0.0,0.0,5.78141519211
 08/24  21:00:00,105.454148991,7.62050932132,20.4609046086,0.0,32.965339924,36.8579353714,11.5867468484,0.0,0.0,11.5867468484
 08/24  22:00:00,77.2218898692,7.11758812066,16.278767538,0.0,25.6355707503,20.6438685092,5.78771868784,0.0,0.0,5.78771868784
 08/24  23:00:00,53.8626221072,6.6837680293,12.9063512604,0.0,15.0252895274,11.7056064465,5.76690805975,0.0,0.0,5.76690805975
 08/24  24:00:00,46.6974320277,6.47808703787,10.9725971388,0.0,11.6412384099,10.0650221343,5.84792055292,0.0862277574445,0.0,5.76169279547
 08/25  01:00:00,43.3311212455,6.31666449863,9.32841170485,0.0,10.0992000411,10.047477231,6.60420159225,0.84776988549,0.0,5.75643170676
 08/25  02:00:00,40.015828572,6.18148882405,8.00785766554,0.0,8.25718729233,10.0299323277,1.50433184243,1.48433184243,0.0,0.02
 08/25  03:00:00,39.5127764006,6.1266327238,7.55965577187,0.0,8.25718729233,10.0299323277,7.03259644929,1.27640372412,0.0,5.75619272516
 08/25  04:00:00,40.8683591808,6.09179840094,7.34346200282,0.0,8.25718729233,11.6354268332,1.1089824742,1.0889824742,0.0,0.02
 08/25  05:00:00,48.9465713797,6.12940165427,7.80437290704,0.0,12.1011305571,15.3678112995,12.3608512474,0.826270732818,0.0,11.5345805146
 08/25  06:00:00,79.5386199155,6.69080919493,12.0746919695,0.0,19.7275818095,37.2640762949,12.2449883353,0.660088282119,0.0,11.5849000532
 08/25  07:00:00,98.3426139507,7.1025697931,15.630769099,0.0,24.3117294858,51.2795993405,11.7768066571,0.147564777458,0.0,11.6292418796
 08/25  08:00:00,85.9896936847,6.62693295545,15.0285865481,0.0,23.6694662846,40.6342015617,29.3344892445,0.0,0.0,29.3344892445
 08/25  09:00:00,84.1322927154,6.65069707297,18.1547717276,0.0,23.6694662846,35.6302164847,41.4256978752,0.0,18.025,23.4006978752
 08/25  10:00:00,67.0293300718,6.50397956001,18.795236952,0.0,18.7433767983,22.9618409725,35.5537338705,0.0,18.025,17.5287338705
 08/25  11:00:00,68.8960175082,6.58622560428,20.5819205093,0.0,18.7433767983,22.9618409725,41.3439103475,0.0,18.025,23.3189103475
 08/25  12:00:00,71.8706560715,6.73896314283,23.3603751751,0.0,18.5889407304,23.1597249699,35.5185607082,0.0,18.025,17.4935607082
 08/25  13:00:00,74.6092585622,6.86849644106,25.7229385825,0.0,18.7433767983,23.2517909448,35.5149856419,0.0,18.025,17.4899856419
 08/25  14:00:00,76.1346242323,6.98394658877,27.1328564042,0.0,18.7433767983,23.2517909448,41.3371419703,0.0,18.025,23.3121419703
 08/25  15:00:00,76.4723005498,7.05188891534,27.6925428542,0.0,18.7433767983,22.9618409725,35.5172040352,0.0,18.025,17.4922040352
 08/25  16:00:00,80.321614455,7.09644696215,27.0459803554,0.0,18.7433767983,27.431320555,23.7863711604,0.0,18.025,5.76137116036
 08/25  17:00:00,92.0756012461,7.37478561435,26.3333810087,0.0,17.6635504202,40.6971502883,5.77198458069,0.0,0.0,5.77198458069
 08/25  18:00:00,98.667751285,7.58813887381,26.207365526,0.0,27.5259009287,37.3340067412,5.79819079056,0.0,0.0,5.79819079056
 08/25  19:00:00,103.593310898,7.75126693682,26.7604883616,0.0,33.8341110165,33.3544677425,11.5439839337,0.0,0.0,11.5439839337
 08/25  20:00:00,117.936864419,7.97225644921,27.076898457,0.0,36.5179666069,38.8247702939,5.78234250911,0.0,0.0,5.78234250911
 08/25  21:00:00,111.279280831,7.9759191164,25.9306246446,0.0,32.965339924,36.8579353714,11.585856334,0.0,0.0,11.585856334
 08/25  22:00:00,82.6557575559,7.4633072849,21.3669121053,0.0,25.6355707503,20.6438685092,11.5553817999,0.0,0.0,11.5553817999
 08/25  23:00:00,58.6614638967,7.00838295213,17.3805767966,0.0,15.0252895274,11.7056064465,5.76671493575,0.0,0.0,5.76671493575
 08/25  24:00:00,51.7790874689,6.83076334525,15.7015792607,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/26  01:00:00,51.8773451178,6.75210974648,14.6797082953,0.0,12.8411359301,10.0650221343,5.75639159596,0.0,0.0,5.75639159596
 08/26  02:00:00,45.3785191095,6.58648115984,12.9655551033,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  03:00:00,44.6995884575,6.51963803841,12.3534625736,0.0,8.25718729233,10.0299323277,5.75646902232,0.0,0.0,5.75646902232
 08/26  04:00:00,46.15252522,6.49250465399,12.2269181172,0.0,8.25718729233,11.6354268332,5.76138370667,0.0,0.0,5.76138370667
 08/26  05:00:00,50.3889771346,6.47161144218,12.3259561288,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/26  06:00:00,69.0468119405,6.6936224625,14.433750134,0.0,18.5082010057,25.6353820695,11.5345300972,0.0,0.0,11.5345300972
 08/26  07:00:00,86.6716947406,7.15109828243,19.03379385,0.0,19.4083231844,41.0650158608,11.5869144135,0.0,0.0,11.5869144135
 08/26  08:00:00,120.643700509,7.75226908849,28.5278206731,0.0,26.3286599382,57.9988325916,29.4700251218,0.0,0.0,29.4700251218
 08/26  09:00:00,105.977293315,7.49106928297,29.2766137975,0.0,26.3286599382,42.8504436482,41.4948036543,0.0,18.025,23.4698036543
 08/26  10:00:00,74.5829167,6.8952802868,22.4720675758,0.0,21.7447113004,23.4437158914,41.4322890176,0.0,18.025,23.4072890176
 08/26  11:00:00,69.2106922073,6.74816696472,19.7087051036,0.0,19.3027497915,23.426170988,41.3860823696,0.0,18.025,23.3610823696
 08/26  12:00:00,69.9512410165,6.78649569729,20.2687645506,0.0,19.1483137236,23.7250123474,35.5174378754,0.0,18.025,17.4924378754
 08/26  13:00:00,74.5940181188,6.94671786957,24.6057758681,0.0,19.3027497915,23.7161209604,41.3376171402,0.0,18.025,23.3126171402
 08/26  14:00:00,79.5662508511,7.18898105412,29.335747034,0.0,19.3027497915,23.7161209604,35.5175772212,0.0,18.025,17.4925772212
 08/26  15:00:00,81.0151773692,7.29677807988,30.9668224096,0.0,19.3027497915,23.426170988,35.518030205,0.0,18.025,17.493030205
 08/26  16:00:00,84.2362226113,7.29589650367,29.7374367377,0.0,19.3027497915,27.8956505705,23.7864855354,0.0,18.025,5.76148553537
 08/26  17:00:00,91.7038133877,7.49130443788,28.3871414611,0.0,18.2229234133,37.5968344597,5.76679934696,0.0,0.0,5.76679934696
 08/26  18:00:00,107.04142289,7.84297260036,29.4197905906,0.0,32.690315043,37.0816133363,5.77204531153,0.0,0.0,5.77204531153
 08/26  19:00:00,110.186069605,8.04929332253,30.3624469032,0.0,36.8143715336,33.066984531,5.7822514369,0.0,0.0,5.7822514369
 08/26  20:00:00,121.130972391,8.24211557336,30.2224427954,0.0,36.3493007332,38.7721355839,5.78234772585,0.0,0.0,5.78234772585
 08/26  21:00:00,115.674512533,8.11313494651,27.0128302088,0.0,36.1807251679,36.8228455648,11.5448274213,0.0,0.0,11.5448274213
 08/26  22:00:00,88.4929469926,7.571665172,21.6928404855,0.0,31.0351095914,20.6438685092,11.5860456321,0.0,0.0,11.5860456321
 08/26  23:00:00,61.4919723709,7.09919987968,17.7182296789,0.0,17.4250845679,11.7056064465,5.7772742867,0.0,0.0,5.7772742867
 08/26  24:00:00,53.3132819272,6.90884424466,15.9577893592,0.0,12.8411359301,10.0650221343,5.76171788397,0.0,0.0,5.76171788397
 08/27  01:00:00,52.1493948,6.78646471514,14.7979858907,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/27  02:00:00,45.1447075193,6.57094439371,12.6278516639,0.0,8.34152022915,10.0650221343,5.75633555724,0.0,0.0,5.75633555724
 08/27  03:00:00,43.6487221637,6.44492441552,11.2578906637,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  04:00:00,44.3257862372,6.36370440652,10.4095562013,0.0,8.34152022915,11.6705166398,5.76167650182,0.0,0.0,5.76167650182
 08/27  05:00:00,48.0553905238,6.30350165156,10.0410531646,0.0,8.80141237637,15.3678112995,5.76687433677,0.0,0.0,5.76687433677
 08/27  06:00:00,65.7926154115,6.47307687373,11.4001024402,0.0,18.5082010057,25.6353820695,5.7764025489,0.0,0.0,5.7764025489
 08/27  07:00:00,83.3147268175,6.92077173448,15.7877256729,0.0,19.4926561212,41.1001056674,11.5872659222,0.0,0.0,11.5872659222
 08/27  08:00:00,117.223415787,7.56141244391,25.2983878796,0.0,26.3286599382,57.9988325916,29.4697756127,0.0,0.0,29.4697756127
 08/27  09:00:00,105.249964748,7.41775356301,28.7420213457,0.0,26.2443270014,42.8153538416,47.3538218298,0.0,18.025,29.3288218298
 08/27  10:00:00,80.075315007,7.10873683967,27.7510058796,0.0,21.7447113004,23.4437158914,41.4325164984,0.0,18.025,23.4075164984
 08/27  11:00:00,79.470626842,7.23768599338,29.4194089489,0.0,19.3449162599,23.4437158914,35.5517049237,0.0,18.025,17.5267049237
 08/27  12:00:00,79.6705778171,7.29081060322,29.4240768424,0.0,19.190480192,23.7425572507,41.3419743626,0.0,18.025,23.3169743626
 08/27  13:00:00,81.4628704209,7.40788221854,31.0731727926,0.0,19.260583323,23.698576057,35.5167798159,0.0,18.025,17.4917798159
 08/27  14:00:00,83.1464407188,7.52135874594,32.6432652444,0.0,19.260583323,23.698576057,35.5132217166,0.0,18.025,17.4882217166
 08/27  15:00:00,82.7345423836,7.53717327212,32.5055072865,0.0,19.260583323,23.4086260847,41.3401431599,0.0,18.025,23.3151431599
 08/27  16:00:00,86.468598453,7.53974217098,31.7856790493,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/27  17:00:00,95.1454790998,7.7665354792,31.6132842937,0.0,18.1807569449,37.5792895564,5.76669321322,0.0,0.0,5.76669321322
 08/27  18:00:00,110.351358553,8.09900602712,32.5931125047,0.0,32.6059821062,37.0465235296,5.77200402501,0.0,0.0,5.77200402501
 08/27  19:00:00,112.704129295,8.26070200271,32.6690907491,0.0,36.8143715336,33.066984531,11.5428777259,0.0,0.0,11.5428777259
 08/27  20:00:00,123.579028581,8.43415477593,32.3590380097,0.0,36.43363367,38.8072253906,5.78168702418,0.0,0.0,5.78168702418
 08/27  21:00:00,119.316423472,8.35547902317,30.5318191529,0.0,36.0963922311,36.7877557581,5.781707648,0.0,0.0,5.781707648
 08/27  22:00:00,92.3917722346,7.83179781038,25.4509518957,0.0,30.9507766546,20.6087787026,11.586064793,0.0,0.0,11.586064793
 08/27  23:00:00,65.0389377232,7.34158799921,21.0228003452,0.0,17.4250845679,11.7056064465,11.5344186908,0.0,0.0,11.5344186908
 08/27  24:00:00,56.5192011266,7.1386077182,18.8145267676,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/28  01:00:00,51.7704853991,6.96702148627,17.1174162394,0.0,10.0992000411,10.047477231,5.75652413769,0.0,0.0,5.75652413769
 08/28  02:00:00,49.2190403603,6.86598415063,16.5265715478,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,48.9505602775,6.81718164756,16.3068897581,0.0,8.25718729233,10.0299323277,5.75597844028,0.0,0.0,5.75597844028
 08/28  04:00:00,49.7838709732,6.76122886501,15.5895371,0.0,8.25718729233,11.6354268332,5.76153351244,0.0,0.0,5.76153351244
 08/28  05:00:00,58.3536697411,6.80512612718,16.5357444572,0.0,12.1011305571,15.3678112995,5.77735208085,0.0,0.0,5.77735208085
 08/28  06:00:00,89.7789482081,7.42432579439,21.581495831,0.0,19.7275818095,37.2640762949,11.5866322382,0.0,0.0,11.5866322382
 08/28  07:00:00,109.320510655,7.85020305596,25.8610179558,0.0,24.3117294858,51.2795993405,17.4338454765,0.0,0.0,17.4338454765
 08/28  08:00:00,97.1555421447,7.26523899275,25.5561225071,0.0,23.6694662846,40.6342015617,23.4710615254,0.0,0.0,23.4710615254
 08/28  09:00:00,93.8320449692,7.20685509146,27.2983642741,0.0,23.6694662846,35.6302164847,41.428570852,0.0,18.025,23.403570852
 08/28  10:00:00,75.0130039734,6.97750856157,26.3053742625,0.0,18.7433767983,22.9618409725,41.3894215163,0.0,18.025,23.3644215163
 08/28  11:00:00,77.4443606925,7.10051569284,28.6159711304,0.0,18.7433767983,22.9618409725,35.5203783531,0.0,18.025,17.4953783531
 08/28  12:00:00,77.9923960979,7.14616748446,29.0749062513,0.0,18.5889407304,23.1597249699,35.5167028498,0.0,18.025,17.4917028498
 08/28  13:00:00,78.0819487482,7.13925031822,28.9248743073,0.0,18.7433767983,23.2517909448,35.5151186534,0.0,18.025,17.4901186534
 08/28  14:00:00,79.6548529315,7.21542162406,30.421610172,0.0,18.7433767983,23.2517909448,41.3427417193,0.0,18.025,23.3177417193
 08/28  15:00:00,80.7127300185,7.31423486637,31.6706200564,0.0,18.7433767983,22.9618409725,35.5175163204,0.0,18.025,17.4925163204
 08/28  16:00:00,85.0180424871,7.38356861833,31.4552842119,0.0,18.7433767983,27.431320555,23.7865152478,0.0,18.025,5.76151524782
 08/28  17:00:00,98.3021260605,7.7241310596,32.2105596185,0.0,17.6635504202,40.6971502883,5.77204828636,0.0,0.0,5.77204828636
 08/28  18:00:00,105.210395236,7.95168409307,32.3864559165,0.0,27.5259009287,37.3340067412,11.57626838,0.0,0.0,11.57626838
 08/28  19:00:00,108.794901757,8.06560136228,31.6477432139,0.0,33.8341110165,33.3544677425,5.78202993289,0.0,0.0,5.78202993289
 08/28  20:00:00,123.226950791,8.29192150879,32.0473128671,0.0,36.5179666069,38.8247702939,5.78211052303,0.0,0.0,5.78211052303
 08/28  21:00:00,117.026337476,8.31673894541,31.3368530837,0.0,32.965339924,36.8579353714,11.5871875859,0.0,0.0,11.5871875859
 08/28  22:00:00,88.4148156305,7.80313467279,26.7861389527,0.0,25.6355707503,20.6438685092,11.5556280548,0.0,0.0,11.5556280548
 08/28  23:00:00,64.4332760166,7.33986333105,22.8209034948,0.0,15.0252895274,11.7056064465,5.76691356855,0.0,0.0,5.76691356855
 08/28  24:00:00,56.7888424876,7.12895733917,20.4131348845,0.0,11.6412384099,10.0650221343,5.76154484595,0.0,0.0,5.76154484595
 08/29  01:00:00,53.5305081568,6.99450085129,18.8499637768,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/29  02:00:00,50.5148616642,6.88471136847,17.8036596258,0.0,8.25718729233,10.0299323277,5.75627918286,0.0,0.0,5.75627918286
 08/29  03:00:00,49.2826910896,6.80636665308,16.6498395946,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  04:00:00,50.1395610437,6.75286495767,15.9535887974,0.0,8.25718729233,11.6354268332,5.76113296261,0.0,0.0,5.76113296261
 08/29  05:00:00,58.0021242021,6.7694914413,16.2198328074,0.0,12.1011305571,15.3678112995,5.77611693509,0.0,0.0,5.77611693509
 08/29  06:00:00,88.6114928176,7.34779008507,20.4905701074,0.0,19.7275818095,37.2640762949,11.5874352873,0.0,0.0,11.5874352873
 08/29  07:00:00,106.806385154,7.70434386145,23.4927457376,0.0,24.3117294858,51.2795993405,17.4345611043,0.0,0.0,17.4345611043
 08/29  08:00:00,94.7530871362,7.14141786329,23.2774860798,0.0,23.6694662846,40.6342015617,23.4717432875,0.0,0.0,23.4717432875
 08/29  09:00:00,91.9510062504,7.09349481723,25.5306821402,0.0,23.6694662846,35.6302164847,41.4315672154,0.0,18.025,23.4065672154
 08/29  10:00:00,72.20676945,6.84964237744,23.6270050714,0.0,18.7433767983,22.9618409725,41.3903995423,0.0,18.025,23.3653995423
 08/29  11:00:00,73.0452685992,6.93829361739,24.3791006513,0.0,18.7433767983,22.9618409725,35.5214983623,0.0,18.025,17.4964983623
 08/29  12:00:00,74.8445998666,7.05887323719,26.0144020306,0.0,18.5889407304,23.1597249699,35.5148424631,0.0,18.025,17.4898424631
 08/29  13:00:00,75.5861376472,7.11463013743,26.4536854174,0.0,18.7433767983,23.2517909448,41.3423452835,0.0,18.025,23.3173452835
 08/29  14:00:00,76.1543075331,7.1595587912,26.9769228779,0.0,18.7433767983,23.2517909448,35.5172433861,0.0,18.025,17.4922433861
 08/29  15:00:00,75.8597689071,7.16861870749,26.9632732141,0.0,18.7433767983,22.9618409725,35.5137255142,0.0,18.025,17.4887255142
 08/29  16:00:00,79.8216594094,7.20199852212,26.4404755324,0.0,18.7433767983,27.431320555,23.7865071295,0.0,18.025,5.76150712952
 08/29  17:00:00,91.8907960653,7.45947280206,26.0638888859,0.0,17.6635504202,40.6971502883,5.77166784492,0.0,0.0,5.77166784492
 08/29  18:00:00,98.4729053397,7.64437620638,25.9562707604,0.0,27.5259009287,37.3340067412,11.5750804074,0.0,0.0,11.5750804074
 08/29  19:00:00,100.783018729,7.69225647438,24.0092043012,0.0,33.8341110165,33.3544677425,5.78173834113,0.0,0.0,5.78173834113
 08/29  20:00:00,112.584294918,7.76217656434,21.9343966127,0.0,36.5179666069,38.8247702939,11.5439403243,0.0,0.0,11.5439403243
 08/29  21:00:00,105.678789335,7.69784375101,20.6081958569,0.0,32.965339924,36.8579353714,11.5872730517,0.0,0.0,11.5872730517
 08/29  22:00:00,77.434923319,7.18861115758,16.4207714687,0.0,25.6355707503,20.6438685092,5.79314584967,0.00554440170049,0.0,5.78760144797
 08/29  23:00:00,53.6493691009,6.71692863447,12.6599302504,0.0,15.0252895274,11.7056064465,6.22066703413,0.453739129726,0.0,5.76692790441
 08/29  24:00:00,46.2709016689,6.48768398668,10.5364635819,0.0,11.6412384099,10.0650221343,6.8080886848,1.04633477184,0.0,5.76175391296
 08/30  01:00:00,43.3684617209,6.35166718903,9.33075029595,0.0,10.0992000411,10.047477231,1.13339159431,1.11339159431,0.0,0.02
 08/30  02:00:00,40.3282024117,6.22922976523,8.27248230963,0.0,8.25718729233,10.0299323277,7.10081563351,1.34443031864,0.0,5.75638531487
 08/30  03:00:00,39.4471775695,6.14127701507,7.47941195972,0.0,8.25718729233,10.0299323277,1.62764811674,1.60764811674,0.0,0.02
 08/30  04:00:00,40.2193556447,6.05730121738,6.72894948574,0.0,8.25718729233,11.6354268332,8.02266893016,2.26096014176,0.0,5.7617087884
 08/30  05:00:00,47.61416157,6.04136938518,6.55998823321,0.0,12.1011305571,15.3678112995,8.71977026179,2.94230576966,0.0,5.77746449213
 08/30  06:00:00,77.4276839207,6.53827437468,10.1162731231,0.0,19.7275818095,37.2640762949,14.8724237248,3.28486907105,0.0,11.5875546537
 08/30  07:00:00,96.2393301828,6.95778428847,13.6722489358,0.0,24.3117294858,51.2795993405,19.1443923206,1.71002688094,0.0,17.4343654397
 08/30  08:00:00,85.1192157513,6.56709099139,14.2179364581,0.0,23.6694662846,40.6342015617,29.3359455681,0.0,0.0,29.3359455681
 08/30  09:00:00,84.4290610909,6.62110206333,18.4811198121,0.0,23.6694662846,35.6302164847,35.5806531801,0.0,18.025,17.5556531801
 08/30  10:00:00,67.158486651,6.48692832203,18.9414410666,0.0,18.7433767983,22.9618409725,41.3909597331,0.0,18.025,23.3659597331
 08/30  11:00:00,69.4404918418,6.64064764204,21.071967805,0.0,18.7433767983,22.9618409725,35.518801122,0.0,18.025,17.493801122
 08/30  12:00:00,72.451235794,6.83927054056,23.8406429179,0.0,18.5889407304,23.1597249699,41.3424767026,0.0,18.025,23.3174767026
 08/30  13:00:00,75.4400477008,7.02505683062,26.3971636309,0.0,18.7433767983,23.2517909448,35.5173436981,0.0,18.025,17.4923436981
 08/30  14:00:00,77.3015090287,7.14733412318,28.1363466316,0.0,18.7433767983,23.2517909448,35.5138454336,0.0,18.025,17.4888454336
 08/30  15:00:00,77.5756387074,7.21382630119,28.6339389216,0.0,18.7433767983,22.9618409725,41.341081756,0.0,18.025,23.316081756
 08/30  16:00:00,82.245984421,7.28394410049,28.7828507953,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/30  17:00:00,95.0756579399,7.59974373713,29.1084722086,0.0,17.6635504202,40.6971502883,5.77198682452,0.0,0.0,5.77198682452
 08/30  18:00:00,101.77139778,7.8113911491,29.0877439957,0.0,27.5259009287,37.3340067412,11.5764161562,0.0,0.0,11.5764161562
 08/30  19:00:00,107.68067301,7.93243977831,28.782667587,0.0,33.8341110165,33.3544677425,11.5442859954,0.0,0.0,11.5442859954
 08/30  20:00:00,118.930558203,8.08580116914,27.9570367088,0.0,36.5179666069,38.8247702939,5.78184953954,0.0,0.0,5.78184953954
 08/30  21:00:00,112.652437817,8.08670004637,27.1929837996,0.0,32.965339924,36.8579353714,11.5870465545,0.0,0.0,11.5870465545
 08/30  22:00:00,83.9937232252,7.57534885732,22.5928261027,0.0,25.6355707503,20.6438685092,11.5553678165,0.0,0.0,11.5553678165
 08/30  23:00:00,59.0404511242,7.07837757452,17.68956376,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/30  24:00:00,51.7841018103,6.87313578921,15.6642135981,0.0,11.6412384099,10.0650221343,5.76176872922,0.0,0.0,5.76176872922
 08/31  01:00:00,48.6843175196,6.73433321071,14.2639334678,0.0,10.0992000411,10.047477231,5.75654560594,0.0,0.0,5.75654560594
 08/31  02:00:00,45.4588609837,6.60304588539,13.0293284652,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  03:00:00,44.9540448909,6.54584737679,12.5817043396,0.0,8.25718729233,10.0299323277,5.75600906623,0.0,0.0,5.75600906623
 08/31  04:00:00,46.0110156843,6.48904035338,12.0888683804,0.0,8.25718729233,11.6354268332,0.293161448295,0.0,0.0,0.293161448295
 08/31  05:00:00,53.9324218563,6.51068771569,12.4089270483,0.0,12.1011305571,15.3678112995,11.2604445817,0.0,0.0,11.2604445817
 08/31  06:00:00,84.6994716568,7.09290086019,16.8334329855,0.0,19.7275818095,37.2640762949,11.5862851354,0.0,0.0,11.5862851354
 08/31  07:00:00,104.584670394,7.54566745206,21.4296997297,0.0,24.3117294858,51.2795993405,11.6295940692,0.0,0.0,11.6295940692
 08/31  08:00:00,93.8195545304,7.03731845062,22.4480434372,0.0,23.6694662846,40.6342015617,29.338272957,0.0,0.0,29.338272957
 08/31  09:00:00,90.6415639803,6.96852170711,24.3462084351,0.0,23.6694662846,35.6302164847,41.4278048096,0.0,18.025,23.4028048096
 08/31  10:00:00,68.908345871,6.62223616344,20.5559841102,0.0,18.7433767983,22.9618409725,35.5546698185,0.0,18.025,17.5296698185
 08/31  11:00:00,68.9278777592,6.63586996427,20.5641300626,0.0,18.7433767983,22.9618409725,41.3452452021,0.0,18.025,23.3202452021
 08/31  12:00:00,70.7435509979,6.69449991471,22.2777261079,0.0,18.5889407304,23.1597249699,35.5197393323,0.0,18.025,17.4947393323
 08/31  13:00:00,73.9070952848,6.8039212283,25.0853446743,0.0,18.7433767983,23.2517909448,35.5142459791,0.0,18.025,17.4892459791
 08/31  14:00:00,76.1480746857,6.91809105056,27.212158834,0.0,18.7433767983,23.2517909448,41.3416621469,0.0,18.025,23.3166621469
 08/31  15:00:00,76.1375406962,6.98685767909,27.422805127,0.0,18.7433767983,22.9618409725,35.5167835695,0.0,18.025,17.4917835695
 08/31  16:00:00,80.4623231974,7.06328162843,27.2198469316,0.0,18.7433767983,27.431320555,23.7865452249,0.0,18.025,5.76154522487
 08/31  17:00:00,95.2766758757,7.46931462879,29.4399187781,0.0,17.6635504202,40.6971502883,5.77209615443,0.0,0.0,5.77209615443
 08/31  18:00:00,105.413918485,7.86603113553,32.6756211103,0.0,27.5259009287,37.3340067412,11.5762294575,0.0,0.0,11.5762294575
 08/31  19:00:00,113.799685815,8.12802949069,34.7060903647,0.0,33.8341110165,33.3544677425,5.78258149785,0.0,0.0,5.78258149785
 08/31  20:00:00,127.057488646,8.41386840251,35.7558975771,0.0,36.5179666069,38.8247702939,5.78187350719,0.0,0.0,5.78187350719
 08/31  21:00:00,121.74994758,8.48775651321,35.8894335382,0.0,32.965339924,36.8579353714,11.5877842448,0.0,0.0,11.5877842448
 08/31  22:00:00,92.3942801336,7.92834417037,30.640383959,0.0,25.6355707503,20.6438685092,11.5558719274,0.0,0.0,11.5558719274
 08/31  23:00:00,66.1675408103,7.3689672387,24.5260596381,0.0,15.0252895274,11.7056064465,5.76703417886,0.0,0.0,5.76703417886
 08/31  24:00:00,57.3118558615,7.11051305169,20.9545899032,0.0,11.6412384099,10.0650221343,2.15483547399,0.0,0.0,2.15483547399
 09/01  01:00:00,52.7784785766,6.92513819849,18.1672922524,0.0,10.0992000411,10.047477231,3.62245466689,0.0,0.0,3.62245466689
 09/01  02:00:00,48.1494565772,6.75023028278,15.5727331541,0.0,8.25718729233,10.0299323277,5.75637795183,0.0,0.0,5.75637795183
 09/01  03:00:00,46.2945042725,6.63237512645,13.835640452,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  04:00:00,46.6713284935,6.54075151919,12.697464745,0.0,8.25718729233,11.6354268332,5.76177818052,0.0,0.0,5.76177818052
 09/01  05:00:00,54.5767020705,6.56671851708,12.9971763395,0.0,12.1011305571,15.3678112995,5.77735275872,0.0,0.0,5.77735275872
 09/01  06:00:00,86.385950349,7.21099453336,18.4018103271,0.0,19.7275818095,37.2640762949,11.5874469143,0.0,0.0,11.5874469143
 09/01  07:00:00,106.886943488,7.68474332094,23.5928879245,0.0,24.3117294858,51.2795993405,17.4351029015,0.0,0.0,17.4351029015
 09/01  08:00:00,96.5095398009,7.16423429061,25.0111109123,0.0,23.6694662846,40.6342015617,23.474555053,0.0,0.0,23.474555053
 09/01  09:00:00,93.6778220957,7.11594549389,27.2350390848,0.0,23.6694662846,35.6302164847,41.4312914879,0.0,18.025,23.4062914879
 09/01  10:00:00,71.7354742205,6.75707026628,23.2482753924,0.0,18.7433767983,22.9618409725,41.3909611101,0.0,18.025,23.3659611101
 09/01  11:00:00,71.0291815791,6.74397381783,22.5573293956,0.0,18.7433767983,22.9618409725,35.5219169256,0.0,18.025,17.4969169256
 09/01  12:00:00,71.8128420945,6.78163926517,23.2598740879,0.0,18.5889407304,23.1597249699,35.5153243468,0.0,18.025,17.4903243468
 09/01  13:00:00,74.3881129753,6.88708464435,25.4832022014,0.0,18.7433767983,23.2517909448,41.3431120005,0.0,18.025,23.3181120005
 09/01  14:00:00,75.7717662712,6.95314774829,26.8007884869,0.0,18.7433767983,23.2517909448,35.5179068192,0.0,18.025,17.4929068192
 09/01  15:00:00,76.3926712796,7.0478412213,27.616949149,0.0,18.7433767983,22.9618409725,35.5144546379,0.0,18.025,17.4894546379
 09/01  16:00:00,83.1601796476,7.21632865299,29.7646613221,0.0,18.7433767983,27.431320555,23.7865125912,0.0,18.025,5.76151259116
 09/01  17:00:00,97.2468485673,7.61493660636,31.2644709902,0.0,17.6635504202,40.6971502883,5.77183085721,0.0,0.0,5.77183085721
 09/01  18:00:00,104.036282712,7.85633723883,31.3076751379,0.0,27.5259009287,37.3340067412,11.5764188889,0.0,0.0,11.5764188889
 09/01  19:00:00,109.322735012,7.97289401834,30.3842740265,0.0,33.8341110165,33.3544677425,5.78196268557,0.0,0.0,5.78196268557
 09/01  20:00:00,119.581740812,8.11826852768,28.5757429239,0.0,36.5179666069,38.8247702939,11.5443767152,0.0,0.0,11.5443767152
 09/01  21:00:00,112.173948963,8.0775089574,26.7236762087,0.0,32.965339924,36.8579353714,11.5854800154,0.0,0.0,11.5854800154
 09/01  22:00:00,83.3904343938,7.54331743056,22.0215669104,0.0,25.6355707503,20.6438685092,5.78766674593,0.0,0.0,5.78766674593
 09/01  23:00:00,59.244060475,7.07451110607,17.8970339729,0.0,15.0252895274,11.7056064465,5.76704086691,0.0,0.0,5.76704086691
 09/01  24:00:00,51.5543313401,6.84805806877,15.4595151356,0.0,11.6412384099,10.0650221343,5.76158578857,0.0,0.0,5.76158578857
 09/02  01:00:00,51.3815854933,6.74024939278,14.1958066638,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/02  02:00:00,45.2985645137,6.59326891485,12.8788025477,0.0,8.25718729233,10.0299323277,5.7563224733,0.0,0.0,5.7563224733
 09/02  03:00:00,44.5462130086,6.52164308343,12.1980769301,0.0,8.25718729233,10.0299323277,5.75610843849,0.0,0.0,5.75610843849
 09/02  04:00:00,45.5154715129,6.46457542188,11.617787247,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/02  05:00:00,49.6742162891,6.43847249944,11.6443210913,0.0,8.71707943955,15.3327214929,5.76691370668,0.0,0.0,5.76691370668
 09/02  06:00:00,67.7522252229,6.63144032465,13.2013331096,0.0,18.5082010057,25.6353820695,5.77719159395,0.0,0.0,5.77719159395
 09/02  07:00:00,84.9877992901,7.07302912891,17.4279388242,0.0,19.4083231844,41.0650158608,11.5877113135,0.0,0.0,11.5877113135
 09/02  08:00:00,116.933457374,7.6130109124,24.9567996806,0.0,26.3286599382,57.9988325916,35.3646675835,0.0,0.0,35.3646675835
 09/02  09:00:00,103.572104527,7.39236604824,26.9701055377,0.0,26.3286599382,42.8504436482,41.4936698858,0.0,18.025,23.4686698858
 09/02  10:00:00,76.5724478713,6.97391166568,24.3829462516,0.0,21.7447113004,23.4437158914,41.4341036555,0.0,18.025,23.4091036555
 09/02  11:00:00,75.7960847449,7.02983163397,26.0124213392,0.0,19.3027497915,23.426170988,41.3883478159,0.0,18.025,23.3633478159
 09/02  12:00:00,81.9803770115,7.36919042309,31.715198843,0.0,19.1483137236,23.7250123474,35.5204809656,0.0,18.025,17.4954809656
 09/02  13:00:00,87.9694652585,7.66897680201,37.2589521885,0.0,19.3027497915,23.7161209604,35.5190108378,0.0,18.025,17.4940108378
 09/02  14:00:00,91.3601241287,7.87275242274,40.445839566,0.0,19.3027497915,23.7161209604,41.3400574619,0.0,18.025,23.3150574619
 09/02  15:00:00,94.2070531767,8.04876987758,43.4067012234,0.0,19.3027497915,23.426170988,35.5196444299,0.0,18.025,17.4946444299
 09/02  16:00:00,99.0651480887,8.13347634727,43.7287700806,0.0,19.3027497915,27.8956505705,23.7866109256,0.0,18.025,5.76161092556
 09/02  17:00:00,107.462179681,8.39001043679,43.2467893476,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/02  18:00:00,122.528301657,8.73655077637,44.013074851,0.0,32.690315043,37.0816133363,11.5240780732,0.0,0.0,11.5240780732
 09/02  19:00:00,125.107555262,8.84014151237,42.6090617449,0.0,36.8143715336,33.066984531,5.7822340339,0.0,0.0,5.7822340339
 09/02  20:00:00,132.672115802,8.94437363462,41.0613139816,0.0,36.3493007332,38.7721355839,5.78154246825,0.0,0.0,5.78154246825
 09/02  21:00:00,128.008292697,8.81566105325,38.6440636967,0.0,36.1807251679,36.8228455648,11.5453886747,0.0,0.0,11.5453886747
 09/02  22:00:00,99.5527213958,8.20103677519,32.1232148535,0.0,31.0351095914,20.6438685092,11.58637164,0.0,0.0,11.58637164
 09/02  23:00:00,71.8793622903,7.67974488503,27.5250577143,0.0,17.4250845679,11.7056064465,5.77750406845,0.0,0.0,5.77750406845
 09/02  24:00:00,63.1548086194,7.45667152925,25.2514816699,0.0,12.8411359301,10.0650221343,5.76171579304,0.0,0.0,5.76171579304
 09/03  01:00:00,60.5630702981,7.27273182649,22.725386092,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/03  02:00:00,53.3219160403,7.06896794809,20.3070286014,0.0,8.34152022915,10.0650221343,5.75651685521,0.0,0.0,5.75651685521
 09/03  03:00:00,50.5316902177,6.92091678512,17.6648601482,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  04:00:00,51.1854436784,6.84622141322,16.7866848804,0.0,8.34152022915,11.6705166398,5.76141368604,0.0,0.0,5.76141368604
 09/03  05:00:00,56.0446227991,6.83039193767,17.5033821622,0.0,8.80141237637,15.3678112995,5.76697978607,0.0,0.0,5.76697978607
 09/03  06:00:00,74.7338959852,7.04768738808,19.7667537502,0.0,18.5082010057,25.6353820695,5.77751637993,0.0,0.0,5.77751637993
 09/03  07:00:00,88.2923523307,7.31108876865,20.3750051194,0.0,19.4926561212,41.1001056674,11.5880090521,0.0,0.0,11.5880090521
 09/03  08:00:00,119.78314275,7.80333966382,27.6161492436,0.0,26.3286599382,57.9988325916,29.4754705858,0.0,0.0,29.4754705858
 09/03  09:00:00,107.901386867,7.664586003,31.1465812532,0.0,26.2443270014,42.8153538416,47.3608151536,0.0,18.025,29.3358151536
 09/03  10:00:00,82.8528529421,7.35303865918,30.2842239139,0.0,21.7447113004,23.4437158914,41.4354856436,0.0,18.025,23.4104856436
 09/03  11:00:00,83.0285165214,7.50106358651,32.7139071628,0.0,19.3449162599,23.4437158914,35.5542412322,0.0,18.025,17.5292412322
 09/03  12:00:00,85.3413661571,7.67862797363,34.7070376202,0.0,19.190480192,23.7425572507,41.3424477642,0.0,18.025,23.3174477642
 09/03  13:00:00,87.8435161572,7.83177451048,37.0299173285,0.0,19.260583323,23.698576057,35.5172878209,0.0,18.025,17.4922878209
 09/03  14:00:00,89.6153548816,7.94693647932,38.6865918347,0.0,19.260583323,23.698576057,35.5179511028,0.0,18.025,17.4929511028
 09/03  15:00:00,90.2950117076,8.00473479595,39.5984054299,0.0,19.260583323,23.4086260847,41.3413801351,0.0,18.025,23.3163801351
 09/03  16:00:00,93.0778118118,7.95867404871,37.9759508614,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/03  17:00:00,99.2858551536,8.07557508637,35.4446083503,0.0,18.1807569449,37.5792895564,5.76692150636,0.0,0.0,5.76692150636
 09/03  18:00:00,113.443785064,8.36071132821,35.4238188787,0.0,32.6059821062,37.0465235296,5.77214375312,0.0,0.0,5.77214375312
 09/03  19:00:00,114.971596434,8.39823707694,32.915002868,0.0,36.8143715336,33.066984531,11.5446712938,0.0,0.0,11.5446712938
 09/03  20:00:00,119.77514003,8.35330549316,28.6359793429,0.0,36.43363367,38.8072253906,5.78196644505,0.0,0.0,5.78196644505
 09/03  21:00:00,113.291280218,8.10397158832,24.758162793,0.0,36.0963922311,36.7877557581,5.78217954795,0.0,0.0,5.78217954795
 09/03  22:00:00,86.3894582646,7.54132369974,19.7390814897,0.0,30.9507766546,20.6087787026,11.5880135027,0.0,0.0,11.5880135027
 09/03  23:00:00,58.9544629774,7.0075009355,15.27239522,0.0,17.4250845679,11.7056064465,11.5348716914,0.0,0.0,11.5348716914
 09/03  24:00:00,50.1229724887,6.75285310576,12.804042855,0.0,12.925468867,10.100111941,0.141295573924,0.121295573924,0.0,0.02
 09/04  01:00:00,48.2579523858,6.57920477863,11.1137887412,0.0,12.925468867,10.100111941,6.43740740765,0.680908607947,0.0,5.7564987997
 09/04  02:00:00,42.062064796,6.40564851991,9.71049984196,0.0,8.34152022915,10.0650221343,0.760652238676,0.740652238676,0.0,0.02
 09/04  03:00:00,41.3079919194,6.3190983537,9.04297454141,0.0,8.34152022915,10.0650221343,6.27387214421,0.517252271811,0.0,5.7566198724
 09/04  04:00:00,42.6076324687,6.27434376578,8.78074892249,0.0,8.34152022915,11.6705166398,6.01026745378,0.248750085572,0.0,5.76151736821
 09/04  05:00:00,46.4644021358,6.22742002263,8.52613319495,0.0,8.80141237637,15.3678112995,6.11222979482,0.345284794726,0.0,5.76694500009
 09/04  06:00:00,64.2366014038,6.39645951084,9.9206816094,0.0,18.5082010057,25.6353820695,6.27432473135,0.496737982892,0.0,5.77758674845
 09/04  07:00:00,80.6305573855,6.78250992992,13.2417835459,0.0,19.4926561212,41.1001056674,11.6245462746,0.0368340079503,0.0,11.5877122667
 09/04  08:00:00,111.105700385,7.28909596995,19.4529445528,0.0,26.3286599382,57.9988325916,29.4754805359,0.0,0.0,29.4754805359
 09/04  09:00:00,96.0445001448,7.03334709045,19.9209241411,0.0,26.2443270014,42.8153538416,47.3633428922,0.0,18.025,29.3383428922
 09/04  10:00:00,68.338184956,6.57618918986,16.546404762,0.0,21.7447113004,23.4437158914,35.5858406088,0.0,18.025,17.5608406088
 09/04  11:00:00,64.9873622547,6.51224746895,15.6615670124,0.0,19.3449162599,23.4437158914,41.3909103616,0.0,18.025,23.3659103616
 09/04  12:00:00,65.9458541572,6.57271684922,16.4174316255,0.0,19.190480192,23.7425572507,35.5173465741,0.0,18.025,17.4923465741
 09/04  13:00:00,66.9087726993,6.63364310508,17.2933068067,0.0,19.260583323,23.698576057,41.3444375071,0.0,18.025,23.3194375071
 09/04  14:00:00,66.4713105848,6.65251544189,16.8369678461,0.0,19.260583323,23.698576057,35.5189938748,0.0,18.025,17.4939938748
 09/04  15:00:00,64.3972179365,6.54785826495,15.1574822137,0.0,19.260583323,23.4086260847,35.5169758591,0.0,18.025,17.4919758591
 09/04  16:00:00,68.660452546,6.572985689,14.9442804579,0.0,19.260583323,27.8781056672,23.7866278911,0.0,18.025,5.76162789113
 09/04  17:00:00,76.98992848,6.75024897439,14.4740079823,0.0,18.1807569449,37.5792895564,5.76696655769,0.0,0.0,5.76696655769
 09/04  18:00:00,91.3911346795,6.96595037728,14.7659289128,0.0,32.6059821062,37.0465235296,5.78133520711,0.00929253208649,0.0,5.77204267502
 09/04  19:00:00,95.6259975158,7.07824048822,14.8894003321,0.0,36.8143715336,33.066984531,6.22823300284,0.445887847389,0.0,5.78234515545
 09/04  20:00:00,105.136574996,7.19244128262,15.158270022,0.0,36.43363367,38.8072253906,14.3642601365,2.81896155248,0.0,11.545298584
 09/04  21:00:00,102.034762163,7.13770820223,14.4679074725,0.0,36.0963922311,36.7877557581,10.2973974139,4.51447835346,0.0,5.78291906042
 09/04  22:00:00,77.1329610502,6.70576794812,11.3181351528,0.0,30.9507766546,20.6087787026,17.6479710318,6.06113785496,0.0,11.5868331768
 09/04  23:00:00,50.9987382787,6.27067975612,8.05349045017,0.0,17.4250845679,11.7056064465,13.7961831578,8.01860061487,0.0,5.77758254294
 09/04  24:00:00,43.2850294501,6.1067441184,6.61220404109,0.0,12.925468867,10.100111941,14.1381992639,8.37639662198,0.0,5.7618026419
 09/05  01:00:00,38.6231967509,5.92674701288,5.01039229153,0.0,10.0992000411,10.047477231,16.3208076536,10.5642295089,0.0,5.75657814477
 09/05  02:00:00,35.5324788943,5.78879787088,3.91718757021,0.0,8.25718729233,10.0299323277,12.2672756354,12.2472756354,0.0,0.02
 09/05  03:00:00,34.8834274112,5.71738277769,3.33954463271,0.0,8.25718729233,10.0299323277,18.9931926999,13.2371297168,0.0,5.75606298308
 09/05  04:00:00,36.0790863111,5.67639486824,2.96957548827,0.0,8.25718729233,11.6354268332,15.0590747435,15.0390747435,0.0,0.02
 09/05  05:00:00,43.7788759415,5.68600889611,3.08004412497,0.0,12.1011305571,15.3678112995,25.43334277,13.898338992,0.0,11.535003778
 09/05  06:00:00,72.7594055678,6.07946273717,5.90677770777,0.0,19.7275818095,37.2640762949,23.438282389,11.8512015263,0.0,11.5870808627
 09/05  07:00:00,91.3567337432,6.50056565162,9.24682830937,0.0,24.3117294858,51.2795993405,19.6401004074,8.00937841633,0.0,11.6307219911
 09/05  08:00:00,79.0404697289,6.09773050489,8.60852243948,0.0,23.6694662846,40.6342015617,30.3905969154,1.05007877644,0.0,29.340518139
 09/05  09:00:00,76.9139596658,6.13365935383,11.4534471142,0.0,23.6694662846,35.6302164847,41.4358370368,0.0,18.025,23.4108370368
 09/05  10:00:00,59.0270062407,6.02893780066,11.2679305475,0.0,18.7433767983,22.9618409725,41.3918601947,0.0,18.025,23.3668601947
 09/05  11:00:00,60.4290072653,6.16708608069,12.5340351298,0.0,18.7433767983,22.9618409725,35.5217691927,0.0,18.025,17.4967691927
 09/05  12:00:00,62.6213044258,6.31462490275,14.5353447141,0.0,18.5889407304,23.1597249699,35.5193773045,0.0,18.025,17.4943773045
 09/05  13:00:00,64.4970580855,6.44996274559,16.0292587736,0.0,18.7433767983,23.2517909448,35.7140456967,0.0,18.025,17.6890456967
 09/05  14:00:00,65.7990686425,6.53608023825,17.2451551501,0.0,18.7433767983,23.2517909448,41.1481550055,0.0,18.025,23.1231550055
 09/05  15:00:00,66.3701187369,6.60201048344,18.0402202385,0.0,18.7433767983,22.9618409725,35.5198902412,0.0,18.025,17.4948902412
 09/05  16:00:00,70.4558793622,6.64181972355,17.6348583211,0.0,18.7433767983,27.431320555,23.786691725,0.0,18.025,5.761691725
 09/05  17:00:00,82.0848500129,6.88271917536,16.8346770945,0.0,17.6635504202,40.6971502883,5.77223174938,0.0,0.0,5.77223174938
 09/05  18:00:00,88.1744952325,7.03832699052,16.2638770676,0.0,27.5259009287,37.3340067412,11.5767916686,0.0,0.0,11.5767916686
 09/05  19:00:00,93.4969485567,7.08300682931,15.4483604567,0.0,33.8341110165,33.3544677425,5.83333936361,0.0505875916243,0.0,5.78275177198
 09/05  20:00:00,105.29036467,7.19043239018,15.212186837,0.0,36.5179666069,38.8247702939,12.7890497595,1.24469419952,0.0,11.5443555599
 09/05  21:00:00,99.2770601285,7.16859674028,14.7356801994,0.0,32.965339924,36.8579353714,13.9772193142,2.39070355201,0.0,11.5865157621
 09/05  22:00:00,72.3150373666,6.73578544423,11.753682861,0.0,25.6355707503,20.6438685092,8.08273779766,2.29447329283,0.0,5.78826450483
 09/05  23:00:00,49.3047194632,6.32461638543,8.7075774829,0.0,15.0252895274,11.7056064465,8.41300126131,2.64683669513,0.0,5.76616456618
 09/05  24:00:00,42.2448621106,6.11899967662,6.87909718826,0.0,11.6412384099,10.0650221343,10.2885024444,4.52665096223,0.0,5.76185148212
