Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/06  01:00:00,39.0405922315,5.96269701152,5.39184256459,0.0,10.0992000411,10.047477231,7.21335514839,7.19335514839,0.0,0.02
 09/06  02:00:00,35.805698002,5.82154391318,4.15765262123,0.0,8.25718729233,10.0299323277,15.8759165449,10.1194625566,0.0,5.75645398834
 09/06  03:00:00,34.9933573537,5.72979957383,3.43706216614,0.0,8.25718729233,10.0299323277,12.0151782335,11.9951782335,0.0,0.02
 09/06  04:00:00,36.0608857856,5.67077430528,2.95699131519,0.0,8.25718729233,11.6354268332,19.5561529855,13.7942259939,0.0,5.76192699162
 09/06  05:00:00,43.7798832308,5.68271041166,3.08434810197,0.0,12.1011305571,15.3678112995,18.4689611444,12.6913625209,0.0,5.77759862347
 09/06  06:00:00,73.0584176491,6.11692397752,6.16831899462,0.0,19.7275818095,37.2640762949,22.875774757,11.2873567446,0.0,11.5884180124
 09/06  07:00:00,91.50538029,6.52318296092,9.37284707637,0.0,24.3117294858,51.2795993405,25.2581685078,7.82377871792,0.0,17.4343897899
 09/06  08:00:00,79.1418952721,6.12075170625,8.68692170343,0.0,23.6694662846,40.6342015617,24.4251109652,0.949842753975,0.0,23.4752682112
 09/06  09:00:00,76.8634934643,6.15349704444,11.3831338871,0.0,23.6694662846,35.6302164847,41.4377072065,0.0,18.025,23.4127072065
 09/06  10:00:00,58.8937210596,6.03122139625,11.1323628567,0.0,18.7433767983,22.9618409725,41.3929693959,0.0,18.025,23.3679693959
 09/06  11:00:00,60.9017980388,6.19859233286,12.9753172341,0.0,18.7433767983,22.9618409725,35.522241955,0.0,18.025,17.497241955
 09/06  12:00:00,63.7299595343,6.38065710765,15.5779681045,0.0,18.5889407304,23.1597249699,41.3447920143,0.0,18.025,23.3197920143
 09/06  13:00:00,66.0283756232,6.52401330425,17.486522744,0.0,18.7433767983,23.2517909448,35.5193412345,0.0,18.025,17.4943412345
 09/06  14:00:00,67.151583973,6.6013703585,18.5323737814,0.0,18.7433767983,23.2517909448,35.5160367309,0.0,18.025,17.4910367309
 09/06  15:00:00,67.6396172577,6.66025159548,19.251480255,0.0,18.7433767983,22.9618409725,41.3443858196,0.0,18.025,23.3193858196
 09/06  16:00:00,71.8241910738,6.70374748619,18.941239939,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/06  17:00:00,83.9640514736,6.96365032073,18.6329393542,0.0,17.6635504202,40.6971502883,5.77219618608,0.0,0.0,5.77219618608
 09/06  18:00:00,90.382401671,7.14576701196,18.3643381181,0.0,27.5259009287,37.3340067412,11.57731115,0.0,0.0,11.57731115
 09/06  19:00:00,96.2105330335,7.25207932019,17.9928623453,0.0,33.8341110165,33.3544677425,11.5453549275,0.0,0.0,11.5453549275
 09/06  20:00:00,108.217659924,7.40244584244,17.9274689346,0.0,36.5179666069,38.8247702939,5.78266678372,0.0,0.0,5.78266678372
 09/06  21:00:00,101.970892844,7.38123539813,17.2168659928,0.0,32.965339924,36.8579353714,11.588159228,0.0,0.0,11.588159228
 09/06  22:00:00,74.3974052348,6.91787683197,13.6539498562,0.0,25.6355707503,20.6438685092,11.5564855512,0.0,0.0,11.5564855512
 09/06  23:00:00,51.0486958857,6.48576583676,10.2904032731,0.0,15.0252895274,11.7056064465,5.97474168154,0.207632713096,0.0,5.76710896844
 09/06  24:00:00,44.0419307437,6.28686083756,8.50830730223,0.0,11.6412384099,10.0650221343,0.890773489231,0.870773489231,0.0,0.02
 09/07  01:00:00,41.2566935765,6.16322077145,7.40741219929,0.0,10.0992000411,10.047477231,6.90972302419,1.15331198488,0.0,5.75641103931
 09/07  02:00:00,38.2738609612,6.04760152334,6.39976137904,0.0,8.25718729233,10.0299323277,1.74598027268,1.72598027268,0.0,0.02
 09/07  03:00:00,37.2045037918,5.94641559227,5.4315865717,0.0,8.25718729233,10.0299323277,9.65659288627,3.90004307097,0.0,5.7565498153
 09/07  04:00:00,38.3850737614,5.8978531048,5.05409753943,0.0,8.25718729233,11.6354268332,9.99106302804,4.2291795783,0.0,5.76188344974
 09/07  05:00:00,46.5957819771,5.94678788707,5.63616495256,0.0,12.1011305571,15.3678112995,8.04650166233,2.26886815375,0.0,5.77763350858
 09/07  06:00:00,76.9076602597,6.48350222238,9.65097889944,0.0,19.7275818095,37.2640762949,13.584855782,1.99698378972,0.0,11.5878719922
 09/07  07:00:00,95.9675448338,6.92606108064,13.4321229466,0.0,24.3117294858,51.2795993405,18.3812869667,0.946427164988,0.0,17.4348598018
 09/07  08:00:00,85.0867296292,6.5436831988,14.2088197986,0.0,23.6694662846,40.6342015617,23.4866568892,0.0107864186628,0.0,23.4758704706
 09/07  09:00:00,85.3530401259,6.64202157876,19.3841582964,0.0,23.6694662846,35.6302164847,41.4334739981,0.0,18.025,23.4084739981
 09/07  10:00:00,68.7298521997,6.53792305462,20.4617821033,0.0,18.7433767983,22.9618409725,41.3924039844,0.0,18.025,23.3674039844
 09/07  11:00:00,70.7914933204,6.67086252343,22.3927412583,0.0,18.7433767983,22.9618409725,35.5225591706,0.0,18.025,17.4975591706
 09/07  12:00:00,69.1062757306,6.64648808016,20.6884472153,0.0,18.5889407304,23.1597249699,35.5181288819,0.0,18.025,17.4931288819
 09/07  13:00:00,67.6288998868,6.56132088004,19.0497417072,0.0,18.7433767983,23.2517909448,41.344540058,0.0,18.025,23.319540058
 09/07  14:00:00,68.9143651776,6.65128035548,20.2452435923,0.0,18.7433767983,23.2517909448,35.5192256933,0.0,18.025,17.4942256933
 09/07  15:00:00,70.5846767106,6.79300929346,22.0637749909,0.0,18.7433767983,22.9618409725,35.5159724067,0.0,18.025,17.4909724067
 09/07  16:00:00,74.7272524874,6.82066949195,21.7273814524,0.0,18.7433767983,27.431320555,23.7866885402,0.0,18.025,5.76168854018
 09/07  17:00:00,87.0793477561,7.0997279486,21.612160904,0.0,17.6635504202,40.6971502883,5.77211315023,0.0,0.0,5.77211315023
 09/07  18:00:00,93.714736519,7.31342378381,21.5290099583,0.0,27.5259009287,37.3340067412,11.5769623839,0.0,0.0,11.5769623839
 09/07  19:00:00,98.4691579713,7.39604795204,20.1075174585,0.0,33.8341110165,33.3544677425,5.78246781829,0.0,0.0,5.78246781829
 09/07  20:00:00,109.913231333,7.51894735864,19.5065299007,0.0,36.5179666069,38.8247702939,11.5636446427,0.0182138476893,0.0,11.545430795
 09/07  21:00:00,103.669660645,7.50254698089,18.7943169019,0.0,32.965339924,36.8579353714,11.5869856308,0.0,0.0,11.5869856308
 09/07  22:00:00,75.9493557553,7.03019706296,15.0935800711,0.0,25.6355707503,20.6438685092,5.78832420434,0.0,0.0,5.78832420434
 09/07  23:00:00,52.2203676614,6.57458075969,11.3732568901,0.0,15.0252895274,11.7056064465,5.93952852261,0.172385512957,0.0,5.76714300965
 09/07  24:00:00,44.6910591152,6.33836099921,9.10592845212,0.0,11.6412384099,10.0650221343,7.08089388805,1.3191907909,0.0,5.76170309714
 09/08  01:00:00,41.3943192478,6.17543969799,7.53281929733,0.0,10.0992000411,10.047477231,8.31892445253,2.56239162588,0.0,5.75653282664
 09/08  02:00:00,38.0982000384,6.03530074405,6.23639872957,0.0,8.25718729233,10.0299323277,4.68219194687,4.66219194687,0.0,0.02
 09/08  03:00:00,37.2277425561,5.95036428441,5.45087382691,0.0,8.25718729233,10.0299323277,11.4550700884,5.69840103104,0.0,5.75666905738
 09/08  04:00:00,38.4063998916,5.90129911021,5.07197985342,0.0,8.25718729233,11.6354268332,5.6021516849,5.5821516849,0.0,0.02
 09/08  05:00:00,46.5529454959,5.94371771242,5.59639153228,0.0,12.1011305571,15.3678112995,14.8070812005,3.27185968556,0.0,11.535221515
 09/08  06:00:00,78.5572255652,6.46557726089,9.4344608169,0.0,19.7275818095,37.2640762949,14.0976574464,2.51078257994,0.0,11.5868748664
 09/08  07:00:00,94.8808603347,6.84276373243,12.4287311138,0.0,24.3117294858,51.2795993405,13.3733006231,1.74181068449,0.0,11.6314899387
 09/08  08:00:00,83.0241327558,6.43045581897,12.2594415171,0.0,23.6694662846,40.6342015617,29.3520335118,0.00909943901224,0.0,29.3429340728
 09/08  09:00:00,81.9827860815,6.49100943701,16.1649103356,0.0,23.6694662846,35.6302164847,41.4297590385,0.0,18.025,23.4047590385
 09/08  10:00:00,63.8865199803,6.30884188056,15.8475299578,0.0,18.7433767983,22.9618409725,35.5567702398,0.0,18.025,17.5317702398
 09/08  11:00:00,65.2965183872,6.42478219099,17.1438432729,0.0,18.7433767983,22.9618409725,41.3480519522,0.0,18.025,23.3230519522
 09/08  12:00:00,67.3302142565,6.58489833596,18.9739755082,0.0,18.5889407304,23.1597249699,35.5221741388,0.0,18.025,17.4971741388
 09/08  13:00:00,69.4819682507,6.72865548695,20.7354686981,0.0,18.7433767983,23.2517909448,35.5169156566,0.0,18.025,17.4919156566
 09/08  14:00:00,71.7144640897,6.85895000863,22.8376742228,0.0,18.7433767983,23.2517909448,41.3457026521,0.0,18.025,23.3207026521
 09/08  15:00:00,73.420290574,6.98505571096,24.7073407792,0.0,18.7433767983,22.9618409725,35.5201464048,0.0,18.025,17.4951464048
 09/08  16:00:00,79.2004562529,7.11415359046,25.9070933318,0.0,18.7433767983,27.431320555,23.7867177594,0.0,18.025,5.76171775938
 09/08  17:00:00,93.0198172874,7.4870866023,27.1652656892,0.0,17.6635504202,40.6971502883,5.77237515628,0.0,0.0,5.77237515628
 09/08  18:00:00,100.028494106,7.72677439017,27.4294093207,0.0,27.5259009287,37.3340067412,11.5777355765,0.0,0.0,11.5777355765
 09/08  19:00:00,105.767121791,7.77369766849,25.1438279864,0.0,33.8341110165,33.3544677425,5.78281312388,0.0,0.0,5.78281312388
 09/08  20:00:00,114.240028125,7.87768220668,23.4745871629,0.0,36.5179666069,38.8247702939,10.7033358925,0.0,0.0,10.7033358925
 09/08  21:00:00,108.238419288,7.87560686699,22.9900086001,0.0,32.965339924,36.8579353714,12.4309223015,0.0,0.0,12.4309223015
 09/08  22:00:00,80.4525034824,7.38945168252,19.2374673214,0.0,25.6355707503,20.6438685092,5.78844011202,0.0,0.0,5.78844011202
 09/08  23:00:00,56.517724842,6.91572693665,15.3294637524,0.0,15.0252895274,11.7056064465,5.76662898038,0.0,0.0,5.76662898038
 09/08  24:00:00,49.4358930187,6.71047928571,13.478641594,0.0,11.6412384099,10.0650221343,5.76195348472,0.0,0.0,5.76195348472
 09/09  01:00:00,49.7094878519,6.62500518372,12.6389437514,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/09  02:00:00,43.7477789313,6.48070562208,11.4405664667,0.0,8.25718729233,10.0299323277,5.75655379416,0.0,0.0,5.75655379416
 09/09  03:00:00,42.9892328441,6.40323693803,10.7594947123,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/09  04:00:00,43.8921461945,6.33806652143,10.1209524093,0.0,8.25718729233,11.6354268332,5.76195114504,0.0,0.0,5.76195114504
 09/09  05:00:00,47.8171997016,6.29507541091,9.9306819253,0.0,8.71707943955,15.3327214929,5.76704896736,0.0,0.0,5.76704896736
 09/09  06:00:00,67.6823017049,6.47649742267,11.4023269869,0.0,18.5082010057,25.6353820695,5.7767769552,0.0,0.0,5.7767769552
 09/09  07:00:00,82.8108067453,6.90528318668,15.4186467117,0.0,19.4083231844,41.0650158608,11.5889848988,0.0,0.0,11.5889848988
 09/09  08:00:00,115.92005425,7.50464401871,24.0517018044,0.0,26.3286599382,57.9988325916,32.0800014511,0.0,0.0,32.0800014511
 09/09  09:00:00,103.682644747,7.34788431563,27.1250862414,0.0,26.3286599382,42.8504436482,44.7728694519,0.0,18.025,26.7478694519
 09/09  10:00:00,79.167377588,7.07287054957,26.8788879734,0.0,21.7447113004,23.4437158914,41.4382729889,0.0,18.025,23.4132729889
 09/09  11:00:00,79.7807073978,7.25051005254,29.7763433556,0.0,19.3027497915,23.426170988,41.3927730307,0.0,18.025,23.3677730307
 09/09  12:00:00,82.0306365162,7.41985826431,31.7147760212,0.0,19.1483137236,23.7250123474,35.5225307629,0.0,18.025,17.4975307629
 09/09  13:00:00,84.5566085846,7.55720221399,33.9578554201,0.0,19.3027497915,23.7161209604,35.5192990303,0.0,18.025,17.4942990303
 09/09  14:00:00,85.6763070203,7.62759726354,35.0071638461,0.0,19.3027497915,23.7161209604,41.343532348,0.0,18.025,23.318532348
 09/09  15:00:00,85.414001617,7.65384896899,35.0085549622,0.0,19.3027497915,23.426170988,35.5225809782,0.0,18.025,17.4975809782
 09/09  16:00:00,87.8170651379,7.58481165328,33.0293369098,0.0,19.3027497915,27.8956505705,23.7858300295,0.0,18.025,5.76083002955
 09/09  17:00:00,94.5378104525,7.71189794266,31.0005134062,0.0,18.2229234133,37.5968344597,5.76700034342,0.0,0.0,5.76700034342
 09/09  18:00:00,109.289889074,8.00151059882,31.5096803012,0.0,32.690315043,37.0816133363,5.77227623838,0.0,0.0,5.77227623838
 09/09  19:00:00,114.905159533,8.13385551366,31.2289236161,0.0,36.8143715336,33.066984531,5.78309666464,0.0,0.0,5.78309666464
 09/09  20:00:00,121.889657483,8.29671113094,30.9264867578,0.0,36.3493007332,38.7721355839,5.78243915285,0.0,0.0,5.78243915285
 09/09  21:00:00,118.090456976,8.23490935716,29.3069497174,0.0,36.1807251679,36.8228455648,11.5460634418,0.0,0.0,11.5460634418
 09/09  22:00:00,92.0042573417,7.75520798429,25.0205342143,0.0,31.0351095914,20.6438685092,11.5889115813,0.0,0.0,11.5889115813
 09/09  23:00:00,64.672496329,7.27837546544,20.7195352262,0.0,17.4250845679,11.7056064465,5.77786294687,0.0,0.0,5.77786294687
 09/09  24:00:00,56.3011422638,7.08762993083,18.7668397954,0.0,12.8411359301,10.0650221343,5.76190512964,0.0,0.0,5.76190512964
 09/10  01:00:00,55.2645416662,6.97701700916,17.7225608618,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/10  02:00:00,48.6345984809,6.80732103325,15.8813462839,0.0,8.34152022915,10.0650221343,5.75651780749,0.0,0.0,5.75651780749
 09/10  03:00:00,47.0747844993,6.70409263032,14.4247651474,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  04:00:00,47.5671551091,6.62570992018,13.3888934717,0.0,8.34152022915,11.6705166398,5.76201100033,0.0,0.0,5.76201100033
 09/10  05:00:00,50.6513315199,6.53022011512,12.4102431087,0.0,8.80141237637,15.3678112995,5.76731423783,0.0,0.0,5.76731423783
 09/10  06:00:00,69.4937611601,6.65158687629,13.0386924794,0.0,18.5082010057,25.6353820695,5.77711104651,0.0,0.0,5.77711104651
 09/10  07:00:00,84.8293293693,7.07674408582,17.1462772277,0.0,19.4926561212,41.1001056674,11.5890332841,0.0,0.0,11.5890332841
 09/10  08:00:00,119.016258592,7.70867007975,26.9438704107,0.0,26.3286599382,57.9988325916,35.3737124402,0.0,0.0,35.3737124402
 09/10  09:00:00,106.687693896,7.55859191314,30.0388434351,0.0,26.2443270014,42.8153538416,41.4984235625,0.0,18.025,23.4734235625
 09/10  10:00:00,82.248723501,7.28645642346,29.7466424947,0.0,21.7447113004,23.4437158914,41.4391319043,0.0,18.025,23.4141319043
 09/10  11:00:00,82.6384220392,7.45537105553,32.3694818096,0.0,19.3449162599,23.4437158914,41.3928264674,0.0,18.025,23.3678264674
 09/10  12:00:00,85.9630326735,7.66820601739,35.3391097018,0.0,19.190480192,23.7425572507,35.5221285541,0.0,18.025,17.4971285541
 09/10  13:00:00,89.2829678541,7.85437408182,38.4467522613,0.0,19.260583323,23.698576057,35.5168718613,0.0,18.025,17.4918718613
 09/10  14:00:00,91.1390586856,7.97251168202,40.1847107079,0.0,19.260583323,23.698576057,41.3457679355,0.0,18.025,23.3207679355
 09/10  15:00:00,91.768923139,8.03508595046,41.0419469818,0.0,19.260583323,23.4086260847,35.5203025768,0.0,18.025,17.4953025768
 09/10  16:00:00,95.0634370984,8.0103969389,39.909833358,0.0,19.260583323,27.8781056672,23.7868763087,0.0,18.025,5.76187630871
 09/10  17:00:00,102.686249371,8.19255880444,38.7279997323,0.0,18.1807569449,37.5792895564,5.76724249492,0.0,0.0,5.76724249492
 09/10  18:00:00,117.371741227,8.49812818808,39.2143348907,0.0,32.6059821062,37.0465235296,5.77237455251,0.0,0.0,5.77237455251
 09/10  19:00:00,123.167996883,8.63882950789,38.9867832011,0.0,36.8143715336,33.066984531,5.78283253716,0.0,0.0,5.78283253716
 09/10  20:00:00,130.0321013,8.78513758742,38.4610726298,0.0,36.43363367,38.8072253906,5.7830016118,0.0,0.0,5.7830016118
 09/10  21:00:00,125.141047799,8.6633449428,36.0485245635,0.0,36.0963922311,36.7877557581,11.5463525545,0.0,0.0,11.5463525545
 09/10  22:00:00,98.1120512967,8.12706005986,30.8758920305,0.0,30.9507766546,20.6087787026,11.5885428728,0.0,0.0,11.5885428728
 09/10  23:00:00,69.8080564376,7.58807816667,25.5453878123,0.0,17.4250845679,11.7056064465,5.77792189142,0.0,0.0,5.77792189142
 09/10  24:00:00,61.1634903613,7.36365658515,23.2337357111,0.0,12.925468867,10.100111941,5.76171005016,0.0,0.0,5.76171005016
 09/11  01:00:00,56.0533702954,7.16749776312,21.199808707,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/11  02:00:00,52.0448397641,7.00406605186,19.2142648966,0.0,8.25718729233,10.0299323277,5.75676026202,0.0,0.0,5.75676026202
 09/11  03:00:00,50.8763569883,6.91063286106,18.1392157266,0.0,8.25718729233,10.0299323277,5.75627903197,0.0,0.0,5.75627903197
 09/11  04:00:00,51.8624264232,6.84918643342,17.5801103512,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/11  05:00:00,59.4986559679,6.85732739132,17.6284789816,0.0,12.1011305571,15.3678112995,5.77791660651,0.0,0.0,5.77791660651
 09/11  06:00:00,91.9138072865,7.43426158749,21.8223326457,0.0,19.7275818095,37.2640762949,17.3725617941,0.0,0.0,17.3725617941
 09/11  07:00:00,110.210149093,7.88698922741,26.7137631859,0.0,24.3117294858,51.2795993405,11.6320991721,0.0,0.0,11.6320991721
 09/11  08:00:00,100.651351633,7.43833257124,28.8787622365,0.0,23.6694662846,40.6342015617,29.3452450879,0.0,0.0,29.3452450879
 09/11  09:00:00,100.125420936,7.51108251842,33.2874556407,0.0,23.6694662846,35.6302164847,41.4333264439,0.0,18.025,23.4083264439
 09/11  10:00:00,83.035382661,7.39952745142,33.9056962627,0.0,18.7433767983,22.9618409725,35.5580932721,0.0,18.025,17.5330932721
 09/11  11:00:00,86.6553055297,7.62098220014,37.3064227612,0.0,18.7433767983,22.9618409725,41.3509841222,0.0,18.025,23.3259841222
 09/11  12:00:00,89.1981227504,7.75023441623,39.6765404622,0.0,18.5889407304,23.1597249699,35.523059721,0.0,18.025,17.498059721
 09/11  13:00:00,89.3209852583,7.74564632462,39.5574871584,0.0,18.7433767983,23.2517909448,35.5179277327,0.0,18.025,17.4929277327
 09/11  14:00:00,91.379271353,7.87851878407,41.4829051902,0.0,18.7433767983,23.2517909448,41.3472870382,0.0,18.025,23.3222870382
 09/11  15:00:00,93.7470935489,8.06535342492,43.9538381807,0.0,18.7433767983,22.9618409725,35.5215015446,0.0,18.025,17.4965015446
 09/11  16:00:00,97.1653971188,8.07778978992,42.9083905939,0.0,18.7433767983,27.431320555,23.7868168875,0.0,18.025,5.76181688751
 09/11  17:00:00,104.003446749,8.13065626964,37.5053139914,0.0,17.6635504202,40.6971502883,5.77249142086,0.0,0.0,5.77249142086
 09/11  18:00:00,104.759635373,8.06363523641,31.8236677806,0.0,27.5259009287,37.3340067412,11.5771401892,0.0,0.0,11.5771401892
 09/11  19:00:00,107.838932067,7.93957143668,27.0497485307,0.0,33.8341110165,33.3544677425,5.78322475738,0.0,0.0,5.78322475738
 09/11  20:00:00,114.801710997,7.93812050294,23.9758158296,0.0,36.5179666069,38.8247702939,11.5437448838,0.0,0.0,11.5437448838
 09/11  21:00:00,106.842230609,7.81463393479,21.6547693387,0.0,32.965339924,36.8579353714,11.5881173826,0.0,0.0,11.5881173826
 09/11  22:00:00,78.1561752966,7.27658226555,17.0539908569,0.0,25.6355707503,20.6438685092,5.78863135778,0.0,0.0,5.78863135778
 09/11  23:00:00,53.9399333,6.78086166949,12.8865275407,0.0,15.0252895274,11.7056064465,5.76735047526,0.0,0.0,5.76735047526
 09/11  24:00:00,46.1001424241,6.51852394337,10.3348378197,0.0,11.6412384099,10.0650221343,5.99105346952,0.228969246324,0.0,5.7620842232
 09/12  01:00:00,42.5463326718,6.33029468869,8.52997320041,0.0,10.0992000411,10.047477231,1.4884490035,1.4684490035,0.0,0.02
 09/12  02:00:00,38.9489924663,6.15783925579,6.96464084751,0.0,8.25718729233,10.0299323277,9.58196932619,3.82527476422,0.0,5.75669456198
 09/12  03:00:00,37.7450273644,6.03985472494,5.87866382053,0.0,8.25718729233,10.0299323277,6.14437167047,6.12437167047,0.0,0.02
 09/12  04:00:00,38.4628855314,5.94403159575,5.08571981022,0.0,8.25718729233,11.6354268332,13.6979452407,7.93584360789,0.0,5.76210163279
 09/12  05:00:00,45.69291465,5.90645651525,4.7736049533,0.0,12.1011305571,15.3678112995,15.1359990388,9.35803338701,0.0,5.77796565176
 09/12  06:00:00,76.7152036761,6.33991485523,7.71806693473,0.0,19.7275818095,37.2640762949,21.4898997916,9.90019722913,0.0,11.5897025624
 09/12  07:00:00,92.8849766329,6.6990867904,10.5764800421,0.0,24.3117294858,51.2795993405,24.7815173709,7.34224991925,0.0,17.4392674517
 09/12  08:00:00,80.50947774,6.29280877142,9.88240445568,0.0,23.6694662846,40.6342015617,30.3801168816,1.03397039797,0.0,29.3461464836
 09/12  09:00:00,78.6432773306,6.34099975346,12.9753893768,0.0,23.6694662846,35.6302164847,41.4375527706,0.0,18.025,23.4125527706
 09/12  10:00:00,61.2241860375,6.25132852334,13.2426944613,0.0,18.7433767983,22.9618409725,35.5577110003,0.0,18.025,17.5327110003
 09/12  11:00:00,62.8169150383,6.37863407867,14.7103777317,0.0,18.7433767983,22.9618409725,41.3516612341,0.0,18.025,23.3266612341
 09/12  12:00:00,64.71256627,6.51555578549,16.4256601111,0.0,18.5889407304,23.1597249699,35.5226048055,0.0,18.025,17.4976048055
 09/12  13:00:00,66.4424663511,6.62814042232,17.7964705692,0.0,18.7433767983,23.2517909448,35.5175327359,0.0,18.025,17.4925327359
 09/12  14:00:00,66.7772697506,6.67312091932,18.0862988657,0.0,18.7433767983,23.2517909448,41.3468286846,0.0,18.025,23.3218286846
 09/12  15:00:00,66.672733255,6.70662591184,18.2382032552,0.0,18.7433767983,22.9618409725,35.5212177191,0.0,18.025,17.4962177191
 09/12  16:00:00,70.5068437258,6.72158498685,17.6060381552,0.0,18.7433767983,27.431320555,23.78689745,0.0,18.025,5.76189744997
 09/12  17:00:00,82.5684521698,6.96065954236,17.2403109668,0.0,17.6635504202,40.6971502883,5.77253240791,0.0,0.0,5.77253240791
 09/12  18:00:00,88.9518246863,7.1179368677,16.9615474187,0.0,27.5259009287,37.3340067412,11.5784884908,0.0,0.0,11.5784884908
 09/12  19:00:00,95.7389065161,7.14936200077,15.7399274465,0.0,33.8341110165,33.3544677425,5.8174963361,0.0343682121406,0.0,5.78312812396
 09/12  20:00:00,105.531278448,7.25372068535,15.3897768069,0.0,36.5179666069,38.8247702939,12.2655198631,0.720281020771,0.0,11.5452388423
 09/12  21:00:00,99.9261865729,7.26634821526,15.2870018083,0.0,32.965339924,36.8579353714,12.7200270608,1.13197815106,0.0,11.5880489097
 09/12  22:00:00,72.8866907379,6.82343592298,12.2376459459,0.0,25.6355707503,20.6438685092,7.35149756896,1.56291643719,0.0,5.78858113176
 09/12  23:00:00,49.927316415,6.41220248823,9.2425661961,0.0,15.0252895274,11.7056064465,7.54939283344,1.78319177343,0.0,5.76620106001
 09/12  24:00:00,43.3131952247,6.23814119479,7.82827063582,0.0,11.6412384099,10.0650221343,7.29936568676,1.53736329535,0.0,5.76200239141
 09/13  01:00:00,40.4124303229,6.10018370635,6.62617977681,0.0,10.0992000411,10.047477231,2.15929592171,2.13929592171,0.0,0.02
 09/13  02:00:00,37.4006816011,5.97967755906,5.59448915706,0.0,8.25718729233,10.0299323277,9.33990981676,3.58329836095,0.0,5.75661145582
 09/13  03:00:00,36.7278368952,5.90848652112,4.99283974496,0.0,8.25718729233,10.0299323277,4.2707657976,4.2507657976,0.0,0.02
 09/13  04:00:00,37.7776936691,5.84838410831,4.49617203542,0.0,8.25718729233,11.6354268332,10.8932808142,5.1311252671,0.0,5.76215554715
 09/13  05:00:00,45.3554447217,5.84642371659,4.49616283723,0.0,12.1011305571,15.3678112995,11.2586257124,5.48068817927,0.0,5.77793753313
 09/13  06:00:00,76.8642972099,6.32389794034,7.88316838834,0.0,19.7275818095,37.2640762949,16.6579847269,5.06821299197,0.0,11.5897717349
 09/13  07:00:00,93.3005948833,6.71279683164,10.9783760617,0.0,24.3117294858,51.2795993405,20.3129401333,2.87338973529,0.0,17.439550398
 09/13  08:00:00,81.5899473886,6.34219231226,10.9134823982,0.0,23.6694662846,40.6342015617,29.3470182092,0.0,0.0,29.3470182092
 09/13  09:00:00,80.8879439637,6.43320214207,15.1278461888,0.0,23.6694662846,35.6302164847,41.4333402462,0.0,18.025,23.4083402462
 09/13  10:00:00,65.0395596138,6.37800667984,16.9313867527,0.0,18.7433767983,22.9618409725,35.5579185464,0.0,18.025,17.5329185464
 09/13  11:00:00,68.6125689398,6.58417662994,20.3004862647,0.0,18.7433767983,22.9618409725,41.3523662901,0.0,18.025,23.3273662901
 09/13  12:00:00,71.731316888,6.78252526953,23.1774383238,0.0,18.5889407304,23.1597249699,35.5231953284,0.0,18.025,17.4981953284
 09/13  13:00:00,74.3786498274,6.94672770079,25.414064138,0.0,18.7433767983,23.2517909448,35.5181660137,0.0,18.025,17.4931660137
 09/13  14:00:00,76.3896637782,7.06141972584,27.3103912204,0.0,18.7433767983,23.2517909448,41.3477677972,0.0,18.025,23.3227677972
 09/13  15:00:00,76.9814925435,7.13433673798,28.1192485309,0.0,18.7433767983,22.9618409725,35.5219855897,0.0,18.025,17.4969855897
 09/13  16:00:00,81.3384681955,7.19556069423,27.9636844496,0.0,18.7433767983,27.431320555,23.7869391148,0.0,18.025,5.76193911485
 09/13  17:00:00,93.9471193632,7.49451604679,28.0851176181,0.0,17.6635504202,40.6971502883,5.77145391487,0.0,0.0,5.77145391487
 09/13  18:00:00,99.7355738324,7.66531676692,27.1979083329,0.0,27.5259009287,37.3340067412,11.5782520436,0.0,0.0,11.5782520436
 09/13  19:00:00,106.56326271,7.74600089806,25.9676379433,0.0,33.8341110165,33.3544677425,5.7833628541,0.0,0.0,5.7833628541
 09/13  20:00:00,115.94687482,7.89401248811,25.1650759364,0.0,36.5179666069,38.8247702939,11.5440591046,0.0,0.0,11.5440591046
 09/13  21:00:00,109.922895664,7.90727549203,24.6427750855,0.0,32.965339924,36.8579353714,11.588655317,0.0,0.0,11.588655317
 09/13  22:00:00,80.9057077477,7.40183893456,19.6782534295,0.0,25.6355707503,20.6438685092,5.78886792189,0.0,0.0,5.78886792189
 09/13  23:00:00,56.1240790194,6.91783716663,14.9336904529,0.0,15.0252895274,11.7056064465,5.76641416842,0.0,0.0,5.76641416842
 09/13  24:00:00,48.7690965804,6.69781788198,12.8244921394,0.0,11.6412384099,10.0650221343,5.76209046164,0.0,0.0,5.76209046164
 09/14  01:00:00,44.2840239785,6.44683108725,10.1511232701,0.0,10.0992000411,10.047477231,0.462693245471,0.442693245471,0.0,0.02
 09/14  02:00:00,40.5317559256,6.27137478017,8.43386446804,0.0,8.25718729233,10.0299323277,7.22699710235,1.47013189868,0.0,5.75686520368
 09/14  03:00:00,39.584072534,6.18225047416,7.57530809258,0.0,8.25718729233,10.0299323277,2.0992487509,2.0792487509,0.0,0.02
 09/14  04:00:00,40.1197805181,6.07822063041,6.60842020468,0.0,8.25718729233,11.6354268332,9.52009687206,3.75790895086,0.0,5.7621879212
 09/14  05:00:00,47.5249751549,6.06028684862,6.45182387494,0.0,12.1011305571,15.3678112995,9.87639287831,4.0985326563,0.0,5.77786022202
 09/14  06:00:00,79.1854302317,6.55069635113,9.97749350285,0.0,19.7275818095,37.2640762949,15.6718011816,4.08163310249,0.0,11.5901680791
 09/14  07:00:00,95.5458083675,6.92463524663,13.0117396413,0.0,24.3117294858,51.2795993405,20.145712644,2.70617817309,0.0,17.4395344709
 09/14  08:00:00,83.2070333329,6.47693537534,12.3958169901,0.0,23.6694662846,40.6342015617,29.3482039532,0.0,0.0,29.3482039532
 09/14  09:00:00,80.9396817753,6.49554874057,15.1172329546,0.0,23.6694662846,35.6302164847,41.4378664759,0.0,18.025,23.4128664759
 09/14  10:00:00,63.2381385881,6.37458716391,15.1333790816,0.0,18.7433767983,22.9618409725,35.55838916,0.0,18.025,17.53338916
 09/14  11:00:00,65.063699708,6.51348168905,16.8223089653,0.0,18.7433767983,22.9618409725,41.35113749,0.0,18.025,23.32613749
 09/14  12:00:00,67.7556407824,6.68136034557,19.3029235393,0.0,18.5889407304,23.1597249699,35.524844295,0.0,18.025,17.499844295
 09/14  13:00:00,68.7855395291,6.7559751334,20.0117046682,0.0,18.7433767983,23.2517909448,35.519837659,0.0,18.025,17.494837659
 09/14  14:00:00,68.5480444836,6.77312998024,19.7570584669,0.0,18.7433767983,23.2517909448,41.3501168956,0.0,18.025,23.3251168956
 09/14  15:00:00,67.8223943208,6.77101627095,19.3234667711,0.0,18.7433767983,22.9618409725,35.519760882,0.0,18.025,17.494760882
 09/14  16:00:00,71.1543329409,6.75540410153,18.2197051335,0.0,18.7433767983,27.431320555,23.7868828899,0.0,18.025,5.76188288988
 09/14  17:00:00,82.4175752719,6.95025542955,17.0998312326,0.0,17.6635504202,40.6971502883,5.77271327589,0.0,0.0,5.77271327589
 09/14  18:00:00,87.9865906198,7.05946688254,16.0547679068,0.0,27.5259009287,37.3340067412,11.578654474,0.0,0.0,11.578654474
 09/14  19:00:00,94.9925211361,7.08374035733,15.0591510049,0.0,33.8341110165,33.3544677425,5.83418285292,0.0510522327389,0.0,5.78313062018
 09/14  20:00:00,104.687988255,7.1650834925,14.6351101871,0.0,36.5179666069,38.8247702939,13.500561493,1.95441097437,0.0,11.5461505186
 09/14  21:00:00,98.3506703966,7.11379322893,13.8640214986,0.0,32.965339924,36.8579353714,16.2987324453,4.70877679475,0.0,11.5899556506
 09/14  22:00:00,70.9616105755,6.6425402483,10.4934493876,0.0,25.6355707503,20.6438685092,13.1999819406,7.41147804565,0.0,5.78850389491
 09/14  23:00:00,48.0849812953,6.23890393539,7.57352277033,0.0,15.0252895274,11.7056064465,14.0658826464,8.29864431169,0.0,5.76723833475
 09/14  24:00:00,41.1704823016,6.04086584462,5.88282715416,0.0,11.6412384099,10.0650221343,15.1430155546,9.38092724285,0.0,5.76208831173
 09/15  01:00:00,37.9879303556,5.86874888274,4.43310725442,0.0,10.0992000411,10.047477231,12.8391750053,12.8191750053,0.0,0.02
 09/15  02:00:00,35.0484547844,5.74300501033,3.47893304325,0.0,8.25718729233,10.0299323277,20.3900130773,14.6331977671,0.0,5.75681531015
 09/15  03:00:00,34.4872139662,5.68306746971,2.97762785429,0.0,8.25718729233,10.0299323277,21.9518420701,16.1951578454,0.0,5.7566842247
 09/15  04:00:00,35.8141108752,5.65238025505,2.72858920611,0.0,8.25718729233,11.6354268332,16.6640381421,16.6440381421,0.0,0.02
 09/15  05:00:00,43.4630710297,5.65824531983,2.79195400895,0.0,12.1011305571,15.3678112995,27.7590920525,16.2229589427,0.0,11.5361331097
 09/15  06:00:00,73.6365585181,5.97468665697,5.00462334996,0.0,19.7275818095,37.2640762949,27.4464880469,15.8580434249,0.0,11.588444622
 09/15  07:00:00,89.6251523884,6.33750295014,7.67820298495,0.0,24.3117294858,51.2795993405,24.5779873569,12.9441554273,0.0,11.6338319296
 09/15  08:00:00,77.0681712202,5.94166220028,6.79221842506,0.0,23.6694662846,40.6342015617,34.0069103227,4.65683770936,0.0,29.3500726133
 09/15  09:00:00,75.1589637296,6.00101392327,9.83104390084,0.0,23.6694662846,35.6302164847,42.0682353926,0.626103317751,18.025,23.4171320748
 09/15  10:00:00,57.2367184528,5.91205765364,9.59448368187,0.0,18.7433767983,22.9618409725,41.4645938688,0.0669155741807,18.025,23.3726782946
 09/15  11:00:00,58.1952050229,6.03286255779,10.4344304952,0.0,18.7433767983,22.9618409725,35.5246188413,0.0,18.025,17.4996188413
 09/15  12:00:00,59.6712311813,6.15554637732,11.7443233833,0.0,18.5889407304,23.1597249699,35.523645368,0.0,18.025,17.498645368
 09/15  13:00:00,60.5680307366,6.26792810235,12.2822435141,0.0,18.7433767983,23.2517909448,41.3479141807,0.0,18.025,23.3229141807
 09/15  14:00:00,61.3908705239,6.33909135309,13.0339171196,0.0,18.7433767983,23.2517909448,35.5219426127,0.0,18.025,17.4969426127
 09/15  15:00:00,61.9626885177,6.39579055351,13.8389835519,0.0,18.7433767983,22.9618409725,35.5201037469,0.0,18.025,17.4951037469
 09/15  16:00:00,65.7767682196,6.41328223401,13.1842624764,0.0,18.7433767983,27.431320555,23.7869719692,0.0,18.025,5.76197196918
 09/15  17:00:00,77.4533393804,6.62605043354,12.4597966225,0.0,17.6635504202,40.6971502883,5.77260085086,0.0,0.0,5.77260085086
 09/15  18:00:00,84.3743566223,6.77452871857,12.7274635973,0.0,27.5259009287,37.3340067412,11.5787992215,0.0,0.0,11.5787992215
 09/15  19:00:00,91.9479433361,6.81488478463,12.2834195277,0.0,33.8341110165,33.3544677425,7.26124995943,1.477966747,0.0,5.78328321243
 09/15  20:00:00,101.982210551,6.90186582968,12.1925458502,0.0,36.5179666069,38.8247702939,17.8772300231,6.33073942682,0.0,11.5464905963
 09/15  21:00:00,96.1870671943,6.89686898422,11.9173347879,0.0,32.965339924,36.8579353714,19.973069412,8.38344441708,0.0,11.5896249949
 09/15  22:00:00,69.371768223,6.47441755419,9.07171834604,0.0,25.6355707503,20.6438685092,20.5204784324,8.96302528362,0.0,11.5574531488
 09/15  23:00:00,46.1416353933,6.0435751754,5.82550280362,0.0,15.0252895274,11.7056064465,12.3736634208,12.3536634208,0.0,0.02
 09/15  24:00:00,39.2185673183,5.83344191654,4.13833466285,0.0,11.6412384099,10.0650221343,21.1979824537,15.4358051351,0.0,5.76217731858
 09/16  01:00:00,39.425224197,5.72658385751,3.25307937939,0.0,12.8411359301,10.0650221343,24.1846779295,18.4278552448,0.0,5.75682268468
 09/16  02:00:00,34.0948772836,5.64637892164,2.62198190499,0.0,8.25718729233,10.0299323277,19.2314028022,19.2114028022,0.0,0.02
 09/16  03:00:00,33.6391477696,5.59466004737,2.21796499529,0.0,8.25718729233,10.0299323277,27.2155733557,21.4588637631,0.0,5.75670959256
 09/16  04:00:00,34.8960040467,5.55424003498,1.90861739557,0.0,8.25718729233,11.6354268332,28.9111704371,23.1496201315,0.0,5.76155030556
 09/16  05:00:00,38.8645666749,5.52967009985,1.74343021387,0.0,8.71707943955,15.3327214929,22.7530575025,22.7330575025,0.0,0.02
 09/16  06:00:00,57.6644249319,5.60319202359,2.25771344113,0.0,18.5082010057,25.6353820695,34.3468335548,22.811436217,0.0,11.5353973378
 09/16  07:00:00,70.3444609825,5.8276041407,4.02991815702,0.0,19.4083231844,41.0650158608,29.4220305727,17.8315695889,0.0,11.5904609837
 09/16  08:00:00,98.9820592098,6.22412061947,8.39415050546,0.0,26.3286599382,57.9988325916,35.4040825602,5.91561803887,0.0,29.4884645213
 09/16  09:00:00,85.8128946172,6.13316200914,10.469993799,0.0,26.3286599382,42.8504436482,48.0127294886,0.63749536405,18.025,29.3502341245
 09/16  10:00:00,60.6878714777,5.93946688081,9.53274989718,0.0,21.7447113004,23.4437158914,41.4786354121,0.0354180935145,18.025,23.4182173186
 09/16  11:00:00,59.7933724612,6.08676733346,10.9527210265,0.0,19.3027497915,23.426170988,35.5598023424,0.0,18.025,17.5348023424
 09/16  12:00:00,61.9095446696,6.25688834478,12.7566338402,0.0,19.1483137236,23.7250123474,41.3479292816,0.0,18.025,23.3229292816
 09/16  13:00:00,64.0454466642,6.39815675035,14.6057216835,0.0,19.3027497915,23.7161209604,35.523803795,0.0,18.025,17.498803795
 09/16  14:00:00,65.9165668853,6.51459310334,16.3604033408,0.0,19.3027497915,23.7161209604,35.5192995622,0.0,18.025,17.4942995622
 09/16  15:00:00,66.6229451904,6.57983799521,17.2914922662,0.0,19.3027497915,23.426170988,41.3495640323,0.0,18.025,23.3245640323
 09/16  16:00:00,70.7580620686,6.5936519678,16.9614743162,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/16  17:00:00,79.0959761516,6.78655608355,16.4839941735,0.0,18.2229234133,37.5968344597,5.76739456141,0.0,0.0,5.76739456141
 09/16  18:00:00,93.7406307102,7.06508405735,16.8968160515,0.0,32.690315043,37.0816133363,5.77208263946,0.0,0.0,5.77208263946
 09/16  19:00:00,98.7547322622,7.16110634468,16.051200176,0.0,36.8143715336,33.066984531,11.5612949936,0.0139441949665,0.0,11.5473507986
 09/16  20:00:00,106.294204723,7.29893470047,16.3287685705,0.0,36.3493007332,38.7721355839,5.81310120501,0.0308495469111,0.0,5.7822516581
 09/16  21:00:00,103.433086238,7.25416056467,15.6302856198,0.0,36.1807251679,36.8228455648,11.5473697994,0.0,0.0,11.5473697994
 09/16  22:00:00,78.4780411734,6.82814071673,12.4213224281,0.0,31.0351095914,20.6438685092,11.7436593362,0.154162733826,0.0,11.5894966024
 09/16  23:00:00,52.7042744607,6.43239567947,9.59725597903,0.0,17.4250845679,11.7056064465,6.12487939868,0.346507297353,0.0,5.77837210133
 09/16  24:00:00,44.9615859809,6.27432233279,8.24057084089,0.0,12.8411359301,10.0650221343,6.3391186894,0.57683076378,0.0,5.76228792562
 09/17  01:00:00,43.9419401005,6.16114488994,7.21581511276,0.0,12.925468867,10.100111941,1.08193470783,1.06193470783,0.0,0.02
 09/17  02:00:00,37.9257412326,6.01100172889,5.96879159318,0.0,8.34152022915,10.0650221343,7.59123592606,1.83452084319,0.0,5.75671508287
 09/17  03:00:00,37.153513089,5.93105547046,5.27651536665,0.0,8.34152022915,10.0650221343,2.64153457016,2.62153457016,0.0,0.02
 09/17  04:00:00,37.7083749414,5.83214865294,4.32365189797,0.0,8.34152022915,11.6705166398,11.7997929193,6.03753710141,0.0,5.76225581786
 09/17  05:00:00,41.2394820774,5.75948400726,3.7691026085,0.0,8.80141237637,15.3678112995,13.4143104248,7.6468163113,0.0,5.76749411347
 09/17  06:00:00,60.9526498132,5.92593209869,5.22319780854,0.0,18.5082010057,25.6353820695,11.3518722607,5.5744392934,0.0,5.77743296735
 09/17  07:00:00,75.0760822013,6.29592379574,8.17378510016,0.0,19.4926561212,41.1001056674,15.3409999985,3.75041240381,0.0,11.5905875947
 09/17  08:00:00,104.6824777,6.79059074099,13.5280833449,0.0,26.3286599382,57.9988325916,35.4070326639,0.022437008326,0.0,35.3845956556
 09/17  09:00:00,91.3015770054,6.66298433757,15.5482713751,0.0,26.2443270014,42.8153538416,41.5088434248,0.0,18.025,23.4838434248
 09/17  10:00:00,67.6535456986,6.47866719735,15.9592148793,0.0,21.7447113004,23.4437158914,41.4442214002,0.0,18.025,23.4192214002
 09/17  11:00:00,68.6630949046,6.66885481805,19.180638131,0.0,19.3449162599,23.4437158914,41.3998948411,0.0,18.025,23.3748948411
 09/17  12:00:00,71.401319385,6.85684747025,21.5887330029,0.0,19.190480192,23.7425572507,35.5237932243,0.0,18.025,17.4987932243
 09/17  13:00:00,74.0722149883,7.02348670237,24.066870184,0.0,19.260583323,23.698576057,41.3473485206,0.0,18.025,23.3223485206
 09/17  14:00:00,76.0313134014,7.15462299189,25.89483105,0.0,19.260583323,23.698576057,35.5259838696,0.0,18.025,17.5009838696
 09/17  15:00:00,76.5194626993,7.21309480969,26.6144549852,0.0,19.260583323,23.4086260847,35.5191671865,0.0,18.025,17.4941671865
 09/17  16:00:00,79.8601106119,7.18512003552,25.5317686042,0.0,19.260583323,27.8781056672,23.7870539542,0.0,18.025,5.76205395425
 09/17  17:00:00,87.9902222693,7.36134787328,24.8631589354,0.0,18.1807569449,37.5792895564,5.7673599167,0.0,0.0,5.7673599167
 09/17  18:00:00,101.768440537,7.6085285582,24.5006032483,0.0,32.6059821062,37.0465235296,5.77264566573,0.0,0.0,5.77264566573
 09/17  19:00:00,107.654217207,7.6699043412,22.5578841597,0.0,36.8143715336,33.066984531,5.78327366756,0.0,0.0,5.78327366756
 09/17  20:00:00,113.625134157,7.84163335377,22.9975651434,0.0,36.43363367,38.8072253906,11.5452325535,0.0,0.0,11.5452325535
 09/17  21:00:00,110.349130546,7.79404726201,22.1258656236,0.0,36.0963922311,36.7877557581,5.78330303132,0.0,0.0,5.78330303132
 09/17  22:00:00,84.1761150262,7.31335202601,17.7535968728,0.0,30.9507766546,20.6087787026,11.5904970941,0.0,0.0,11.5904970941
 09/17  23:00:00,57.5366094368,6.85905579054,14.0029204417,0.0,17.4250845679,11.7056064465,11.5358315564,0.0,0.0,11.5358315564
 09/17  24:00:00,49.5751938209,6.67211826453,12.3369607803,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/18  01:00:00,44.6688158073,6.48090392506,10.5018267622,0.0,10.0992000411,10.047477231,5.75674051719,0.0,0.0,5.75674051719
 09/18  02:00:00,40.9737650036,6.3132095436,8.83403231492,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/18  03:00:00,39.878614272,6.20967565943,7.84241274431,0.0,8.25718729233,10.0299323277,5.86139790452,0.104429005451,0.0,5.75696889907
 09/18  04:00:00,41.4159692348,6.18406142293,7.79875140846,0.0,8.25718729233,11.6354268332,5.76208800661,0.0,0.0,5.76208800661
 09/18  05:00:00,50.0056169812,6.24888533401,8.74384545884,0.0,12.1011305571,15.3678112995,5.77836475551,0.0,0.0,5.77836475551
 09/18  06:00:00,81.6559076197,6.74576492908,12.2528635231,0.0,19.7275818095,37.2640762949,11.5909488546,0.0,0.0,11.5909488546
 09/18  07:00:00,97.9684002968,7.10872281389,15.2501855531,0.0,24.3117294858,51.2795993405,17.4418969524,0.0,0.0,17.4418969524
 09/18  08:00:00,86.8922874507,6.70630796771,15.8516635318,0.0,23.6694662846,40.6342015617,23.4869515463,0.0,0.0,23.4869515463
 09/18  09:00:00,86.6260173459,6.78114788743,20.5179409399,0.0,23.6694662846,35.6302164847,41.4443125658,0.0,18.025,23.4193125658
 09/18  10:00:00,69.9145878943,6.67614548417,21.5082520146,0.0,18.7433767983,22.9618409725,41.400331146,0.0,18.025,23.375331146
 09/18  11:00:00,72.862198475,6.85495810701,24.2793183985,0.0,18.7433767983,22.9618409725,35.5278177687,0.0,18.025,17.5028177687
 09/18  12:00:00,75.9904334775,7.04839943446,27.1706664835,0.0,18.5889407304,23.1597249699,41.3519218838,0.0,18.025,23.3269218838
 09/18  13:00:00,77.497758765,7.14267648856,28.3372079145,0.0,18.7433767983,23.2517909448,35.5213293878,0.0,18.025,17.4963293878
 09/18  14:00:00,77.2244095083,7.12004879693,28.086489898,0.0,18.7433767983,23.2517909448,41.3470816546,0.0,18.025,23.3220816546
 09/18  15:00:00,75.6751407929,7.08195263263,26.8652678896,0.0,18.7433767983,22.9618409725,35.525860061,0.0,18.025,17.500860061
 09/18  16:00:00,78.8104979218,7.08830251138,25.5429536257,0.0,18.7433767983,27.431320555,23.7871755495,0.0,18.025,5.76217554954
 09/18  17:00:00,90.6141870866,7.33672619566,24.9099476506,0.0,17.6635504202,40.6971502883,5.77291072441,0.0,0.0,5.77291072441
 09/18  18:00:00,96.8483845459,7.49338760701,24.4826026452,0.0,27.5259009287,37.3340067412,11.5793238054,0.0,0.0,11.5793238054
 09/18  19:00:00,107.07243251,7.62659841698,24.7121753038,0.0,33.8341110165,33.3544677425,5.78325785004,0.0,0.0,5.78325785004
 09/18  20:00:00,116.25363518,7.84984927061,25.5159676061,0.0,36.5179666069,38.8247702939,5.78347877885,0.0,0.0,5.78347877885
 09/18  21:00:00,110.598287282,7.89297492909,25.3324156363,0.0,32.965339924,36.8579353714,17.3745651961,0.0,0.0,17.3745651961
 09/18  22:00:00,82.7330323033,7.4342278292,21.4731514779,0.0,25.6355707503,20.6438685092,5.78938470868,0.0,0.0,5.78938470868
 09/18  23:00:00,58.4126668166,6.98001798167,17.1600768265,0.0,15.0252895274,11.7056064465,5.76771568008,0.0,0.0,5.76771568008
 09/18  24:00:00,50.7613543819,6.77092281282,14.7436287216,0.0,11.6412384099,10.0650221343,5.76185607316,0.0,0.0,5.76185607316
 09/19  01:00:00,47.7319209732,6.6441423233,13.4016965618,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/19  02:00:00,42.9892594982,6.45525953617,10.7074699588,0.0,8.25718729233,10.0299323277,5.79477978292,0.038962565161,0.0,5.75581721775
 09/19  03:00:00,41.3512677818,6.32849519916,9.19624648986,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/19  04:00:00,42.3452987683,6.26515149055,8.64698981719,0.0,8.25718729233,11.6354268332,5.76237337702,0.0,0.0,5.76237337702
 09/19  05:00:00,50.0767927058,6.27337614348,8.79052244823,0.0,12.1011305571,15.3678112995,5.77852466684,0.0,0.0,5.77852466684
 09/19  06:00:00,81.9975528809,6.78704426764,12.5532163471,0.0,19.7275818095,37.2640762949,11.591433427,0.0,0.0,11.591433427
 09/19  07:00:00,98.6833801893,7.16845820751,15.9054200678,0.0,24.3117294858,51.2795993405,17.4425019246,0.0,0.0,17.4425019246
 09/19  08:00:00,87.5624223321,6.74440598385,16.4836887735,0.0,23.6694662846,40.6342015617,29.3540523966,0.0,0.0,29.3540523966
 09/19  09:00:00,84.521462848,6.66750851548,18.5270223563,0.0,23.6694662846,35.6302164847,41.4392418549,0.0,18.025,23.4142418549
 09/19  10:00:00,64.0511852372,6.36440282304,15.9565837512,0.0,18.7433767983,22.9618409725,41.3991519942,0.0,18.025,23.3741519942
 09/19  11:00:00,63.979869191,6.34134999942,15.9105938499,0.0,18.7433767983,22.9618409725,35.5258109905,0.0,18.025,17.5008109905
 09/19  12:00:00,64.2125911185,6.34166531166,16.0995514058,0.0,18.5889407304,23.1597249699,35.527530119,0.0,18.025,17.502530119
 09/19  13:00:00,62.4140077745,6.26280213824,14.1333333742,0.0,18.7433767983,23.2517909448,41.3519681553,0.0,18.025,23.3269681553
 09/19  14:00:00,61.6220041901,6.23212743868,13.3720010275,0.0,18.7433767983,23.2517909448,35.5240068277,0.0,18.025,17.4990068277
 09/19  15:00:00,62.256056517,6.28075161397,14.2473778488,0.0,18.7433767983,22.9618409725,35.5227423621,0.0,18.025,17.4977423621
 09/19  16:00:00,66.2317789655,6.31332601825,13.7392154909,0.0,18.7433767983,27.431320555,23.7870833179,0.0,18.025,5.76208331786
 09/19  17:00:00,77.8930395156,6.55562979506,12.9698954536,0.0,17.6635504202,40.6971502883,5.77278791106,0.0,0.0,5.77278791106
 09/19  18:00:00,85.1891248853,6.74247751791,13.574244156,0.0,27.5259009287,37.3340067412,11.6525961597,0.0727582663009,0.0,11.5798378934
 09/19  19:00:00,95.627875888,6.86464384572,14.0295638974,0.0,33.8341110165,33.3544677425,12.1625112214,0.615919150431,0.0,11.546592071
 09/19  20:00:00,105.305351309,7.10137282974,15.3161548473,0.0,36.5179666069,38.8247702939,6.98446933944,1.20150140739,0.0,5.78296793205
 09/19  21:00:00,99.7573484046,7.13347014176,15.250970674,0.0,32.965339924,36.8579353714,13.1779774196,1.58688720285,0.0,11.5910902168
 09/19  22:00:00,72.2979678547,6.66983750001,11.8024649869,0.0,25.6355707503,20.6438685092,13.6995763444,2.14121861197,0.0,11.5583577324
 09/19  23:00:00,49.2130398837,6.26559653794,8.67486808527,0.0,15.0252895274,11.7056064465,8.47311472094,2.70621819553,0.0,5.76689652541
 09/19  24:00:00,42.465950051,6.09858854273,7.12055958822,0.0,11.6412384099,10.0650221343,3.59158904726,3.57158904726,0.0,0.02
 09/20  01:00:00,39.7789852156,5.99260295537,6.10029145285,0.0,10.0992000411,10.047477231,10.0069531772,4.2498932038,0.0,5.75705997341
 09/20  02:00:00,37.0023223513,5.90017065691,5.27562324073,0.0,8.25718729233,10.0299323277,4.58955085749,4.56955085749,0.0,0.02
 09/20  03:00:00,36.3816126353,5.83845690045,4.71662417014,0.0,8.25718729233,10.0299323277,10.6064961159,4.84951237576,0.0,5.75698374013
 09/20  04:00:00,37.4663317301,5.78517690142,4.2479911004,0.0,8.25718729233,11.6354268332,11.4074040409,5.64525877725,0.0,5.76214526365
 09/20  05:00:00,45.3998250954,5.81700352937,4.56992245389,0.0,12.1011305571,15.3678112995,10.6607568052,4.88224195883,0.0,5.77851484638
 09/20  06:00:00,77.5856284549,6.35809500137,8.57023225076,0.0,19.7275818095,37.2640762949,16.0682240472,4.47666917011,0.0,11.5915548771
 09/20  07:00:00,93.8616014288,6.73301715619,11.5190628124,0.0,24.3117294858,51.2795993405,20.8247913816,3.38153761244,0.0,17.4432537691
 09/20  08:00:00,80.3728664276,6.2142256771,9.82430485626,0.0,23.6694662846,40.6342015617,24.0220525691,0.533029141252,0.0,23.4890234278
 09/20  09:00:00,76.8731529236,6.14489435792,11.4013144344,0.0,23.6694662846,35.6302164847,41.6019431513,0.156580234049,18.025,23.4203629173
 09/20  10:00:00,57.3579358091,5.88394055182,9.74379523775,0.0,18.7433767983,22.9618409725,42.5824928361,1.18072927206,18.025,23.376763564
 09/20  11:00:00,56.924454289,5.85850122328,9.33802406848,0.0,18.7433767983,22.9618409725,42.5107309683,1.15670053501,18.025,23.3290304332
 09/20  12:00:00,57.6638271386,5.94979964551,9.94265285437,0.0,18.5889407304,23.1597249699,36.5226246983,0.996449492536,18.025,17.5011752058
 09/20  13:00:00,57.9492291353,5.95888033444,9.97246681958,0.0,18.7433767983,23.2517909448,35.5314023729,0.00502619517317,18.025,17.5013761777
 09/20  14:00:00,57.6842030596,5.93234176151,9.7339852816,0.0,18.7433767983,23.2517909448,41.350256343,0.0,18.025,23.325256343
 09/20  15:00:00,57.0065133579,5.92621064707,9.35237304673,0.0,18.7433767983,22.9618409725,36.6704556519,1.14331482116,18.025,17.5021408307
 09/20  16:00:00,60.9527926057,5.96686175037,8.80668397104,0.0,18.7433767983,27.431320555,25.3688930623,1.5825560153,18.025,5.76133704697
 09/20  17:00:00,73.2095907011,6.22389947963,8.61816957406,0.0,17.6635504202,40.6971502883,6.98976900968,1.21670821507,0.0,5.77306079461
 09/20  18:00:00,80.230342828,6.35700323017,9.00092494883,0.0,27.5259009287,37.3340067412,14.5232239321,2.94342359236,0.0,11.5798003397
 09/20  19:00:00,90.4980344731,6.44233746329,9.3220250337,0.0,33.8341110165,33.3544677425,11.3441851051,5.56013250874,0.0,5.7840525964
 09/20  20:00:00,99.6923303652,6.62089874417,10.1835979317,0.0,36.5179666069,38.8247702939,20.2922545687,8.74579409893,0.0,11.5464604698
 09/20  21:00:00,93.9222133782,6.62588280355,9.92341233476,0.0,32.965339924,36.8579353714,22.6359607325,11.0448420826,0.0,11.59111865
 09/20  22:00:00,67.0994876602,6.20843344224,7.06538524727,0.0,25.6355707503,20.6438685092,18.1257479893,12.3361532086,0.0,5.78959478065
 09/20  23:00:00,44.5234006903,5.84159139676,4.40922838187,0.0,15.0252895274,11.7056064465,19.452140566,13.6843314198,0.0,5.76780914615
 09/20  24:00:00,38.2501315347,5.70777472297,3.29554662811,0.0,11.6412384099,10.0650221343,20.1906264376,14.4283086724,0.0,5.76231776519
 09/21  01:00:00,36.0702462139,5.64623908354,2.73791670467,0.0,10.0992000411,10.047477231,15.9151097881,15.8951097881,0.0,0.02
 09/21  02:00:00,33.6093118154,5.58517532382,2.19760370274,0.0,8.25718729233,10.0299323277,24.3528057416,18.5957700044,0.0,5.75703573717
 09/21  03:00:00,33.2885440448,5.5489936199,1.91301539221,0.0,8.25718729233,10.0299323277,25.6722887549,19.9153293089,0.0,5.75695944599
 09/21  04:00:00,34.6596482138,5.52088668918,1.70559854644,0.0,8.25718729233,11.6354268332,21.2962239848,21.2762239848,0.0,0.02
 09/21  05:00:00,42.2385434557,5.52187387484,1.7037610769,0.0,12.1011305571,15.3678112995,33.3485724099,21.8121282638,0.0,11.5364441461
 09/21  06:00:00,72.0390604632,5.79814674755,3.58360095413,0.0,19.7275818095,37.2640762949,32.9845228006,21.3944686161,0.0,11.5900541846
