Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  07:00:00,86.9750601011,6.03032375079,5.3352017033,0.0,24.3117294858,51.2795993405,30.091483066,18.4559251394,0.0,11.6355579266
 09/21  08:00:00,74.8081975867,5.74527851281,4.72857196387,0.0,23.6694662846,40.6342015617,39.9064094485,10.5493494073,0.0,29.3570600412
 09/21  09:00:00,72.5298798713,5.77558384566,7.42735009425,0.0,23.6694662846,35.6302164847,46.5731180284,5.12946200973,18.025,23.4186560186
 09/21  10:00:00,54.7570028309,5.70513952422,7.32165267516,0.0,18.7433767983,22.9618409725,43.9107893202,2.50788719391,18.025,23.3779021263
 09/21  11:00:00,55.5416558197,5.79110250449,8.02262157837,0.0,18.7433767983,22.9618409725,36.6880381541,1.15836186399,18.025,17.5046762901
 09/21  12:00:00,56.547055563,5.91352767643,8.86214728124,0.0,18.5889407304,23.1597249699,42.2217854688,0.871585240785,18.025,23.325200228
 09/21  13:00:00,57.7435872448,6.02942597519,9.69628051335,0.0,18.7433767983,23.2517909448,35.5276688327,0.0,18.025,17.5026688327
 09/21  14:00:00,58.4202609687,6.10874314115,10.2936321526,0.0,18.7433767983,23.2517909448,35.5210599102,0.0,18.025,17.4960599102
 09/21  15:00:00,58.742590439,6.16326605677,10.8513955996,0.0,18.7433767983,22.9618409725,41.3524653398,0.0,18.025,23.3274653398
 09/21  16:00:00,62.7854752008,6.19051252373,10.4157117157,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/21  17:00:00,74.7904433247,6.41765777222,10.0052535738,0.0,17.6635504202,40.6971502883,11.5262750197,0.0,0.0,11.5262750197
 09/21  18:00:00,81.921302111,6.5582201571,10.4906566501,0.0,27.5259009287,37.3340067412,6.3861863399,0.586301824153,0.0,5.79988451575
 09/21  19:00:00,91.981249984,6.62457628801,10.6229897872,0.0,33.8341110165,33.3544677425,14.2539809926,2.70622717874,0.0,11.5477538139
 09/21  20:00:00,101.35454552,6.8101029635,11.6566049835,0.0,36.5179666069,38.8247702939,10.0397894558,4.25676729415,0.0,5.78302216161
 09/21  21:00:00,95.9035411238,6.83556387515,11.6950463552,0.0,32.965339924,36.8579353714,16.8142882868,5.2221562058,0.0,11.592132081
 09/21  22:00:00,69.1475550669,6.42324122374,8.89863322596,0.0,25.6355707503,20.6438685092,17.4144835933,5.85540596751,0.0,11.5590776258
 09/21  23:00:00,46.52181828,6.05180245618,6.19742988495,0.0,15.0252895274,11.7056064465,12.6849870308,6.91706880906,0.0,5.76791822177
 09/21  24:00:00,40.1364786443,5.90826939301,4.98139638107,0.0,11.6412384099,10.0650221343,12.9445169617,7.18218363327,0.0,5.76233332838
 09/22  01:00:00,37.7134721985,5.81681185407,4.21056949887,0.0,10.0992000411,10.047477231,7.25587293541,7.23587293541,0.0,0.02
 09/22  02:00:00,35.1415483553,5.73997233136,3.57503685601,0.0,8.25718729233,10.0299323277,13.2671807185,7.51010537013,0.0,5.75707534835
 09/22  03:00:00,34.6837203124,5.69238253176,3.16480440617,0.0,8.25718729233,10.0299323277,7.77513830548,7.75513830548,0.0,0.02
 09/22  04:00:00,36.1202375068,5.67070860602,3.01635833568,0.0,8.25718729233,11.6354268332,13.1531310895,7.39060788173,0.0,5.76252320777
 09/22  05:00:00,44.0460613629,5.69896483735,3.33418337452,0.0,12.1011305571,15.3678112995,12.2779713626,6.49915537118,0.0,5.77881599145
 09/22  06:00:00,77.1860392213,6.15160364514,6.49310913479,0.0,19.7275818095,37.2640762949,18.8908485518,7.29861717407,0.0,11.5922313777
 09/22  07:00:00,90.7263390347,6.44613635835,8.67065322864,0.0,24.3117294858,51.2795993405,25.4739060779,8.03002122504,0.0,17.4438848528
 09/22  08:00:00,77.0358580293,5.93611344782,6.76538624589,0.0,23.6694662846,40.6342015617,34.0106541635,4.6507810774,0.0,29.3598730861
 09/22  09:00:00,73.5305652802,5.85419273603,8.34941772023,0.0,23.6694662846,35.6302164847,45.7290369692,4.28681994869,18.025,23.4172170205
 09/22  10:00:00,54.1400258754,5.63098278963,6.77882800462,0.0,18.7433767983,22.9618409725,47.0510993957,5.6481893156,18.025,23.3779100801
 09/22  11:00:00,53.8507581537,5.60845397109,6.51436808577,0.0,18.7433767983,22.9618409725,41.4811627729,5.95314898377,18.025,17.5030137891
 09/22  12:00:00,53.9439809004,5.61111057167,6.56148442244,0.0,18.5889407304,23.1597249699,41.0564209076,5.5284054409,18.025,17.5030154667
 09/22  13:00:00,54.1456943991,5.62089813163,6.50691394178,0.0,18.7433767983,23.2517909448,44.103259007,2.75038352274,18.025,23.3278754843
 09/22  14:00:00,54.1540949872,5.61583540945,6.52037196823,0.0,18.7433767983,23.2517909448,38.0303236758,2.50382795393,18.025,17.5014957219
 09/22  15:00:00,54.0853114454,5.63099338597,6.72638152643,0.0,18.7433767983,22.9618409725,44.5615805359,3.212669267,18.025,23.3239112689
 09/22  16:00:00,58.1816026097,5.66371989251,6.33863281217,0.0,18.7433767983,27.431320555,20.8407303588,2.79573035885,18.025,0.02
 09/22  17:00:00,70.410106683,5.90956393786,6.13300910097,0.0,17.6635504202,40.6971502883,8.52190443129,2.74869692602,0.0,5.77320750527
 09/22  18:00:00,78.6249894824,6.13378655496,7.61876807667,0.0,27.5259009287,37.3340067412,16.1274887273,4.54657460587,0.0,11.5809141215
 09/22  19:00:00,89.8926591625,6.30698568677,8.85198199937,0.0,33.8341110165,33.3544677425,16.771425226,5.2237676673,0.0,11.5476575587
 09/22  20:00:00,100.02648491,6.57576561484,10.5628733503,0.0,36.5179666069,38.8247702939,12.4748895243,6.69110072064,0.0,5.78378880361
 09/22  21:00:00,94.8691930102,6.64453033576,10.8517200157,0.0,32.965339924,36.8579353714,18.903353762,7.31119032896,0.0,11.592163433
 09/22  22:00:00,67.8588803704,6.22287780198,7.81031064151,0.0,25.6355707503,20.6438685092,19.3517691824,7.79259705679,0.0,11.5591721256
 09/22  23:00:00,45.285159391,5.87087109243,5.14169786946,0.0,15.0252895274,11.7056064465,14.4266884717,8.65877655448,0.0,5.76791191718
 09/22  24:00:00,39.0414375742,5.75368896706,4.04093504391,0.0,11.6412384099,10.0650221343,8.91886982594,8.89886982594,0.0,0.02
 09/23  01:00:00,39.5984456376,5.70582719351,3.44704014879,0.0,12.8411359301,10.0650221343,15.3952783283,9.63816185433,0.0,5.75711647399
 09/23  02:00:00,34.3288356508,5.64071055379,2.86158447172,0.0,8.25718729233,10.0299323277,15.8761251251,10.1189477139,0.0,5.75717741117
 09/23  03:00:00,34.0682593305,5.61521663869,2.62650547238,0.0,8.25718729233,10.0299323277,10.2689043893,10.2489043893,0.0,0.02
 09/23  04:00:00,35.5185831445,5.59897026615,2.48643683787,0.0,8.25718729233,11.6354268332,16.1272588007,10.3656565045,0.0,5.76160229623
 09/23  05:00:00,39.6262888247,5.58803524108,2.4467525527,0.0,8.71707943955,15.3327214929,15.7261589881,9.9582495702,0.0,5.76790941791
 09/23  06:00:00,60.7408415441,5.69175518877,3.36152575216,0.0,18.5082010057,25.6353820695,14.9750718739,9.19607059149,0.0,5.77900128241
 09/23  07:00:00,72.4118494321,6.00663770335,5.91819481922,0.0,19.4083231844,41.0650158608,19.8351749535,8.24251804761,0.0,11.5926569059
 09/23  08:00:00,101.910632152,6.49929037515,11.0474479627,0.0,26.3286599382,57.9988325916,39.0276019609,3.63018215491,0.0,35.397419806
 09/23  09:00:00,86.8101194898,6.23031944213,11.3699988566,0.0,26.3286599382,42.8504436482,43.5465656389,2.03597453231,18.025,23.4855911066
 09/23  10:00:00,59.6372030833,5.82956554977,8.59192692653,0.0,21.7447113004,23.4437158914,43.8158164789,2.36654293998,18.025,23.4242735389
 09/23  11:00:00,56.7832516752,5.79337078552,8.23595710939,0.0,19.3027497915,23.426170988,43.203342313,1.80091323965,18.025,23.3774290734
 09/23  12:00:00,56.6499157041,5.78097890225,7.97288746171,0.0,19.1483137236,23.7250123474,38.3365662886,2.8068737613,18.025,17.5046925274
 09/23  13:00:00,56.4537357424,5.76362356903,7.64852238821,0.0,19.3027497915,23.7161209604,42.3248353902,0.971756442094,18.025,23.3280789481
 09/23  14:00:00,56.3195487814,5.75722666978,7.52072809118,0.0,19.3027497915,23.7161209604,36.5269535658,1.00025704542,18.025,17.5016965204
 09/23  15:00:00,55.9667329623,5.75544028621,7.45964881796,0.0,19.3027497915,23.426170988,43.5544229319,2.20512715283,18.025,23.324295779
 09/23  16:00:00,59.6174462142,5.75250168806,6.66198794402,0.0,19.3027497915,27.8956505705,20.355725735,2.31072573498,18.025,0.02
 09/23  17:00:00,67.6500048739,5.90774073993,5.91680740698,0.0,18.2229234133,37.5968344597,8.6198535706,2.85208576178,0.0,5.76776780883
 09/23  18:00:00,83.5465886903,6.1828836954,7.58493798349,0.0,32.690315043,37.0816133363,11.7658160444,5.9927605414,0.0,5.77305550303
 09/23  19:00:00,92.5080574804,6.3601045643,8.72147627322,0.0,36.8143715336,33.066984531,18.7539636075,7.20620398155,0.0,11.547759626
 09/23  20:00:00,99.3494590454,6.5797773803,10.1031280229,0.0,36.3493007332,38.7721355839,14.1805431668,8.39679324213,0.0,5.7837499247
 09/23  21:00:00,97.2135151674,6.59570138587,10.0691225206,0.0,36.1807251679,36.8228455648,15.1422276565,8.98401389655,0.0,6.15821376
 09/23  22:00:00,72.8475561586,6.21992149936,7.39897711892,0.0,31.0351095914,20.6438685092,26.5996836224,9.5970196642,0.0,17.0026639582
 09/23  23:00:00,47.3748127604,5.86654166076,4.83360090526,0.0,17.4250845679,11.7056064465,16.2507701773,10.4717951184,0.0,5.77897505892
 09/23  24:00:00,39.9936528425,5.75723249893,3.78970252958,0.0,12.8411359301,10.0650221343,17.008787944,11.2462861382,0.0,5.76250180574
 09/24  01:00:00,39.3383584135,5.68335993596,3.08999738994,0.0,12.925468867,10.100111941,12.3860522646,12.3660522646,0.0,0.02
 09/24  02:00:00,34.1358816226,5.61985674931,2.570056828,0.0,8.34152022915,10.0650221343,18.7014413549,12.9444851292,0.0,5.75695622565
 09/24  03:00:00,33.8272268583,5.58838140555,2.29288336701,0.0,8.34152022915,10.0650221343,13.6466316435,13.6266316435,0.0,0.02
 09/24  04:00:00,35.167242868,5.55964401101,2.05499727419,0.0,8.34152022915,11.6705166398,20.954219449,15.191671297,0.0,5.76254815198
 09/24  05:00:00,39.1114033771,5.53622914847,1.86424505709,0.0,8.80141237637,15.3678112995,21.6701647581,15.9020800954,0.0,5.76808466275
 09/24  06:00:00,59.8225822296,5.6207821324,2.51423309614,0.0,18.5082010057,25.6353820695,21.7962393409,16.0183373379,0.0,5.77790200307
 09/24  07:00:00,70.4175868121,5.81699332686,3.99413987322,0.0,19.4926561212,41.1001056674,27.1883542944,15.5959943865,0.0,11.5923599079
 09/24  08:00:00,98.7398445418,6.23483297532,8.14110213351,0.0,26.3286599382,57.9988325916,45.7731915649,10.3723548962,0.0,35.4008366688
 09/24  09:00:00,83.8411131716,6.00566539838,8.74505612743,0.0,26.2443270014,42.8153538416,49.9296237674,8.41592268259,18.025,23.4887010848
 09/24  10:00:00,57.3021933196,5.65996339291,6.42651229925,0.0,21.7447113004,23.4437158914,50.6687551349,9.21904338316,18.025,23.4247117518
 09/24  11:00:00,54.5884216786,5.62802861807,6.14675333427,0.0,19.3449162599,23.4437158914,49.967280968,8.56467817696,18.025,23.377602791
 09/24  12:00:00,54.5698633117,5.61882285947,5.99527522293,0.0,19.190480192,23.7425572507,49.246591536,7.89432648946,18.025,23.3272650466
 09/24  13:00:00,54.3388926948,5.61014112548,5.74686909435,0.0,19.260583323,23.698576057,41.3105464504,5.78198819812,18.025,17.5035582523
 09/24  14:00:00,54.5619337592,5.63240554052,5.94763955573,0.0,19.260583323,23.698576057,40.2319053496,4.70561083024,18.025,17.5012945194
 09/24  15:00:00,54.5311478792,5.65304297696,6.18617292413,0.0,19.260583323,23.4086260847,46.0303196313,4.6760338884,18.025,23.3292857429
 09/24  16:00:00,57.9294786595,5.62212954903,5.16409468738,0.0,19.260583323,27.8781056672,23.5637858082,5.51878580823,18.025,0.02
 09/24  17:00:00,65.6271365943,5.73464864117,4.12673542061,0.0,18.1807569449,37.5792895564,12.3922202862,6.62546889249,0.0,5.76675139368
 09/24  18:00:00,81.4833439573,5.99479706078,5.82919344953,0.0,32.6059821062,37.0465235296,15.1102242765,9.33695521844,0.0,5.77326905805
 09/24  19:00:00,90.5647858443,6.17081981541,6.96747975902,0.0,36.8143715336,33.066984531,21.7561462452,10.2079555316,0.0,11.5481907136
 09/24  20:00:00,97.3639840575,6.37482084478,8.20317951729,0.0,36.43363367,38.8072253906,17.6247402395,11.8414391438,0.0,5.78330109573
 09/24  21:00:00,95.065269433,6.39832068858,8.23767072141,0.0,36.0963922311,36.7877557581,24.057635276,12.5091585457,0.0,11.5484767303
 09/24  22:00:00,70.7512634279,6.02688884894,5.61512855444,0.0,30.9507766546,20.6087787026,26.0863968253,14.4950177097,0.0,11.5913791156
 09/24  23:00:00,45.5065187105,5.69206806014,3.13977568131,0.0,17.4250845679,11.7056064465,23.002514733,17.2234790915,0.0,5.77903564152
 09/24  24:00:00,38.8046241242,5.63332631088,2.60515139721,0.0,12.925468867,10.100111941,23.3143929005,17.5517803767,0.0,5.76261252381
 09/25  01:00:00,35.4622711464,5.58482582171,2.19134417073,0.0,10.0992000411,10.047477231,17.421270769,17.401270769,0.0,0.02
 09/25  02:00:00,33.1864831034,5.53494807544,1.82498876336,0.0,8.25718729233,10.0299323277,24.4891387348,18.7319245901,0.0,5.75721414463
 09/25  03:00:00,32.8456728694,5.49394388073,1.52518291977,0.0,8.25718729233,10.0299323277,26.587932422,20.831081471,0.0,5.75685095105
 09/25  04:00:00,34.2099791635,5.46481790446,1.31198165538,0.0,8.25718729233,11.6354268332,22.4215432457,22.4015432457,0.0,0.02
 09/25  05:00:00,41.8117149981,5.46675580926,1.33202180065,0.0,12.1011305571,15.3678112995,34.7432681509,23.2062746031,0.0,11.5369935478
 09/25  06:00:00,73.4310069639,5.73620760637,3.15343754528,0.0,19.7275818095,37.2640762949,35.3539124507,23.762802903,0.0,11.5911095477
 09/25  07:00:00,86.2347559155,5.94535786941,4.67979855962,0.0,24.3117294858,51.2795993405,33.1017055363,21.4644542683,0.0,11.637251268
 09/25  08:00:00,74.0094168131,5.67243030658,4.00259590916,0.0,23.6694662846,40.6342015617,42.2586565627,12.8951098517,0.0,29.3635467111
 09/25  09:00:00,71.7633667925,5.7142134948,6.72217503643,0.0,23.6694662846,35.6302164847,48.5289489928,7.08150483846,18.025,23.4224441543
 09/25  10:00:00,54.1392103287,5.65613514325,6.75284152022,0.0,18.7433767983,22.9618409725,44.6620910408,3.2552970021,18.025,23.3817940387
 09/25  11:00:00,54.8081435414,5.72683037376,7.35336552689,0.0,18.7433767983,22.9618409725,36.8194460837,1.28792832616,18.025,17.5065177575
 09/25  12:00:00,55.8478775762,5.84753216616,8.22895121691,0.0,18.5889407304,23.1597249699,42.2798059014,0.925029510059,18.025,23.3297763913
 09/25  13:00:00,57.0486881569,5.95673440818,9.07405454581,0.0,18.7433767983,23.2517909448,35.5316124857,0.0,18.025,17.5066124857
 09/25  14:00:00,57.8818120482,6.04114633464,9.82276768507,0.0,18.7433767983,23.2517909448,41.3514015943,0.0,18.025,23.3264015943
 09/25  15:00:00,58.2829949299,6.09257680537,10.4624723093,0.0,18.7433767983,22.9618409725,35.5297436386,0.0,18.025,17.5047436386
 09/25  16:00:00,62.4563640658,6.12578564427,10.1513086365,0.0,18.7433767983,27.431320555,23.7875407188,0.0,18.025,5.76254071876
 09/25  17:00:00,74.452738282,6.35188194061,9.73330172274,0.0,17.6635504202,40.6971502883,5.77347604848,0.0,0.0,5.77347604848
 09/25  18:00:00,83.3153618138,6.49251374996,10.0663773037,0.0,27.5259009287,37.3340067412,11.959339783,0.377747159341,0.0,11.5815926236
 09/25  19:00:00,91.2568932729,6.54862211346,9.97455945915,0.0,33.8341110165,33.3544677425,9.06741914178,3.28302208215,0.0,5.78439705963
 09/25  20:00:00,100.059153009,6.69123078061,10.4800472116,0.0,36.5179666069,38.8247702939,19.4488233448,7.90152669636,0.0,11.5472966485
 09/25  21:00:00,94.1243373472,6.67493275213,10.0764257619,0.0,32.965339924,36.8579353714,22.4619128357,10.8691910169,0.0,11.5927218188
 09/25  22:00:00,66.7955248032,6.20515934131,6.76465116807,0.0,25.6355707503,20.6438685092,20.5062713683,14.716630284,0.0,5.78964108425
 09/25  23:00:00,44.0183691069,5.80703829979,3.93872490063,0.0,15.0252895274,11.7056064465,23.3385826029,17.5704547069,0.0,5.76812789598
 09/25  24:00:00,37.6808173231,5.66223971412,2.7717474792,0.0,11.6412384099,10.0650221343,26.0242904955,20.2619447246,0.0,5.76234577091
 09/26  01:00:00,35.5520946,5.60173962784,2.26424806849,0.0,10.0992000411,10.047477231,26.8700230708,21.1128701743,0.0,5.75715289649
 09/26  02:00:00,33.2200607751,5.54391821202,1.84959547422,0.0,8.25718729233,10.0299323277,22.9390183227,22.9190183227,0.0,0.02
 09/26  03:00:00,32.8532547477,5.4997883804,1.52691507629,0.0,8.25718729233,10.0299323277,30.8432157682,25.0860769554,0.0,5.75713881282
 09/26  04:00:00,34.2996716448,5.4787777415,1.38771001352,0.0,8.25718729233,11.6354268332,24.6449643464,24.6249643464,0.0,0.02
 09/26  05:00:00,41.9188977137,5.48223496796,1.42371897343,0.0,12.1011305571,15.3678112995,35.980044485,24.4423189,0.0,11.537725585
 09/26  06:00:00,73.5428502348,5.75298943478,3.2484872212,0.0,19.7275818095,37.2640762949,35.9965498453,24.4044975634,0.0,11.592052282
 09/26  07:00:00,86.8582452361,6.01136911816,5.23725678541,0.0,24.3117294858,51.2795993405,34.0483517942,16.6022669954,0.0,17.4460847988
 09/26  08:00:00,75.3420319596,5.7689076503,5.23872249396,0.0,23.6694662846,40.6342015617,28.319012675,4.82358786259,0.0,23.4954248124
 09/26  09:00:00,73.4127368046,5.8185148078,8.26723360986,0.0,23.6694662846,35.6302164847,41.9292900526,0.479546218975,18.025,23.4247438337
 09/26  10:00:00,55.9594013164,5.76697627969,8.46218701889,0.0,18.7433767983,22.9618409725,41.407642558,0.0,18.025,23.382642558
 09/26  11:00:00,57.7695970063,5.91470815462,10.1269365683,0.0,18.7433767983,22.9618409725,35.5308533185,0.0,18.025,17.5058533185
 09/26  12:00:00,59.9381408563,6.06131082016,12.1054324261,0.0,18.5889407304,23.1597249699,41.3590702278,0.0,18.025,23.3340702278
 09/26  13:00:00,61.7400993035,6.1917742197,13.5304196112,0.0,18.7433767983,23.2517909448,35.5294138451,0.0,18.025,17.5044138451
 09/26  14:00:00,62.9255555161,6.27808794726,14.6295692599,0.0,18.7433767983,23.2517909448,41.355903326,0.0,18.025,23.330903326
 09/26  15:00:00,63.1395900279,6.33901054625,15.0726257189,0.0,18.7433767983,22.9618409725,35.529125742,0.0,18.025,17.504125742
 09/26  16:00:00,67.2119011234,6.36764838466,14.6649829384,0.0,18.7433767983,27.431320555,23.7874838158,0.0,18.025,5.76248381584
 09/26  17:00:00,79.0060064069,6.5989319713,14.0395173624,0.0,17.6635504202,40.6971502883,5.77359336237,0.0,0.0,5.77359336237
 09/26  18:00:00,86.4221531993,6.72408038253,12.941591796,0.0,27.5259009287,37.3340067412,11.5823173285,0.0,0.0,11.5823173285
 09/26  19:00:00,94.0312046003,6.79053636892,12.5069462519,0.0,33.8341110165,33.3544677425,5.84329452313,0.0586221653842,0.0,5.78467235775
 09/26  20:00:00,103.128958566,6.97089950002,13.2701755332,0.0,36.5179666069,38.8247702939,12.2377199383,0.689000321991,0.0,11.5487196163
 09/26  21:00:00,97.606734479,6.9923605535,13.2413844765,0.0,32.965339924,36.8579353714,12.9085216291,1.31585904083,0.0,11.5926625883
 09/26  22:00:00,70.4719133408,6.54702760953,10.0991584259,0.0,25.6355707503,20.6438685092,13.664304182,2.10419775602,0.0,11.560106426
 09/26  23:00:00,47.6286369645,6.15459343866,7.20143322046,0.0,15.0252895274,11.7056064465,2.92677030036,2.90677030036,0.0,0.02
 09/26  24:00:00,40.8042288026,5.97353204132,5.58386480937,0.0,11.6412384099,10.0650221343,10.8916964775,5.12895725401,0.0,5.76273922348
 09/27  01:00:00,37.888343417,5.84105087342,4.36117988237,0.0,10.0992000411,10.047477231,13.3264462445,7.56916817085,0.0,5.75727807363
 09/27  02:00:00,34.9502215904,5.72637746198,3.39729485445,0.0,8.25718729233,10.0299323277,10.1700064068,10.1500064068,0.0,0.02
 09/27  03:00:00,34.185144413,5.64637086296,2.71221944727,0.0,8.25718729233,10.0299323277,19.6200635359,13.8627875229,0.0,5.75727601294
 09/27  04:00:00,35.3105148885,5.59709126954,2.28023205383,0.0,8.25718729233,11.6354268332,22.883242948,17.1205522653,0.0,5.76269068267
 09/27  05:00:00,42.8961818285,5.59961368391,2.28361815247,0.0,12.1011305571,15.3678112995,23.2331590554,17.453854998,0.0,5.77930405738
 09/27  06:00:00,75.0436618076,5.92165049794,4.58062426115,0.0,19.7275818095,37.2640762949,27.2302234637,15.6364656188,0.0,11.5937578449
 09/27  07:00:00,89.1532121218,6.27749168687,7.26608352301,0.0,24.3117294858,51.2795993405,29.1023229184,11.6549047481,0.0,17.4474181703
 09/27  08:00:00,76.8475496098,5.90292656977,6.61020897516,0.0,23.6694662846,40.6342015617,26.8770595829,3.38041160807,0.0,23.4966479748
 09/27  09:00:00,75.0018145622,5.97598606756,9.69882994081,0.0,23.6694662846,35.6302164847,47.669342246,0.36844474559,18.025,29.2758975004
 09/27  10:00:00,57.6231700188,5.92793345008,9.96499401734,0.0,18.7433767983,22.9618409725,35.5856407507,0.0181415124858,18.025,17.5424992382
 09/27  11:00:00,59.1475904463,6.07368224692,11.3459518867,0.0,18.7433767983,22.9618409725,41.3629067961,0.0,18.025,23.3379067961
 09/27  12:00:00,61.6342458215,6.24316089848,13.6196802831,0.0,18.5889407304,23.1597249699,35.5332312178,0.0,18.025,17.5082312178
 09/27  13:00:00,63.9322096193,6.40089656903,15.5134084196,0.0,18.7433767983,23.2517909448,41.3556166241,0.0,18.025,23.3306166241
 09/27  14:00:00,65.3342860735,6.50210777307,16.8142727004,0.0,18.7433767983,23.2517909448,35.5320670222,0.0,18.025,17.5070670222
 09/27  15:00:00,65.1685807678,6.54836060066,16.892262221,0.0,18.7433767983,22.9618409725,35.5258321756,0.0,18.025,17.5008321756
 09/27  16:00:00,68.7749309243,6.55856179701,16.0370991125,0.0,18.7433767983,27.431320555,23.7875057172,0.0,18.025,5.76250571716
 09/27  17:00:00,80.206019997,6.77273985911,15.0657164481,0.0,17.6635504202,40.6971502883,5.77363805995,0.0,0.0,5.77363805995
 09/27  18:00:00,87.2859002738,6.85941017355,13.6699981559,0.0,27.5259009287,37.3340067412,11.603137685,0.0208269071016,0.0,11.5823107779
 09/27  19:00:00,94.5938031483,6.88536534503,12.9747044525,0.0,33.8341110165,33.3544677425,12.53151352,0.982656324583,0.0,11.5488571955
 09/27  20:00:00,102.964556794,6.98634147435,13.0903275476,0.0,36.5179666069,38.8247702939,9.88778048733,4.10330139786,0.0,5.78447908948
 09/27  21:00:00,97.1898355257,6.98151043622,12.835319264,0.0,32.965339924,36.8579353714,16.8856260176,5.29169486212,0.0,11.5939311555
 09/27  22:00:00,69.9314934804,6.520947185,9.58480763899,0.0,25.6355707503,20.6438685092,18.4440125862,6.88318855838,0.0,11.5608240278
 09/27  23:00:00,46.7202405007,6.09349857548,6.35412498042,0.0,15.0252895274,11.7056064465,15.3703064544,9.60197930591,0.0,5.76832714854
 09/27  24:00:00,39.7659283035,5.8901691429,4.62892289967,0.0,11.6412384099,10.0650221343,17.8596462156,12.0968812233,0.0,5.76276499231
 09/28  01:00:00,36.9471074814,5.74986368856,3.51113240127,0.0,10.0992000411,10.047477231,14.7564836937,14.7364836937,0.0,0.02
 09/28  02:00:00,34.5049147,5.6813440685,2.9970126821,0.0,8.25718729233,10.0299323277,20.0030180775,14.2457654895,0.0,5.75725258801
 09/28  03:00:00,34.0610574048,5.63574406026,2.59876095149,0.0,8.25718729233,10.0299323277,15.9066817727,15.8866817727,0.0,0.02
 09/28  04:00:00,35.3627442025,5.60116238706,2.32838561751,0.0,8.25718729233,11.6354268332,22.7218625545,16.9592448288,0.0,5.76261772572
 09/28  05:00:00,43.1714861469,5.62279901043,2.53572957026,0.0,12.1011305571,15.3678112995,20.0887146373,14.3095740597,0.0,5.77914057758
 09/28  06:00:00,75.4052328888,5.95169864305,4.91213114871,0.0,19.7275818095,37.2640762949,24.188666677,12.5940571599,0.0,11.5946095171
 09/28  07:00:00,89.6434288772,6.31911108492,7.71466633042,0.0,24.3117294858,51.2795993405,27.3085059474,9.86110389805,0.0,17.4474020493
 09/28  08:00:00,76.8042477137,5.89610825848,6.57371194821,0.0,23.6694662846,40.6342015617,33.5596245033,4.19119275947,0.0,29.3684317439
 09/28  09:00:00,73.7659268453,5.85901267978,8.57991133658,0.0,23.6694662846,35.6302164847,44.206296937,2.75652706971,18.025,23.4247698673
 09/28  10:00:00,55.1330431578,5.70629037918,7.69649945798,0.0,18.7433767983,22.9618409725,44.1262984481,2.71698079038,18.025,23.3843176577
 09/28  11:00:00,56.204263328,5.78858112212,8.68772295527,0.0,18.7433767983,22.9618409725,36.3532877658,0.819961903261,18.025,17.5083258625
 09/28  12:00:00,58.9041523804,6.01945433193,11.1132896807,0.0,18.5889407304,23.1597249699,41.3620000131,0.0,18.025,23.3370000131
 09/28  13:00:00,61.5014613524,6.21235351295,13.2711987761,0.0,18.7433767983,23.2517909448,35.5322374129,0.0,18.025,17.5072374129
 09/28  14:00:00,64.0021141885,6.3530078483,15.6311935383,0.0,18.7433767983,23.2517909448,35.5260604098,0.0,18.025,17.5010604098
 09/28  15:00:00,65.1513877619,6.44712924531,16.9763015152,0.0,18.7433767983,22.9618409725,41.360043271,0.0,18.025,23.335043271
 09/28  16:00:00,69.2948967076,6.49226119526,16.6233528596,0.0,18.7433767983,27.431320555,23.7877557821,0.0,18.025,5.76275578208
 09/28  17:00:00,80.8662214128,6.73477796139,15.7638683064,0.0,17.6635504202,40.6971502883,5.77357727324,0.0,0.0,5.77357727324
 09/28  18:00:00,88.5790304835,6.88615889632,14.9363641243,0.0,27.5259009287,37.3340067412,11.5819980581,0.0,0.0,11.5819980581
 09/28  19:00:00,96.6092384607,6.98211036648,14.8933893266,0.0,33.8341110165,33.3544677425,5.78451239592,0.0,0.0,5.78451239592
 09/28  20:00:00,105.464481016,7.15569561801,15.4208851148,0.0,36.5179666069,38.8247702939,11.5653655711,0.0169397256122,0.0,11.5484258455
 09/28  21:00:00,99.6881586826,7.16724189127,15.1478991108,0.0,32.965339924,36.8579353714,11.8322679009,0.238707819413,0.0,11.5935600814
 09/28  22:00:00,72.4385179532,6.7159276055,11.8968463464,0.0,25.6355707503,20.6438685092,6.61332477476,0.823603629007,0.0,5.78972114575
 09/28  23:00:00,49.2446100164,6.29494640613,8.67704129276,0.0,15.0252895274,11.7056064465,7.33125064568,1.56292154719,0.0,5.76832909849
 09/28  24:00:00,42.2456489108,6.10040293296,6.89840283293,0.0,11.6412384099,10.0650221343,8.57707197784,2.81453653897,0.0,5.76253543886
 09/29  01:00:00,39.4676963111,5.98172727763,5.79985188491,0.0,10.0992000411,10.047477231,9.6868146962,3.9294779467,0.0,5.75733674951
 09/29  02:00:00,36.4901046246,5.86997203466,4.79357568301,0.0,8.25718729233,10.0299323277,5.37257260455,5.35257260455,0.0,0.02
 09/29  03:00:00,35.7582777848,5.79648643788,4.13523017938,0.0,8.25718729233,10.0299323277,12.0577533385,6.30073661369,0.0,5.75701672485
 09/29  04:00:00,36.8249203042,5.74116171439,3.65056090335,0.0,8.25718729233,11.6354268332,7.16550064784,7.14550064784,0.0,0.02
 09/29  05:00:00,44.4337280795,5.7421720216,3.67858767635,0.0,12.1011305571,15.3678112995,19.0079965395,7.46932930642,0.0,11.538667233
 09/29  06:00:00,78.0277551929,6.23041436326,7.25592862744,0.0,19.7275818095,37.2640762949,18.620408954,7.02686589187,0.0,11.5935430621
 09/29  07:00:00,92.6160380129,6.62025132936,10.3861125821,0.0,24.3117294858,51.2795993405,22.0489946385,4.60185096431,0.0,17.4471436742
 09/29  08:00:00,80.0569279537,6.19073247346,9.53175784968,0.0,23.6694662846,40.6342015617,23.697180433,0.198889305188,0.0,23.4982911278
 09/29  09:00:00,78.3212282988,6.26405956034,12.7301535745,0.0,23.6694662846,35.6302164847,41.4558142961,0.0,18.025,23.4308142961
 09/29  10:00:00,61.7473098997,6.20897598208,13.8080772452,0.0,18.7433767983,22.9618409725,41.409379283,0.0,18.025,23.384379283
 09/29  11:00:00,64.8326249872,6.3993851134,16.7052755393,0.0,18.7433767983,22.9618409725,41.3633514683,0.0,18.025,23.3383514683
 09/29  12:00:00,67.3446343797,6.55207751734,19.0211445639,0.0,18.5889407304,23.1597249699,35.531929904,0.0,18.025,17.506929904
 09/29  13:00:00,68.5865360147,6.62283641596,19.9457841229,0.0,18.7433767983,23.2517909448,41.3541605394,0.0,18.025,23.3291605394
 09/29  14:00:00,69.8900473086,6.71640623891,21.1557286264,0.0,18.7433767983,23.2517909448,35.5321976965,0.0,18.025,17.5071976965
 09/29  15:00:00,69.8796875694,6.77538769249,21.3763324551,0.0,18.7433767983,22.9618409725,35.5261358507,0.0,18.025,17.5011358507
 09/29  16:00:00,73.4124469687,6.77280557655,20.4603625585,0.0,18.7433767983,27.431320555,23.7864973357,0.0,18.025,5.76149733566
 09/29  17:00:00,84.743084766,6.98317065862,19.3923381283,0.0,17.6635504202,40.6971502883,5.77355927835,0.0,0.0,5.77355927835
 09/29  18:00:00,92.3180082551,7.12583252111,18.4356592966,0.0,27.5259009287,37.3340067412,11.5817733329,0.0,0.0,11.5817733329
 09/29  19:00:00,99.7396346446,7.21871534795,17.7871685931,0.0,33.8341110165,33.3544677425,11.5492373194,0.0,0.0,11.5492373194
 09/29  20:00:00,108.193817756,7.38236454764,17.9235470389,0.0,36.5179666069,38.8247702939,5.78458220127,0.0,0.0,5.78458220127
 09/29  21:00:00,102.329202468,7.38936028426,17.5668094647,0.0,32.965339924,36.8579353714,11.5948237006,0.0,0.0,11.5948237006
 09/29  22:00:00,74.8750763516,6.9377989306,14.1115185301,0.0,25.6355707503,20.6438685092,11.5612780115,0.0,0.0,11.5612780115
 09/29  23:00:00,51.6293585032,6.51760678817,10.8391235261,0.0,15.0252895274,11.7056064465,5.76846809755,0.0,0.0,5.76846809755
 09/29  24:00:00,44.784897432,6.33767005919,9.200382044,0.0,11.6412384099,10.0650221343,5.76289899874,0.0,0.0,5.76289899874
 09/30  01:00:00,45.0614948765,6.25827934873,8.35761653243,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/30  02:00:00,39.277658484,6.13394319783,7.31715044153,0.0,8.25718729233,10.0299323277,5.77910076707,0.0217198995032,0.0,5.75738086757
 09/30  03:00:00,38.4352277708,6.0508569495,6.55781154034,0.0,8.25718729233,10.0299323277,0.626820058974,0.606820058974,0.0,0.02
 09/30  04:00:00,39.3901100348,5.9864276707,5.97047708142,0.0,8.25718729233,11.6354268332,6.97196632619,1.2091660203,0.0,5.76280030589
 09/30  05:00:00,43.2948661297,5.94989255693,5.75343406742,0.0,8.71707943955,15.3327214929,7.11458941144,1.34609065379,0.0,5.76849875765
 09/30  06:00:00,64.8718722549,6.11156733373,7.07269159351,0.0,18.5082010057,25.6353820695,7.12023228865,1.34168362246,0.0,5.7785486662
 09/30  07:00:00,76.5767645133,6.4474350894,9.64221874508,0.0,19.4083231844,41.0650158608,12.6614171041,1.06631195063,0.0,11.5951051535
 09/30  08:00:00,105.857741195,6.89003472316,14.6036916624,0.0,26.3286599382,57.9988325916,35.4152154096,0.0,0.0,35.4152154096
 09/30  09:00:00,91.2304992725,6.66145436787,15.3591556862,0.0,26.3286599382,42.8504436482,41.5237041142,0.0,18.025,23.4987041142
 09/30  10:00:00,64.7029078785,6.2875760617,13.199565188,0.0,21.7447113004,23.4437158914,47.3091766231,0.0,18.025,29.2841766231
 09/30  11:00:00,64.7174014269,6.44427007272,15.5191645254,0.0,19.3027497915,23.426170988,35.569471935,0.0,18.025,17.544471935
 09/30  12:00:00,66.1421065317,6.48162129163,16.7644102897,0.0,19.1483137236,23.7250123474,41.3606986261,0.0,18.025,23.3356986261
 09/30  13:00:00,69.8100707303,6.69418444259,20.07426124,0.0,19.3027497915,23.7161209604,35.5288003986,0.0,18.025,17.5038003986
 09/30  14:00:00,71.3261424269,6.79109921372,21.4934241405,0.0,19.3027497915,23.7161209604,41.3583908009,0.0,18.025,23.3333908009
 09/30  15:00:00,70.3709918645,6.78257154121,20.8367468228,0.0,19.3027497915,23.426170988,35.5313740834,0.0,18.025,17.5063740834
 09/30  16:00:00,72.43703873,6.6790106834,18.5550369621,0.0,19.3027497915,27.8956505705,23.7877759952,0.0,18.025,5.76277599521
 09/30  17:00:00,79.9465051287,6.84177547135,17.2792343276,0.0,18.2229234133,37.5968344597,5.76833185649,0.0,0.0,5.76833185649
 09/30  18:00:00,96.2989871121,7.10995829507,17.526216442,0.0,32.690315043,37.0816133363,5.77393577658,0.0,0.0,5.77393577658
 09/30  19:00:00,102.471731492,7.25942040121,17.7857771056,0.0,36.8143715336,33.066984531,5.78419787908,0.0,0.0,5.78419787908
 09/30  20:00:00,108.094966339,7.40505381521,18.0232925697,0.0,36.3493007332,38.7721355839,11.5497450415,0.0,0.0,11.5497450415
 09/30  21:00:00,104.907583406,7.3458003928,17.0130352903,0.0,36.1807251679,36.8228455648,5.7846715526,0.0,0.0,5.7846715526
 09/30  22:00:00,79.7695590657,6.91918673023,13.6216227086,0.0,31.0351095914,20.6438685092,11.5944974833,0.0,0.0,11.5944974833
 09/30  23:00:00,53.7081304465,6.5080888494,10.5253153604,0.0,17.4250845679,11.7056064465,11.6050586431,0.0659141773385,0.0,11.5391444658
 09/30  24:00:00,45.742222138,6.33735093705,8.95812521576,0.0,12.8411359301,10.0650221343,0.569717155797,0.549717155797,0.0,0.02
 10/01  01:00:00,44.6639630775,6.22254220542,7.8763936263,0.0,12.925468867,10.100111941,6.79459008079,1.03706925338,0.0,5.75752082741
 10/01  02:00:00,38.6331235257,6.07380932686,6.61332402196,0.0,8.34152022915,10.0650221343,7.29808547493,1.54074234461,0.0,5.75734313032
 10/01  03:00:00,37.6948358539,5.98416718808,5.76468259796,0.0,8.34152022915,10.0650221343,2.30945811367,2.28945811367,0.0,0.02
 10/01  04:00:00,38.5255920858,5.90928980238,5.06366901375,0.0,8.34152022915,11.6705166398,9.30412948097,3.54167303164,0.0,5.76245644933
 10/01  05:00:00,42.2261635802,5.85579918481,4.65939628245,0.0,8.80141237637,15.3678112995,9.92396347978,4.15534828457,0.0,5.76861519521
 10/01  06:00:00,63.8471905541,6.03104701308,6.12852115714,0.0,18.5082010057,25.6353820695,8.41297813437,2.63314163291,0.0,5.77983650146
 10/01  07:00:00,75.6326535503,6.36304732847,8.66306019002,0.0,19.4926561212,41.1001056674,13.9692886465,2.37375390803,0.0,11.5955347385
 10/01  08:00:00,104.50148211,6.79699010126,13.3404592269,0.0,26.3286599382,57.9988325916,35.4473503594,0.0296054776949,0.0,35.4177448817
 10/01  09:00:00,89.526704179,6.54486733974,13.8913588048,0.0,26.2443270014,42.8153538416,41.5245873024,0.0,18.025,23.4995873024
 10/01  10:00:00,62.9387866409,6.16218507367,11.5608244787,0.0,21.7447113004,23.4437158914,47.6005738251,0.289035362402,18.025,29.2865384627
 10/01  11:00:00,60.470333883,6.13935980258,11.5172894845,0.0,19.3449162599,23.4437158914,35.5696757549,0.0,18.025,17.5446757549
 10/01  12:00:00,59.7885456511,6.08061763094,10.7521367031,0.0,19.190480192,23.7425572507,42.616538306,1.2554734024,18.025,23.3360649036
 10/01  13:00:00,59.1834381242,6.04472049723,10.1567998354,0.0,19.260583323,23.698576057,35.531959159,0.0,18.025,17.506959159
 10/01  14:00:00,59.2543187947,6.0605819145,10.2118245926,0.0,19.260583323,23.698576057,41.3589628161,0.0,18.025,23.3339628161
 10/01  15:00:00,59.2886431408,6.09176134174,10.5049154044,0.0,19.260583323,23.4086260847,36.0650978171,0.533193457505,18.025,17.5069043596
 10/01  16:00:00,62.9730855108,6.0818288769,9.74797207186,0.0,19.260583323,27.8781056672,23.8640452011,0.0762310352399,18.025,5.76281416588
 10/01  17:00:00,70.7942000273,6.22825721229,8.80015290493,0.0,18.1807569449,37.5792895564,5.93955784025,0.171020635831,0.0,5.76853720442
 10/01  18:00:00,88.1047648026,6.48548427082,10.0758838072,0.0,32.6059821062,37.0465235296,7.23834032076,1.46430939616,0.0,5.7740309246
 10/01  19:00:00,95.2913739263,6.66351440798,11.2013160555,0.0,36.8143715336,33.066984531,7.565649549,1.78131402434,0.0,5.78433552466
 10/01  20:00:00,102.050852304,6.8627226279,12.4020774725,0.0,36.43363367,38.8072253906,15.0797247391,3.52966152235,0.0,11.5500632167
 10/01  21:00:00,99.4461375889,6.85667630897,12.1601270099,0.0,36.0963922311,36.7877557581,10.6785984814,4.89375110306,0.0,5.78484737838
 10/01  22:00:00,74.7991018928,6.4544898857,9.23527085128,0.0,30.9507766546,20.6087787026,18.0139607991,6.41848366899,0.0,11.5954771301
 10/01  23:00:00,49.0740613867,6.06417078625,6.33515637616,0.0,17.4250845679,11.7056064465,19.666794345,8.12723741314,0.0,11.5395569318
 10/01  24:00:00,41.5132595892,5.92168683999,5.02539899699,0.0,12.925468867,10.100111941,9.33653137828,9.31653137828,0.0,0.02
 10/02  01:00:00,37.3951507817,5.79513651924,3.91388752291,0.0,10.0992000411,10.047477231,16.1361628988,10.3787028013,0.0,5.75746009754
 10/02  02:00:00,34.6035966893,5.69175434163,3.08527096248,0.0,8.25718729233,10.0299323277,17.8153396075,12.057822007,0.0,5.75751760049
 10/02  03:00:00,34.1169713702,5.63908848706,2.65131625816,0.0,8.25718729233,10.0299323277,14.1996309752,14.1796309752,0.0,0.02
 10/02  04:00:00,35.4406998587,5.60702546053,2.40045939172,0.0,8.25718729233,11.6354268332,21.3600491031,15.5973908581,0.0,5.76265824493
 10/02  05:00:00,43.0282212873,5.61084231378,2.40438895621,0.0,12.1011305571,15.3678112995,21.5455575497,15.7656406283,0.0,5.77991692136
 10/02  06:00:00,75.0581733458,5.92770743265,4.58900705994,0.0,19.7275818095,37.2640762949,26.9326592111,15.3366363233,0.0,11.5960228877
 10/02  07:00:00,89.2447953905,6.29864461875,7.33642490681,0.0,24.3117294858,51.2795993405,29.8309480392,12.3802965636,0.0,17.4506514757
 10/02  08:00:00,75.8448209116,5.84176806003,5.66857494731,0.0,23.6694662846,40.6342015617,37.0323096388,7.65771627854,0.0,29.3745933602
 10/02  09:00:00,72.6054528351,5.79350901588,7.4849049217,0.0,23.6694662846,35.6302164847,48.1876177281,6.73452894129,18.025,23.4280887869
 10/02  10:00:00,54.0406881365,5.65386153729,6.65654680127,0.0,18.7433767983,22.9618409725,48.0043087383,6.59161795363,18.025,23.3876907847
 10/02  11:00:00,54.2459090346,5.67477999416,6.84315139008,0.0,18.7433767983,22.9618409725,40.4725167261,4.93750183615,18.025,17.51001489
 10/02  12:00:00,55.9094144347,5.8548176879,8.28317278606,0.0,18.5889407304,23.1597249699,45.0954129039,3.73413277654,18.025,23.3362801273
 10/02  13:00:00,57.4328628932,5.98852184732,9.42641154885,0.0,18.7433767983,23.2517909448,35.6159814226,0.0830007466064,18.025,17.507980676
 10/02  14:00:00,58.638446006,6.09513148667,10.5253881067,0.0,18.7433767983,23.2517909448,41.3596715257,0.0,18.025,23.3346715257
 10/02  15:00:00,59.0410912383,6.1578903673,11.1552217558,0.0,18.7433767983,22.9618409725,35.5353511941,0.0,18.025,17.5103511941
 10/02  16:00:00,63.1430887589,6.20062721202,10.7631635201,0.0,18.7433767983,27.431320555,23.7878780221,0.0,18.025,5.76287802209
 10/02  17:00:00,75.223713017,6.43564029887,10.4204739447,0.0,17.6635504202,40.6971502883,5.7741732117,0.0,0.0,5.7741732117
 10/02  18:00:00,84.1857198574,6.58507813629,10.8440845009,0.0,27.5259009287,37.3340067412,11.9390687386,0.355812415729,0.0,11.5832563229
 10/02  19:00:00,92.4755962906,6.67080132903,11.071018493,0.0,33.8341110165,33.3544677425,8.00899181183,2.22422840409,0.0,5.78476340774
 10/02  20:00:00,101.400948016,6.82196533378,11.6910444217,0.0,36.5179666069,38.8247702939,17.7094494878,6.16022554559,0.0,11.5492239422
 10/02  21:00:00,95.6067971319,6.81897647546,11.414747971,0.0,32.965339924,36.8579353714,19.9216284462,8.32627132665,0.0,11.5953571196
 10/02  22:00:00,68.4663872904,6.37138855583,8.26920864838,0.0,25.6355707503,20.6438685092,21.4813874805,9.91955502111,0.0,11.5618324594
 10/02  23:00:00,45.6484877703,5.97895388596,5.39688856184,0.0,15.0252895274,11.7056064465,17.1595811492,11.3910537666,0.0,5.76852738258
 10/02  24:00:00,39.2778356865,5.83326488128,4.19771331739,0.0,11.6412384099,10.0650221343,11.2841065426,11.2641065426,0.0,0.02
 10/03  01:00:00,37.0006040237,5.75111840482,3.56335354968,0.0,10.0992000411,10.047477231,16.4102648809,10.6527532553,0.0,5.75751162559
 10/03  02:00:00,34.619837789,5.68991254317,3.10335180035,0.0,8.25718729233,10.0299323277,15.864889783,10.1074200856,0.0,5.75746969743
 10/03  03:00:00,34.3384745468,5.65954390834,2.85235914192,0.0,8.25718729233,10.0299323277,10.0756897059,10.0556897059,0.0,0.02
 10/03  04:00:00,35.7995399723,5.64204773233,2.72427152242,0.0,8.25718729233,11.6354268332,16.073342812,10.3101473778,0.0,5.76319543416
 10/03  05:00:00,43.5567940398,5.65948634308,2.88431003505,0.0,12.1011305571,15.3678112995,15.4549187408,9.67529193858,0.0,5.77962680225
 10/03  06:00:00,76.7363711258,6.09526653464,6.09963210022,0.0,19.7275818095,37.2640762949,19.4763207499,7.87994810848,0.0,11.5963726414
 10/03  07:00:00,91.4920837425,6.50756762842,9.37477044324,0.0,24.3117294858,51.2795993405,23.0085043738,5.55623823942,0.0,17.4522661344
 10/03  08:00:00,78.0527380148,6.02072347913,7.69752364751,0.0,23.6694662846,40.6342015617,31.0867533185,1.70988269646,0.0,29.376870622
 10/03  09:00:00,75.391492621,6.04702043664,10.0174238828,0.0,23.6694662846,35.6302164847,42.5347105506,1.07848381924,18.025,23.4312267313
 10/03  10:00:00,57.2213477277,5.95106992714,9.53999083432,0.0,18.7433767983,22.9618409725,42.4577832556,1.04380380866,18.025,23.388979447
 10/03  11:00:00,58.4059829771,6.0833198243,10.5946811572,0.0,18.7433767983,22.9618409725,35.5696356437,0.0326946316612,18.025,17.511941012
 10/03  12:00:00,59.8422232185,6.19131133472,11.8794830405,0.0,18.5889407304,23.1597249699,41.3615053601,0.0,18.025,23.3365053601
 10/03  13:00:00,59.8899190084,6.22018729151,11.6517969693,0.0,18.7433767983,23.2517909448,35.5374424643,0.0,18.025,17.5124424643
 10/03  14:00:00,60.60316328,6.30121126448,12.2840216746,0.0,18.7433767983,23.2517909448,41.3602282903,0.0,18.025,23.3352282903
 10/03  15:00:00,60.5445165378,6.32416323707,12.4923699028,0.0,18.7433767983,22.9618409725,35.5358908421,0.0,18.025,17.5108908421
 10/03  16:00:00,63.6567855282,6.28935988001,11.1881225783,0.0,18.7433767983,27.431320555,23.7879125183,0.0,18.025,5.76291251828
 10/03  17:00:00,75.1388897432,6.46218108304,10.3091024928,0.0,17.6635504202,40.6971502883,5.77425426727,0.0,0.0,5.77425426727
 10/03  18:00:00,84.1226500475,6.59927212596,10.7668073155,0.0,27.5259009287,37.3340067412,12.1678614473,0.584020214508,0.0,11.5838412328
 10/03  19:00:00,92.5097771988,6.68238580947,11.0936050987,0.0,33.8341110165,33.3544677425,7.77794850194,1.99303302269,0.0,5.78491547925
 10/03  20:00:00,101.610936251,6.84277795193,11.8802107701,0.0,36.5179666069,38.8247702939,14.9781142549,3.42854941167,0.0,11.5495648432
 10/03  21:00:00,95.6918780261,6.82776408565,11.4910266486,0.0,32.965339924,36.8579353714,17.3329756831,5.73708525292,0.0,11.5958904302
 10/03  22:00:00,68.3173632449,6.36385373662,8.12770832273,0.0,25.6355707503,20.6438685092,20.7377940612,9.17547688028,0.0,11.5623171809
 10/03  23:00:00,45.2436769428,5.95138143378,5.01964412492,0.0,15.0252895274,11.7056064465,19.1279027948,13.3591809297,0.0,5.76872186519
 10/03  24:00:00,38.6070443823,5.77116768201,3.58901426341,0.0,11.6412384099,10.0650221343,16.147428527,16.127428527,0.0,0.02
 10/04  01:00:00,36.1728030756,5.67495649495,2.81171122208,0.0,10.0992000411,10.047477231,23.5506921229,17.7942640653,0.0,5.75642805762
 10/04  02:00:00,33.8023960862,5.61477820276,2.36104013467,0.0,8.25718729233,10.0299323277,24.8856980903,19.1280400343,0.0,5.757658056
 10/04  03:00:00,33.490004845,5.5772512642,2.08617896447,0.0,8.25718729233,10.0299323277,19.8906321911,19.8706321911,0.0,0.02
 10/04  04:00:00,34.8822905035,5.55107518778,1.8979900286,0.0,8.25718729233,11.6354268332,25.9480245711,20.1855052369,0.0,5.76251933421
 10/04  05:00:00,42.5275173963,5.55924404074,1.95526696707,0.0,12.1011305571,15.3678112995,25.2714982022,19.4915908225,0.0,5.77990737972
 10/04  06:00:00,74.2189774282,5.83992909522,3.83756053387,0.0,19.7275818095,37.2640762949,30.3361560814,18.7405595384,0.0,11.595596543
 10/04  07:00:00,87.6079419703,6.11435977177,5.88381706846,0.0,24.3117294858,51.2795993405,33.2678289857,15.8146060524,0.0,17.4532229333
 10/04  08:00:00,75.018569039,5.77667752395,4.90738739693,0.0,23.6694662846,40.6342015617,39.0650854042,9.68707291,0.0,29.3780124942
 10/04  09:00:00,72.1193069388,5.76871311061,7.02353591072,0.0,23.6694662846,35.6302164847,48.8934842526,7.43768852429,18.025,23.4307957283
 10/04  10:00:00,53.7611167185,5.64792567868,6.38289727006,0.0,18.7433767983,22.9618409725,47.7123651734,6.29649501994,18.025,23.3908701534
 10/04  11:00:00,53.5797958906,5.62632208415,6.22548661589,0.0,18.7433767983,22.9618409725,40.8185411003,5.28249317656,18.025,17.5110479238
 10/04  12:00:00,53.6930980551,5.63691286789,6.28475249756,0.0,18.5889407304,23.1597249699,46.4440141465,5.07975833513,18.025,23.3392558113
 10/04  13:00:00,53.6605379052,5.6311294442,6.01146780815,0.0,18.7433767983,23.2517909448,38.1003969888,2.56558560035,18.025,17.5098113885
 10/04  14:00:00,53.5999467141,5.6289594121,5.95305384462,0.0,18.7433767983,23.2517909448,44.1612375708,2.79804507277,18.025,23.338192498
 10/04  15:00:00,53.3459896793,5.63569284949,5.98230679623,0.0,18.7433767983,22.9618409725,39.6009758335,4.06976138302,18.025,17.5062144504
 10/04  16:00:00,57.1340668243,5.64952070359,5.30524161838,0.0,18.7433767983,27.431320555,28.4643196642,4.67749486396,18.025,5.76182480026
 10/04  17:00:00,69.097423137,5.84379642961,4.88601539998,0.0,17.6635504202,40.6971502883,10.8417014124,5.06743341332,0.0,5.77426799909
 10/04  18:00:00,80.556671818,6.00360872061,5.91248093877,0.0,27.5259009287,37.3340067412,19.6019121597,8.01767330076,0.0,11.584238859
 10/04  19:00:00,87.6114045387,6.13168961828,6.74591664887,0.0,33.8341110165,33.3544677425,21.0253587027,9.47527351825,0.0,11.5500851844
 10/04  20:00:00,97.3323800529,6.35631814814,8.08810810185,0.0,36.5179666069,38.8247702939,17.0181950796,11.2333039808,0.0,5.78489109873
 10/04  21:00:00,92.2104838746,6.42207702239,8.41530299657,0.0,32.965339924,36.8579353714,23.2042407729,11.6079038567,0.0,11.5963369163
 10/04  22:00:00,65.2764867973,6.00387425811,5.44680019551,0.0,25.6355707503,20.6438685092,25.7623031366,14.1997525614,0.0,11.5625505752
 10/04  23:00:00,42.9389455228,5.6789149712,2.98737266227,0.0,15.0252895274,11.7056064465,23.6134501073,17.8445763989,0.0,5.76887370836
 10/04  24:00:00,37.0561233515,5.59220359873,2.21705033794,0.0,11.6412384099,10.0650221343,26.6889030498,20.9256167818,0.0,5.76328626803
 10/05  01:00:00,35.0056126969,5.53503384704,1.78444278535,0.0,10.0992000411,10.047477231,23.6215631758,23.6015631758,0.0,0.02
 10/05  02:00:00,32.7463175856,5.48554682091,1.43418767427,0.0,8.25718729233,10.0299323277,31.1178408706,25.3606274803,0.0,5.75721339033
 10/05  03:00:00,32.5074989676,5.45427748723,1.22664403572,0.0,8.25718729233,10.0299323277,26.1327037759,26.1127037759,0.0,0.02
 10/05  04:00:00,33.9156667461,5.42735802179,1.05507935435,0.0,8.25718729233,11.6354268332,32.7557982995,26.9924804669,0.0,5.76331783261
 10/05  05:00:00,41.5518690038,5.43334306758,1.10550908019,0.0,12.1011305571,15.3678112995,32.3771730951,26.5969055775,0.0,5.78026751753
 10/05  06:00:00,73.2141977512,5.70911651984,2.96357754432,0.0,19.7275818095,37.2640762949,42.6092398933,25.2240978334,0.0,17.3851420599
 10/05  07:00:00,85.901273939,5.91296573036,4.37852467244,0.0,24.3117294858,51.2795993405,33.8065549357,22.1637828944,0.0,11.6427720413
 10/05  08:00:00,73.6146201152,5.64866296371,3.63144116903,0.0,23.6694662846,40.6342015617,42.7128384556,13.3326240592,0.0,29.3802143963
 10/05  09:00:00,71.0730409669,5.66345790236,6.08251280663,0.0,23.6694662846,35.6302164847,49.7249193879,8.26372994566,18.025,23.4361894423
 10/05  10:00:00,53.1764794646,5.57742214041,5.868758139,0.0,18.7433767983,22.9618409725,46.3987596265,4.98191110827,18.025,23.3918485182
 10/05  11:00:00,53.6738175726,5.61443808239,6.33138768077,0.0,18.7433767983,22.9618409725,43.374276303,2.00720022469,18.025,23.3420760783
 10/05  12:00:00,54.6327908102,5.69985915079,7.16149319486,0.0,18.5889407304,23.1597249699,36.4400165356,0.902609560578,18.025,17.5124069751
 10/05  13:00:00,55.7976978366,5.79512927718,7.98462484649,0.0,18.7433767983,23.2517909448,41.3603762821,0.0,18.025,23.3353762821
 10/05  14:00:00,55.680449644,5.77021631552,7.89229351425,0.0,18.7433767983,23.2517909448,35.5368119913,0.0,18.025,17.5118119913
 10/05  15:00:00,55.5588208631,5.78895586589,8.04187083532,0.0,18.7433767983,22.9618409725,40.0616694337,0.0,18.025,22.0366694337
 10/05  16:00:00,59.5633398934,5.82773277022,7.55629954161,0.0,18.7433767983,27.431320555,19.3234541306,0.0,18.025,1.29845413055
 10/05  17:00:00,71.3911742001,6.04143537281,6.98211805845,0.0,17.6635504202,40.6971502883,5.78389601678,0.00947664080749,0.0,5.77441937597
 10/05  18:00:00,82.4128840018,6.18792210768,7.58436581787,0.0,27.5259009287,37.3340067412,13.1283119789,1.54325343362,0.0,11.5850585453
 10/05  19:00:00,89.3549226368,6.31072663175,8.31038607132,0.0,33.8341110165,33.3544677425,14.3942485731,2.84270988107,0.0,11.5515386921
 10/05  20:00:00,98.6730731564,6.50110165717,9.28400838346,0.0,36.5179666069,38.8247702939,12.564205086,6.77971047983,0.0,5.78449460613
 10/05  21:00:00,93.284668634,6.5409728635,9.37057589872,0.0,32.965339924,36.8579353714,19.9117448888,8.31497067778,0.0,11.596774211
 10/05  22:00:00,66.4975518026,6.13030482111,6.54142715901,0.0,25.6355707503,20.6438685092,21.0433161548,9.48023015697,0.0,11.5630859978
 10/05  23:00:00,44.0925100048,5.7886638821,4.0311821116,0.0,15.0252895274,11.7056064465,16.6387311323,10.8699040836,0.0,5.76882704876
 10/05  24:00:00,37.9405511442,5.67654557011,3.01712902311,0.0,11.6412384099,10.0650221343,17.007875288,11.2445467701,0.0,5.76332851789
 10/06  01:00:00,35.7809912514,5.61685400265,2.47799751439,0.0,10.0992000411,10.047477231,12.2303957836,12.2103957836,0.0,0.02
