Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/06  02:00:00,33.4897405597,5.57008934881,2.09306642929,0.0,8.25718729233,10.0299323277,19.1339992199,13.3762747558,0.0,5.75772446408
 10/06  03:00:00,33.2609798836,5.5427499254,1.89164496682,0.0,8.25718729233,10.0299323277,19.6978897116,13.940402516,0.0,5.7574871956
 10/06  04:00:00,34.6600582404,5.51740126915,1.70942580666,0.0,8.25718729233,11.6354268332,15.312108236,15.292108236,0.0,0.02
 10/06  05:00:00,42.2708251314,5.52234558559,1.73545102153,0.0,12.1011305571,15.3678112995,27.3725378387,15.8318873801,0.0,11.5406504586
 10/06  06:00:00,73.9797551229,5.80327473572,3.63496658062,0.0,19.7275818095,37.2640762949,27.5125342501,15.9166584778,0.0,11.5958757723
 10/06  07:00:00,89.1497692482,6.06881889954,5.58714159773,0.0,24.3117294858,51.2795993405,32.453616338,14.99946201,0.0,17.454154328
 10/06  08:00:00,74.5114195707,5.71797210471,4.45891840388,0.0,23.6694662846,40.6342015617,33.864313843,10.3542659007,0.0,23.5100479424
 10/06  09:00:00,71.79521205,5.73689918929,6.73122852537,0.0,23.6694662846,35.6302164847,54.9494748381,7.63446645082,18.025,29.2900083873
 10/06  10:00:00,53.3601767559,5.61466659102,6.0152070259,0.0,18.7433767983,22.9618409725,42.7476471415,7.17309398062,18.025,17.5495531609
 10/06  11:00:00,53.6214905124,5.64314135825,6.25035240777,0.0,18.7433767983,22.9618409725,46.5861843276,5.21605306422,18.025,23.3451312633
 10/06  12:00:00,54.7534816372,5.76558685259,7.21644864334,0.0,18.5889407304,23.1597249699,39.6807209794,4.14803546954,18.025,17.5076855099
 10/06  13:00:00,55.6137636875,5.85783100587,7.73799028429,0.0,18.7433767983,23.2517909448,42.0579601227,0.690702480032,18.025,23.3422576426
 10/06  14:00:00,56.1277781768,5.91813838247,8.19168950326,0.0,18.7433767983,23.2517909448,35.6620653353,0.131826736277,18.025,17.5052385991
 10/06  15:00:00,55.8725707165,5.92230344983,8.22227469863,0.0,18.7433767983,22.9618409725,42.8171393042,1.4503295356,18.025,23.3418097686
 10/06  16:00:00,59.3526136561,5.89750686586,7.27578557243,0.0,18.7433767983,27.431320555,25.7598892068,1.97185526777,18.025,5.76303393901
 10/06  17:00:00,71.0851808469,6.0745512664,6.64299695737,0.0,17.6635504202,40.6971502883,8.23514670655,2.46062988352,0.0,5.77451682303
 10/06  18:00:00,82.014908335,6.1983902463,7.17590481647,0.0,27.5259009287,37.3340067412,17.512831243,5.92822856728,0.0,11.5846026758
 10/06  19:00:00,88.5377014282,6.27848098956,7.525404862,0.0,33.8341110165,33.3544677425,15.1319734474,9.34593960923,0.0,5.7860338382
 10/06  20:00:00,97.5750415823,6.43374888572,8.25331615663,0.0,36.5179666069,38.8247702939,24.9320595312,13.3811166329,0.0,11.5509428982
 10/06  21:00:00,91.6932324864,6.42087661969,7.89922321706,0.0,32.965339924,36.8579353714,28.5081086182,16.9122246779,0.0,11.5958839403
 10/06  22:00:00,64.9229118345,5.99942033097,5.09765844805,0.0,25.6355707503,20.6438685092,31.1145509129,19.551679176,0.0,11.5628717369
 10/06  23:00:00,42.9683976545,5.69474826125,3.0009796452,0.0,15.0252895274,11.7056064465,21.0205803861,21.0005803861,0.0,0.02
 10/06  24:00:00,37.2987203559,5.62460771831,2.42723390972,0.0,11.6412384099,10.0650221343,26.0864026735,20.3230184055,0.0,5.76338426801
 10/07  01:00:00,38.2341105918,5.59407874092,2.19440280013,0.0,12.8411359301,10.0650221343,26.4486437194,20.6909640573,0.0,5.75767966213
 10/07  02:00:00,32.9648147354,5.51386795087,1.6243605664,0.0,8.25718729233,10.0299323277,24.1035570525,24.0835570525,0.0,0.02
 10/07  03:00:00,32.6022767666,5.46813607132,1.30755197092,0.0,8.25718729233,10.0299323277,32.2045124428,26.4467069564,0.0,5.75780548646
 10/07  04:00:00,34.008722742,5.44082969944,1.13465257559,0.0,8.25718729233,11.6354268332,33.5254116436,27.7619918435,0.0,5.76341980005
 10/07  05:00:00,38.0092697492,5.41869629882,0.998991920713,0.0,8.71707943955,15.3327214929,33.4761673531,27.7071225488,0.0,5.76904480431
 10/07  06:00:00,58.651825919,5.48898526825,1.47516615509,0.0,18.5082010057,25.6353820695,33.4338017098,27.6538765534,0.0,5.77992515637
 10/07  07:00:00,70.7424210588,5.66777223182,2.70343749773,0.0,19.4083231844,41.0650158608,38.1406843665,26.5425227405,0.0,11.598161626
 10/07  08:00:00,95.9083332749,5.95527510122,5.5889087811,0.0,26.3286599382,57.9988325916,51.0861080508,15.6527347799,0.0,35.4333732709
 10/07  09:00:00,82.7323770378,5.893346827,7.62904780531,0.0,26.3286599382,42.8504436482,49.8798781895,8.34590706272,18.025,23.5089711268
 10/07  10:00:00,58.2824195444,5.76161409207,7.30497204443,0.0,21.7447113004,23.4437158914,50.4221089324,3.10074998744,18.025,29.296358945
 10/07  11:00:00,57.2161924187,5.89501597009,8.56715952093,0.0,19.3027497915,23.426170988,40.9172985159,0.171993718095,18.025,22.7203047978
 10/07  12:00:00,58.9570298564,6.04206544049,10.018855605,0.0,19.1483137236,23.7250123474,36.205740158,0.0,18.025,18.180740158
 10/07  13:00:00,60.6332670671,6.13968483164,11.4519263,0.0,19.3027497915,23.7161209604,39.1303498868,0.0,18.025,21.1053498868
 10/07  14:00:00,61.044899338,6.15830294973,11.8449450238,0.0,19.3027497915,23.7161209604,37.7705197192,0.0,18.025,19.7455197192
 10/07  15:00:00,60.6683880079,6.20578491667,11.7108961696,0.0,19.3027497915,23.426170988,36.8381348077,0.0,18.025,18.8131348077
 10/07  16:00:00,64.0582875111,6.1725743856,10.6826923572,0.0,19.3027497915,27.8956505705,22.5002598393,0.0,18.025,4.47525983929
 10/07  17:00:00,71.8122320627,6.31546101933,9.67123404933,0.0,18.2229234133,37.5968344597,5.76897262008,0.0,0.0,5.76897262008
 10/07  18:00:00,90.4907800547,6.5432932188,10.4006226916,0.0,32.690315043,37.0816133363,5.79744179777,0.0227895604221,0.0,5.77465223734
 10/07  19:00:00,95.3716059717,6.70311543211,11.2418836611,0.0,36.8143715336,33.066984531,12.0508456933,0.498953306766,0.0,11.5518923866
 10/07  20:00:00,101.986008052,6.89852622515,12.4207981704,0.0,36.3493007332,38.7721355839,7.54810975805,1.76350390319,0.0,5.78460585487
 10/07  21:00:00,99.6169069844,6.8868544361,12.1812307873,0.0,36.1807251679,36.8228455648,14.9375628185,3.38567815543,0.0,11.5518846631
 10/07  22:00:00,74.7966631818,6.46430540112,9.10350783464,0.0,31.0351095914,20.6438685092,17.3899660954,5.79224721835,0.0,11.5977188771
 10/07  23:00:00,48.838942221,6.05973731895,6.10442301678,0.0,17.4250845679,11.7056064465,13.9336629114,8.15325739749,0.0,5.78040551392
 10/07  24:00:00,40.7797464014,5.8766312904,4.45633147235,0.0,12.8411359301,10.0650221343,17.4053343928,11.642098691,0.0,5.76323570185
 10/08  01:00:00,40.0152177672,5.78129671585,3.66886657996,0.0,12.925468867,10.100111941,18.3901964803,12.6325204445,0.0,5.75767603587
 10/08  02:00:00,34.554201718,5.68162969913,2.92655996434,0.0,8.34152022915,10.0650221343,12.8706735043,12.8506735043,0.0,0.02
 10/08  03:00:00,34.1321993714,5.6313321669,2.55485001349,0.0,8.34152022915,10.0650221343,19.2393237084,13.4815174981,0.0,5.75780621036
 10/08  04:00:00,35.5379409999,5.60688779344,2.37838762273,0.0,8.34152022915,11.6705166398,19.5320153885,13.7691465576,0.0,5.76286883088
 10/08  05:00:00,39.5655724944,5.59021768756,2.26434464701,0.0,8.80141237637,15.3678112995,13.3128957119,13.2928957119,0.0,0.02
 10/08  06:00:00,60.3306640028,5.68072100152,2.96225659769,0.0,18.5082010057,25.6353820695,24.1520401992,12.610876667,0.0,11.5411635323
 10/08  07:00:00,73.2716886949,5.9270606748,4.85397917137,0.0,19.4926561212,41.1001056674,22.4228874679,10.8245071413,0.0,11.5983803266
 10/08  08:00:00,100.485561648,6.40130026437,9.72009217009,0.0,26.3286599382,57.9988325916,40.3695140634,4.93343498179,0.0,35.4360790816
 10/08  09:00:00,87.0001041527,6.30880867226,11.6007259261,0.0,26.2443270014,42.8153538416,42.5481171935,1.01558804217,18.025,23.5075291514
 10/08  10:00:00,61.8842893495,6.10904661588,10.5593963661,0.0,21.7447113004,23.4437158914,41.8296536015,0.161702004639,18.025,23.6429515968
 10/08  11:00:00,60.5529076227,6.23461995002,11.5045527628,0.0,19.3449162599,23.4437158914,41.2200443164,0.0,18.025,23.1950443164
 10/08  12:00:00,62.0675163541,6.35705933096,12.7546331161,0.0,19.190480192,23.7425572507,41.3683004198,0.0,18.025,23.3433004198
 10/08  13:00:00,62.5533693984,6.41799727114,13.153420233,0.0,19.260583323,23.698576057,35.5368360031,0.0,18.025,17.5118360031
 10/08  14:00:00,62.7381666189,6.45512749771,13.3010954023,0.0,19.260583323,23.698576057,41.3681797918,0.0,18.025,23.3431797918
 10/08  15:00:00,62.0918076893,6.43581303738,12.9639928541,0.0,19.260583323,23.4086260847,35.5382317355,0.0,18.025,17.5132317355
 10/08  16:00:00,64.4354758302,6.32480422698,10.9673578136,0.0,19.260583323,27.8781056672,23.7874207197,0.0,18.025,5.76242071968
 10/08  17:00:00,71.1116394797,6.35311795375,8.99269102252,0.0,18.1807569449,37.5792895564,6.41558115377,0.646759218765,0.0,5.768821935
 10/08  18:00:00,89.6540899746,6.53212927377,9.6945131924,0.0,32.6059821062,37.0465235296,9.22153364508,3.44692919714,0.0,5.77460444794
 10/08  19:00:00,94.2610788745,6.63740089533,10.1970622017,0.0,36.8143715336,33.066984531,17.6646804243,6.113158542,0.0,11.5515218823
 10/08  20:00:00,100.568611237,6.78465849626,10.9978363806,0.0,36.43363367,38.8072253906,14.2596200391,8.47369308102,0.0,5.78592695811
 10/08  21:00:00,97.8940551704,6.76145929415,10.7031858484,0.0,36.0963922311,36.7877557581,20.8585359107,9.30605915982,0.0,11.5524767509
 10/08  22:00:00,73.5789316108,6.37822244802,8.09126538733,0.0,30.9507766546,20.6087787026,21.7832202006,10.1852117134,0.0,11.5980084872
 10/08  23:00:00,48.1799595177,6.00479089642,5.50037817217,0.0,17.4250845679,11.7056064465,17.1215158867,11.3408552784,0.0,5.78066060826
 10/08  24:00:00,40.912001534,5.87979684599,4.46599278109,0.0,12.925468867,10.100111941,16.9704042839,11.2071196502,0.0,5.76328463367
 10/09  01:00:00,40.0958309865,5.79035563186,3.74041873649,0.0,12.925468867,10.100111941,17.5613416458,11.8037227472,0.0,5.75761889865
 10/09  02:00:00,34.4969503977,5.67786357838,2.87306937304,0.0,8.34152022915,10.0650221343,13.6143182241,13.5943182241,0.0,0.02
 10/09  03:00:00,34.0287521965,5.62396459397,2.45876700488,0.0,8.34152022915,10.0650221343,21.4217425331,15.6643216869,0.0,5.75742084619
 10/09  04:00:00,35.2614700008,5.58212611221,2.12667400668,0.0,8.34152022915,11.6705166398,18.2404894341,18.2204894341,0.0,0.02
 10/09  05:00:00,39.1296696308,5.54857435272,1.87007867311,0.0,8.80141237637,15.3678112995,25.1127778934,19.343484345,0.0,5.76929354838
 10/09  06:00:00,59.6203439088,5.61726551425,2.31538161492,0.0,18.5082010057,25.6353820695,31.8448607459,20.3034429275,0.0,11.5414178184
 10/09  07:00:00,71.8558100643,5.78935583107,3.57578918621,0.0,19.4926561212,41.1001056674,31.9219429734,20.3247249808,0.0,11.5972179926
 10/09  08:00:00,97.3298163709,6.12971143283,6.83591446334,0.0,26.3286599382,57.9988325916,48.9235088526,14.5276334938,0.0,34.3958753588
 10/09  09:00:00,83.4594044621,6.02551234854,8.34330999778,0.0,26.2443270014,42.8153538416,53.8733736198,11.3040087775,18.025,24.5443648423
 10/09  10:00:00,58.5750424604,5.85688329141,7.50230247794,0.0,21.7447113004,23.4437158914,50.1531332496,8.68668831193,18.025,23.4414449376
 10/09  11:00:00,56.7853832394,5.9320699821,8.03957089475,0.0,19.3449162599,23.4437158914,46.8581592228,5.43710064576,18.025,23.396058577
 10/09  12:00:00,57.4871356715,6.01298832242,8.51831828989,0.0,19.190480192,23.7425572507,45.9161468529,4.54736636736,18.025,23.3437804855
 10/09  13:00:00,57.7585425098,6.06327529847,8.71331066611,0.0,19.260583323,23.698576057,36.8615000916,1.32572847117,18.025,17.5107716204
 10/09  14:00:00,58.0820610723,6.09894537545,9.00116683527,0.0,19.260583323,23.698576057,42.1181017648,0.749113540267,18.025,23.3439882245
 10/09  15:00:00,57.7314719417,6.08272688694,8.95673839463,0.0,19.260583323,23.4086260847,37.330251761,1.79415612565,18.025,17.5110956354
 10/09  16:00:00,60.8072054118,5.99927189344,7.66461435252,0.0,19.260583323,27.8781056672,26.0281092284,2.23983868163,18.025,5.76327054679
 10/09  17:00:00,68.3049823001,6.08876182125,6.45038336843,0.0,18.1807569449,37.5792895564,8.82347718533,3.05454575026,0.0,5.76893143507
 10/09  18:00:00,87.388480674,6.29905679647,7.66196850856,0.0,32.6059821062,37.0465235296,12.6006239156,6.82587744574,0.0,5.77474646984
 10/09  19:00:00,92.1745065532,6.4185840054,8.32929625634,0.0,36.8143715336,33.066984531,20.8079897568,9.25606873446,0.0,11.5519210223
 10/09  20:00:00,98.6009440627,6.57733456109,9.23748224306,0.0,36.43363367,38.8072253906,17.557406681,11.7712578414,0.0,5.78614883961
 10/09  21:00:00,96.1700356415,6.57811762118,9.16249748282,0.0,36.0963922311,36.7877557581,24.2591323648,12.7063714389,0.0,11.5527609259
 10/09  22:00:00,72.0708089112,6.21597105213,6.74537882543,0.0,30.9507766546,20.6087787026,25.3040367292,13.7068701369,0.0,11.5971665923
 10/09  23:00:00,46.7401137432,5.85319138934,4.21212296918,0.0,17.4250845679,11.7056064465,21.6496069904,15.8689779229,0.0,5.78062906744
 10/09  24:00:00,39.372615257,5.71592206347,3.09047623689,0.0,12.925468867,10.100111941,25.1092533862,19.3457345912,0.0,5.76351879494
 10/10  01:00:00,35.6841943981,5.6243330683,2.37370362813,0.0,10.0992000411,10.047477231,27.5310640885,21.7732152611,0.0,5.75784882736
 10/10  02:00:00,33.3783749253,5.56856097632,1.983216004,0.0,8.25718729233,10.0299323277,23.168657185,23.148657185,0.0,0.02
 10/10  03:00:00,33.0625230191,5.52866358591,1.70725714121,0.0,8.25718729233,10.0299323277,30.2414977879,24.4847228361,0.0,5.75677495182
 10/10  04:00:00,34.3960876041,5.49432761906,1.46850701014,0.0,8.25718729233,11.6354268332,26.3778023703,26.3578023703,0.0,0.02
 10/10  05:00:00,42.0132189577,5.49772594287,1.50243022682,0.0,12.1011305571,15.3678112995,37.8812485823,26.339572129,0.0,11.5416764533
 10/10  06:00:00,73.6526588651,5.77440020986,3.33668316778,0.0,19.7275818095,37.2640762949,35.8845779711,24.285901957,0.0,11.5986760142
 10/10  07:00:00,88.2864337703,5.9840718882,4.80847104644,0.0,24.3117294858,51.2795993405,38.4343578362,20.9758661193,0.0,17.4584917169
 10/10  08:00:00,73.9872961866,5.69971344378,3.95299677074,0.0,23.6694662846,40.6342015617,42.6993676697,13.3124589395,0.0,29.3869087302
 10/10  09:00:00,71.0922668754,5.68517929473,6.07996895774,0.0,23.6694662846,35.6302164847,51.059268953,9.59567400029,18.025,23.4385949527
 10/10  10:00:00,52.9263077159,5.57155023935,5.62441943012,0.0,18.7433767983,22.9618409725,48.3362553371,6.91379650455,18.025,23.3974588325
 10/10  11:00:00,53.0983776843,5.57671596585,5.79364611083,0.0,18.7433767983,22.9618409725,39.6579684216,4.11584601461,18.025,17.517122407
 10/10  12:00:00,53.2728386723,5.58689724766,5.91447930802,0.0,18.5889407304,23.1597249699,45.2918231867,3.92239426949,18.025,23.3444289172
 10/10  13:00:00,53.4775865384,5.59713485086,5.86248180829,0.0,18.7433767983,23.2517909448,36.5582150102,1.01886274049,18.025,17.5143522697
 10/10  14:00:00,53.555515172,5.60031333556,5.93723970317,0.0,18.7433767983,23.2517909448,42.1322167165,0.762107529682,18.025,23.3451091868
 10/10  15:00:00,53.2460892036,5.60495013954,5.9131189176,0.0,18.7433767983,22.9618409725,37.9291655685,2.39480440804,18.025,17.5093611605
 10/10  16:00:00,57.0486850915,5.61833007358,5.25102265664,0.0,18.7433767983,27.431320555,26.4836443874,2.6952234823,18.025,5.76342090507
 10/10  17:00:00,69.065830644,5.81850410465,4.87966986021,0.0,17.6635504202,40.6971502883,8.48352190436,2.7088744581,0.0,5.77464744625
 10/10  18:00:00,80.3800428021,5.97006018984,5.76931681023,0.0,27.5259009287,37.3340067412,17.0741821586,5.48710520657,0.0,11.587076952
 10/10  19:00:00,87.5068127905,6.10663312625,6.66631890084,0.0,33.8341110165,33.3544677425,18.8185857123,7.26583123279,0.0,11.5527544795
 10/10  20:00:00,97.4596819198,6.35552580007,8.21614063366,0.0,36.5179666069,38.8247702939,14.8146363581,9.02956301114,0.0,5.78507334693
 10/10  21:00:00,92.542278139,6.44271905033,8.72636169315,0.0,32.965339924,36.8579353714,23.0425146939,9.28171183678,0.0,13.7608028571
 10/10  22:00:00,66.0651624795,6.06589678725,6.17338820126,0.0,25.6355707503,20.6438685092,18.7776755843,9.37091434717,0.0,9.40676123717
 10/10  23:00:00,43.7653773056,5.74447594209,3.74820533043,0.0,15.0252895274,11.7056064465,16.7727989828,11.0035194669,0.0,5.76927951597
 10/10  24:00:00,37.6578030088,5.64504352459,2.76585735828,0.0,11.6412384099,10.0650221343,18.265066546,12.5017188889,0.0,5.76334765716
 10/11  01:00:00,35.6926912156,5.60658497559,2.39994552712,0.0,10.0992000411,10.047477231,12.5405609589,12.5205609589,0.0,0.02
 10/11  02:00:00,33.550508744,5.57290213766,2.15100378917,0.0,8.25718729233,10.0299323277,18.1327511729,12.3747342615,0.0,5.75801691143
 10/11  03:00:00,33.3240882394,5.54630790463,1.95117455178,0.0,8.25718729233,10.0299323277,18.9477497067,13.1902475803,0.0,5.7575021264
 10/11  04:00:00,34.7562528159,5.52526033477,1.79773474388,0.0,8.25718729233,11.6354268332,14.2628548553,14.2428548553,0.0,0.02
 10/11  05:00:00,42.3780452477,5.53166876998,1.83330376727,0.0,12.1011305571,15.3678112995,26.4263764751,14.8845771264,0.0,11.5417993487
 10/11  06:00:00,74.2287478889,5.82628748195,3.8608689033,0.0,19.7275818095,37.2640762949,26.3418501331,14.7430534526,0.0,11.5987966805
 10/11  07:00:00,89.6022247722,6.1189547598,5.98935732955,0.0,24.3117294858,51.2795993405,32.0611244904,14.6024303058,0.0,17.4586941846
 10/11  08:00:00,74.6370103013,5.72565181766,4.57675833158,0.0,23.6694662846,40.6342015617,39.5592037587,10.1684948022,0.0,29.3907089565
 10/11  09:00:00,72.1669118406,5.75519853766,7.0845842656,0.0,23.6694662846,35.6302164847,48.0722527352,6.60738486083,18.025,23.4398678743
 10/11  10:00:00,54.0471410015,5.66175339621,6.65504196064,0.0,18.7433767983,22.9618409725,45.9603186032,4.53655011925,18.025,23.3987684839
 10/11  11:00:00,54.7760373084,5.75315531443,7.294861275,0.0,18.7433767983,22.9618409725,38.4063830387,2.86328048436,18.025,17.5181025544
 10/11  12:00:00,55.3519248627,5.80998574346,7.77047208876,0.0,18.5889407304,23.1597249699,44.1799654861,2.80907542455,18.025,23.3458900615
 10/11  13:00:00,56.1693673985,5.88949517109,8.26189690307,0.0,18.7433767983,23.2517909448,35.5487711227,0.00961250914464,18.025,17.5141586135
 10/11  14:00:00,56.824294363,5.9553332352,8.85099428772,0.0,18.7433767983,23.2517909448,41.3718648383,0.0,18.025,23.3468648383
 10/11  15:00:00,56.787505672,5.97279202656,9.08668870993,0.0,18.7433767983,22.9618409725,35.5370565883,0.0,18.025,17.5120565883
 10/11  16:00:00,60.5458454835,5.97723923258,8.38926858022,0.0,18.7433767983,27.431320555,23.7884637016,0.0,18.025,5.76346370156
 10/11  17:00:00,72.2261492918,6.16845020704,7.69003360283,0.0,17.6635504202,40.6971502883,6.31014536926,0.535140571534,0.0,5.77500479773
 10/11  18:00:00,83.0060851042,6.2863267908,8.07907705807,0.0,27.5259009287,37.3340067412,14.3787963053,2.79156890814,0.0,11.5872273972
 10/11  19:00:00,89.4658901721,6.36179134088,8.37022665567,0.0,33.8341110165,33.3544677425,18.0446553127,6.49125015534,0.0,11.5534051573
 10/11  20:00:00,98.8366574524,6.55254906847,9.39608347934,0.0,36.5179666069,38.8247702939,15.5658420475,9.78031454168,0.0,5.78552750584
 10/11  21:00:00,93.689645858,6.60796528388,9.70846773219,0.0,32.965339924,36.8579353714,27.4655974508,10.0768900324,0.0,17.3887074185
 10/11  22:00:00,66.7981999779,6.18191999979,6.79039076632,0.0,25.6355707503,20.6438685092,17.6443561509,11.852758315,0.0,5.79159783589
 10/11  23:00:00,44.3257939693,5.82918360452,4.22390757851,0.0,15.0252895274,11.7056064465,18.8257008894,13.0561676286,0.0,5.76953326077
 10/11  24:00:00,38.1627977448,5.7078391661,3.2080512485,0.0,11.6412384099,10.0650221343,19.4991126487,13.7364711841,0.0,5.76264146464
 10/12  01:00:00,35.9153228491,5.63654099186,2.59261538339,0.0,10.0992000411,10.047477231,20.70254333,14.9447488242,0.0,5.75779450574
 10/12  02:00:00,33.5206634378,5.57668429479,2.11737373586,0.0,8.25718729233,10.0299323277,17.2794613511,17.2594613511,0.0,0.02
 10/12  03:00:00,33.173969354,5.53524278133,1.81211644467,0.0,8.25718729233,10.0299323277,24.8257792226,19.0677968267,0.0,5.75798239591
 10/12  04:00:00,34.4857864664,5.50010693903,1.55241546478,0.0,8.25718729233,11.6354268332,27.2256611587,21.4624923474,0.0,5.76316881133
 10/12  05:00:00,42.0112240397,5.49480235592,1.50334016904,0.0,12.1011305571,15.3678112995,28.9466135666,23.1655402988,0.0,5.78107326776
 10/12  06:00:00,73.5471881737,5.7575746196,3.24800508474,0.0,19.7275818095,37.2640762949,35.4100135768,23.8101036553,0.0,11.5999099215
 10/12  07:00:00,88.0023266149,5.94656541284,4.56182836177,0.0,24.3117294858,51.2795993405,40.9204909414,23.4603562327,0.0,17.4601347088
 10/12  08:00:00,73.4283057629,5.65281125864,3.44087966235,0.0,23.6694662846,40.6342015617,47.279547853,17.8855894059,0.0,29.3939584471
 10/12  09:00:00,70.4367296144,5.64785223723,5.46173849766,0.0,23.6694662846,35.6302164847,57.2849871282,15.8168462739,18.025,23.4431408543
 10/12  10:00:00,52.2015104741,5.54516562234,4.92599127439,0.0,18.7433767983,22.9618409725,56.3870714656,14.9615511658,18.025,23.4005202998
 10/12  11:00:00,52.1020001927,5.54510181766,4.82887205408,0.0,18.7433767983,22.9618409725,49.9706126169,14.4276772241,18.025,17.5179353928
 10/12  12:00:00,52.4649353685,5.60492495841,5.08853816655,0.0,18.5889407304,23.1597249699,52.5967125567,11.2216811793,18.025,23.3500313774
 10/12  13:00:00,53.1205296144,5.66123198978,5.44131908007,0.0,18.7433767983,23.2517909448,49.5795006873,8.21133112366,18.025,23.3431695636
 10/12  14:00:00,53.3404372787,5.67842297869,5.64403986995,0.0,18.7433767983,23.2517909448,42.0378948475,6.49521828194,18.025,17.5176765656
 10/12  15:00:00,52.65561319,5.61926801164,5.30831875048,0.0,18.7433767983,22.9618409725,49.2749635962,7.90757257886,18.025,23.3423910174
 10/12  16:00:00,56.2717808693,5.61775760996,4.47467619605,0.0,18.7433767983,27.431320555,27.4717856208,9.42678562075,18.025,0.02
 10/12  17:00:00,67.4672108307,5.73162099308,3.36791032644,0.0,17.6635504202,40.6971502883,23.5581752968,12.0286946705,0.0,11.5294806262
 10/12  18:00:00,80.352059455,5.82051798975,4.00684359974,0.0,27.5259009287,37.3340067412,27.9186206613,16.3315176391,0.0,11.5871030222
 10/12  19:00:00,85.0713110242,5.89506216434,4.44236829504,0.0,33.8341110165,33.3544677425,24.2832751379,18.4963486504,0.0,5.78692648752
 10/12  20:00:00,94.1083966204,6.02878437717,5.19157334676,0.0,36.5179666069,38.8247702939,34.4535312348,22.9014825719,0.0,11.552048663
 10/12  21:00:00,88.7258627598,6.05614159037,5.29649277263,0.0,32.965339924,36.8579353714,36.4145013289,24.8158089775,0.0,11.5986923515
 10/12  22:00:00,62.8478208423,5.7483430597,3.27357585345,0.0,25.6355707503,20.6438685092,32.4164534217,26.6237242448,0.0,5.7927291769
 10/12  23:00:00,41.6866854359,5.54912793483,1.86484839675,0.0,15.0252895274,11.7056064465,33.8663824468,28.096851535,0.0,5.76953091179
 10/12  24:00:00,36.141441173,5.48366513333,1.41086524943,0.0,11.6412384099,10.0650221343,34.3354058902,28.5715668984,0.0,5.76383899186
 10/13  01:00:00,34.216484079,5.43500444835,1.09530755455,0.0,10.0992000411,10.047477231,36.0794206643,30.3215681201,0.0,5.75785254421
 10/13  02:00:00,32.0721808015,5.39234952523,0.80637877667,0.046842736691,8.25718729233,10.0299323277,32.2587615511,32.2387615511,0.0,0.02
 10/13  03:00:00,32.0579920248,5.37341158668,0.648129573426,0.209838176175,8.25718729233,10.0299323277,38.6747248772,32.9166594459,0.0,5.75806543128
 10/13  04:00:00,33.6962564136,5.36011934584,0.525403442524,0.37746151019,8.25718729233,11.6354268332,39.0100501131,33.2461742582,0.0,5.7638758549
 10/13  05:00:00,41.4541335475,5.37098052842,0.54823385787,0.521830474017,12.1011305571,15.3678112995,39.07645752,33.2953982898,0.0,5.78105923017
 10/13  06:00:00,72.5672946946,5.60460411334,2.23206839669,0.188994775042,19.7275818095,37.2640762949,44.9751324356,33.3756721106,0.0,11.599460325
 10/13  07:00:00,86.8406577041,5.78435171526,3.47519692768,0.087156280524,24.3117294858,51.2795993405,48.7623444022,31.3011072507,0.0,17.4612371515
 10/13  08:00:00,72.3776161016,5.52263766393,2.23187776317,0.288471370396,23.6694662846,40.6342015617,52.3927796318,22.9955638196,0.0,29.3972158123
 10/13  09:00:00,69.7722401681,5.56011353384,4.62356224521,0.261412254697,23.6694662846,35.6302164847,59.785196948,18.3131360765,18.025,23.4470608715
 10/13  10:00:00,52.0704134447,5.51267385873,4.55822104862,0.269159286728,18.7433767983,22.9618409725,55.7931931202,14.3659182442,18.025,23.402274876
 10/13  11:00:00,52.4336018463,5.56454753959,4.97158483775,0.169438261964,18.7433767983,22.9618409725,51.7747839043,10.3965106525,18.025,23.3532732518
 10/13  12:00:00,52.6952592833,5.60694652914,5.23442338187,0.0824082899656,18.5889407304,23.1597249699,43.4258889751,7.88554964322,18.025,17.5153393319
 10/13  13:00:00,52.9901603243,5.62810399568,5.33220562088,0.0118732052596,18.7433767983,23.2517909448,46.1153642512,4.7424775219,18.025,23.3478867293
 10/13  14:00:00,53.3147630559,5.65049866281,5.64627899288,0.0,18.7433767983,23.2517909448,38.3555772672,2.8203195044,18.025,17.5102577628
 10/13  15:00:00,53.4087731934,5.68411690378,5.99662915694,0.0,18.7433767983,22.9618409725,44.5601966642,3.18560748125,18.025,23.349589183
 10/13  16:00:00,57.0270005018,5.66760092732,5.18004134564,0.0,18.7433767983,27.431320555,27.2309955391,3.44226682773,18.025,5.76372871136
 10/13  17:00:00,68.4850743131,5.80050028921,4.31688684976,0.0,17.6635504202,40.6971502883,10.6525147195,4.87718748845,0.0,5.77532723104
 10/13  18:00:00,81.1508161361,5.88672729308,4.7393756219,0.0,27.5259009287,37.3340067412,22.3484625078,10.7606025532,0.0,11.5878599546
 10/13  19:00:00,85.5797520087,5.94249161545,4.90337050656,0.0,33.8341110165,33.3544677425,21.0321802193,15.2461891801,0.0,5.78599103915
 10/13  20:00:00,94.5055726962,6.07284101709,5.5446798375,0.0,36.5179666069,38.8247702939,32.1093020026,20.5572060356,0.0,11.552095967
 10/13  21:00:00,89.0299617093,6.08904096936,5.56767797153,0.0,32.965339924,36.8579353714,34.6874365267,23.0868802889,0.0,11.6005562377
 10/13  22:00:00,62.9587306838,5.75890640997,3.37390654761,0.0,25.6355707503,20.6438685092,36.9748199329,25.4096460008,0.0,11.5651739322
 10/13  23:00:00,41.6732514275,5.54442071402,1.85611435036,0.0,15.0252895274,11.7056064465,33.323689249,27.5540587984,0.0,5.7696304506
 10/13  24:00:00,36.0736841267,5.47368400864,1.35308362623,0.0,11.6412384099,10.0650221343,35.5077213996,29.7440157456,0.0,5.76370565404
 10/14  01:00:00,37.1344900858,5.45261825314,1.20988253849,0.0263370652597,12.8411359301,10.0650221343,29.6516227644,29.6316227644,0.0,0.02
 10/14  02:00:00,32.2799903283,5.40787808133,0.884131952405,0.16136184507,8.25718729233,10.0299323277,35.8262518096,30.0681595269,0.0,5.75809228271
 10/14  03:00:00,32.2621007758,5.38603014862,0.677810230541,0.371646817793,8.25718729233,10.0299323277,31.5272035082,31.5072035082,0.0,0.02
 10/14  04:00:00,34.0677915439,5.37765464535,0.535504648895,0.72135615901,8.25718729233,11.6354268332,37.9830459598,32.2191125253,0.0,5.76393343455
 10/14  05:00:00,38.697197776,5.38064399622,0.433582258306,1.29134331916,8.71707943955,15.3327214929,37.610880206,31.8411900878,0.0,5.76969011821
 10/14  06:00:00,58.929658319,5.42793275404,0.850349255778,0.963635155744,18.5082010057,25.6353820695,37.4353766572,31.6542200808,0.0,5.78115657641
 10/14  07:00:00,70.4050500117,5.57853400759,2.03050289318,0.424686488503,19.4083231844,41.0650158608,47.7653306177,30.3741865023,0.0,17.3911441153
 10/14  08:00:00,94.8993424338,5.83922540089,4.6081709994,0.087650323146,26.3286599382,57.9988325916,49.2759772611,19.7270797881,0.0,29.548897473
 10/14  09:00:00,81.2213259895,5.75573887001,6.23215940326,0.0233506993364,26.3286599382,42.8504436482,59.9799332254,12.5631858531,18.025,29.3917473723
 10/14  10:00:00,56.5690701902,5.6161848249,5.68156914896,0.0554073221024,21.7447113004,23.4437158914,48.6484579519,7.17261993342,18.025,23.4508380185
 10/14  11:00:00,54.5965542262,5.66319719596,6.16186125586,0.0174258742624,19.3027497915,23.426170988,44.725407907,3.29855659011,18.025,23.4018513169
 10/14  12:00:00,55.0999825697,5.71388962359,6.48994999288,0.0,19.1483137236,23.7250123474,44.4790513549,3.10443433955,18.025,23.3496170153
 10/14  13:00:00,55.7418266862,5.77681184209,6.92332125246,0.0,19.3027497915,23.7161209604,35.5684673123,0.0291816146305,18.025,17.5142856977
 10/14  14:00:00,56.3334866899,5.83853109199,7.45327001567,0.0,19.3027497915,23.7161209604,41.3764014259,0.0,18.025,23.3514014259
 10/14  15:00:00,56.1649077172,5.84630180468,7.56686380272,0.0,19.3027497915,23.426170988,41.3692374088,0.0,18.025,23.3442374088
 10/14  16:00:00,59.6495460397,5.80728907706,6.63919883704,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/14  17:00:00,67.3175568527,5.90340173642,5.58857141722,0.0,18.2229234133,37.5968344597,6.27596604028,0.507422067333,0.0,5.76854397295
 10/14  18:00:00,88.1710618012,6.1101016156,6.63003938347,0.0,32.690315043,37.0816133363,8.84681963961,3.07140840651,0.0,5.7754112331
 10/14  19:00:00,91.2036578181,6.25744114173,7.51953497407,0.0,36.8143715336,33.066984531,16.3876457856,4.83408164823,0.0,11.5535641374
 10/14  20:00:00,97.9611698005,6.46145971554,8.83295206211,0.0,36.3493007332,38.7721355839,11.2603205596,5.47409220339,0.0,5.78622835621
 10/14  21:00:00,95.8694085663,6.47713013027,8.84338341663,0.0,36.1807251679,36.8228455648,17.6080051108,6.05364318027,0.0,11.5543619305
 10/14  22:00:00,71.8575034878,6.13176873789,6.49677291809,0.0,31.0351095914,20.6438685092,18.3212683866,6.72181368419,0.0,11.5994547024
 10/14  23:00:00,46.7830256603,5.81732536416,4.2908498981,0.0,17.4250845679,11.7056064465,19.2307606748,7.68831120333,0.0,11.5424494715
 10/14  24:00:00,39.7038829615,5.73624483159,3.5208199492,0.0,12.8411359301,10.0650221343,8.01989300094,7.99989300094,0.0,0.02
 10/15  01:00:00,39.2208739901,5.68419968113,2.9715909028,0.0,12.925468867,10.100111941,14.4608198969,8.70281943158,0.0,5.75800046531
 10/15  02:00:00,33.8253797518,5.59789165729,2.28144581475,0.0,8.34152022915,10.0650221343,10.8490988871,10.8290988871,0.0,0.02
 10/15  03:00:00,33.5460252458,5.56434172353,2.03564134331,0.0,8.34152022915,10.0650221343,17.8641347586,12.1058902669,0.0,5.75824449167
 10/15  04:00:00,34.9997133532,5.54494411418,1.90206330368,0.0,8.34152022915,11.6705166398,18.1023480979,12.3383316179,0.0,5.76401647994
 10/15  05:00:00,39.0159360405,5.52655373899,1.77832415789,0.0,8.80141237637,15.3678112995,18.2025940568,12.4336983856,0.0,5.76889567119
 10/15  06:00:00,59.6192845901,5.60315937821,2.32837645612,0.0,18.5082010057,25.6353820695,19.4753894107,13.6953502644,0.0,5.78003914626
 10/15  07:00:00,72.2846026885,5.82178788259,3.97205040215,0.0,19.4926561212,41.1001056674,23.8510797501,12.2498429734,0.0,11.6012367768
 10/15  08:00:00,98.8562066138,6.24037423675,8.25151512178,0.0,26.3286599382,57.9988325916,40.8898553671,5.43112065952,0.0,35.4587347076
 10/15  09:00:00,84.4500649144,6.06814707693,9.29124581968,0.0,26.2443270014,42.8153538416,50.2269622233,2.80619747447,18.025,29.3957647489
 10/15  10:00:00,59.6202595021,5.90175976197,8.50258164582,0.0,21.7447113004,23.4437158914,42.8408740917,1.3651644695,18.025,23.4507096222
 10/15  11:00:00,57.834794072,5.96341251341,9.05759174792,0.0,19.3449162599,23.4437158914,41.4897113982,0.0633446343798,18.025,23.4013667639
 10/15  12:00:00,59.228551594,6.10138138921,10.1713092195,0.0,19.190480192,23.7425572507,41.3749765487,0.0,18.025,23.3499765487
 10/15  13:00:00,59.1085045694,6.07648108659,10.0500394768,0.0,19.260583323,23.698576057,35.5461931794,0.0,18.025,17.5211931794
 10/15  14:00:00,60.8267570731,6.22876943635,11.6160068578,0.0,19.260583323,23.698576057,41.3735162045,0.0,18.025,23.3485162045
 10/15  15:00:00,60.5145036759,6.22139196216,11.6010748867,0.0,19.260583323,23.4086260847,35.5423366633,0.0,18.025,17.5173366633
 10/15  16:00:00,63.9125436338,6.19541863293,10.5737728996,0.0,19.260583323,27.8781056672,23.7887452071,0.0,18.025,5.76374520712
 10/15  17:00:00,71.3759724935,6.30547366624,9.30462104066,0.0,18.1807569449,37.5792895564,5.76947495367,0.0,0.0,5.76947495367
 10/15  18:00:00,92.2698746566,6.54623505374,10.4121354112,0.0,32.6059821062,37.0465235296,5.79562778196,0.0201319517042,0.0,5.77549583026
 10/15  19:00:00,95.4454852104,6.70738565964,11.3114080482,0.0,36.8143715336,33.066984531,11.8468208702,0.293906211872,0.0,11.5529146584
 10/15  20:00:00,102.134164417,6.89696199292,12.4510093493,0.0,36.43363367,38.8072253906,6.97838323578,1.1929044765,0.0,5.78547875928
 10/15  21:00:00,99.8448483427,6.91514612043,12.5002180963,0.0,36.0963922311,36.7877557581,12.8389638026,1.28461407577,0.0,11.5543497268
 10/15  22:00:00,75.7191119228,6.55406761755,10.0554889679,0.0,30.9507766546,20.6087787026,12.9015518269,1.30051430793,0.0,11.601037519
 10/15  23:00:00,50.2033212982,6.17864992033,7.34981358208,0.0,17.4250845679,11.7056064465,7.80956409264,2.02796634109,0.0,5.78159775156
 10/15  24:00:00,42.378071088,6.01453276929,5.79729009733,0.0,12.925468867,10.100111941,10.7448028994,4.98078205073,0.0,5.76402084867
 10/16  01:00:00,38.4133534136,5.90206437573,4.82510469341,0.0,10.0992000411,10.047477231,11.3079865786,5.549878872,0.0,5.75810770663
 10/16  02:00:00,35.920497648,5.8304874743,4.26338845817,0.0,8.25718729233,10.0299323277,5.24633700576,5.22633700576,0.0,0.02
 10/16  03:00:00,35.3577820046,5.77370285784,3.75745331497,0.0,8.25718729233,10.0299323277,11.7840907429,6.02665946049,0.0,5.75743128241
 10/16  04:00:00,36.528338591,5.72828610354,3.36676415689,0.0,8.25718729233,11.6354268332,12.8049555295,7.04102350823,0.0,5.76393202125
 10/16  05:00:00,43.9414063007,5.71027211436,3.21801688108,0.0,12.1011305571,15.3678112995,14.6326405858,8.85099229861,0.0,5.7816482872
 10/16  06:00:00,76.8622128948,6.13881127501,6.18172424957,0.0,19.7275818095,37.2640762949,20.9453581018,9.34319081736,0.0,11.6021672844
 10/16  07:00:00,92.3142714037,6.44050144378,8.37975069035,0.0,24.3117294858,51.2795993405,27.389353625,9.92507319815,0.0,17.4642804268
 10/16  08:00:00,77.6848082446,6.02788070195,7.3222534573,0.0,23.6694662846,40.6342015617,33.3933497772,3.99139522048,0.0,29.4019545567
 10/16  09:00:00,76.0030360435,6.13517377798,10.5406757139,0.0,23.6694662846,35.6302164847,42.1217227153,0.644954757895,18.025,23.4517679574
 10/16  10:00:00,57.7375987865,5.99064427964,10.0165729974,0.0,18.7433767983,22.9618409725,41.660969918,0.231134019228,18.025,23.4048358988
 10/16  11:00:00,58.4977756536,6.0533101797,10.7164180319,0.0,18.7433767983,22.9618409725,41.3797789052,0.0,18.025,23.3547789052
 10/16  12:00:00,60.3225114527,6.15953631202,12.3914801357,0.0,18.5889407304,23.1597249699,35.5399316745,0.0,18.025,17.5149316745
 10/16  13:00:00,63.1881128958,6.3862847662,14.7838332889,0.0,18.7433767983,23.2517909448,41.3800011646,0.0,18.025,23.3550011646
 10/16  14:00:00,64.8959701847,6.48788820504,16.3900843112,0.0,18.7433767983,23.2517909448,41.3716300715,0.0,18.025,23.3466300715
 10/16  15:00:00,64.7237075595,6.48701966958,16.5086401966,0.0,18.7433767983,22.9618409725,35.5431370407,0.0,18.025,17.5181370407
 10/16  16:00:00,68.2570154744,6.49507526443,15.5825704584,0.0,18.7433767983,27.431320555,23.7888973801,0.0,18.025,5.76389738008
 10/16  17:00:00,78.8646325623,6.69245856949,13.8044664483,0.0,17.6635504202,40.6971502883,5.77548815677,0.0,0.0,5.77548815677
 10/16  18:00:00,90.7357118955,6.81694527055,13.3940089904,0.0,27.5259009287,37.3340067412,11.5881794616,0.0,0.0,11.5881794616
 10/16  19:00:00,95.2752475431,6.91365511298,13.6276670598,0.0,33.8341110165,33.3544677425,11.702282534,0.148081813602,0.0,11.5542007204
 10/16  20:00:00,104.295233593,7.08118271775,14.3259690441,0.0,36.5179666069,38.8247702939,7.12319223064,1.33574927118,0.0,5.78744295946
 10/16  21:00:00,98.6659398743,7.09519116784,14.1974529482,0.0,32.965339924,36.8579353714,13.6291713164,2.02819597234,0.0,11.600975344
 10/16  22:00:00,71.508240902,6.64914054722,11.0331492581,0.0,25.6355707503,20.6438685092,14.5434838084,2.976814351,0.0,11.5666694574
 10/16  23:00:00,48.3318980915,6.23128225205,7.82787898022,0.0,15.0252895274,11.7056064465,10.60006667,4.83006963241,0.0,5.76999703756
 10/16  24:00:00,41.4547217352,6.04826053261,6.15952665465,0.0,11.6412384099,10.0650221343,12.2997586368,6.53572528131,0.0,5.76403335549
 10/17  01:00:00,38.5913028188,5.92270715758,4.98240894005,0.0,10.0992000411,10.047477231,13.4910689616,7.73273611961,0.0,5.758332842
 10/17  02:00:00,35.706545966,5.81493064162,4.06498888268,0.0,8.25718729233,10.0299323277,8.92209966754,8.90209966754,0.0,0.02
 10/17  03:00:00,35.016355394,5.73695228818,3.45277236002,0.0,8.25718729233,10.0299323277,15.7634084023,10.00516141,0.0,5.75824699233
 10/17  04:00:00,36.0182911865,5.67003702642,2.9149624059,0.0,8.25718729233,11.6354268332,17.5821352312,11.8185379668,0.0,5.7635972644
 10/17  05:00:00,43.5508133346,5.66489882401,2.87278524064,0.0,12.1011305571,15.3678112995,18.1493266828,12.367970879,0.0,5.78135580381
 10/17  06:00:00,76.4854055831,6.08742795804,5.85628527675,0.0,19.7275818095,37.2640762949,23.0076859143,11.4052752099,0.0,11.6024107044
 10/17  07:00:00,92.4306474256,6.4407786493,8.49582666023,0.0,24.3117294858,51.2795993405,27.0247580877,9.55940875185,0.0,17.4653493358
 10/17  08:00:00,77.2598490568,5.97807140719,6.9470879014,0.0,23.6694662846,40.6342015617,34.2751111706,4.8708272026,0.0,29.404283968
 10/17  09:00:00,75.1320355344,6.04843996461,9.75640112788,0.0,23.6694662846,35.6302164847,43.5439354639,2.06648022765,18.025,23.4524552363
 10/17  10:00:00,57.3280613839,5.9803508162,9.61731858915,0.0,18.7433767983,22.9618409725,42.8659445848,1.43382150735,18.025,23.4071230775
 10/17  11:00:00,58.6795565635,6.11948164789,10.83202253,0.0,18.7433767983,22.9618409725,41.4793589508,0.0961884127871,18.025,23.358170538
 10/17  12:00:00,60.8935412987,6.27657875289,12.8454599166,0.0,18.5889407304,23.1597249699,35.5451868318,0.0,18.025,17.5201868318
 10/17  13:00:00,62.4919310601,6.41535635193,14.0585767632,0.0,18.7433767983,23.2517909448,41.3790482258,0.0,18.025,23.3540482258
 10/17  14:00:00,63.6962752455,6.48697213533,15.1912980333,0.0,18.7433767983,23.2517909448,41.3709015439,0.0,18.025,23.3459015439
 10/17  15:00:00,63.5738275144,6.52514107814,15.3206358886,0.0,18.7433767983,22.9618409725,35.5470243452,0.0,18.025,17.5220243452
 10/17  16:00:00,67.2220108986,6.52321658769,14.5194165121,0.0,18.7433767983,27.431320555,23.7885111311,0.0,18.025,5.76351113112
 10/17  17:00:00,78.1159234671,6.69187612447,13.0563297105,0.0,17.6635504202,40.6971502883,5.77571163995,0.0,0.0,5.77571163995
 10/17  18:00:00,89.9234202238,6.79101313173,12.6076335483,0.0,27.5259009287,37.3340067412,11.7172414186,0.127050469388,0.0,11.5901909493
 10/17  19:00:00,94.3640626616,6.86518446132,12.7649416151,0.0,33.8341110165,33.3544677425,12.9333736659,1.38019115917,0.0,11.5531825067
 10/17  20:00:00,103.281638599,7.00869348848,13.3848528626,0.0,36.5179666069,38.8247702939,8.71735592501,2.93005689229,0.0,5.78729903272
 10/17  21:00:00,97.5592936459,7.00799985452,13.1779813822,0.0,32.965339924,36.8579353714,15.6278915877,4.02629582376,0.0,11.6015957639
 10/17  22:00:00,70.4598979527,6.56232241337,10.0716106533,0.0,25.6355707503,20.6438685092,16.7379540531,5.17172695509,0.0,11.5662270981
 10/17  23:00:00,47.2222171042,6.13659355631,6.81287960355,0.0,15.0252895274,11.7056064465,13.6916503514,7.92154509826,0.0,5.77010525319
 10/17  24:00:00,40.4581645837,5.96177940969,5.24944486549,0.0,11.6412384099,10.0650221343,15.0808882241,9.31697806392,0.0,5.76391016017
 10/18  01:00:00,37.9289754146,5.85737166211,4.38541357945,0.0,10.0992000411,10.047477231,15.4779834692,9.71977858013,0.0,5.75820488907
 10/18  02:00:00,35.5661576431,5.79409895899,3.94542736466,0.0,8.25718729233,10.0299323277,8.59373022406,8.57373022406,0.0,0.02
 10/18  03:00:00,35.4063884028,5.77128077647,3.8084728719,0.0,8.25718729233,10.0299323277,12.6804663075,6.92233292873,0.0,5.75813337875
 10/18  04:00:00,36.8278882422,5.74609623227,3.64849471146,0.0,8.25718729233,11.6354268332,12.2887176046,6.52519901332,0.0,5.76351859127
 10/18  05:00:00,44.8662673208,5.7825090738,4.07061880654,0.0,12.1011305571,15.3678112995,11.2195609329,5.43767436471,0.0,5.78188656823
 10/18  06:00:00,78.8153118122,6.30636733076,7.96723579844,0.0,19.7275818095,37.2640762949,15.991973663,4.38893669461,0.0,11.6030369684
 10/18  07:00:00,95.2181837145,6.6959732139,11.028145546,0.0,24.3117294858,51.2795993405,20.9450532305,3.47893624101,0.0,17.4661169895
 10/18  08:00:00,79.7493006752,6.17768814312,9.23690746875,0.0,23.6694662846,40.6342015617,30.320740059,0.914165118291,0.0,29.4065749407
 10/18  09:00:00,76.1556536143,6.10379562049,10.7246523052,0.0,23.6694662846,35.6302164847,42.3578786727,0.87877945638,18.025,23.4540992163
 10/18  10:00:00,56.6905082373,5.85752079409,9.10258729848,0.0,18.7433767983,22.9618409725,43.2204925998,1.78840125549,18.025,23.4070913443
 10/18  11:00:00,56.6421187526,5.85303798887,9.06102280781,0.0,18.7433767983,22.9618409725,42.8078483023,1.42299134282,18.025,23.3598569595
 10/18  12:00:00,56.5944003279,5.85791594585,8.9649765367,0.0,18.5889407304,23.1597249699,37.5818517519,2.03744735515,18.025,17.5194043968
 10/18  13:00:00,57.0894186515,5.88325355484,9.18816150992,0.0,18.7433767983,23.2517909448,41.3886341841,0.00756077905911,18.025,23.356073405
 10/18  14:00:00,57.4021011981,5.90788014452,9.4762117238,0.0,18.7433767983,23.2517909448,41.3730804882,0.0,18.025,23.3480804882
 10/18  15:00:00,57.4918213335,5.94503445475,9.81872936077,0.0,18.7433767983,22.9618409725,35.8747247094,0.325881063573,18.025,17.5238436459
 10/18  16:00:00,61.7684301986,5.99891498968,9.5901332424,0.0,18.7433767983,27.431320555,23.8320933639,0.0431069209517,18.025,5.76398644295
 10/18  17:00:00,74.2335871258,6.27645730459,9.58940472361,0.0,17.6635504202,40.6971502883,5.77568880602,0.0,0.0,5.77568880602
 10/18  18:00:00,87.7575652676,6.48197684334,10.7507994669,0.0,27.5259009287,37.3340067412,12.142535258,0.55287887061,0.0,11.5896563874
 10/18  19:00:00,93.4520466293,6.66732492734,12.050773663,0.0,33.8341110165,33.3544677425,12.2860429026,0.731063245619,0.0,11.554979657
 10/18  20:00:00,103.616008115,6.93808831455,13.7898146596,0.0,36.5179666069,38.8247702939,6.6642385182,0.878268683694,0.0,5.7859698345
 10/18  21:00:00,98.6253344269,7.01605287473,14.2359529536,0.0,32.965339924,36.8579353714,18.2226708141,0.829540200344,0.0,17.3931306138
 10/18  22:00:00,71.7797834382,6.60477816853,11.3490290905,0.0,25.6355707503,20.6438685092,6.70330297516,0.909524648615,0.0,5.79377832654
 10/18  23:00:00,48.7943467501,6.2119297892,8.30966595992,0.0,15.0252895274,11.7056064465,7.18812964668,1.41790097878,0.0,5.7702286679
 10/18  24:00:00,42.5339481114,6.09026816497,7.19673436578,0.0,11.6412384099,10.0650221343,7.05803363758,1.29401177136,0.0,5.76402186623
 10/19  01:00:00,40.2119895497,6.01794318587,6.50785022995,0.0,10.0992000411,10.047477231,7.03406037605,1.27564254662,0.0,5.75841782943
 10/19  02:00:00,37.469529339,5.93436949709,5.70852551476,0.0,8.25718729233,10.0299323277,1.9443708809,1.9243708809,0.0,0.02
 10/19  03:00:00,36.9907055862,5.89111226287,5.27295423524,0.0,8.25718729233,10.0299323277,8.19897420107,2.4409649929,0.0,5.75800920817
 10/19  04:00:00,38.3428364774,5.86489368515,5.04463878919,0.0,8.25718729233,11.6354268332,8.3769390907,2.61280512243,0.0,5.76413396827
 10/19  05:00:00,46.3235036409,5.90248155301,5.40787412454,0.0,12.1011305571,15.3678112995,7.78839771788,2.0064432368,0.0,5.78195448107
 10/19  06:00:00,80.6169771122,6.46201036266,9.61323923618,0.0,19.7275818095,37.2640762949,13.4074741375,1.80379658716,0.0,11.6036775503
 10/19  07:00:00,98.8024314721,6.8405038185,12.5838404524,0.0,24.3117294858,51.2795993405,19.1660437259,1.69900968855,0.0,17.4670340373
 10/19  08:00:00,81.4885989836,6.30735417738,10.846524792,0.0,23.6694662846,40.6342015617,29.4083426524,0.0,0.0,29.4083426524
 10/19  09:00:00,78.077349282,6.25379722171,12.4963315497,0.0,23.6694662846,35.6302164847,41.481671159,0.0,18.025,23.456671159
 10/19  10:00:00,58.5163418344,5.98490796866,10.8010280715,0.0,18.7433767983,22.9618409725,41.625825622,0.191043497383,18.025,23.4097821246
 10/19  11:00:00,58.4985238575,5.98946848189,10.7809921919,0.0,18.7433767983,22.9618409725,41.4112992907,0.0286744715506,18.025,23.3576248191
 10/19  12:00:00,58.9850805168,6.03706588994,11.1765033742,0.0,18.5889407304,23.1597249699,41.5619334181,0.185278160438,18.025,23.3516552576
 10/19  13:00:00,60.743202648,6.19510411494,12.530086126,0.0,18.7433767983,23.2517909448,35.5484516471,0.0,18.025,17.5234516471
 10/19  14:00:00,62.783931943,6.35803716019,14.4078831965,0.0,18.7433767983,23.2517909448,41.378146023,0.0,18.025,23.353146023
 10/19  15:00:00,63.058279421,6.37348724867,14.9567247286,0.0,18.7433767983,22.9618409725,35.5468972866,0.0,18.025,17.5218972866
 10/19  16:00:00,66.9029863127,6.37175912832,14.3518457531,0.0,18.7433767983,27.431320555,23.7890524227,0.0,18.025,5.76405242266
 10/19  17:00:00,78.8124368907,6.62411131366,13.820594336,0.0,17.6635504202,40.6971502883,5.77590205076,0.0,0.0,5.77590205076
 10/19  18:00:00,91.4087710647,6.80513648565,14.078831693,0.0,27.5259009287,37.3340067412,11.590996235,0.0,0.0,11.590996235
 10/19  19:00:00,96.9640445173,6.97397496394,15.2561101131,0.0,33.8341110165,33.3544677425,11.5556077926,0.0,0.0,11.5556077926
 10/19  20:00:00,106.877761354,7.22645109773,16.7631939302,0.0,36.5179666069,38.8247702939,11.5852870913,0.0316557521465,0.0,11.5536313391
 10/19  21:00:00,101.879012672,7.29949721815,17.2061701872,0.0,32.965339924,36.8579353714,11.6012543757,0.0,0.0,11.6012543757
 10/19  22:00:00,74.3839746083,6.8532087033,13.7047758684,0.0,25.6355707503,20.6438685092,11.5661411946,0.0,0.0,11.5661411946
 10/19  23:00:00,51.2727266795,6.4495789527,10.5503897396,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/19  24:00:00,44.5397671779,6.28766939473,9.00514875835,0.0,11.6412384099,10.0650221343,5.7644016186,0.0,0.0,5.7644016186
 10/20  01:00:00,41.7571673685,6.17637197907,7.89459442346,0.0,10.0992000411,10.047477231,5.75828531027,0.0,0.0,5.75828531027
 10/20  02:00:00,39.3635400173,6.11424028025,7.42265882242,0.0,8.25718729233,10.0299323277,4.69829353761,0.0,0.0,4.69829353761
 10/20  03:00:00,38.9665157504,6.07409970521,7.06577569202,0.0,8.25718729233,10.0299323277,1.0854152074,0.00610275629873,0.0,1.0793124511
 10/20  04:00:00,40.2200713896,6.03606557055,6.75069459638,0.0,8.25718729233,11.6354268332,5.76361774388,0.0,0.0,5.76361774388
 10/20  05:00:00,48.4601141558,6.08743148199,7.35952550768,0.0,12.1011305571,15.3678112995,5.78219439274,0.0,0.0,5.78219439274
 10/20  06:00:00,83.1113913386,6.67704867098,11.8925946985,0.0,19.7275818095,37.2640762949,17.3958694159,0.0,0.0,17.3958694159
 10/20  07:00:00,101.886566651,7.08380161445,15.424655162,0.0,24.3117294858,51.2795993405,17.467799777,0.0,0.0,17.467799777
 10/20  08:00:00,85.2762172397,6.57314827937,14.3683338275,0.0,23.6694662846,40.6342015617,23.5324963159,0.0,0.0,23.5324963159
 10/20  09:00:00,82.247894529,6.52338098466,16.3972844745,0.0,23.6694662846,35.6302164847,47.3370326021,0.0,18.025,29.3120326021
 10/20  10:00:00,63.7601366078,6.29581158958,15.7339082932,0.0,18.7433767983,22.9618409725,41.434774851,0.0,18.025,23.409774851
 10/20  11:00:00,65.363612044,6.36943245305,17.266111368,0.0,18.7433767983,22.9618409725,35.5507368698,0.0,18.025,17.5257368698
 10/20  12:00:00,68.8346846127,6.58321853013,20.4799516485,0.0,18.5889407304,23.1597249699,41.3824058118,0.0,18.025,23.3574058118
 10/20  13:00:00,70.6119544965,6.64731303414,21.9466203379,0.0,18.7433767983,23.2517909448,41.3747412729,0.0,18.025,23.3497412729
 10/20  14:00:00,72.0945087459,6.73894927219,23.3375414886,0.0,18.7433767983,23.2517909448,35.5503495389,0.0,18.025,17.5253495389
 10/20  15:00:00,72.5973931876,6.80676575563,24.0625600751,0.0,18.7433767983,22.9618409725,41.3809303977,0.0,18.025,23.3559303977
 10/20  16:00:00,75.9307865041,6.80869652639,22.9426949629,0.0,18.7433767983,27.431320555,23.7893156249,0.0,18.025,5.76431562493
