Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/20  17:00:00,87.2068224139,7.05401577774,21.7850600397,0.0,17.6635504202,40.6971502883,5.77555140116,0.0,0.0,5.77555140116
 10/20  18:00:00,99.230419439,7.24613945434,21.4594589064,0.0,27.5259009287,37.3340067412,11.5917415703,0.0,0.0,11.5917415703
 10/20  19:00:00,104.233487792,7.41359609677,22.0859240704,0.0,33.8341110165,33.3544677425,5.78680994981,0.0,0.0,5.78680994981
 10/20  20:00:00,114.022892317,7.68086521368,23.4538968274,0.0,36.5179666069,38.8247702939,11.5540615339,0.0,0.0,11.5540615339
 10/20  21:00:00,108.136623316,7.72267004731,23.0405931082,0.0,32.965339924,36.8579353714,11.6041687516,0.0,0.0,11.6041687516
 10/20  22:00:00,79.8239592735,7.23763846552,18.7603152985,0.0,25.6355707503,20.6438685092,11.5672025597,0.0,0.0,11.5672025597
 10/20  23:00:00,56.1939304216,6.81009897235,15.1110663129,0.0,15.0252895274,11.7056064465,5.77043003917,0.0,0.0,5.77043003917
 10/20  24:00:00,48.3414507203,6.59184533539,12.5026485881,0.0,11.6412384099,10.0650221343,5.76371095213,0.0,0.0,5.76371095213
 10/21  01:00:00,47.0211766508,6.41543033491,10.1600651192,0.0,12.8411359301,10.0650221343,0.0743321721473,0.0543321721473,0.0,0.02
 10/21  02:00:00,40.2387463792,6.2200761313,8.19202309398,0.0,8.25718729233,10.0299323277,6.13114879996,0.372655287051,0.0,5.75849351291
 10/21  03:00:00,39.1447216559,6.11942639954,7.19864972344,0.0,8.25718729233,10.0299323277,6.83845392286,1.08034288128,0.0,5.75811104158
 10/21  04:00:00,40.0705601922,6.05233888766,6.5849077079,0.0,8.25718729233,11.6354268332,1.37071265682,1.35071265682,0.0,0.02
 10/21  05:00:00,43.5912033578,5.98245653913,6.01706947449,0.0,8.71707943955,15.3327214929,7.678453524,1.90801049291,0.0,5.77044303109
 10/21  06:00:00,65.0104208057,6.13063718432,7.19197025313,0.0,18.5082010057,25.6353820695,13.6394065539,2.09492941532,0.0,11.5444771385
 10/21  07:00:00,80.7722571094,6.49007007919,10.0267462653,0.0,19.4083231844,41.0650158608,13.1933290426,1.58927740888,0.0,11.6040516337
 10/21  08:00:00,106.517824361,6.94842709247,15.2049459373,0.0,26.3286599382,57.9988325916,35.4799222388,0.0,0.0,35.4799222388
 10/21  09:00:00,92.5110759054,6.77285016236,16.5280357679,0.0,26.3286599382,42.8504436482,47.4360090479,0.0,18.025,29.4110090479
 10/21  10:00:00,68.9368040175,6.52432248664,17.196498697,0.0,21.7447113004,23.4437158914,41.4862677806,0.0,18.025,23.4612677806
 10/21  11:00:00,69.9711264545,6.67337068857,20.5436274991,0.0,19.3027497915,23.426170988,41.4370826781,0.0,18.025,23.4120826781
 10/21  12:00:00,70.4245806612,6.67862627955,20.8497715794,0.0,19.1483137236,23.7250123474,41.378267157,0.0,18.025,23.353267157
 10/21  13:00:00,71.996604894,6.75057829459,22.2043001528,0.0,19.3027497915,23.7161209604,35.5514050873,0.0,18.025,17.5264050873
 10/21  14:00:00,68.2870681111,6.65243512567,18.5929080259,0.0,19.3027497915,23.7161209604,41.3802852495,0.0,18.025,23.3552852495
 10/21  15:00:00,65.1993197683,6.59526788766,15.8522703896,0.0,19.3027497915,23.426170988,35.5450604745,0.0,18.025,17.5200604745
 10/21  16:00:00,67.3346673268,6.48800493236,13.6435668233,0.0,19.3027497915,27.8956505705,23.7892989842,0.0,18.025,5.76429898417
 10/21  17:00:00,73.9232115685,6.5449402854,11.5526405848,0.0,18.2229234133,37.5968344597,5.77012846678,0.0,0.0,5.77012846678
 10/21  18:00:00,94.3819388405,6.75295358356,12.1980069089,0.0,32.690315043,37.0816133363,6.75257750141,0.976275457079,0.0,5.77630204433
 10/21  19:00:00,97.0469273096,6.87200970088,12.7481571357,0.0,36.8143715336,33.066984531,13.6102595781,2.05443242573,0.0,11.5558271524
 10/21  20:00:00,103.389608725,7.03901239814,13.6837593001,0.0,36.3493007332,38.7721355839,9.19471756366,3.40733347892,0.0,5.78738408474
 10/21  21:00:00,100.07570542,6.94633601789,12.5803963874,0.0,36.1807251679,36.8228455648,18.738420719,7.18207706619,0.0,11.5563436528
 10/21  22:00:00,75.0833822747,6.50909776493,9.34520392794,0.0,31.0351095914,20.6438685092,20.8115511517,9.20683623023,0.0,11.6047149214
 10/21  23:00:00,49.0445442943,6.0973225069,6.27230096856,0.0,17.4250845679,11.7056064465,23.1922619518,11.6473846507,0.0,11.5448773011
 10/21  24:00:00,41.2546830852,5.93385060061,4.87397507449,0.0,12.8411359301,10.0650221343,13.2180954394,13.1980954394,0.0,0.02
 10/22  01:00:00,40.5688529432,5.84394374973,4.15979830506,0.0,12.925468867,10.100111941,19.3981218818,13.6396055158,0.0,5.75851636601
 10/22  02:00:00,34.9893406439,5.72970175975,3.31356423599,0.0,8.34152022915,10.0650221343,19.7701520904,14.0116369501,0.0,5.75851514029
 10/22  03:00:00,34.5623817568,5.67942058734,2.93689109627,0.0,8.34152022915,10.0650221343,14.3538507237,14.3338507237,0.0,0.02
 10/22  04:00:00,35.9508439228,5.65302061571,2.74507871601,0.0,8.34152022915,11.6705166398,20.3796766803,14.6153124082,0.0,5.76436427208
 10/22  05:00:00,39.9347894834,5.63127079019,2.5924112468,0.0,8.80141237637,15.3678112995,19.9212219552,14.1508898345,0.0,5.77033212077
 10/22  06:00:00,60.7027125864,5.72068997636,3.29420236002,0.0,18.5082010057,25.6353820695,19.2513893248,13.469138426,0.0,5.78225089884
 10/22  07:00:00,75.5737251737,5.98141047941,5.21742985323,0.0,19.4926561212,41.1001056674,29.6265377843,12.2288309386,0.0,17.3977068457
 10/22  08:00:00,100.194355209,6.39975588814,9.43012435856,0.0,26.3286599382,57.9988325916,43.6259792698,8.14757412526,0.0,35.4784051445
 10/22  09:00:00,84.8570106419,6.12288741583,9.64334237921,0.0,26.2443270014,42.8153538416,49.4578777507,7.8999192052,18.025,23.5329585455
 10/22  10:00:00,57.8962097008,5.73085453218,6.94935973661,0.0,21.7447113004,23.4437158914,56.590652621,9.24267676256,18.025,29.3229758584
 10/22  11:00:00,54.9362291033,5.68281108085,6.43957156305,0.0,19.3449162599,23.4437158914,51.5546222029,10.1178101486,18.025,23.4118120543
 10/22  12:00:00,54.7715870083,5.66556549435,6.15011940084,0.0,19.190480192,23.7425572507,46.431797551,10.8846725215,18.025,17.5221250295
 10/22  13:00:00,54.4893585859,5.64954822022,5.85779292392,0.0,19.260583323,23.698576057,50.0240417636,8.6379533046,18.025,23.361088459
 10/22  14:00:00,54.2596064531,5.63229920531,5.64528543158,0.0,19.260583323,23.698576057,50.4720803296,9.09329408726,18.025,23.3537862423
 10/22  15:00:00,53.8367059318,5.62631138617,5.51832110328,0.0,19.260583323,23.4086260847,46.5323901545,10.9830610422,18.025,17.5243291124
 10/22  16:00:00,57.0297761439,5.58990825563,4.29647494575,0.0,19.260583323,27.8781056672,37.1252011833,13.3358587417,18.025,5.76434244163
 10/22  17:00:00,64.2966024979,5.65675492919,2.87391969118,0.0,18.1807569449,37.5792895564,21.0988073049,15.3283651807,0.0,5.77044212419
 10/22  18:00:00,86.8222324801,5.79969280857,3.82697563676,0.0,32.6059821062,37.0465235296,25.0294604851,19.2531287752,0.0,5.77633170993
 10/22  19:00:00,88.0507269268,5.93540919099,4.68854640083,0.0,36.8143715336,33.066984531,32.151867214,20.5953918182,0.0,11.5564753958
 10/22  20:00:00,94.7823514298,6.12162661992,5.87445287288,0.0,36.43363367,38.8072253906,27.6355509114,21.8485064918,0.0,5.78704441964
 10/22  21:00:00,92.4716565064,6.1362803579,5.90581260987,0.0,36.0963922311,36.7877557581,33.9863026232,22.4296326366,0.0,11.5566699867
 10/22  22:00:00,68.6361069348,5.80833891889,3.71809374705,0.0,30.9507766546,20.6087787026,35.1299787252,23.5251023605,0.0,11.6048763647
 10/22  23:00:00,44.6579698379,5.61428049316,2.36875902031,0.0,17.4250845679,11.7056064465,35.5104230546,23.9652512958,0.0,11.5451717588
 10/22  24:00:00,38.0987693303,5.56219159155,1.97029197692,0.0,12.925468867,10.100111941,24.010351872,23.990351872,0.0,0.02
 10/23  01:00:00,34.8031002173,5.50891957968,1.60796765135,0.0,10.0992000411,10.047477231,30.0597743278,24.3011218643,0.0,5.75865246356
 10/23  02:00:00,32.6214755653,5.46822180281,1.32659833908,0.0,8.25718729233,10.0299323277,30.3352812762,24.5767343724,0.0,5.75854690379
 10/23  03:00:00,32.4125726763,5.44049745514,1.14542327531,0.0,8.25718729233,10.0299323277,24.8530524836,24.8330524836,0.0,0.02
 10/23  04:00:00,33.8580548684,5.41861170894,1.00611557867,0.0,8.25718729233,11.6354268332,30.8251018283,25.0607311034,0.0,5.76437072491
 10/23  05:00:00,41.5401865834,5.43027585378,1.09470987851,0.00201174772679,12.1011305571,15.3678112995,30.0149593607,24.2322942884,0.0,5.78266507225
 10/23  06:00:00,73.2744401375,5.71342087259,3.01922002766,0.0,19.7275818095,37.2640762949,40.7271669359,23.3313202818,0.0,17.3958466541
 10/23  07:00:00,89.6346718385,5.9063573145,4.35013480468,0.0,24.3117294858,51.2795993405,38.7406788085,21.2693672539,0.0,17.4713115546
 10/23  08:00:00,73.1742164994,5.61198703283,3.22744786687,0.0,23.6694662846,40.6342015617,45.3074792145,15.889028335,0.0,29.4184508795
 10/23  09:00:00,69.9081496968,5.57672239341,5.00416684236,0.0,23.6694662846,35.6302164847,56.9419869095,15.4580355918,18.025,23.4589513177
 10/23  10:00:00,51.3500866748,5.4406312554,4.17665014486,0.00236185204202,18.7433767983,22.9618409725,57.5085799255,16.0687538694,18.025,23.4148260561
 10/23  11:00:00,51.2349321558,5.43497867249,4.05282100658,0.0190475041273,18.7433767983,22.9618409725,57.3322460703,15.9438979159,18.025,23.3633481545
 10/23  12:00:00,51.0851535375,5.43468550063,3.85951228936,0.0194207479749,18.5889407304,23.1597249699,50.1947596704,14.6421344459,18.025,17.5276252245
 10/23  13:00:00,51.2718757291,5.4393288694,3.80955983267,0.00495539708842,18.7433767983,23.2517909448,54.7914045462,13.406327466,18.025,23.3600770802
 10/23  14:00:00,51.2240432488,5.43384114023,3.77216421773,0.0,18.7433767983,23.2517909448,54.3584882614,12.9805052177,18.025,23.3529830437
 10/23  15:00:00,50.9487979066,5.43576744752,3.78494578176,0.0,18.7433767983,22.9618409725,49.6984700417,14.1452369728,18.025,17.5282330689
 10/23  16:00:00,54.7414569135,5.44543932565,3.11660762497,0.0,18.7433767983,27.431320555,37.8577350253,14.0682407543,18.025,5.76449427098
 10/23  17:00:00,66.3385521512,5.58423247607,2.38655188712,0.0,17.6635504202,40.6971502883,19.4804838453,13.7039968349,0.0,5.77648701049
 10/23  18:00:00,81.2349525453,5.67482246418,3.15126281351,0.0,27.5259009287,37.3340067412,27.8734082944,16.2803375781,0.0,11.5930707163
 10/23  19:00:00,84.2295332762,5.75754760277,3.73797878179,0.0,33.8341110165,33.3544677425,28.297518835,16.7404545456,0.0,11.5570642894
 10/23  20:00:00,93.2100659863,5.8900783206,4.43182665782,0.0,36.5179666069,38.8247702939,26.4310026821,20.6435397061,0.0,5.78746297593
 10/23  21:00:00,87.7718408787,5.91370817863,4.48471805153,0.0,32.965339924,36.8579353714,40.7687509187,23.3713992309,0.0,17.3973516878
 10/23  22:00:00,62.2995817107,5.66904000178,2.80450022835,0.0,25.6355707503,20.6438685092,30.679206633,24.8846835324,0.0,5.79452310062
 10/23  23:00:00,41.1822821924,5.47942962831,1.43006540034,0.0,15.0252895274,11.7056064465,32.8981565034,27.1274076747,0.0,5.77074882873
 10/23  24:00:00,35.7183046572,5.41770371594,0.991964791895,0.0616635638935,11.6412384099,10.0650221343,34.5711956898,28.8064887635,0.0,5.76470692629
 10/24  01:00:00,33.9848259791,5.38419143147,0.74470735014,0.169708819102,10.0992000411,10.047477231,35.4672378508,29.7084473417,0.0,5.75879050907
 10/24  02:00:00,32.0636200457,5.35801780316,0.524744497011,0.354199709267,8.25718729233,10.0299323277,30.2873419239,30.2673419239,0.0,0.02
 10/24  03:00:00,32.1057680755,5.34448470579,0.388033752877,0.546591834385,8.25718729233,10.0299323277,36.6129853363,30.8541638876,0.0,5.75882144873
 10/24  04:00:00,33.7488953414,5.33289996789,0.270247097387,0.712414084569,8.25718729233,11.6354268332,38.0448461921,32.2808808151,0.0,5.76396537696
 10/24  05:00:00,41.5025235033,5.34408785325,0.285364282483,0.859873078634,12.1011305571,15.3678112995,38.6040561939,32.8211806427,0.0,5.78287555115
 10/24  06:00:00,72.5681951874,5.58161972838,2.10811023551,0.336647908461,19.7275818095,37.2640762949,49.5132394981,32.1140259372,0.0,17.3992135608
 10/24  07:00:00,88.7301884402,5.76757287023,3.43724424118,0.147168693169,24.3117294858,51.2795993405,47.2775386772,29.8054497757,0.0,17.4720889015
 10/24  08:00:00,72.4202582901,5.50772779206,2.19528713582,0.382446206575,23.6694662846,40.6342015617,50.9146255329,21.4955209563,0.0,29.4191045766
 10/24  09:00:00,69.8651415629,5.54916053917,4.6787687203,0.309940142449,23.6694662846,35.6302164847,58.7144959309,17.2300808723,18.025,23.4594150586
 10/24  10:00:00,52.0601988396,5.49116591511,4.53222877405,0.306352332604,18.7433767983,22.9618409725,55.1671841243,13.725645882,18.025,23.4165382423
 10/24  11:00:00,52.4297289209,5.54404142606,4.9883155035,0.169281462112,18.7433767983,22.9618409725,50.6716371044,9.28331797444,18.025,23.36331913
 10/24  12:00:00,52.9283379287,5.60585605566,5.4808110495,0.0701307111186,18.5889407304,23.1597249699,42.2298817699,6.67674689041,18.025,17.5281348794
 10/24  13:00:00,53.2948243121,5.64204460517,5.62634460543,0.00839751946524,18.7433767983,23.2517909448,44.417440225,3.03148844651,18.025,23.3609517785
 10/24  14:00:00,53.668222913,5.68078062792,5.96939868035,0.0,18.7433767983,23.2517909448,43.4149462285,2.03593131116,18.025,23.3540149173
 10/24  15:00:00,53.7789764133,5.71757301973,6.33331322927,0.0,18.7433767983,22.9618409725,38.2550325317,2.7008737178,18.025,17.5291588139
 10/24  16:00:00,57.6289891538,5.7199732826,5.72960018828,0.0,18.7433767983,27.431320555,26.2865829842,2.49697818142,18.025,5.76460480281
 10/24  17:00:00,68.9981434403,5.83835514154,4.79201179446,0.0,17.6635504202,40.6971502883,9.00987618243,3.23321889769,0.0,5.77665728474
 10/24  18:00:00,83.2599672817,5.90516633782,4.94591747037,0.0,27.5259009287,37.3340067412,21.3876002803,9.79418480166,0.0,11.5934154786
 10/24  19:00:00,85.9992697585,5.97693010372,5.28832091636,0.0,33.8341110165,33.3544677425,24.8860064381,13.3283976461,0.0,11.557608792
 10/24  20:00:00,95.152815459,6.13603061539,6.12861234317,0.0,36.5179666069,38.8247702939,22.7799068596,16.9921545403,0.0,5.78775231927
 10/24  21:00:00,89.5360304474,6.14111077374,6.02148769053,0.0,32.965339924,36.8579353714,37.544066651,20.1458492762,0.0,17.3982173748
 10/24  22:00:00,63.2114544554,5.78322659271,3.60217279327,0.0,25.6355707503,20.6438685092,31.0231396747,23.238499474,0.0,7.78464020065
 10/24  23:00:00,41.8194664335,5.55831347995,1.98835850593,0.0,15.0252895274,11.7056064465,29.1932296977,25.4051956054,0.0,3.7880340923
 10/24  24:00:00,36.214584206,5.48975362532,1.47785271816,0.0,11.6412384099,10.0650221343,32.7055295843,26.9406577218,0.0,5.76487186253
 10/25  01:00:00,34.3387949949,5.44875642709,1.20053748568,0.0032787350311,10.0992000411,10.047477231,33.5238903022,27.7651665828,0.0,5.75872371942
 10/25  02:00:00,32.2861002149,5.41718833659,0.979384925219,0.0628636462262,8.25718729233,10.0299323277,33.223358002,27.4645869085,0.0,5.75877109351
 10/25  03:00:00,32.2065604365,5.39661775386,0.822128995277,0.161152340572,8.25718729233,10.0299323277,27.5786977548,27.5586977548,0.0,0.02
 10/25  04:00:00,33.8104239306,5.38344574212,0.709860478102,0.283778244141,8.25718729233,11.6354268332,33.2642363584,27.4999276284,0.0,5.76430873007
 10/25  05:00:00,41.4942539244,5.38737855429,0.724767096465,0.368899400079,12.1011305571,15.3678112995,33.6299839589,27.8472141144,0.0,5.78276984447
 10/25  06:00:00,72.6505995753,5.62507178666,2.42593769217,0.0577549764038,19.7275818095,37.2640762949,46.5414377687,29.1444221408,0.0,17.3970156279
 10/25  07:00:00,88.937466967,5.8119902722,3.70062642483,0.0466246001663,24.3117294858,51.2795993405,45.2797730377,27.8064495039,0.0,17.4733235338
 10/25  08:00:00,72.650849963,5.55562760743,2.65112161762,0.109287486045,23.6694662846,40.6342015617,48.9775895988,19.5540088373,0.0,29.4235807615
 10/25  09:00:00,70.3095118213,5.61278817264,5.25582071002,0.113619718706,23.6694662846,35.6302164847,55.7410461888,14.2530967619,18.025,23.4629494269
 10/25  10:00:00,52.5554328027,5.55643748236,5.06852162984,0.20001354041,18.7433767983,22.9618409725,52.6964499858,11.2543115883,18.025,23.4171383975
 10/25  11:00:00,52.7598188969,5.59497543698,5.27471333432,0.162033790586,18.7433767983,22.9618409725,50.6763143585,9.2849570423,18.025,23.3663573162
 10/25  12:00:00,53.1129004505,5.65068088674,5.59957800205,0.0910942566533,18.5889407304,23.1597249699,43.5558772466,8.0056507147,18.025,17.5252265319
 10/25  13:00:00,53.6661444929,5.71022437377,5.9242087993,0.0136690243498,18.7433767983,23.2517909448,45.6715356338,4.28168716321,18.025,23.3648484706
 10/25  14:00:00,53.99079366,5.75321936974,6.21952784561,0.0,18.7433767983,23.2517909448,44.7768101854,3.39371340107,18.025,23.3580967843
 10/25  15:00:00,53.8592991708,5.76606209136,6.36513726871,0.0,18.7433767983,22.9618409725,39.8607353718,4.31216909321,18.025,17.5235662786
 10/25  16:00:00,57.3921609169,5.73831868462,5.47442553587,0.0,18.7433767983,27.431320555,28.578418864,4.78887200311,18.025,5.76454686092
 10/25  17:00:00,68.4144922336,5.82861610979,4.21809271118,0.0,17.6635504202,40.6971502883,13.8317230301,8.05511020712,0.0,5.776612823
 10/25  18:00:00,82.706567936,5.88150816528,4.41616061619,0.0,27.5259009287,37.3340067412,26.8468301649,15.2529349207,0.0,11.5938952442
 10/25  19:00:00,85.2948559921,5.92785417458,4.63297420327,0.0,33.8341110165,33.3544677425,31.6299640104,20.0719954662,0.0,11.5579685443
 10/25  20:00:00,94.3698722599,6.06180788098,5.41987893239,0.0,36.5179666069,38.8247702939,35.8036006794,24.2470040411,0.0,11.5565966383
 10/25  21:00:00,88.8515052825,6.07153827636,5.40651935911,0.0,32.965339924,36.8579353714,37.6998135443,26.0939193337,0.0,11.6058942106
 10/25  22:00:00,62.9822795412,5.76291956903,3.39328941637,0.0,25.6355707503,20.6438685092,37.4784899997,25.9089929148,0.0,11.5694970849
 10/25  23:00:00,41.8118733953,5.56090603076,1.97816573326,0.0,15.0252895274,11.7056064465,31.6854403967,25.9146513753,0.0,5.77078902141
 10/25  24:00:00,36.1983139872,5.48959059446,1.46132554697,0.000413866101607,11.6412384099,10.0650221343,33.4044035656,27.6396774237,0.0,5.76472614188
 10/26  01:00:00,34.3508587809,5.44678516818,1.16290337196,0.054946403498,10.0992000411,10.047477231,28.2730608169,28.2530608169,0.0,0.02
 10/26  02:00:00,32.3334310916,5.41497381456,0.930584938558,0.161202696144,8.25718729233,10.0299323277,34.0786471293,28.3199025619,0.0,5.75874456745
 10/26  03:00:00,32.2306873443,5.39262424979,0.764674448636,0.246723378712,8.25718729233,10.0299323277,28.9324687125,28.9124687125,0.0,0.02
 10/26  04:00:00,33.8086256463,5.38322520788,0.65513268768,0.33692336301,8.25718729233,11.6354268332,34.5419413688,28.7769170186,0.0,5.76502435022
 10/26  05:00:00,41.5035354531,5.39151699479,0.70959147977,0.389205254965,12.1011305571,15.3678112995,39.1507230409,27.6047575298,0.0,11.5459655111
 10/26  06:00:00,72.7230874425,5.63457716167,2.47189879114,0.0747646093094,19.7275818095,37.2640762949,38.3086515947,26.7028948542,0.0,11.6057567405
 10/26  07:00:00,89.0594030285,5.82874367325,3.80469023715,0.0477183417959,24.3117294858,51.2795993405,42.0504978476,24.5757811256,0.0,17.474716722
 10/26  08:00:00,72.6244007663,5.54908774371,2.65327798781,0.0872047183837,23.6694662846,40.6342015617,46.8792964113,17.4543456321,0.0,29.4249507792
 10/26  09:00:00,69.6254643301,5.54497889621,4.65344958439,0.0997391471065,23.6694662846,35.6302164847,56.432982956,14.941042549,18.025,23.466940407
 10/26  10:00:00,51.4180412953,5.43637736204,4.03748420221,0.213712900611,18.7433767983,22.9618409725,55.8160603401,14.3733709096,18.025,23.4176894305
 10/26  11:00:00,51.7271869379,5.47550842226,4.35204004593,0.171536465688,18.7433767983,22.9618409725,53.089209598,11.6980333135,18.025,23.3661762845
 10/26  12:00:00,52.0014267747,5.50735975471,4.6205657328,0.101952060443,18.5889407304,23.1597249699,49.2763300849,7.89236809137,18.025,23.3589619935
 10/26  13:00:00,52.7294691669,5.57145855351,5.10870913489,0.0312463793222,18.7433767983,23.2517909448,39.1333556472,3.5815600019,18.025,17.5267956453
 10/26  14:00:00,53.057835393,5.5993782108,5.43958988237,0.000819158214644,18.7433767983,23.2517909448,43.5566753922,2.16628942369,18.025,23.3653859685
 10/26  15:00:00,53.0484382381,5.62459925013,5.69573645448,0.0,18.7433767983,22.9618409725,44.3503719878,2.96655794175,18.025,23.3588140461
 10/26  16:00:00,56.7748085102,5.62062036992,4.97475944924,0.0,18.7433767983,27.431320555,21.2083723773,3.16337237731,18.025,0.02
 10/26  17:00:00,68.0941236346,5.73734898463,3.98897527224,0.0,17.6635504202,40.6971502883,15.9620224369,4.4283644883,0.0,11.5336579486
 10/26  18:00:00,82.7456275366,5.83160414119,4.50510684588,0.0,27.5259009287,37.3340067412,20.9235403041,9.32914072169,0.0,11.5943995824
 10/26  19:00:00,85.8466970476,5.93292242234,5.1797372314,0.0,33.8341110165,33.3544677425,16.2420257035,10.4541617745,0.0,5.78786392898
 10/26  20:00:00,95.3151212218,6.11756213916,6.3093602048,0.0,36.5179666069,38.8247702939,23.3633605052,11.8068470867,0.0,11.5565134186
 10/26  21:00:00,90.1784272973,6.18078745101,6.62417459487,0.0,32.965339924,36.8579353714,24.0514000887,12.4442971235,0.0,11.6071029652
 10/26  22:00:00,63.9180270932,5.84260888453,4.24933547334,0.0,25.6355707503,20.6438685092,25.4742444096,13.9036680604,0.0,11.5705763492
 10/26  23:00:00,42.3483230309,5.6045498888,2.47096465355,0.0,15.0252895274,11.7056064465,20.9817277668,15.2107748815,0.0,5.77095288534
 10/26  24:00:00,36.7203546026,5.54388970999,1.92947291639,0.0,11.6412384099,10.0650221343,21.3204539215,15.555506968,0.0,5.76494695355
 10/27  01:00:00,34.8378758371,5.50794290854,1.64370404585,0.0,10.0992000411,10.047477231,21.5984816579,15.8397668299,0.0,5.75871482801
 10/27  02:00:00,32.7206178682,5.47570853404,1.41823883454,0.0,8.25718729233,10.0299323277,16.1061671495,16.0861671495,0.0,0.02
 10/27  03:00:00,32.5808096417,5.45836692439,1.29576911678,0.0,8.25718729233,10.0299323277,22.0377741236,16.2789919103,0.0,5.7587822133
 10/27  04:00:00,34.1157758692,5.44911409544,1.23331227275,0.0,8.25718729233,11.6354268332,21.7171890421,15.9527020693,0.0,5.76448697283
 10/27  05:00:00,41.8860269235,5.47113807375,1.40165917851,0.0,12.1011305571,15.3678112995,20.0275243279,14.2442397689,0.0,5.78328455894
 10/27  06:00:00,73.8062976886,5.77005748402,3.49437376695,0.0,19.7275818095,37.2640762949,24.6359137445,13.0280550051,0.0,11.6078587394
 10/27  07:00:00,90.812764099,6.0241680921,5.41032282332,0.0,24.3117294858,51.2795993405,28.6664675121,11.1909043598,0.0,17.4755631523
 10/27  08:00:00,74.6684428148,5.70112590468,4.63247099319,0.0,23.6694662846,40.6342015617,35.8619262954,6.43289753584,0.0,29.4290287595
 10/27  09:00:00,72.4489012365,5.75789383191,7.36369842144,0.0,23.6694662846,35.6302164847,50.122292261,2.76689606187,18.025,29.3303961991
 10/27  10:00:00,54.6823944061,5.70564120976,7.24627767684,0.0,18.7433767983,22.9618409725,43.2741536381,1.83018550056,18.025,23.4189681375
 10/27  11:00:00,55.5516846945,5.81189794337,8.0116789962,0.0,18.7433767983,22.9618409725,36.3028076158,0.748172349547,18.025,17.5296352662
 10/27  12:00:00,56.2522631216,5.89758396975,8.58312456507,0.0,18.5889407304,23.1597249699,42.5086734611,1.11451094031,18.025,23.3691625208
 10/27  13:00:00,57.3922461203,6.00872959443,9.36546023442,0.0,18.7433767983,23.2517909448,41.3941481862,0.00554740928356,18.025,23.363600777
 10/27  14:00:00,57.9185511799,6.05482805078,9.84566157301,0.0,18.7433767983,23.2517909448,36.1920144227,0.0,18.025,18.1670144227
 10/27  15:00:00,58.1262448112,6.09872675358,10.2994129778,0.0,18.7433767983,22.9618409725,40.7490627094,0.0,18.025,22.7240627094
 10/27  16:00:00,61.9290986132,6.10324984946,9.64641402405,0.0,18.7433767983,27.431320555,23.7897354063,0.0,18.025,5.76473540625
 10/27  17:00:00,73.2586844357,6.25916780557,8.63171283746,0.0,17.6635504202,40.6971502883,5.77696879009,0.0,0.0,5.77696879009
 10/27  18:00:00,86.9310291723,6.30557100852,8.21652571781,0.0,27.5259009287,37.3340067412,14.8999723878,3.30511742126,0.0,11.5948549665
 10/27  19:00:00,89.4423890858,6.36332681884,8.34500791183,0.0,33.8341110165,33.3544677425,18.6330443713,7.07583810365,0.0,11.5572062676
 10/27  20:00:00,98.6378168572,6.5317117569,9.21789748672,0.0,36.5179666069,38.8247702939,16.0585088553,10.2700778767,0.0,5.78843097862
 10/27  21:00:00,92.8356676308,6.52479284044,8.93739061214,0.0,32.965339924,36.8579353714,30.229842103,12.829827234,0.0,17.400014869
 10/27  22:00:00,65.5673978027,6.06449988375,5.67680285182,0.0,25.6355707503,20.6438685092,27.9981248189,16.4276273687,0.0,11.5704974502
 10/27  23:00:00,43.2224874906,5.7205697704,3.22910132755,0.0,15.0252895274,11.7056064465,25.546615281,19.7755552189,0.0,5.77106006205
 10/27  24:00:00,37.2139701858,5.61407566578,2.35289959619,0.0,11.6412384099,10.0650221343,22.239115849,22.219115849,0.0,0.02
 10/28  01:00:00,38.0103522417,5.56829978646,1.99633727272,0.0,12.8411359301,10.0650221343,30.5358392545,24.7769160617,0.0,5.75892319281
 10/28  02:00:00,32.8386466445,5.4990385476,1.51293011815,0.0,8.25718729233,10.0299323277,32.4633974346,26.704623334,0.0,5.75877410061
 10/28  03:00:00,32.5516733352,5.46075302366,1.26424665191,0.0,8.25718729233,10.0299323277,28.1288435869,28.1088435869,0.0,0.02
 10/28  04:00:00,33.9473110823,5.43219796193,1.08175632833,0.0,8.25718729233,11.6354268332,34.6088698762,28.8437200174,0.0,5.76514985878
 10/28  05:00:00,37.931886602,5.40794312085,0.929770610769,0.00244432387451,8.71707943955,15.3327214929,35.0206343934,29.2495910547,0.0,5.77104333866
 10/28  06:00:00,58.5591452623,5.47589546694,1.39536708777,0.0,18.5082010057,25.6353820695,40.4826334744,28.9361010012,0.0,11.5465324733
 10/28  07:00:00,72.4847206515,5.64975737031,2.57939792389,0.0,19.4083231844,41.0650158608,39.1566715696,27.5488487347,0.0,11.6078228349
 10/28  08:00:00,95.7217021779,5.94680020723,5.41028971219,0.0,26.3286599382,57.9988325916,52.7824020783,17.2789491897,0.0,35.5034528886
 10/28  09:00:00,82.8440876662,5.90878196516,7.72500493868,0.0,26.3286599382,42.8504436482,55.6873784706,8.23621086829,18.025,29.4261676023
 10/28  10:00:00,58.409913301,5.77947076764,7.41438024995,0.0,21.7447113004,23.4437158914,44.3104553265,2.81438650484,18.025,23.4710688217
 10/28  11:00:00,57.1735954684,5.89539186011,8.5240166468,0.0,19.3027497915,23.426170988,41.7566290618,0.312873752603,18.025,23.4187553092
 10/28  12:00:00,58.8104639208,6.04795605104,9.86628792399,0.0,19.1483137236,23.7250123474,41.3904838075,0.0,18.025,23.3654838075
 10/28  13:00:00,60.3459630123,6.1652365289,11.1389574315,0.0,19.3027497915,23.7161209604,41.3867467713,0.0,18.025,23.3617467713
 10/28  14:00:00,61.4544885486,6.23698736564,12.1757347086,0.0,19.3027497915,23.7161209604,35.5570374118,0.0,18.025,17.5320374118
 10/28  15:00:00,61.1180560871,6.26143394273,12.1048089886,0.0,19.3027497915,23.426170988,41.3908869269,0.0,18.025,23.3658869269
 10/28  16:00:00,64.384381564,6.21608683518,10.9651472817,0.0,19.3027497915,27.8956505705,23.789941761,0.0,18.025,5.76494176099
 10/28  17:00:00,71.0377884221,6.27617097431,8.93592930042,0.0,18.2229234133,37.5968344597,5.77118721227,0.0,0.0,5.77118721227
 10/28  18:00:00,93.1972751292,6.45825994317,9.42397337768,0.0,32.690315043,37.0816133363,6.34783065672,0.570714391432,0.0,5.77711626529
 10/28  19:00:00,93.8230228501,6.5642211474,9.83196155184,0.0,36.8143715336,33.066984531,14.0752325007,2.5184913691,0.0,11.5567411316
 10/28  20:00:00,99.7826626936,6.69620812325,10.4195350161,0.0,36.3493007332,38.7721355839,12.267186212,6.47839477231,0.0,5.78879143966
 10/28  21:00:00,96.4009092213,6.59003284378,9.26181834434,0.0,36.1807251679,36.8228455648,23.8017594611,12.243453146,0.0,11.5583063151
 10/28  22:00:00,71.6801334257,6.16793959947,6.28299151729,0.0,31.0351095914,20.6438685092,27.2582636464,15.6498238046,0.0,11.6084398418
 10/28  23:00:00,46.2006526403,5.79583244985,3.72983067113,0.0,17.4250845679,11.7056064465,24.6347693637,18.851313588,0.0,5.78345577576
 10/28  24:00:00,38.9988404798,5.68691006465,2.86503119043,0.0,12.8411359301,10.0650221343,25.3849465875,19.6197783211,0.0,5.76516826638
 10/29  01:00:00,38.6151927466,5.62852107225,2.42152805951,0.0,12.925468867,10.100111941,27.0777616351,21.3189032973,0.0,5.75885833777
 10/29  02:00:00,33.3986934341,5.55391161922,1.89867849588,0.0,8.34152022915,10.0650221343,28.7159931603,22.9570232722,0.0,5.75896988809
 10/29  03:00:00,33.1375268648,5.52063558276,1.67078941431,0.0,8.34152022915,10.0650221343,22.7532472341,22.7332472341,0.0,0.02
 10/29  04:00:00,34.4999664619,5.48996284047,1.45721805715,0.0,8.34152022915,11.6705166398,29.6944932716,23.9298397362,0.0,5.76465353546
 10/29  05:00:00,38.437377642,5.45984177644,1.26637690889,0.0,8.80141237637,15.3678112995,30.680094492,24.9087115503,0.0,5.77138294173
 10/29  06:00:00,58.9463567104,5.52836588203,1.73010066809,0.0,18.5082010057,25.6353820695,31.0671821955,25.2842556024,0.0,5.7829265931
 10/29  07:00:00,73.0374601929,5.70510738237,2.95734426483,0.0,19.4926561212,41.1001056674,41.6136363086,24.2104039765,0.0,17.4032323321
 10/29  08:00:00,96.3777193566,6.01291110322,6.00017269481,0.0,26.3286599382,57.9988325916,49.9523814324,14.4486443463,0.0,35.5037370861
 10/29  09:00:00,83.6014519184,5.99119586845,8.5193652839,0.0,26.2443270014,42.8153538416,53.0718361788,5.61739849748,18.025,29.4294376813
 10/29  10:00:00,59.1491837585,5.83680569643,8.09630152823,0.0,21.7447113004,23.4437158914,42.9583530659,1.45969352741,18.025,23.4736595385
 10/29  11:00:00,56.8864058298,5.83766444376,8.23483441591,0.0,19.3449162599,23.4437158914,41.5249152557,0.0792528087845,18.025,23.4206624469
 10/29  12:00:00,57.8517605574,5.93774916257,8.95807449596,0.0,19.190480192,23.7425572507,41.3918665286,0.0,18.025,23.3668665286
 10/29  13:00:00,58.8638618779,6.04188574407,9.83991254846,0.0,19.260583323,23.698576057,41.3897910997,0.0,18.025,23.3647910997
 10/29  14:00:00,60.0692626627,6.13178802323,10.9554146936,0.0,19.260583323,23.698576057,35.5590492042,0.0,18.025,17.5340492042
 10/29  15:00:00,59.7492736329,6.13933055846,10.9178351838,0.0,19.260583323,23.4086260847,41.3917434142,0.0,18.025,23.3667434142
 10/29  16:00:00,63.0872174221,6.10546586871,9.83830964566,0.0,19.260583323,27.8781056672,23.7901002123,0.0,18.025,5.76510021229
 10/29  17:00:00,70.140371249,6.1903833906,8.18400373588,0.0,18.1807569449,37.5792895564,5.77124635289,0.0,0.0,5.77124635289
 10/29  18:00:00,91.8783390311,6.33611223449,8.34659883417,0.0,32.6059821062,37.0465235296,8.20769115231,2.43047718613,0.0,5.77721396618
 10/29  19:00:00,92.5870941501,6.43694630435,8.72329595867,0.0,36.8143715336,33.066984531,17.8494451825,6.29237541284,0.0,11.5570697697
 10/29  20:00:00,99.7370523802,6.6631521442,10.2875458762,0.0,36.43363367,38.8072253906,11.6677948834,5.87881449385,0.0,5.78898038956
 10/29  21:00:00,97.4485019275,6.67774551045,10.3411096843,0.0,36.0963922311,36.7877557581,17.4835492659,5.92481233834,0.0,11.5587369275
 10/29  22:00:00,72.8036848692,6.26847440955,7.42541311148,0.0,30.9507766546,20.6087787026,20.1029273319,8.4946829311,0.0,11.6082444008
 10/29  23:00:00,47.2723767445,5.89297619028,4.70440035613,0.0,17.4250845679,11.7056064465,16.8938487327,11.11137131,0.0,5.78247742276
 10/29  24:00:00,40.049162267,5.77802984428,3.70480484336,0.0,12.925468867,10.100111941,17.710324491,11.9450894928,0.0,5.76523499813
 10/30  01:00:00,36.4419317613,5.69593637274,3.05975116459,0.0,10.0992000411,10.047477231,17.4733208654,11.7142669223,0.0,5.75905394312
 10/30  02:00:00,34.2875293757,5.65801448822,2.80282933873,0.0,8.25718729233,10.0299323277,15.2075967057,9.44841487844,0.0,5.75918182724
 10/30  03:00:00,34.1464834812,5.64024531135,2.67955497388,0.0,8.25718729233,10.0299323277,7.87820784279,7.85820784279,0.0,0.02
 10/30  04:00:00,35.6142672706,5.62337964737,2.55751914655,0.0,8.25718729233,11.6354268332,13.4555236232,7.69062107331,0.0,5.76490254986
 10/30  05:00:00,43.3031242277,5.63400811396,2.65585495484,0.0,12.1011305571,15.3678112995,13.931664499,8.14787597652,0.0,5.78378852253
 10/30  06:00:00,76.0088118351,6.02543793986,5.44145280117,0.0,19.7275818095,37.2640762949,25.3835403691,7.9819533619,0.0,17.4015870072
 10/30  07:00:00,93.7245116664,6.36387766539,7.98229002714,0.0,24.3117294858,51.2795993405,25.0829633172,7.60419570961,0.0,17.4787676076
 10/30  08:00:00,76.7809553293,5.92003683591,6.52602461105,0.0,23.6694662846,40.6342015617,32.6712451152,3.23800505585,0.0,29.4332400594
 10/30  09:00:00,73.8517285272,5.89941066976,8.62497496536,0.0,23.6694662846,35.6302164847,43.0628959832,1.56436074367,18.025,23.4735352395
 10/30  10:00:00,55.166396947,5.74180178194,7.69409406331,0.0,18.7433767983,22.9618409725,43.3432613125,1.89326227358,18.025,23.4249990389
 10/30  11:00:00,55.7419446218,5.79399935085,8.21982123422,0.0,18.7433767983,22.9618409725,42.235734081,0.83784435053,18.025,23.3728897305
 10/30  12:00:00,56.7617257106,5.88758111122,9.10257349528,0.0,18.5889407304,23.1597249699,41.7215563388,0.328700140911,18.025,23.3678561979
 10/30  13:00:00,57.4039388428,5.92491578964,9.46094524178,0.0,18.7433767983,23.2517909448,41.3888799904,0.0,18.025,23.3638799904
 10/30  14:00:00,58.5539202958,6.02481981849,10.5110264495,0.0,18.7433767983,23.2517909448,35.5602273321,0.0,18.025,17.5352273321
 10/30  15:00:00,58.4129686685,6.01813700093,10.6667099647,0.0,18.7433767983,22.9618409725,41.3934887079,0.0,18.025,23.3684887079
 10/30  16:00:00,62.0407289643,6.03172585105,9.82954702493,0.0,18.7433767983,27.431320555,23.7901930906,0.0,18.025,5.76519309059
 10/30  17:00:00,73.9222483163,6.26497186251,9.28944321853,0.0,17.6635504202,40.6971502883,5.77752581566,0.0,0.0,5.77752581566
 10/30  18:00:00,88.9324443991,6.43707998424,10.0863829477,0.0,27.5259009287,37.3340067412,11.6175577647,0.0214655500437,0.0,11.5960922147
 10/30  19:00:00,92.378824247,6.59344209936,11.0512945719,0.0,33.8341110165,33.3544677425,11.875400139,0.316269409234,0.0,11.5591307298
 10/30  20:00:00,102.178914844,6.82953855198,12.4611319321,0.0,36.5179666069,38.8247702939,6.88360791142,1.09534381997,0.0,5.78826409145
 10/30  21:00:00,96.8675663357,6.87893797333,12.6150902324,0.0,32.965339924,36.8579353714,19.2105444688,1.80913439673,0.0,17.4014100721
 10/30  22:00:00,69.997827921,6.46503054584,9.70666324445,0.0,25.6355707503,20.6438685092,8.27977946578,2.48381936067,0.0,5.79596010511
 10/30  23:00:00,47.4295525715,6.10663831896,7.05007555463,0.0,15.0252895274,11.7056064465,14.3600487947,2.83723978945,0.0,11.5228090052
 10/30  24:00:00,40.9703231181,5.96552653377,5.75778352631,0.0,11.6412384099,10.0650221343,3.81455663377,3.79455663377,0.0,0.02
 10/31  01:00:00,38.7826695431,5.90218121877,5.19423984672,0.0,10.0992000411,10.047477231,9.08485885651,3.32559356121,0.0,5.75926529531
 10/31  02:00:00,36.5545044549,5.85711660817,4.87069740175,0.0,8.25718729233,10.0299323277,8.19162576745,2.43258361349,0.0,5.75904215396
 10/31  03:00:00,36.5016325457,5.84478974733,4.83015546519,0.0,8.25718729233,10.0299323277,1.44151001563,1.42151001563,0.0,0.02
 10/31  04:00:00,38.2192532136,5.84625536424,4.93962355039,0.0,8.25718729233,11.6354268332,6.64285280474,0.877684638194,0.0,5.76516816655
 10/31  05:00:00,46.3820696479,5.89884168751,5.46995583208,0.0,12.1011305571,15.3678112995,6.47068603683,0.687093075456,0.0,5.78359296137
 10/31  06:00:00,80.6168332804,6.45585391006,9.6190421763,0.0,19.7275818095,37.2640762949,18.2881142723,0.885482854333,0.0,17.402631418
 10/31  07:00:00,100.776568224,6.8429989538,12.6712015671,0.0,24.3117294858,51.2795993405,18.4151431583,0.935563785159,0.0,17.4795793732
 10/31  08:00:00,81.8568656033,6.31874972872,11.203206395,0.0,23.6694662846,40.6342015617,29.4357402677,0.0,0.0,29.4357402677
 10/31  09:00:00,78.3350760633,6.25192823534,12.7557907165,0.0,23.6694662846,35.6302164847,41.500553603,0.0,18.025,23.475553603
 10/31  10:00:00,57.8015159044,5.91820315145,10.1528042917,0.0,18.7433767983,22.9618409725,47.890711684,0.588322169857,18.025,29.2773895142
 10/31  11:00:00,56.6887175216,5.84309568508,9.11749225428,0.0,18.7433767983,22.9618409725,37.0682563612,1.50673931774,18.025,17.5365170435
 10/31  12:00:00,56.3128495304,5.83214765419,8.7091251765,0.0,18.5889407304,23.1597249699,44.0763911357,2.68115614366,18.025,23.3702349921
 10/31  13:00:00,57.227098998,5.9285074068,9.28051017429,0.0,18.7433767983,23.2517909448,41.956457221,0.564666619225,18.025,23.3667906018
 10/31  14:00:00,57.711360502,5.96453443591,9.72874272402,0.0,18.7433767983,23.2517909448,35.5773542649,0.0231865223751,18.025,17.5291677426
 10/31  15:00:00,57.2086120732,5.95364034258,9.52684530705,0.0,18.7433767983,22.9618409725,42.0764130446,0.678892682697,18.025,23.372520362
 10/31  16:00:00,59.9620250583,5.89702412023,7.88554071749,0.0,18.7433767983,27.431320555,25.4884193022,1.69938506651,18.025,5.76403423566
 10/31  17:00:00,71.3888454418,6.08223272415,6.9387723494,0.0,17.6635504202,40.6971502883,8.36463412472,2.58736644058,0.0,5.77726768414
 10/31  18:00:00,86.3649693571,6.23303732826,7.72293414162,0.0,27.5259009287,37.3340067412,16.3346374983,4.73806869997,0.0,11.5965687984
 10/31  19:00:00,89.6767460455,6.36235189683,8.58029266038,0.0,33.8341110165,33.3544677425,17.6168148714,6.05744849189,0.0,11.5593663795
 10/31  20:00:00,98.968044178,6.54498423737,9.53480488004,0.0,36.5179666069,38.8247702939,20.6725746693,9.11501709471,0.0,11.5575575746
 10/31  21:00:00,93.2636517304,6.5545632138,9.3355350708,0.0,32.965339924,36.8579353714,22.8222021909,11.2134454767,0.0,11.6087567142
 10/31  22:00:00,66.1692852974,6.11672802843,6.22640754401,0.0,25.6355707503,20.6438685092,25.5102031322,13.9379551564,0.0,11.5722479758
 10/31  23:00:00,43.548673769,5.75102185406,3.52480622797,0.0,15.0252895274,11.7056064465,22.7246409361,16.953217015,0.0,5.77142392104
 10/31  24:00:00,37.4337896169,5.6361073739,2.55066282856,0.0,11.6412384099,10.0650221343,25.0641854136,19.298863,0.0,5.76532241356
 11/01  01:00:00,35.3190718507,5.57551409747,2.05730766123,0.0,10.0992000411,10.047477231,21.571860821,21.551860821,0.0,0.02
 11/01  02:00:00,33.0071652199,5.51916746375,1.66130172435,0.0,8.25718729233,10.0299323277,29.6646380511,23.9053345253,0.0,5.75930352577
 11/01  03:00:00,32.6643516794,5.47731100466,1.360348336,0.0,8.25718729233,10.0299323277,26.5371664295,26.5171664295,0.0,0.02
 11/01  04:00:00,33.9985629702,5.44097072163,1.1242130643,0.0,8.25718729233,11.6354268332,34.8422893112,29.0767455668,0.0,5.76554374436
 11/01  05:00:00,41.5458698692,5.43535758222,1.09722980072,0.0,12.1011305571,15.3678112995,42.2958931804,30.7485706003,0.0,11.5473225801
 11/01  06:00:00,73.0903704047,5.69906811864,2.8493494826,0.0,19.7275818095,37.2640762949,40.940006814,29.3304639114,0.0,11.6095429027
 11/01  07:00:00,91.208943361,5.88131552741,4.0652357406,0.0,24.3117294858,51.2795993405,44.803491411,27.3225205294,0.0,17.4809708816
 11/01  08:00:00,72.9905725828,5.61895122159,3.03669556455,0.0,23.6694662846,40.6342015617,49.7616594326,20.3210039601,0.0,29.4406554725
 11/01  09:00:00,70.5512445452,5.66456066821,5.55931589653,0.0,23.6694662846,35.6302164847,62.2329288222,14.8681292867,18.025,29.3397995355
 11/01  10:00:00,52.8345206907,5.60615596894,5.49784686029,0.0,18.7433767983,22.9618409725,52.495829484,11.044450053,18.025,23.426379431
 11/01  11:00:00,53.3681317246,5.66484976538,5.97514618253,0.0,18.7433767983,22.9618409725,48.6293826574,7.23128588211,18.025,23.3730967753
 11/01  12:00:00,53.9272849556,5.72527289308,6.43042776345,0.0,18.5889407304,23.1597249699,41.5993379743,6.03708371711,18.025,17.5372542572
 11/01  13:00:00,54.649735552,5.79908036072,6.83257193015,0.0,18.7433767983,23.2517909448,43.645416752,2.24895303144,18.025,23.3714637206
 11/01  14:00:00,54.9785100796,5.83667045741,7.12375274151,0.0,18.7433767983,23.2517909448,43.1208855738,1.7299094281,18.025,23.3659761457
 11/01  15:00:00,54.8086643087,5.84367085126,7.23685394272,0.0,18.7433767983,22.9618409725,38.3402928513,2.78488581987,18.025,17.5304070314
 11/01  16:00:00,57.8410742594,5.77491517574,5.88670249682,0.0,18.7433767983,27.431320555,28.1042804733,4.31517920302,18.025,5.76410127027
 11/01  17:00:00,70.5117578183,5.86056400856,4.39934814921,0.0,17.6635504202,40.6971502883,14.6069688503,8.82925368306,0.0,5.77771516725
 11/01  18:00:00,82.9373002648,5.9169979087,4.61129120598,0.0,27.5259009287,37.3340067412,33.6463822135,16.2609260688,0.0,17.3854561447
 11/01  19:00:00,85.5697205668,5.96663364839,4.86897852338,0.0,33.8341110165,33.3544677425,26.3049879414,20.5149203242,0.0,5.79006761723
 11/01  20:00:00,94.5395853588,6.09161710213,5.55969876934,0.0,36.5179666069,38.8247702939,37.1926467848,25.6334372725,0.0,11.5592095123
 11/01  21:00:00,88.9736465719,6.09712178009,5.50295428573,0.0,32.965339924,36.8579353714,39.7503660534,28.1398427726,0.0,11.6105232808
 11/01  22:00:00,62.9115945404,5.76604519007,3.31938679431,0.0,25.6355707503,20.6438685092,42.0563264491,30.4840994833,0.0,11.5722269658
 11/01  23:00:00,41.6888984953,5.5538266299,1.86221936801,0.0,15.0252895274,11.7056064465,39.0782248975,33.3076986,0.0,5.7705262975
 11/01  24:00:00,36.0170857003,5.46883662541,1.30122195708,0.0,11.6412384099,10.0650221343,42.3781451313,36.6126438636,0.0,5.76550126765
 11/02  01:00:00,34.1300932256,5.42392491962,1.01448034897,0.0054322501668,10.0992000411,10.047477231,42.6046889691,36.8454623836,0.0,5.75922658552
 11/02  02:00:00,32.1530701542,5.39206969191,0.776628353527,0.157675450034,8.25718729233,10.0299323277,36.7441079206,36.7241079206,0.0,0.02
 11/02  03:00:00,32.1881435953,5.37052230969,0.580316132186,0.410604838663,8.25718729233,10.0299323277,43.4544810289,37.6950883385,0.0,5.75939269037
 11/02  04:00:00,34.2976787955,5.36808972564,0.379284200302,1.11691948429,8.25718729233,11.6354268332,46.2904032633,40.5250803252,0.0,5.76532293812
 11/02  05:00:00,42.3951199843,5.38274045617,0.372954664253,1.62613381584,12.1011305571,15.3678112995,46.3322002714,40.5478879496,0.0,5.78431232178
 11/02  06:00:00,72.6576265722,5.58929212678,2.08067815769,0.445682298798,19.7275818095,37.2640762949,49.9051133817,38.2940421898,0.0,11.611071192
 11/02  07:00:00,90.6108687291,5.77248042913,3.38656258449,0.189410861572,24.3117294858,51.2795993405,57.1268312619,33.8238970202,0.0,23.3029342417
 11/02  08:00:00,72.37862886,5.51307510265,1.97395918345,0.556653753074,23.6694662846,40.6342015617,54.6465137089,25.2051638671,0.0,29.4413498418
 11/02  09:00:00,69.5534592401,5.52074866058,4.14542323682,0.559911336746,23.6694662846,35.6302164847,62.7761095723,21.2743881692,18.025,23.4767214031
 11/02  10:00:00,52.0332179407,5.47393768877,4.01371421021,0.815037360566,18.7433767983,22.9618409725,59.1925115455,17.7394688528,18.025,23.4280426927
 11/02  11:00:00,52.2173516876,5.5273072959,4.52156990993,0.440332357439,18.7433767983,22.9618409725,54.9016721989,13.5040404433,18.025,23.3726317556
 11/02  12:00:00,52.3942737385,5.55948279787,4.87246170412,0.190741006067,18.5889407304,23.1597249699,49.5870871821,8.19208770204,18.025,23.3699994801
 11/02  13:00:00,52.8420317032,5.59615251467,5.14722822319,0.0805557892257,18.7433767983,23.2517909448,39.322759254,3.7681281034,18.025,17.5296311506
 11/02  14:00:00,52.7864212244,5.57646441207,5.17609912807,0.0157692060455,18.7433767983,23.2517909448,43.8717152336,2.47016295425,18.025,23.3765522794
 11/02  15:00:00,52.3353980216,5.54876056051,5.05849783011,0.0,18.7433767983,22.9618409725,44.8361465486,3.43990421259,18.025,23.371242336
 11/02  16:00:00,56.1342755115,5.55502623179,4.39977521431,0.0,18.7433767983,27.431320555,27.5189375885,3.72850140917,18.025,5.76543617936
 11/02  17:00:00,69.4236338556,5.67807672604,3.49369685972,0.0,17.6635504202,40.6971502883,10.830982659,5.05316575763,0.0,5.77781690133
 11/02  18:00:00,82.1903351858,5.76744282776,4.01386211969,0.0,27.5259009287,37.3340067412,21.4421745612,9.84402628377,0.0,11.5981482775
 11/02  19:00:00,85.1528968977,5.8578248046,4.56094898051,0.0,33.8341110165,33.3544677425,23.5033217437,11.9429881497,0.0,11.560333594
 11/02  20:00:00,94.4919405403,6.0324576994,5.57120294067,0.0,36.5179666069,38.8247702939,20.3545928549,14.5656729685,0.0,5.78891988644
 11/02  21:00:00,89.2151328079,6.07929256979,5.76224888064,0.0,32.965339924,36.8579353714,32.8661256708,15.4605674852,0.0,17.4055581856
 11/02  22:00:00,63.233744138,5.77220150498,3.63536811309,0.0,25.6355707503,20.6438685092,27.4379794213,15.8653054016,0.0,11.5726740197
 11/02  23:00:00,41.9584019928,5.56538050202,2.12016074609,0.0,15.0252895274,11.7056064465,23.4482507605,17.6765025208,0.0,5.77174823975
 11/02  24:00:00,36.3207391234,5.50204618751,1.57166241271,0.0,11.6412384099,10.0650221343,19.3913894969,19.3713894969,0.0,0.02
 11/03  01:00:00,34.4671461024,5.46466463837,1.316220913,0.0,10.0992000411,10.047477231,25.8220830665,20.0626470335,0.0,5.75943603303
 11/03  02:00:00,32.3308133222,5.42852495386,1.07558374653,0.0,8.25718729233,10.0299323277,26.8073027276,21.0479225096,0.0,5.75938021803
 11/03  03:00:00,32.0706786157,5.39033400274,0.808117135929,0.0455270031888,8.25718729233,10.0299323277,25.5378048909,25.5178048909,0.0,0.02
 11/03  04:00:00,33.625615705,5.37481414561,0.688613275219,0.128796481893,8.25718729233,11.6354268332,31.9115250193,26.1457799485,0.0,5.7657450708
 11/03  05:00:00,41.3512676185,5.38579717895,0.757081607028,0.195085562627,12.1011305571,15.3678112995,37.2817547216,25.7340168458,0.0,11.5477378757
 11/03  06:00:00,72.6395282739,5.62662257711,2.47091740651,0.0,19.7275818095,37.2640762949,39.2335537137,27.6234712072,0.0,11.6100825065
 11/03  07:00:00,90.808426165,5.81458216113,3.7295631499,0.00184161460626,24.3117294858,51.2795993405,44.2138006582,26.7306354624,0.0,17.4831651958
 11/03  08:00:00,72.6633583432,5.5533782694,2.77137342651,0.00364883284867,23.6694662846,40.6342015617,46.5467475573,17.1019050307,0.0,29.4448425266
 11/03  09:00:00,70.2735463979,5.59487188613,5.33365219247,0.0176315143147,23.6694662846,35.6302164847,58.7027227275,11.3346305909,18.025,29.3430921366
 11/03  10:00:00,52.4496507513,5.52754005817,5.12766311475,0.0639124138432,18.7433767983,22.9618409725,49.7733501551,8.31735098754,18.025,23.4309991676
 11/03  11:00:00,53.065524125,5.58345425221,5.72433269986,0.0295902487892,18.7433767983,22.9618409725,45.7982210061,4.39637964415,18.025,23.376841362
 11/03  12:00:00,53.9944802548,5.67206926648,6.55081372213,0.0,18.5889407304,23.1597249699,38.9028744464,3.33861838868,18.025,17.5392560577
 11/03  13:00:00,54.850269588,5.74937203406,7.08280277124,0.0,18.7433767983,23.2517909448,41.4151480917,0.0142011754403,18.025,23.3759469162
 11/03  14:00:00,55.6497590379,5.81649423312,7.81516903595,0.0,18.7433767983,23.2517909448,41.3958056982,0.0,18.025,23.3708056982
 11/03  15:00:00,55.5083077861,5.81173252063,7.96842480308,0.0,18.7433767983,22.9618409725,41.3937638427,0.0,18.025,23.3687638427
 11/03  16:00:00,59.2646331509,5.81779387149,7.26736859421,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/03  17:00:00,72.6439150482,5.98688304868,6.40516480505,0.0,17.6635504202,40.6971502883,11.979192328,0.443783607527,0.0,11.5354087205
 11/03  18:00:00,85.6614006538,6.13734562574,7.1150106228,0.0,27.5259009287,37.3340067412,13.914901985,2.31686716955,0.0,11.5980348155
 11/03  19:00:00,88.5097091753,6.22567716841,7.54990045405,0.0,33.8341110165,33.3544677425,11.3280513275,5.5387504854,0.0,5.7893008421
 11/03  20:00:00,98.052870334,6.42991281827,8.73466620576,0.0,36.5179666069,38.8247702939,19.8083293061,8.24855755421,0.0,11.5597717519
 11/03  21:00:00,92.957234859,6.49559159563,9.0880343067,0.0,32.965339924,36.8579353714,19.9874889618,8.37609988135,0.0,11.6113890805
 11/03  22:00:00,66.1713140009,6.09001957829,6.25510712998,0.0,25.6355707503,20.6438685092,21.2314852554,9.6578546363,0.0,11.5736306191
 11/03  23:00:00,43.8316952266,5.76504262131,3.79378499538,0.0,15.0252895274,11.7056064465,17.4211636319,11.6492310648,0.0,5.77193256709
 11/03  24:00:00,37.8689038973,5.67076318112,2.95110242673,0.0,11.6412384099,10.0650221343,17.6119439234,11.8462851592,0.0,5.76565876417
 11/04  01:00:00,38.8259539302,5.64901112484,2.73119527958,0.0,12.8411359301,10.0650221343,16.9637543032,11.2043968797,0.0,5.75935742354
