Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/04  02:00:00,33.7758685721,5.59731329941,2.35184998786,0.0,8.25718729233,10.0299323277,10.6255099873,10.6055099873,0.0,0.02
 11/04  03:00:00,33.5831072161,5.57302870629,2.18337101011,0.0,8.25718729233,10.0299323277,16.8113425282,11.0517754021,0.0,5.75956712603
 11/04  04:00:00,35.0724733834,5.55795869479,2.0811160241,0.0,8.25718729233,11.6354268332,17.3311148766,11.5653911479,0.0,5.76572372869
 11/04  05:00:00,39.1248351827,5.54462055326,1.98843468474,0.0,8.71707943955,15.3327214929,17.4118288423,11.6398766817,0.0,5.77195216056
 11/04  06:00:00,60.1456681342,5.6504532903,2.80726335329,0.0,18.5082010057,25.6353820695,16.4461167169,10.6625000806,0.0,5.78361663634
 11/04  07:00:00,76.9635189866,5.91089997088,4.91292674503,0.0,19.4083231844,41.0650158608,26.591743913,9.18366673696,0.0,17.408077176
 11/04  08:00:00,100.044753383,6.32479930546,9.35517840213,0.0,26.3286599382,57.9988325916,41.2739430431,5.74409634282,0.0,35.5298467003
 11/04  09:00:00,84.4683164424,6.02840765937,9.22949866806,0.0,26.3286599382,42.8504436482,54.1650673059,6.69850970656,18.025,29.4415575993
 11/04  10:00:00,57.391721179,5.6616989304,6.51387663772,0.0,21.7447113004,23.4437158914,50.1054788831,8.59648581698,18.025,23.4839930662
 11/04  11:00:00,54.8479035056,5.65677644188,6.43687844655,0.0,19.3027497915,23.426170988,54.8452308472,7.74338071429,18.025,29.0768501329
 11/04  12:00:00,56.2345813008,5.7945152324,7.54380500272,0.0,19.1483137236,23.7250123474,40.3315681984,4.55984393329,18.025,17.7467242651
 11/04  13:00:00,56.9110244631,5.86297902077,8.00624207498,0.0,19.3027497915,23.7161209604,42.2695106465,0.868786656022,18.025,23.3757239904
 11/04  14:00:00,56.1766120772,5.78254166497,7.35226416087,0.0,19.3027497915,23.7161209604,42.6020314571,1.20624238126,18.025,23.3707890758
 11/04  15:00:00,55.2985419982,5.72833331886,6.81834887706,0.0,19.3027497915,23.426170988,41.6726229191,3.81361150618,18.025,19.8340114129
 11/04  16:00:00,58.4949200917,5.68856986948,5.6031723515,0.0,19.3027497915,27.8956505705,26.9693778378,5.44890346918,18.025,3.4954743686
 11/04  17:00:00,67.7835851246,5.78493900938,4.28891192046,0.0,18.2229234133,37.5968344597,13.4500972798,7.67828892286,0.0,5.77180835698
 11/04  18:00:00,89.0703290885,6.01131395579,5.74391119086,0.0,32.690315043,37.0816133363,23.219946511,11.6836921104,0.0,11.5362544006
 11/04  19:00:00,90.1969967771,6.15623781401,6.61383860257,0.0,36.8143715336,33.066984531,19.1505947528,13.3601380586,0.0,5.79045669424
 11/04  20:00:00,96.6407593878,6.33516383191,7.63859160721,0.0,36.3493007332,38.7721355839,27.3310698737,15.7709105832,0.0,11.5601592906
 11/04  21:00:00,94.3287981497,6.3327901132,7.44687171056,0.0,36.1807251679,36.8228455648,22.9501656883,17.1594312085,0.0,5.79073447974
 11/04  22:00:00,70.2026949138,5.9768021743,4.99656381174,0.0,31.0351095914,20.6438685092,35.2225329334,17.8140514652,0.0,17.4084814681
 11/04  23:00:00,45.3281358539,5.68394360643,2.96913261258,0.0,17.4250845679,11.7056064465,24.2239606779,18.4395040319,0.0,5.78445664596
 11/04  24:00:00,38.4740476555,5.61829960093,2.40880642439,0.0,12.8411359301,10.0650221343,25.067780932,19.3019510264,0.0,5.7658299056
 11/05  01:00:00,38.1852705228,5.57010001923,2.04999578519,0.0,12.925468867,10.100111941,27.0713833014,21.3118619676,0.0,5.7595213338
 11/05  02:00:00,32.9998000137,5.50031434602,1.55335291447,0.0,8.34152022915,10.0650221343,23.6647533633,23.6447533633,0.0,0.02
 11/05  03:00:00,32.6734480976,5.45847238573,1.26884147382,0.0,8.34152022915,10.0650221343,31.659979212,25.9006050369,0.0,5.75937417504
 11/05  04:00:00,34.0786756434,5.43161515977,1.09423304825,0.0,8.34152022915,11.6705166398,32.6715014193,26.9071018961,0.0,5.76439952325
 11/05  05:00:00,38.1032112162,5.41308101179,0.978919996978,0.0,8.80141237637,15.3678112995,32.166395898,26.3941842251,0.0,5.77221167286
 11/05  06:00:00,58.6664146021,5.4874177086,1.49103476811,0.0,18.5082010057,25.6353820695,32.06900331,26.2850657004,0.0,5.78393760954
 11/05  07:00:00,74.6736123686,5.67089247269,2.74358747203,0.0,19.4926561212,41.1001056674,42.5879125298,25.1791105889,0.0,17.4088019409
 11/05  08:00:00,95.2602424206,5.90017465439,4.99526813222,0.0,26.3286599382,57.9988325916,55.6208422627,20.0865587724,0.0,35.5342834903
 11/05  09:00:00,80.7209346251,5.72463813978,5.90529445716,0.0,26.2443270014,42.8153538416,66.4242785862,18.9534974503,18.025,29.4457811359
 11/05  10:00:00,55.0549427202,5.48391170272,4.35487298525,0.0,21.7447113004,23.4437158914,61.0665979672,19.5560997659,18.025,23.4854982014
 11/05  11:00:00,52.371832046,5.46031969093,4.0975445803,0.0,19.3449162599,23.4437158914,67.0606952959,19.7532921717,18.025,29.2824031242
 11/05  12:00:00,52.2131286366,5.4487260548,3.80842255257,0.0,19.190480192,23.7425572507,56.3071477559,20.7425749724,18.025,17.5395727834
 11/05  13:00:00,52.1237534592,5.44193676552,3.69914757606,0.000572026809789,19.260583323,23.698576057,60.0878030152,18.6834938468,18.025,23.3793091683
 11/05  14:00:00,52.0564371104,5.43638855608,3.62790495754,0.0100445776084,19.260583323,23.698576057,59.8910093714,18.4914313569,18.025,23.3745780146
 11/05  15:00:00,51.6073427568,5.41841824381,3.45947523541,0.0372970998842,19.260583323,23.4086260847,62.263906099,20.8690449555,18.025,23.3698611434
 11/05  16:00:00,55.1306963971,5.40112383623,2.50431756953,0.0817773780586,19.260583323,27.8781056672,39.5905231248,21.5455231248,18.025,0.02
 11/05  17:00:00,64.5927823172,5.47571856457,1.43640364175,0.0306260789051,18.1807569449,37.5792895564,33.7560702519,22.232343152,0.0,11.5237270998
 11/05  18:00:00,85.2235668073,5.61039806581,2.41747817346,0.0,32.6059821062,37.0465235296,32.2432689254,26.4651404718,0.0,5.77812845365
 11/05  19:00:00,86.1571528886,5.70119452698,3.02902527125,0.0,36.8143715336,33.066984531,33.2708350691,27.4814449885,0.0,5.78939008059
 11/05  20:00:00,92.4337197546,5.82518377468,3.82209839029,0.0,36.43363367,38.8072253906,40.0927790111,28.5327035439,0.0,11.5600754672
 11/05  21:00:00,90.0886916625,5.83972763746,3.8082287788,0.011007695743,36.0963922311,36.7877557581,40.4886416666,28.9270982851,0.0,11.5615433815
 11/05  22:00:00,67.0800886936,5.62331725215,2.31579667622,0.0310530273906,30.9507766546,20.6087787026,41.6003931166,29.9877766466,0.0,11.61261647
 11/05  23:00:00,43.3824176917,5.44479602506,1.12253569457,0.140013015462,17.4250845679,11.7056064465,36.8788425447,31.0940511538,0.0,5.78479139089
 11/05  24:00:00,37.170212133,5.40944943079,0.851626695242,0.34276699214,12.925468867,10.100111941,37.3920772529,31.6261345838,0.0,5.7659426691
 11/06  01:00:00,35.8536923808,5.38575915929,0.64093352134,0.579943778038,11.6412384099,10.0650221343,37.8426148789,32.0767195629,0.0,5.76589531596
 11/06  02:00:00,34.2508096358,5.36177222686,0.438508371516,0.764253352035,10.0992000411,10.047477231,38.5089720824,32.7495894689,0.0,5.75938261348
 11/06  03:00:00,32.3906446413,5.3382491786,0.22657764361,0.999102775553,8.25718729233,10.0299323277,34.1940052288,34.1740052288,0.0,0.02
 11/06  04:00:00,32.8239499188,5.34006967787,0.114591545855,1.54257339934,8.25718729233,10.0299323277,41.6195325275,35.8599206607,0.0,5.75961186687
 11/06  05:00:00,35.1397289246,5.3601720727,0.0790857293281,2.26706101053,8.25718729233,11.6354268332,42.4141712222,36.6489399933,0.0,5.76523122895
 11/06  06:00:00,42.8735781235,5.36874950597,0.0909483105877,2.40054748838,12.1011305571,15.3678112995,41.5619350178,35.7772005758,0.0,5.78473444207
 11/06  07:00:00,70.650859667,5.54432362743,1.79228844852,0.656202761089,19.7275818095,37.2640762949,51.1972248339,33.7897217716,0.0,17.4075030622
 11/06  08:00:00,84.8135377822,5.72876260464,3.17370088285,0.300565657406,24.3117294858,51.2795993405,48.6910038049,31.2042764639,0.0,17.486727341
 11/06  09:00:00,72.1910948495,5.4706319727,1.64892567746,0.736532141451,23.6694662846,40.6342015617,53.8993755809,24.4461689955,0.0,29.4532065854
 11/06  10:00:00,69.026920209,5.44692465421,3.47945120077,0.773117837026,23.6694662846,35.6302164847,69.6746203546,22.2997214865,18.025,29.3498988681
 11/06  11:00:00,51.2133659188,5.35044889941,2.84728007296,1.28507642651,18.7433767983,22.9618409725,63.0964624075,21.6374958686,18.025,23.4339665388
 11/06  12:00:00,51.3699158626,5.35641893236,2.87427134132,1.4110617972,18.7433767983,22.9618409725,62.4047091653,20.999091584,18.025,23.3806175813
 11/06  13:00:00,51.2514193745,5.37390686067,2.91805159641,1.18784625259,18.5889407304,23.1597249699,53.5769290368,18.0104925567,18.025,17.5414364801
 11/06  14:00:00,51.1898900238,5.35170062621,2.77873881904,1.04133970798,18.7433767983,23.2517909448,57.9305844219,16.5248232266,18.025,23.3807611953
 11/06  15:00:00,51.1090737306,5.34423071819,2.75690763008,0.989822493605,18.7433767983,23.2517909448,57.5368434381,16.1356030933,18.025,23.3762403448
 11/06  16:00:00,50.8034132411,5.34548635063,2.77595022751,0.953810869792,18.7433767983,22.9618409725,59.1661560488,17.7694394672,18.025,23.3717165816
 11/06  17:00:00,56.2981222673,5.34938247001,2.02622173035,0.859024959381,18.7433767983,27.431320555,41.815286892,18.0247176272,18.025,5.76556926485
 11/06  18:00:00,73.0485285519,5.45526903905,1.23890054049,0.450463300044,17.6635504202,40.6971502883,24.617658815,18.8394273219,0.0,5.77823149311
 11/06  19:00:00,80.1261704514,5.5314973422,1.93733447072,0.248244870693,27.5259009287,37.3340067412,34.3181952074,22.717965655,0.0,11.6002295524
 11/06  20:00:00,82.9149177376,5.59446686984,2.43307899884,0.153204013779,33.8341110165,33.3544677425,35.6510325594,24.0904902746,0.0,11.5605422848
 11/06  21:00:00,91.906176569,5.71169306358,3.19804491871,0.108111185954,36.5179666069,38.8247702939,33.8270734354,28.036136298,0.0,5.79093713735
 11/06  22:00:00,86.4972752574,5.73526168893,3.24708967893,0.14126135177,32.965339924,36.8579353714,48.3426757194,30.9333399576,0.0,17.4093357618
 11/06  23:00:00,61.3527978469,5.51979390422,1.64801746477,0.358758792839,25.6355707503,20.6438685092,43.7636330814,32.1892167707,0.0,11.5744163107
 11/06  24:00:00,41.1572247415,5.37962837777,0.503315403752,1.00139028227,15.0252895274,11.7056064465,40.0130759346,34.2407857482,0.0,5.77229018647
 11/07  01:00:00,37.072753921,5.37641640204,0.19515768691,2.25411954257,11.6412384099,10.0650221343,37.0763069598,37.0563069598,0.0,0.02
 11/07  02:00:00,37.2015451,5.42372499611,0.111443893314,3.98009755126,10.0992000411,10.047477231,45.3415916933,39.5820108185,0.0,5.75958087472
 11/07  03:00:00,36.5490302155,5.46015251587,0.0763103574205,5.18584521382,8.25718729233,10.0299323277,46.4928945968,40.7333118076,0.0,5.75958278918
 11/07  04:00:00,37.5310124205,5.48964096473,0.0515930818796,6.16306012231,8.25718729233,10.0299323277,42.1649933579,42.1449933579,0.0,0.02
 11/07  05:00:00,39.9183488896,5.51586961829,0.040001590483,6.92906227805,8.25718729233,11.6354268332,48.87178025,43.105673461,0.0,5.766106789
 11/07  06:00:00,48.0382018981,5.53174077373,0.0377181595876,7.45539713928,12.1011305571,15.3678112995,55.3044812598,43.7555472856,0.0,11.5489339742
 11/07  07:00:00,73.2899060005,5.51709760295,0.76665769999,4.34809279165,19.7275818095,37.2640762949,55.8489996907,44.2362314592,0.0,11.6127682315
 11/07  08:00:00,85.3501844441,5.66222214749,2.57254432851,1.50488377802,24.3117294858,51.2795993405,54.7553232205,37.2669543982,0.0,17.4883688222
 11/07  09:00:00,73.7912326591,5.47429095134,1.26480229674,2.71711733365,23.6694662846,40.6342015617,54.0444829769,24.5891908675,0.0,29.4552921094
 11/07  10:00:00,70.7685584857,5.45103442527,3.12122621854,2.86886361948,23.6694662846,35.6302164847,68.0969575609,20.7224924232,18.025,29.3494651376
 11/07  11:00:00,53.8937419977,5.42511602805,2.84625153709,3.89180339149,18.7433767983,22.9618409725,60.8312572284,19.3699544083,18.025,23.4363028201
 11/07  12:00:00,53.2335004313,5.40565734819,2.92148461013,3.1781880259,18.7433767983,22.9618409725,59.6191655793,18.2098903491,18.025,23.3842752302
 11/07  13:00:00,52.4676503416,5.38218761313,2.81104376669,2.5028019114,18.5889407304,23.1597249699,57.4536983167,16.0539728047,18.025,23.3747255119
 11/07  14:00:00,51.9039004175,5.36078951759,2.81377948798,1.71120831625,18.7433767983,23.2517909448,49.879716237,14.3203541608,18.025,17.5343620761
 11/07  15:00:00,51.403765818,5.34722669328,2.84138672984,1.19703503891,18.7433767983,23.2517909448,55.0294591519,13.6205261957,18.025,23.3839329562
 11/07  16:00:00,50.8176074055,5.33792216715,2.86433378416,0.887184035896,18.7433767983,22.9618409725,55.7044020546,14.2998337155,18.025,23.3795683391
 11/07  17:00:00,56.2267914544,5.33824526344,2.07330525503,0.751737855871,18.7433767983,27.431320555,39.2759196119,15.4850071622,18.025,5.76591244967
 11/07  18:00:00,72.7334808168,5.4048713152,0.861082199437,0.563623743666,17.6635504202,40.6971502883,25.7807873514,20.0022343042,0.0,5.77855304714
 11/07  19:00:00,79.8043134546,5.46680079977,1.39933190913,0.529068445591,27.5259009287,37.3340067412,39.4079331855,27.807788275,0.0,11.6001449104
 11/07  20:00:00,82.5658102838,5.52334589008,1.81414313622,0.494138102312,33.8341110165,33.3544677425,42.7374993978,31.175366986,0.0,11.5621324118
 11/07  21:00:00,91.5023022903,5.63693717514,2.60973698147,0.367290212207,36.5179666069,38.8247702939,45.9222682473,34.361246087,0.0,11.5610221603
 11/07  22:00:00,86.1438777285,5.66152187536,2.69096045206,0.417717622412,32.965339924,36.8579353714,47.5000172181,35.8873421062,0.0,11.612675112
 11/07  23:00:00,61.4569214795,5.4613273014,1.11307320905,1.05627829896,25.6355707503,20.6438685092,49.6433403084,38.0679911015,0.0,11.5753492069
 11/07  24:00:00,42.9986768193,5.40139033789,0.183689059325,3.140700503,15.0252895274,11.7056064465,46.2108717583,40.4385355278,0.0,5.77233623045
 11/08  01:00:00,40.0890948127,5.46560762976,0.0994254754439,5.27699334494,11.6412384099,10.0650221343,47.2284698262,41.4627652421,0.0,5.76570458407
 11/08  02:00:00,39.3509492979,5.49248436851,0.074819037143,6.09736488443,10.0992000411,10.047477231,39.8399850802,39.8199850802,0.0,0.02
 11/08  03:00:00,38.2081396815,5.51347395692,0.0502395168708,6.81770177017,8.25718729233,10.0299323277,44.9622088319,39.2025652793,0.0,5.7596435526
 11/08  04:00:00,38.7005838123,5.52851857637,0.0421650038001,7.30317383845,8.25718729233,10.0299323277,44.863751896,39.104224685,0.0,5.75952721108
 11/08  05:00:00,40.9182290992,5.5470355078,0.0365476538139,7.90122545983,8.25718729233,11.6354268332,46.3056136983,40.5399232055,0.0,5.76569049281
 11/08  06:00:00,48.6244738218,5.54922709374,0.0350299946358,8.02686376477,12.1011305571,15.3678112995,46.9651318581,41.1799179037,0.0,5.78521395433
 11/08  07:00:00,72.9310237186,5.48660295178,0.591264541831,4.19507505316,19.7275818095,37.2640762949,52.9900571062,39.6003181751,0.0,13.3897389311
 11/08  08:00:00,85.2371814906,5.64599463768,2.51330608288,1.467323887,24.3117294858,51.2795993405,55.4194413642,33.8931510793,0.0,21.5262902849
 11/08  09:00:00,73.6600924285,5.47444962981,1.43616533985,2.41444046887,23.6694662846,40.6342015617,51.2570240925,21.7984371834,0.0,29.458586909
 11/08  10:00:00,70.6843673987,5.50928557385,4.12832251169,1.71931123412,23.6694662846,35.6302164847,55.719760758,14.2057819616,18.025,23.4889787963
 11/08  11:00:00,53.1359005626,5.49191059409,4.35377916316,1.55963266124,18.7433767983,22.9618409725,56.4377406747,9.11947484283,18.025,29.2932658319
 11/08  12:00:00,52.7371371906,5.5081812961,4.80997781836,0.690802479047,18.7433767983,22.9618409725,40.6047229984,5.03693241496,18.025,17.5427905834
 11/08  13:00:00,52.5556826998,5.5117852801,5.03942430701,0.232850646661,18.5889407304,23.1597249699,45.7118139536,4.30263876388,18.025,23.3841751897
 11/08  14:00:00,52.6917830912,5.52388136923,5.05100933052,0.09876833998,18.7433767983,23.2517909448,42.2454548406,0.840860067702,18.025,23.3795947729
 11/08  15:00:00,52.4558786175,5.4991809712,4.92236932532,0.0162023147132,18.7433767983,23.2517909448,42.0791411803,0.67831811373,18.025,23.3758230666
 11/08  16:00:00,51.9208556609,5.47635900433,4.71631804181,0.0,18.7433767983,22.9618409725,43.8504536822,2.45377711757,18.025,23.3716765646
 11/08  17:00:00,57.2047794911,5.4565248631,3.68475493148,0.0,18.7433767983,27.431320555,22.1952663337,4.15026633367,18.025,0.02
 11/08  18:00:00,74.2383430697,5.57261231714,2.76181980574,0.0,17.6635504202,40.6971502883,17.2262927115,5.6890586988,0.0,11.5372340127
 11/08  19:00:00,81.4871457165,5.6672605492,3.41076001271,0.0,27.5259009287,37.3340067412,21.3975853717,9.79731389717,0.0,11.6002714746
 11/08  20:00:00,84.5395620819,5.761322415,4.04404871581,0.0,33.8341110165,33.3544677425,22.4794216531,10.9190165353,0.0,11.5604051178
 11/08  21:00:00,94.0493774914,5.94729837555,5.21372929365,0.0,36.5179666069,38.8247702939,18.0907463722,12.299835638,0.0,5.7909107342
 11/08  22:00:00,88.5741481987,5.98216648964,5.21828393854,0.0,32.965339924,36.8579353714,32.5150317572,15.1045296489,0.0,17.4105021083
 11/08  23:00:00,62.3874424648,5.66473248594,2.89645599083,0.0,25.6355707503,20.6438685092,24.4260132949,18.6284405756,0.0,5.7975727194
 11/08  24:00:00,41.3599644427,5.492560206,1.59449875508,0.0,15.0252895274,11.7056064465,31.329679277,19.805801745,0.0,11.523877532
 11/09  01:00:00,35.8910022647,5.44326945908,1.20066053296,0.0,11.6412384099,10.0650221343,20.5212194556,20.5012194556,0.0,0.02
 11/09  02:00:00,34.0870794737,5.4111192206,0.977587727051,0.0120847813706,10.0992000411,10.047477231,27.0147572178,21.2549155098,0.0,5.75984170799
 11/09  03:00:00,32.0396725219,5.38195728865,0.763325411027,0.0676589973802,8.25718729233,10.0299323277,27.3483793443,21.5887560103,0.0,5.75962333398
 11/09  04:00:00,31.9360337055,5.35911422021,0.581966629475,0.168225805998,8.25718729233,10.0299323277,23.8750417069,23.8550417069,0.0,0.02
 11/09  05:00:00,33.5464633481,5.35050704317,0.50473631884,0.257792749532,8.25718729233,11.6354268332,29.9293491982,24.1631205651,0.0,5.76622863305
 11/09  06:00:00,41.2763379343,5.37051705538,0.659631916747,0.232822590136,12.1011305571,15.3678112995,32.2900873466,20.7393632615,0.0,11.5507240851
 11/09  07:00:00,70.9149175005,5.63493975546,2.62188453362,0.0,19.7275818095,37.2640762949,30.8712277789,19.2572164358,0.0,11.6140113431
 11/09  08:00:00,85.5576556903,5.84232992264,4.10474429104,0.0,24.3117294858,51.2795993405,34.2543941894,16.7652016841,0.0,17.4891925054
 11/09  09:00:00,73.1391994316,5.56408186272,3.24006354155,0.0,23.6694662846,40.6342015617,40.3511486759,10.5495339346,0.0,29.8016147413
 11/09  10:00:00,70.1056294075,5.54654400647,5.23162893285,0.0,23.6694662846,35.6302164847,55.9536101288,8.91154843761,18.025,29.0170616911
 11/09  11:00:00,52.0924305938,5.47424419416,4.87031777865,0.0172799044731,18.7433767983,22.9618409725,49.1351034209,7.66985184648,18.025,23.4402515744
 11/09  12:00:00,51.7695964112,5.44004621302,4.58746564853,0.0139031745879,18.7433767983,22.9618409725,48.9061129321,7.49691516173,18.025,23.3841977704
 11/09  13:00:00,51.7984006075,5.44261946886,4.58356354532,0.00059029040926,18.5889407304,23.1597249699,47.7702190437,6.36643476151,18.025,23.3787842822
 11/09  14:00:00,51.8142270228,5.43988365456,4.3562105442,0.0,18.7433767983,23.2517909448,46.637840166,5.2356870018,18.025,23.3771531642
 11/09  15:00:00,51.6235222693,5.4259649114,4.17942317383,0.0,18.7433767983,23.2517909448,42.1531178315,6.59101164756,18.025,17.537106184
 11/09  16:00:00,51.2966086478,5.42539095677,4.14303944642,0.0,18.7433767983,22.9618409725,50.3520503107,8.94070236588,18.025,23.3863479448
 11/09  17:00:00,56.8430242573,5.43251662172,3.3469982444,0.0,18.7433767983,27.431320555,33.978049575,10.187222894,18.025,5.76582668097
 11/09  18:00:00,73.9583939015,5.56588662936,2.48858870467,0.0,17.6635504202,40.6971502883,16.7498306222,10.9720125489,0.0,5.77781807327
 11/09  19:00:00,81.2787311854,5.65728477638,3.21230225246,0.0,27.5259009287,37.3340067412,31.7860884026,14.3936421332,0.0,17.3924462694
 11/09  20:00:00,84.200814112,5.73655736006,3.73005351061,0.0,33.8341110165,33.3544677425,21.3495401538,15.5580870375,0.0,5.79145311635
 11/09  21:00:00,93.5803529434,5.908234016,4.78375448648,0.0,36.5179666069,38.8247702939,28.9583830133,17.396013187,0.0,11.5623698263
 11/09  22:00:00,88.4309790897,5.97335201204,5.08391495278,0.0,32.965339924,36.8579353714,29.4845561596,17.8698000902,0.0,11.6147560694
 11/09  23:00:00,62.5297477698,5.68271300185,3.02076732943,0.0,25.6355707503,20.6438685092,30.3822617899,18.8057944888,0.0,11.5764673011
 11/09  24:00:00,41.4493112475,5.50387607075,1.67252351893,0.0,15.0252895274,11.7056064465,25.5888036485,19.8162221029,0.0,5.7725815456
 11/10  01:00:00,35.9792936129,5.45393877385,1.27827531781,0.0,11.6412384099,10.0650221343,25.9333567363,20.1670927491,0.0,5.76626398718
 11/10  02:00:00,34.1772819592,5.42313983656,1.06784903327,0.0,10.0992000411,10.047477231,26.2251615322,20.4653903758,0.0,5.75977115642
 11/10  03:00:00,32.0612942718,5.38869288764,0.825186888897,0.0206825095434,8.25718729233,10.0299323277,22.10195359,22.08195359,0.0,0.02
 11/10  04:00:00,31.9658615846,5.3673139217,0.6570672166,0.114746782388,8.25718729233,10.0299323277,29.4728206879,23.7131232314,0.0,5.75969745652
 11/10  05:00:00,33.5503529013,5.35270631433,0.529076088414,0.235136670199,8.25718729233,11.6354268332,30.8218123668,25.0563538943,0.0,5.76545847246
 11/10  06:00:00,41.2445352589,5.35823408332,0.551602250379,0.321324825382,12.1011305571,15.3678112995,31.8629300193,26.0776079818,0.0,5.7853220375
 11/10  07:00:00,70.6004520367,5.60048510001,2.32911112576,0.0127413586283,19.7275818095,37.2640762949,44.719735678,27.3086449383,0.0,17.4110907397
 11/10  08:00:00,85.0016331009,5.78096994596,3.54910125668,0.0609587143104,24.3117294858,51.2795993405,45.8671020459,28.3765304586,0.0,17.4905715873
 11/10  09:00:00,72.0246769264,5.48846322867,2.02976790827,0.17137664682,23.6694662846,40.6342015617,52.7156752078,23.2515957306,0.0,29.4640794772
 11/10  10:00:00,68.9281529377,5.46472837435,3.85055089907,0.285403739481,23.6694662846,35.6302164847,69.2934823126,21.9073111683,18.025,29.3611711443
 11/10  11:00:00,50.796663042,5.35280144952,3.07940473283,0.633860681797,18.7433767983,22.9618409725,63.26984174,21.8033973561,18.025,23.4414443839
 11/10  12:00:00,50.7619175567,5.34552233959,2.96547827057,0.722729996359,18.7433767983,22.9618409725,63.2817082862,21.8683549468,18.025,23.3883533394
 11/10  13:00:00,50.6527303279,5.34430623436,2.78092897445,0.755860850697,18.5889407304,23.1597249699,62.1257001604,20.7198214409,18.025,23.3808787195
 11/10  14:00:00,50.8391963556,5.34056348418,2.70091175936,0.779581412585,18.7433767983,23.2517909448,58.2184006587,20.1392011706,18.025,20.0541994881
 11/10  15:00:00,50.8446639791,5.33769356815,2.68016787492,0.808667236412,18.7433767983,23.2517909448,58.9241087456,20.0291796996,18.025,20.869929046
 11/10  16:00:00,50.598248149,5.33720141253,2.67494104203,0.857921714199,18.7433767983,22.9618409725,62.7374547863,21.3273188586,18.025,23.3851359276
 11/10  17:00:00,56.2215284029,5.34336426653,1.88010441517,0.93454062062,18.7433767983,27.431320555,45.7092031774,21.9180898356,18.025,5.76611334176
 11/10  18:00:00,73.0738792237,5.44990807202,1.15298129017,0.567060758303,17.6635504202,40.6971502883,28.0883879979,22.3094035066,0.0,5.77898449126
 11/10  19:00:00,80.1088384229,5.52304050396,1.81980647616,0.356829812722,27.5259009287,37.3340067412,37.292758294,25.6919613623,0.0,11.6007969317
 11/10  20:00:00,82.8539740137,5.58261960548,2.29551908527,0.241618632759,33.8341110165,33.3544677425,38.7290703493,27.1659303601,0.0,11.5631399893
 11/10  21:00:00,91.8789340682,5.70813338755,3.14764207487,0.13478386179,36.5179666069,38.8247702939,40.740220537,29.1784142084,0.0,11.5618063286
 11/10  22:00:00,86.5548982807,5.74232728848,3.29191644473,0.146924812984,32.965339924,36.8579353714,41.8958212787,30.2805361815,0.0,11.6152850972
 11/10  23:00:00,61.4232668457,5.51977818945,1.60865124578,0.468556003621,25.6355707503,20.6438685092,45.9491443992,34.3722865588,0.0,11.5768578404
 11/10  24:00:00,41.2992882952,5.37672870901,0.449078128712,1.20056258918,15.0252895274,11.7056064465,43.3707622112,37.5987233823,0.0,5.77203882893
 11/11  01:00:00,38.3861838378,5.37444515252,0.194306718566,2.25102602913,12.925468867,10.100111941,45.385241012,39.6192353927,0.0,5.76600561932
 11/11  02:00:00,39.3988890669,5.40381245228,0.146973125526,3.28290280206,12.925468867,10.100111941,45.4289041964,39.6690178804,0.0,5.75988631602
 11/11  03:00:00,36.0984610908,5.44195087141,0.0876690871784,4.62268258507,8.34152022915,10.0650221343,40.2209858649,40.2009858649,0.0,0.02
 11/11  04:00:00,37.5092540295,5.4841488897,0.05409841414,6.02484517064,8.34152022915,10.0650221343,49.2369821582,43.4771541499,0.0,5.75982800832
 11/11  05:00:00,40.2139316723,5.52015416091,0.0395002876724,7.1014148338,8.34152022915,11.6705166398,51.8775567015,46.1112951577,0.0,5.76626154379
 11/11  06:00:00,45.712616275,5.56164259719,0.0326055797365,8.40711387803,8.80141237637,15.3678112995,54.7677700607,48.9949994319,0.0,5.77277062882
 11/11  07:00:00,63.3118469624,5.54208634581,0.0399206574367,7.92581609476,18.5082010057,25.6353820695,55.5351150298,49.7502505379,0.0,5.78486449191
 11/11  08:00:00,71.5489786511,5.5160401727,0.684485274596,4.74121558338,19.4926561212,41.1001056674,62.5222766552,45.1080368121,0.0,17.4142398431
 11/11  09:00:00,94.7479177089,5.71838811064,3.34878953135,1.3157977527,26.3286599382,57.9988325916,66.124951036,30.5681260936,0.0,35.5568249424
 11/11  10:00:00,80.6641684807,5.62463033877,4.68466757266,1.26377573667,26.2443270014,42.8153538416,70.9421754045,23.4545883801,18.025,29.4625870244
 11/11  11:00:00,56.7536384743,5.50544861878,3.75321808353,2.27874367245,21.7447113004,23.4437158914,68.7045446497,21.316512413,18.025,29.3630322367
 11/11  12:00:00,54.0269930775,5.50644959596,3.89771974468,1.80880448858,19.3449162599,23.4437158914,60.0829142379,18.6163785442,18.025,23.4415356937
 11/11  13:00:00,53.5017497127,5.50447549442,3.91445184948,1.1268126325,19.190480192,23.7425572507,57.80666414,16.3997702851,18.025,23.3818938549
 11/11  14:00:00,52.8263781085,5.47281571594,3.78562783815,0.58579910489,19.260583323,23.698576057,54.251165862,12.8463002921,18.025,23.3798655699
 11/11  15:00:00,52.3611259138,5.4309066953,3.51824211821,0.429840023668,19.260583323,23.698576057,49.3867658528,13.8259621289,18.025,17.5358037239
 11/11  16:00:00,51.7995478081,5.40105745302,3.31641854213,0.389889958551,19.260583323,23.4086260847,57.4780777554,16.0632208626,18.025,23.3898568928
 11/11  17:00:00,57.2260148173,5.38693874307,2.40755301165,0.404012042534,19.260583323,27.8781056672,40.6202968219,16.8291837533,18.025,5.76611306862
 11/11  18:00:00,70.1640753449,5.43881227645,1.12765559641,0.295532304207,18.1807569449,37.5792895564,24.7741427638,19.0013985244,0.0,5.77274423948
 11/11  19:00:00,85.0261668951,5.56452836707,2.15793077535,0.107965317169,32.6059821062,37.0465235296,28.157366384,22.3783828552,0.0,5.77898352888
 11/11  20:00:00,85.9820609926,5.65593715845,2.82945743704,0.0696610856564,36.8143715336,33.066984531,34.1851479804,22.6218018585,0.0,11.5633461218
 11/11  21:00:00,92.2710799936,5.77745717625,3.62152882883,0.0855856696489,36.43363367,38.8072253906,35.9802178374,24.4180963804,0.0,11.5621214569
 11/11  22:00:00,89.9688078127,5.79389023012,3.65599943382,0.0891224300073,36.0963922311,36.7877557581,30.2899611673,24.4980470696,0.0,5.79191409765
 11/11  23:00:00,66.9787258587,5.58886471014,2.19022643524,0.0896050329791,30.9507766546,20.6087787026,42.4583105676,25.0452773,0.0,17.4130332676
 11/11  24:00:00,43.3982995861,5.42631094404,0.985268563067,0.311587534312,17.4250845679,11.7056064465,32.5890791032,26.8034752353,0.0,5.78560386787
 11/12  01:00:00,37.2819479688,5.3971581779,0.72981475716,0.588564188884,12.925468867,10.100111941,33.4960966264,27.7295475567,0.0,5.7665490697
 11/12  02:00:00,37.278395467,5.38119715035,0.586311686799,0.745681523624,12.925468867,10.100111941,33.882391476,28.1225532266,0.0,5.75983824939
 11/12  03:00:00,32.6946144845,5.35908397199,0.370680534744,1.01868420164,8.34152022915,10.0650221343,34.2046467981,28.4448500235,0.0,5.75979677457
 11/12  04:00:00,32.9891415289,5.35636536239,0.256841579688,1.42977139916,8.34152022915,10.0650221343,29.3480794396,29.3280794396,0.0,0.02
 11/12  05:00:00,34.7796759611,5.35339087225,0.17423604579,1.69918153228,8.34152022915,11.6705166398,36.0058273261,30.2394273562,0.0,5.76639996988
 11/12  06:00:00,39.0733627968,5.352968113,0.130231375439,1.87890188181,8.80141237637,15.3678112995,35.3785707423,29.6056862099,0.0,5.77288453235
 11/12  07:00:00,58.9435342876,5.38448496925,0.449597471132,1.42141285324,18.5082010057,25.6353820695,41.5751846782,30.023398049,0.0,11.5517866292
 11/12  08:00:00,68.5482874818,5.52997435422,1.7055182261,0.705544263454,19.4926561212,41.1001056674,40.8334458572,29.2170647904,0.0,11.6163810667
 11/12  09:00:00,94.2253233289,5.74072430408,3.85613842421,0.263497849895,26.3286599382,57.9988325916,58.7085508253,23.1496911409,0.0,35.5588596844
 11/12  10:00:00,79.7391480171,5.56859485891,4.60007904757,0.479356975134,26.2443270014,42.8153538416,71.2139189046,22.6807219353,18.025,30.5081969693
 11/12  11:00:00,54.7609951286,5.37871934603,3.28695725062,0.879082798154,21.7447113004,23.4437158914,68.5020908823,22.1507645193,18.025,28.326326363
 11/12  12:00:00,52.337330618,5.36567676147,3.27011861059,0.887508318858,19.3449162599,23.4437158914,61.7521919777,20.2852710024,18.025,23.4419209753
 11/12  13:00:00,52.2773663555,5.36257966946,3.11591197248,0.842857920944,19.190480192,23.7425572507,60.9064117044,19.4926438274,18.025,23.388767877
 11/12  14:00:00,52.2270151953,5.3638714888,3.13394999722,0.747055180359,19.260583323,23.698576057,57.593884994,16.1837044459,18.025,23.3851805481
 11/12  15:00:00,52.1817480649,5.36486893118,3.18816565139,0.646573705254,19.260583323,23.698576057,56.4688975328,15.0621028353,18.025,23.3817946975
 11/12  16:00:00,51.8227382875,5.36019509232,3.15993182016,0.610419880747,19.260583323,23.4086260847,57.813424819,16.4099957062,18.025,23.3784291128
 11/12  17:00:00,57.1690759425,5.34465319749,2.13328897207,0.663615486159,19.260583323,27.8781056672,35.8626904661,17.8176904661,18.025,0.02
 11/12  18:00:00,70.1418210013,5.41236566702,0.911552247783,0.515817955634,18.1807569449,37.5792895564,31.6704418535,20.1447979775,0.0,11.525643876
 11/12  19:00:00,84.9590393893,5.53959657127,2.0055814651,0.218109769239,32.6059821062,37.0465235296,30.3436736289,24.565080953,0.0,5.77859267593
 11/12  20:00:00,85.7967725975,5.6255623173,2.64603212763,0.0981624932127,36.8143715336,33.066984531,31.219437843,25.4283287846,0.0,5.7911090584
 11/12  21:00:00,92.0531265335,5.74239564751,3.42370165418,0.100510466288,36.43363367,38.8072253906,37.9793891539,26.4154584033,0.0,11.5639307506
 11/12  22:00:00,89.6858327213,5.7526430782,3.39694893327,0.106430305516,36.0963922311,36.7877557581,38.2883653435,26.7239645013,0.0,11.5644008422
 11/12  23:00:00,66.7098850782,5.55176725531,1.92208239971,0.125990616399,30.9507766546,20.6087787026,39.2782075007,27.6614844388,0.0,11.6167230619
 11/12  24:00:00,43.3726424862,5.40143915284,0.784684899863,0.511372028343,17.4250845679,11.7056064465,39.6397297603,28.0881779923,0.0,11.551551768
 11/13  01:00:00,35.8905272564,5.36766430873,0.488931583767,0.786834523449,11.6412384099,10.0650221343,34.5420133772,28.7756242268,0.0,5.76638915033
 11/13  02:00:00,34.3109220749,5.34290828453,0.263309252798,1.01840240929,10.0992000411,10.047477231,30.2165594773,30.1965594773,0.0,0.02
 11/13  03:00:00,32.8132147717,5.34850696061,0.163797125673,1.47416283149,8.25718729233,10.0299323277,36.7000572881,30.9399060828,0.0,5.76015120528
 11/13  04:00:00,33.3227862089,5.36148366516,0.127213677329,2.00734110921,8.25718729233,10.0299323277,37.2635277835,31.5034142353,0.0,5.76011354812
 11/13  05:00:00,35.432283914,5.37545120006,0.0997100440239,2.52367322564,8.25718729233,11.6354268332,37.5788158463,31.8131100655,0.0,5.76570578086
 11/13  06:00:00,43.0244116593,5.3777598633,0.124457179945,2.50878980051,12.1011305571,15.3678112995,36.8437387053,31.0577149971,0.0,5.78602370818
 11/13  07:00:00,72.6580246379,5.54320041991,1.82441876698,0.748237575714,19.7275818095,37.2640762949,41.3963673034,29.7799273203,0.0,11.6164399831
 11/13  08:00:00,84.9036636667,5.72443775212,3.24545444332,0.32309776985,24.3117294858,51.2795993405,50.8066111138,27.4883646233,0.0,23.3182464906
 11/13  09:00:00,72.5463541421,5.4884924158,2.07643709709,0.646308500281,23.6694662846,40.6342015617,48.6440968039,19.1752327361,0.0,29.4688640678
 11/13  10:00:00,70.2466028608,5.55719870476,5.00397007028,0.357927530941,23.6694662846,35.6302164847,59.6572140752,12.2628103037,18.025,29.3694037715
 11/13  11:00:00,52.505770252,5.50875679724,5.00874306428,0.257650433301,18.7433767983,22.9618409725,47.8647211135,6.39400432533,18.025,23.4457167882
 11/13  12:00:00,53.0605103966,5.5709602758,5.59324815964,0.168099112949,18.7433767983,22.9618409725,44.7381062261,3.32224407634,18.025,23.3908621498
 11/13  13:00:00,53.4197180173,5.61235437128,5.95447125104,0.0812381206273,18.5889407304,23.1597249699,44.8938508011,3.48797154006,18.025,23.3808792611
 11/13  14:00:00,53.7361918587,5.64029326682,6.06319277083,0.0145530936183,18.7433767983,23.2517909448,35.8467309816,0.271769841164,18.025,17.5499611404
 11/13  15:00:00,53.9633189472,5.66022582874,6.28494214119,0.0,18.7433767983,23.2517909448,41.4154313213,0.0,18.025,23.3904313213
 11/13  16:00:00,53.5565748601,5.64355825402,6.18481462559,0.0,18.7433767983,22.9618409725,42.8717924457,1.45952957392,18.025,23.3872628718
 11/13  17:00:00,58.3702054177,5.57412163646,4.73254553171,0.0,18.7433767983,27.431320555,26.864320483,3.07288636945,18.025,5.76643411356
 11/13  18:00:00,75.1335262204,5.69202429248,3.53754563749,0.0,17.6635504202,40.6971502883,11.8296012324,6.0505078441,0.0,5.7790933883
 11/13  19:00:00,82.2546546088,5.78022742386,4.06521722201,0.0,27.5259009287,37.3340067412,23.2009891246,11.5974047068,0.0,11.6035844178
 11/13  20:00:00,85.0928768384,5.85412518086,4.50449933975,0.0,33.8341110165,33.3544677425,25.465258922,13.901174542,0.0,11.5640843801
 11/13  21:00:00,94.3160104158,6.01582765682,5.41177306326,0.0,36.5179666069,38.8247702939,28.5154826187,16.9526483467,0.0,11.5628342721
 11/13  22:00:00,88.8419489991,6.03698255816,5.43118424649,0.0,32.965339924,36.8579353714,30.8342127099,19.2175685939,0.0,11.616644116
 11/13  23:00:00,62.6359659566,5.70394583517,3.10569950304,0.0,25.6355707503,20.6438685092,34.0106622259,22.4326391644,0.0,11.5780230614
 11/13  24:00:00,41.3839160955,5.50252304684,1.60845224777,0.0,15.0252895274,11.7056064465,32.546929205,26.7737683509,0.0,5.77316085406
 11/14  01:00:00,35.834257989,5.43311600359,1.09277298987,0.0612662122311,11.6412384099,10.0650221343,35.8825242492,30.11595939,0.0,5.76656485918
 11/14  02:00:00,34.1596276302,5.40580447816,0.841386571787,0.226126096593,10.0992000411,10.047477231,36.6140823315,30.8540423759,0.0,5.76003995556
 11/14  03:00:00,32.2657539135,5.3868423745,0.684888367294,0.367273576714,8.25718729233,10.0299323277,29.1415485542,29.1215485542,0.0,0.02
 11/14  04:00:00,32.351288063,5.37473885735,0.559099311332,0.590698958095,8.25718729233,10.0299323277,34.9963022501,29.2362728226,0.0,5.76002942745
 11/14  05:00:00,34.2387784311,5.37224054456,0.461718077378,0.971363023373,8.25718729233,11.6354268332,36.1503048496,30.3843630799,0.0,5.76594176968
 11/14  06:00:00,42.1478242382,5.38188792744,0.464290901401,1.28823012125,12.1011305571,15.3678112995,36.9227444623,31.1365732887,0.0,5.78617117363
 11/14  07:00:00,72.7580059395,5.59451148744,2.20374893417,0.417562237707,19.7275818095,37.2640762949,48.232540648,30.8174627749,0.0,17.4150778731
 11/14  08:00:00,85.0825448427,5.7768499888,3.53675519546,0.158243393491,24.3117294858,51.2795993405,45.3185210039,27.8226393421,0.0,17.4958816618
 11/14  09:00:00,72.67689695,5.52943143523,2.42264588236,0.389686440196,23.6694662846,40.6342015617,48.364064663,18.8904413735,0.0,29.4736232895
 11/14  10:00:00,69.8398933133,5.5292976273,4.62640133937,0.35668071985,23.6694662846,35.6302164847,62.5119864269,15.1195734247,18.025,29.3674130023
 11/14  11:00:00,51.744851156,5.44079231375,4.13487381267,0.43855388264,18.7433767983,22.9618409725,54.8270016253,13.3542405716,18.025,23.4477610537
 11/14  12:00:00,52.2248773749,5.51412475696,4.74665251218,0.235891438339,18.7433767983,22.9618409725,50.6253818692,9.20780703568,18.025,23.3925748335
 11/14  13:00:00,52.5210735291,5.54010188022,5.08896857653,0.120347377956,18.5889407304,23.1597249699,47.402589217,5.98828603935,18.025,23.3893031777
 11/14  14:00:00,52.8076140607,5.55408837633,5.20975749098,0.0256095066369,18.7433767983,23.2517909448,43.0677320144,1.65484549924,18.025,23.3878865152
 11/14  15:00:00,52.7492108371,5.5479743161,5.18307681471,0.0,18.7433767983,23.2517909448,43.0085951702,1.60025708634,18.025,23.3833380839
 11/14  16:00:00,52.0703686866,5.50808475122,4.83407284858,0.0,18.7433767983,22.9618409725,44.9753295329,3.56996321331,18.025,23.3803663196
 11/14  17:00:00,59.3487616014,5.49755330464,3.90367136509,0.0,18.7433767983,27.431320555,23.5981712791,5.55317127909,18.025,0.02
 11/14  18:00:00,74.4914440826,5.62220950906,2.96527024436,0.0,17.6635504202,40.6971502883,19.325563567,7.78653303449,0.0,11.5390305325
 11/14  19:00:00,81.8717933581,5.72646318573,3.73610900462,0.0,27.5259009287,37.3340067412,22.5416524332,10.9385945577,0.0,11.6030578754
 11/14  20:00:00,85.0910867286,5.83546823148,4.52135672732,0.0,33.8341110165,33.3544677425,22.6669263039,11.1025713092,0.0,11.5643549947
 11/14  21:00:00,94.6537898437,6.02867458564,5.73669352102,0.0,36.5179666069,38.8247702939,18.2134587434,12.4223710417,0.0,5.79108770163
 11/14  22:00:00,89.6618998737,6.10517679113,6.18292201977,0.0,32.965339924,36.8579353714,29.7804499906,12.3649763859,0.0,17.4154736046
 11/14  23:00:00,63.6609184069,5.7965434802,4.03804033916,0.0,25.6355707503,20.6438685092,23.9574822364,12.3794089536,0.0,11.5780732828
 11/14  24:00:00,42.2222834232,5.58280327776,2.36653199591,0.0,15.0252895274,11.7056064465,19.2951075605,13.5230913197,0.0,5.77201624078
 11/15  01:00:00,36.7461330146,5.54131753505,1.95770667281,0.0,11.6412384099,10.0650221343,18.1691380187,12.4024210357,0.0,5.76671698302
 11/15  02:00:00,34.9349429165,5.51384142295,1.73479036563,0.0,10.0992000411,10.047477231,12.2221331173,12.2021331173,0.0,0.02
 11/15  03:00:00,32.8441552241,5.48543108623,1.53196842588,0.0,8.25718729233,10.0299323277,18.5205680657,12.7602919576,0.0,5.76027610814
 11/15  04:00:00,32.759973837,5.47434956411,1.45886744206,0.0,8.25718729233,10.0299323277,18.0840935235,12.3242107694,0.0,5.75988275412
 11/15  05:00:00,34.3785509682,5.47389443219,1.47119530691,0.0,8.25718729233,11.6354268332,16.7541346789,10.9878107374,0.0,5.76632394151
 11/15  06:00:00,42.1774222971,5.49901708813,1.6649808988,0.0,12.1011305571,15.3678112995,15.3889193715,9.6024371435,0.0,5.78648222802
 11/15  07:00:00,74.3986806243,5.82306915148,4.03340722109,0.0,19.7275818095,37.2640762949,26.212926796,8.79538367869,0.0,17.4175431173
 11/15  08:00:00,88.8814502586,6.18989567889,7.08083576033,0.0,24.3117294858,51.2795993405,23.9089056402,6.41221426302,0.0,17.4966913772
 11/15  09:00:00,76.2664831172,5.78569330892,6.14564297648,0.0,23.6694662846,40.6342015617,30.7417425255,1.26666824428,0.0,29.4750742812
 11/15  10:00:00,73.2133386111,5.75654402215,8.12926669891,0.0,23.6694662846,35.6302164847,48.153429291,0.758169012018,18.025,29.370260279
 11/15  11:00:00,54.0029648851,5.56819541694,6.70413144414,0.0,18.7433767983,22.9618409725,43.6448839907,2.17127472376,18.025,23.4486092669
 11/15  12:00:00,53.8015242399,5.56098540531,6.51232393471,0.0,18.7433767983,22.9618409725,43.7119844605,2.29143184018,18.025,23.3955526203
 11/15  13:00:00,54.1321204051,5.58351867538,6.77694085751,0.0,18.5889407304,23.1597249699,44.212970845,2.80054495828,18.025,23.3874258867
 11/15  14:00:00,54.6602965256,5.60259085723,7.03953963965,0.0,18.7433767983,23.2517909448,41.4578911493,0.0477268209253,18.025,23.3851643283
 11/15  15:00:00,55.2288623434,5.63523599529,7.57545914193,0.0,18.7433767983,23.2517909448,39.2531475935,0.0,18.025,21.2281475935
 11/15  16:00:00,55.3998079467,5.66530746539,8.00628711338,0.0,18.7433767983,22.9618409725,37.7289171517,0.0,18.025,19.7039171517
 11/15  17:00:00,63.3615682107,5.71448194548,7.6995456671,0.0,18.7433767983,27.431320555,23.7915313443,0.0,18.025,5.7665313443
 11/15  18:00:00,79.720175426,6.01477345249,7.80143136041,0.0,17.6635504202,40.6971502883,11.5382235263,0.0,0.0,11.5382235263
 11/15  19:00:00,87.5890448245,6.22374912402,8.95605815392,0.0,27.5259009287,37.3340067412,12.2166672166,0.611719555583,0.0,11.6049476611
 11/15  20:00:00,90.6254122821,6.35064951558,9.54048982645,0.0,33.8341110165,33.3544677425,10.6332078721,2.17179038404,0.0,8.46141748809
 11/15  21:00:00,100.459694196,6.59888902486,10.9723740994,0.0,36.5179666069,38.8247702939,13.3579890926,4.46454931341,0.0,8.89343977916
 11/15  22:00:00,95.4387501283,6.6822116127,11.3827181565,0.0,32.965339924,36.8579353714,21.2665150213,3.84918617233,0.0,17.4173288489
 11/15  23:00:00,67.8836134899,6.2162923401,7.84097448711,0.0,25.6355707503,20.6438685092,16.5581891576,4.97929639257,0.0,11.578892765
 11/15  24:00:00,44.6606268459,5.81781013788,4.56986055152,0.0,15.0252895274,11.7056064465,14.2395296652,8.46625752145,0.0,5.77327214373
 11/16  01:00:00,37.7257687503,5.64810069133,2.83055449541,0.0,11.6412384099,10.0650221343,18.9879475796,13.221126472,0.0,5.76682110761
 11/16  02:00:00,35.0487319024,5.53470127,1.82771467123,0.0,10.0992000411,10.047477231,21.453202666,21.433202666,0.0,0.02
 11/16  03:00:00,32.5713937002,5.46017230125,1.28445992025,0.0,8.25718729233,10.0299323277,32.9133846153,27.1531153823,0.0,5.76026923295
 11/16  04:00:00,32.3097371568,5.42624668406,1.05673068501,0.0,8.25718729233,10.0299323277,34.3371364249,28.5768483332,0.0,5.76028809169
 11/16  05:00:00,33.7481236852,5.40403396996,0.910623085292,0.0,8.25718729233,11.6354268332,28.988299808,28.968299808,0.0,0.02
 11/16  06:00:00,41.3407882159,5.40466539503,0.922685925195,0.0,12.1011305571,15.3678112995,40.5575028609,29.004419733,0.0,11.553083128
 11/16  07:00:00,72.939119459,5.67016026441,2.72674071371,0.0,19.7275818095,37.2640762949,40.3008951464,28.6818396693,0.0,11.6190554771
 11/16  08:00:00,85.489410681,5.86310471001,4.01556244061,0.0,24.3117294858,51.2795993405,50.0275639071,26.704271745,0.0,23.3232921621
 11/16  09:00:00,72.5231616008,5.56361986859,2.62437909573,0.0,23.6694662846,40.6342015617,50.9347913741,21.4573195193,0.0,29.4774718548
 11/16  10:00:00,69.1661183802,5.52088095505,4.31769705541,0.0,23.6694662846,35.6302164847,68.8096859621,21.4143420477,18.025,29.3703439143
 11/16  11:00:00,50.5617911934,5.38479648784,3.43372542156,0.0126241182264,18.7433767983,22.9618409725,64.3097241657,22.8331285593,18.025,23.4515956064
 11/16  12:00:00,50.4540965991,5.37454437129,3.28365798361,0.0676744960393,18.7433767983,22.9618409725,64.8043030486,23.3833638171,18.025,23.3959392316
 11/16  13:00:00,50.317689721,5.36725568494,3.04333137515,0.135434663896,18.5889407304,23.1597249699,63.7880142532,22.3730228357,18.025,23.3899914175
 11/16  14:00:00,50.4496987354,5.35478303937,2.87717882112,0.199564891173,18.7433767983,23.2517909448,63.3198514304,21.9097851491,18.025,23.3850662813
 11/16  15:00:00,50.4410227691,5.34500778222,2.76498252639,0.312861113793,18.7433767983,23.2517909448,58.0954035911,22.5231614757,18.025,17.5472421153
 11/16  16:00:00,50.2112465986,5.34204885563,2.73868812843,0.402291955839,18.7433767983,22.9618409725,65.1384932332,23.7172705478,18.025,23.3962226854
 11/16  17:00:00,57.7263153311,5.34954788446,1.96746387687,0.461754856825,18.7433767983,27.431320555,47.2850279102,23.4933977297,18.025,5.76663018056
 11/16  18:00:00,72.8976744744,5.46381247927,1.26155506203,0.268327041429,17.6635504202,40.6971502883,30.1855210024,24.4057176746,0.0,5.77980332771
 11/16  19:00:00,80.0328391684,5.54218518512,1.92089157957,0.160507162276,27.5259009287,37.3340067412,45.3433958868,27.9454000629,0.0,17.3979958239
 11/16  20:00:00,82.9163983317,5.61204571077,2.46000110107,0.1100673047,33.8341110165,33.3544677425,34.1877098389,28.396069761,0.0,5.7916400779
 11/16  21:00:00,92.0288797071,5.74440387303,3.32195438425,0.0740787672188,36.5179666069,38.8247702939,41.6209750546,30.0557989144,0.0,11.5651761402
 11/16  22:00:00,86.7138666847,5.77779327864,3.47261247453,0.0896233405097,32.965339924,36.8579353714,47.9343433138,30.5167457923,0.0,17.4175975215
 11/16  23:00:00,61.4648547238,5.55056342239,1.86252252801,0.22540931648,25.6355707503,20.6438685092,43.7396143482,32.160568054,0.0,11.5790462942
 11/16  24:00:00,41.1089565863,5.40000882417,0.718487228962,0.717496870002,15.0252895274,11.7056064465,39.4244926777,33.6512162829,0.0,5.77327639481
 11/17  01:00:00,36.054958607,5.36146156921,0.375498273926,1.0708795766,11.6412384099,10.0650221343,39.9792616349,34.2124446822,0.0,5.76681695275
 11/17  02:00:00,35.2648154739,5.36841268731,0.171959180036,2.03812305395,10.0992000411,10.047477231,35.8467797248,35.8267797248,0.0,0.02
 11/17  03:00:00,34.7376438854,5.40593224514,0.100377677757,3.4045681221,8.25718729233,10.0299323277,43.4827328579,37.7224762001,0.0,5.76025665783
 11/17  04:00:00,35.7426791904,5.43597804825,0.0748229063936,4.40511446715,8.25718729233,10.0299323277,45.2675199126,39.5076282275,0.0,5.75989168516
 11/17  05:00:00,38.0660872085,5.45717840132,0.0548166070658,5.12061973795,8.25718729233,11.6354268332,40.4573687672,40.4373687672,0.0,0.02
 11/17  06:00:00,46.0285251665,5.46825702321,0.0539454306472,5.49287560013,12.1011305571,15.3678112995,52.6193318786,41.0659975448,0.0,11.5533343339
 11/17  07:00:00,73.3505407451,5.50554496379,1.22742083018,2.07533927725,19.7275818095,37.2640762949,52.300234287,40.6806147233,0.0,11.6196195637
 11/17  08:00:00,85.0838267216,5.69367018127,2.88185801306,0.897532284549,24.3117294858,51.2795993405,59.4547989774,36.1290269704,0.0,23.325772007
 11/17  09:00:00,73.338410704,5.5240718688,1.86132348917,1.61783736159,23.6694662846,40.6342015617,54.9612501618,25.4805431807,0.0,29.480706981
 11/17  10:00:00,70.6830701849,5.5706633153,4.28568763368,1.49916818339,23.6694662846,35.6302164847,67.8100275635,20.4115912689,18.025,29.3734362946
 11/17  11:00:00,53.318307216,5.53928681117,4.16069692316,1.88766933486,18.7433767983,22.9618409725,59.0886603739,17.6103964696,18.025,23.4532639043
 11/17  12:00:00,53.0891699046,5.55854882063,4.36251569629,1.43987993116,18.7433767983,22.9618409725,56.857655782,15.4349339182,18.025,23.3977218637
 11/17  13:00:00,52.3183829321,5.53454133476,4.19060977785,0.821559454015,18.5889407304,23.1597249699,53.7996814311,12.3859037617,18.025,23.3887776694
 11/17  14:00:00,52.329650762,5.55406530396,4.41677984647,0.340628814857,18.7433767983,23.2517909448,50.7044167346,9.29222358808,18.025,23.3871931465
 11/17  15:00:00,52.1595773795,5.53783490526,4.40397045801,0.199594205235,18.7433767983,23.2517909448,49.9112587765,8.50381847766,18.025,23.3824402989
 11/17  16:00:00,51.5265093678,5.49809729517,4.14978350713,0.150403022635,18.7433767983,22.9618409725,46.4915092704,10.9138248022,18.025,17.5526844682
 11/17  17:00:00,58.5641751903,5.45646831252,3.02017270112,0.139983955031,18.7433767983,27.431320555,37.6769861756,13.8863847491,18.025,5.76560142649
 11/17  18:00:00,73.2639936421,5.52230459258,1.77636989612,0.0613319968386,17.6635504202,40.6971502883,30.8091068337,19.2692722361,0.0,11.5398345976
 11/17  19:00:00,80.3037611339,5.58449449444,2.26905700295,0.0409422662444,27.5259009287,37.3340067412,38.6282003649,27.0234243015,0.0,11.6047760634
 11/17  20:00:00,83.2782897454,5.66416444477,2.85643098875,0.0233992705548,33.8341110165,33.3544677425,38.4849975982,26.92078097,0.0,11.5642166282
 11/17  21:00:00,92.4601397799,5.7976495762,3.7178877149,0.0561465731594,36.5179666069,38.8247702939,34.1728272529,28.3797403387,0.0,5.79308691423
