Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/17  22:00:00,87.1726665688,5.83241516847,3.8814395693,0.0849564269176,32.965339924,36.8579353714,46.2050669803,28.7877474725,0.0,17.4173195078
 11/17  23:00:00,61.8162447211,5.59969105071,2.24666048294,0.143521318565,25.6355707503,20.6438685092,41.1793730567,29.59994066,0.0,11.5794323967
 11/17  24:00:00,41.2119652421,5.44622601857,1.10137208011,0.391397375204,15.0252895274,11.7056064465,35.3107409816,29.5371196466,0.0,5.77362133499
 11/18  01:00:00,37.3519487077,5.41336324035,0.814845464724,0.676716783083,12.8411359301,10.0650221343,35.7407277601,29.9737373533,0.0,5.76699040677
 11/18  02:00:00,37.7277287554,5.41169899449,0.660773492053,1.20945158389,12.8411359301,10.0650221343,30.8506313484,30.8306313484,0.0,0.02
 11/18  03:00:00,33.5121342891,5.40135188679,0.439020798866,1.84499264428,8.25718729233,10.0299323277,37.2395481175,31.4792229637,0.0,5.76032515378
 11/18  04:00:00,33.7029911197,5.39711986923,0.346530350747,2.13257125735,8.25718729233,10.0299323277,37.2047163077,31.4447408426,0.0,5.75997546514
 11/18  05:00:00,35.4269631767,5.39248001339,0.272613194504,2.32839164082,8.25718729233,11.6354268332,37.2353737514,31.4688373131,0.0,5.76653643826
 11/18  06:00:00,39.6810306813,5.38794826583,0.206928301318,2.49427153317,8.71707943955,15.3327214929,36.6537942263,30.8804725915,0.0,5.7733216348
 11/18  07:00:00,59.4406043455,5.4181321171,0.612672537238,1.72170457998,18.5082010057,25.6353820695,34.270668074,28.4837252052,0.0,5.78694286881
 11/18  08:00:00,68.567684797,5.55967862829,1.92292294283,0.597147146991,19.4083231844,41.0650158608,42.780885421,25.3607891563,0.0,17.4200962646
 11/18  09:00:00,94.8663637387,5.80477825783,4.56200205875,0.13448264321,26.3286599382,57.9988325916,52.7142210962,17.1288132273,0.0,35.5854078689
 11/18  10:00:00,80.8161198808,5.67984108203,5.79691603843,0.128734561448,26.3286599382,42.8504436482,60.7353746202,13.2290819106,18.025,29.4812927096
 11/18  11:00:00,55.4997940115,5.49136623294,4.56904538951,0.223076429505,21.7447113004,23.4437158914,58.8221740476,11.4147801741,18.025,29.3823938735
 11/18  12:00:00,52.921769723,5.48380041691,4.51397119332,0.169632134826,19.3027497915,23.426170988,50.9274757819,9.45139489639,18.025,23.4510808855
 11/18  13:00:00,53.3932857347,5.53766102656,4.85120663748,0.108079727776,19.1483137236,23.7250123474,48.691982245,7.27065865119,18.025,23.3963235938
 11/18  14:00:00,53.5254496838,5.55032052447,4.879256064,0.0539899895822,19.3027497915,23.7161209604,45.5285349493,4.10961510964,18.025,23.3939198397
 11/18  15:00:00,53.4429055531,5.53995962145,4.83839107137,0.0226711331486,19.3027497915,23.7161209604,45.5548136716,4.1380879807,18.025,23.3917256909
 11/18  16:00:00,52.8514634822,5.50604603156,4.58624887128,0.00723416654731,19.3027497915,23.426170988,47.7170488042,6.30250415147,18.025,23.3895446528
 11/18  17:00:00,59.900395319,5.46455750358,3.45405204184,0.0105164075514,19.3027497915,27.8956505705,32.2229941202,8.43112447525,18.025,5.76686964493
 11/18  18:00:00,70.9665267581,5.53050676314,2.07417848559,0.0,18.2229234133,37.5968344597,17.4423714879,11.6688606461,0.0,5.77351084182
 11/18  19:00:00,86.04193936,5.66833333092,3.05838048426,0.0,32.690315043,37.0816133363,21.8740633949,16.0941086703,0.0,5.77995472465
 11/18  20:00:00,86.9756071565,5.77524135395,3.77327857647,0.0,36.8143715336,33.066984531,28.1257314006,16.5604936056,0.0,11.565237795
 11/18  21:00:00,93.5980420257,5.95543147139,4.97544344787,0.0,36.3493007332,38.7721355839,21.473852454,15.6816686112,0.0,5.79218384277
 11/18  22:00:00,91.5957246332,5.98252525111,5.06389997908,0.0,36.1807251679,36.8228455648,27.2430733612,15.6760292149,0.0,11.5670441463
 11/18  23:00:00,68.069632084,5.7116222691,3.1284345183,0.0,31.0351095914,20.6438685092,35.1375829168,17.7177237629,0.0,17.4198591538
 11/18  24:00:00,43.9503342507,5.52160514301,1.75352708226,0.0,17.4250845679,11.7056064465,26.0979151545,20.3109660408,0.0,5.78694911366
 11/19  01:00:00,37.458328453,5.47683192573,1.41504488128,0.0,12.925468867,10.100111941,27.8293117284,22.062282537,0.0,5.76702919146
 11/19  02:00:00,37.2747216704,5.45038133292,1.23463218045,0.0244727461129,12.925468867,10.100111941,28.5232336405,22.7627702115,0.0,5.76046342908
 11/19  03:00:00,32.3785502161,5.40936179449,0.942640476733,0.0803537113617,8.34152022915,10.0650221343,23.0331497754,23.0131497754,0.0,0.02
 11/19  04:00:00,32.2956321879,5.39202095213,0.811759309763,0.145657223933,8.34152022915,10.0650221343,29.036824436,23.2762920688,0.0,5.76053236721
 11/19  05:00:00,33.863971917,5.37783457305,0.697150031717,0.236079567882,8.34152022915,11.6705166398,29.9711523071,24.2045170252,0.0,5.76663528196
 11/19  06:00:00,38.026039728,5.37009360963,0.631640645591,0.312993729892,8.80141237637,15.3678112995,29.2486925614,23.4748610486,0.0,5.77383151281
 11/19  07:00:00,58.5251950392,5.4466104039,1.21937894192,0.171096519183,18.5082010057,25.6353820695,34.0143602818,22.4615889047,0.0,11.5527713771
 11/19  08:00:00,68.7875900391,5.62555773406,2.55209506847,0.00256595584122,19.4926561212,41.1001056674,32.5226165133,20.9019726583,0.0,11.6206438549
 11/19  09:00:00,95.5180015049,5.8773043891,5.27557311285,0.0,26.3286599382,57.9988325916,50.3365821699,14.7464826231,0.0,35.5900995467
 11/19  10:00:00,80.6127600595,5.67551539976,5.83048638976,0.0155351088171,26.2443270014,42.8153538416,69.5842093805,16.1798859682,18.025,35.3793234123
 11/19  11:00:00,54.8273274455,5.43999358732,4.06270147501,0.108316792324,21.7447113004,23.4437158914,61.0126638428,19.4765008934,18.025,23.5111629494
 11/19  12:00:00,52.2134288416,5.41684146661,3.74583860616,0.236663370898,19.3449162599,23.4437158914,67.5700174692,20.2328913222,18.025,29.312126147
 11/19  13:00:00,52.1247252271,5.40843879433,3.47172390678,0.288506169901,19.190480192,23.7425572507,62.2124945867,20.794508957,18.025,23.3929856297
 11/19  14:00:00,52.0409936395,5.40053610383,3.32456958205,0.333708370113,19.260583323,23.698576057,60.4394353135,19.0259663734,18.025,23.3884689401
 11/19  15:00:00,51.9287724737,5.38747656068,3.15979147108,0.399324444806,19.260583323,23.698576057,55.4897957096,19.9212607472,18.025,17.5435349623
 11/19  16:00:00,51.5799761813,5.37604780668,3.05412369169,0.457578082313,19.260583323,23.4086260847,63.0421510343,21.6155176036,18.025,23.4016334307
 11/19  17:00:00,58.9326139085,5.36021021681,2.08233335221,0.578515892291,19.260583323,27.8781056672,46.6539419955,22.8620950084,18.025,5.76684698717
 11/19  18:00:00,70.2212001932,5.43001098483,0.998423655108,0.49063383322,18.1807569449,37.5792895564,30.6238963894,24.8502391431,0.0,5.77365724635
 11/19  19:00:00,84.9313904538,5.54695873875,1.94180602895,0.246813650278,32.6059821062,37.0465235296,40.9817513508,29.4413180005,0.0,11.5404333504
 11/19  20:00:00,85.70853303,5.6255229946,2.50738342562,0.148530913436,36.8143715336,33.066984531,36.163601256,30.3721544943,0.0,5.79144676167
 11/19  21:00:00,91.9140173864,5.73865727508,3.23614753756,0.152614015935,36.43363367,38.8072253906,43.707222208,32.1417107648,0.0,11.5655114432
 11/19  22:00:00,89.5620288499,5.74909210645,3.21336498953,0.169680973517,36.0963922311,36.7877557581,44.5039929782,32.9372122584,0.0,11.5667807198
 11/19  23:00:00,66.7948710629,5.55165655059,1.7880612839,0.344987720102,30.9507766546,20.6087787026,46.1677312069,34.5470523438,0.0,11.6206788631
 11/19  24:00:00,43.7043213954,5.40328872863,0.677298603977,0.948517615442,17.4250845679,11.7056064465,47.5573566632,36.0044347821,0.0,11.5529218811
 11/20  01:00:00,36.477105783,5.36945171439,0.325307919329,1.53520895607,11.6412384099,10.0650221343,43.8645552319,38.0973592823,0.0,5.76719594967
 11/20  02:00:00,36.0300154643,5.38399248258,0.130578631262,2.8291116881,10.0992000411,10.047477231,41.4758920414,41.4558920414,0.0,0.02
 11/20  03:00:00,35.7701979927,5.43148138415,0.0766699650948,4.43526975651,8.25718729233,10.0299323277,49.6125134347,43.8517978384,0.0,5.76071559628
 11/20  04:00:00,36.771313908,5.46206953461,0.051757960105,5.43070827208,8.25718729233,10.0299323277,50.6794879544,44.9190928826,0.0,5.76039507183
 11/20  05:00:00,39.0982659108,5.48467506847,0.0405390007679,6.13956167862,8.25718729233,11.6354268332,51.1311024783,45.3640654223,0.0,5.76703705594
 11/20  06:00:00,46.6919384464,5.48686390584,0.0396678224708,6.15193256643,12.1011305571,15.3678112995,49.5528584385,43.7655599406,0.0,5.78729849784
 11/20  07:00:00,73.6063430794,5.49436864931,1.03502013477,2.53466428996,19.7275818095,37.2640762949,59.4861352957,42.064348152,0.0,17.4217871437
 11/20  08:00:00,85.022027383,5.63985698583,2.3988669869,1.37247225592,24.3117294858,51.2795993405,58.3659766959,40.8626706872,0.0,17.5033060088
 11/20  09:00:00,73.8815333136,5.47113081945,0.90801819233,3.16715875873,23.6694662846,40.6342015617,64.4993367719,35.010061943,0.0,29.4892748289
 11/20  10:00:00,71.264362753,5.51788588804,3.01776197763,3.40113407161,23.6694662846,35.6302164847,80.1512821006,32.7463135514,18.025,29.3799685492
 11/20  11:00:00,54.327673154,5.51631953028,3.06029474107,4.0203778128,18.7433767983,22.9618409725,71.8263996526,30.3433268676,18.025,23.458072785
 11/20  12:00:00,54.4351315475,5.55306202496,3.44412483526,3.70970298564,18.7433767983,22.9618409725,68.9754911869,27.5475918922,18.025,23.4028992947
 11/20  13:00:00,54.0454080684,5.55581215412,3.36521607593,3.35269002445,18.5889407304,23.1597249699,66.3870179816,24.9611738081,18.025,23.4008441735
 11/20  14:00:00,54.0014538722,5.5450667365,3.2910797754,3.14711669665,18.7433767983,23.2517909448,65.3756152878,23.9516033277,18.025,23.3990119601
 11/20  15:00:00,53.7245933382,5.51221369409,3.04820666776,3.1459820465,18.7433767983,23.2517909448,66.584022767,25.1618020416,18.025,23.3972207254
 11/20  16:00:00,53.286057824,5.48468433876,2.81376491849,3.25936718329,18.7433767983,22.9618409725,69.9739266796,28.5534921305,18.025,23.3954345491
 11/20  17:00:00,60.6360332128,5.45470391099,1.69069847896,3.54305214945,18.7433767983,27.431320555,55.1386118716,31.3464599196,18.025,5.76715195193
 11/20  18:00:00,74.9856292201,5.48384839849,0.841151050976,2.75661306942,17.6635504202,40.6971502883,39.0874269813,33.3073183426,0.0,5.78010863869
 11/20  19:00:00,81.2619562675,5.51121154778,1.16284981413,2.17857373693,27.5259009287,37.3340067412,54.9745980567,37.5746157088,0.0,17.3999823479
 11/20  20:00:00,83.5345563958,5.5402051168,1.50183195882,1.75818827382,33.8341110165,33.3544677425,44.306123387,38.5127289368,0.0,5.79339445018
 11/20  21:00:00,91.9315564434,5.63585475684,2.33291284492,1.07429809842,36.5179666069,38.8247702939,51.8512063867,40.2864415695,0.0,11.5647648171
 11/20  22:00:00,86.6248731834,5.66514181378,2.51238057614,1.0734464744,32.965339924,36.8579353714,58.8414351691,41.4215994782,0.0,17.4198356909
 11/20  23:00:00,62.9265904192,5.50709896066,1.09657873933,2.4965030471,25.6355707503,20.6438685092,48.9671432281,43.1665298875,0.0,5.8006133406
 11/20  24:00:00,44.9118103655,5.47239381441,0.303659772441,4.86276460198,15.0252895274,11.7056064465,56.4601414108,44.9323256239,0.0,11.5278157869
 11/21  01:00:00,41.6757930624,5.51139816118,0.0956615123625,6.82159194009,11.6412384099,10.0650221343,46.8799628242,46.8599628242,0.0,0.02
 11/21  02:00:00,41.3451045748,5.54654791842,0.0449201608681,8.06729781443,10.0992000411,10.047477231,54.0027606893,48.2420364704,0.0,5.76072421886
 11/21  03:00:00,40.2702673634,5.57158847046,0.0351767089938,8.83671947947,8.25718729233,10.0299323277,53.8316471113,48.0710877474,0.0,5.76055936398
 11/21  04:00:00,40.9820551287,5.59355167958,0.0292600109048,9.5324634286,8.25718729233,10.0299323277,48.9808842243,48.9608842243,0.0,0.02
 11/21  05:00:00,43.205257671,5.61234693359,0.0240367658758,10.13537855,8.25718729233,11.6354268332,55.630310839,49.8628501503,0.0,5.76746068872
 11/21  06:00:00,50.7689121566,5.6105303496,0.0229283066266,10.121966794,12.1011305571,15.3678112995,60.5902835674,49.0354649787,0.0,11.5548185887
 11/21  07:00:00,76.9050885304,5.53796841397,0.478045774601,6.34677052151,19.7275818095,37.2640762949,60.0309238947,48.4091384864,0.0,11.6217854083
 11/21  08:00:00,86.466937276,5.60201786605,1.66765770779,3.58640527847,24.3117294858,51.2795993405,69.4212209116,46.088724238,0.0,23.3324966736
 11/21  09:00:00,77.4749257501,5.53125094661,0.320259108169,7.28817649268,23.6694662846,40.6342015617,67.1508108183,37.6587937022,0.0,29.4920171162
 11/21  10:00:00,74.6704144024,5.53749512307,2.08952665825,7.71579872538,23.6694662846,35.6302164847,83.2446838879,35.8363758632,18.025,29.3833080247
 11/21  11:00:00,58.3801722902,5.57046548948,2.23480724991,8.84421162629,18.7433767983,22.9618409725,75.8997465706,34.4166297467,18.025,23.458116824
 11/21  12:00:00,57.8279330836,5.55045421862,2.29376616177,8.25546561853,18.7433767983,22.9618409725,74.3350905169,32.9091296226,18.025,23.4009608944
 11/21  13:00:00,56.7083119958,5.52129333304,2.17326735678,7.2420578033,18.5889407304,23.1597249699,71.8538831948,30.4309857676,18.025,23.3978974272
 11/21  14:00:00,55.1136015204,5.4896154734,2.48400232126,5.12178683922,18.7433767983,23.2517909448,67.9280195596,26.506691701,18.025,23.3963278586
 11/21  15:00:00,54.3146698194,5.48072412503,2.72557827058,4.09017037012,18.7433767983,23.2517909448,65.7312422359,24.31151218,18.025,23.3947300559
 11/21  16:00:00,53.5317025297,5.44862588838,2.57654573988,3.77828332019,18.7433767983,22.9618409725,67.3884275128,25.9702769209,18.025,23.3931505918
 11/21  17:00:00,61.0226097435,5.43122786363,1.49368740286,4.15011150364,18.7433767983,27.431320555,52.1088984075,28.3167511409,18.025,5.76714726664
 11/21  18:00:00,74.6831509909,5.4334174317,0.530025865448,2.81568277125,17.6635504202,40.6971502883,36.497709894,30.7170955898,0.0,5.78061430428
 11/21  19:00:00,81.0421985977,5.46530102203,0.873768762638,2.29379480676,27.5259009287,37.3340067412,47.4029109212,35.7951632368,0.0,11.6077476845
 11/21  20:00:00,83.3872404683,5.4928249855,1.15810258381,2.00196882361,33.8341110165,33.3544677425,49.263270641,37.6953348697,0.0,11.5679357713
 11/21  21:00:00,91.6091589145,5.56328701101,1.83428486794,1.32308562502,36.5179666069,38.8247702939,52.1288306028,40.5631213829,0.0,11.5657092199
 11/21  22:00:00,86.3422887257,5.59416339902,2.03595905227,1.33824685128,32.965339924,36.8579353714,53.1281023347,41.5064255465,0.0,11.6216767882
 11/21  23:00:00,62.9842673561,5.46690792134,0.73741872112,2.95351762924,25.6355707503,20.6438685092,53.6699334458,42.0886078945,0.0,11.5813255514
 11/21  24:00:00,46.0357657155,5.48883947534,0.0959947718513,6.17793285483,15.0252895274,11.7056064465,49.1574010786,43.3836502854,0.0,5.77375079319
 11/22  01:00:00,42.8174124394,5.54271543025,0.0435492569487,7.98400007026,11.6412384099,10.0650221343,51.0876609582,45.3202737323,0.0,5.76738722595
 11/22  02:00:00,42.4030417836,5.58006812877,0.0357435941895,9.1008861382,10.0992000411,10.047477231,52.4313401428,46.6706028819,0.0,5.76073726085
 11/22  03:00:00,41.3773988577,5.60786242804,0.0284628215859,9.91428720216,8.25718729233,10.0299323277,53.0657552364,47.3049005564,0.0,5.76085468003
 11/22  04:00:00,41.9722193865,5.62628887516,0.0228305849984,10.4963166604,8.25718729233,10.0299323277,47.8467452701,47.8267452701,0.0,0.02
 11/22  05:00:00,44.0655509469,5.64131924124,0.0179551883772,10.9727748485,8.25718729233,11.6354268332,53.9829055736,48.2154556935,0.0,5.76744988019
 11/22  06:00:00,51.5027404047,5.63527593945,0.0172496382055,10.836718069,12.1011305571,15.3678112995,58.8883224881,47.3337160593,0.0,11.5546064288
 11/22  07:00:00,77.0161827049,5.51675149373,0.225908095588,6.73120446507,19.7275818095,37.2640762949,57.6486281148,46.0265076035,0.0,11.6221205113
 11/22  08:00:00,86.037651741,5.5523324588,1.34874188854,3.52569611103,24.3117294858,51.2795993405,65.6625051342,42.3289545629,0.0,23.3335505714
 11/22  09:00:00,76.5861267635,5.50098090834,0.414536392095,6.3353553456,23.6694662846,40.6342015617,62.2643111695,32.7704821551,0.0,29.4938290144
 11/22  10:00:00,73.118244113,5.49721147083,2.38741738282,5.906010019,23.6694662846,35.6302164847,76.8763850861,29.4651513727,18.025,29.3862337134
 11/22  11:00:00,55.293397886,5.49201177549,2.76647937752,5.30421104263,18.7433767983,22.9618409725,66.2198792531,24.7340710702,18.025,23.4608081829
 11/22  12:00:00,54.4880614931,5.50758732673,3.33350840064,3.91871318522,18.7433767983,22.9618409725,61.3183558541,19.890297127,18.025,23.4030587271
 11/22  13:00:00,53.9657215977,5.54163550628,3.75245415871,2.89993334429,18.5889407304,23.1597249699,55.6432611218,14.2180570082,18.025,23.4002041136
 11/22  14:00:00,53.367059325,5.51982996169,3.7617019821,2.06732513421,18.7433767983,23.2517909448,52.2132174586,10.789379067,18.025,23.3988383915
 11/22  15:00:00,52.6955051452,5.48575585503,3.70822207972,1.4833247433,18.7433767983,23.2517909448,50.8725419735,9.4517002053,18.025,23.3958417682
 11/22  16:00:00,51.7596838631,5.43527543148,3.4387208702,1.15743468752,18.7433767983,22.9618409725,52.8606994238,11.4412384186,18.025,23.3944610052
 11/22  17:00:00,58.8894732953,5.40482353083,2.36871781197,1.16834339844,18.7433767983,27.431320555,38.2176086101,14.425342231,18.025,5.76726637918
 11/22  18:00:00,72.9133996932,5.4446718484,1.1398854933,0.424809110416,17.6635504202,40.6971502883,22.6771121768,16.8963137252,0.0,5.78079845165
 11/22  19:00:00,79.8087454115,5.4910803434,1.59145594373,0.316859961646,27.5259009287,37.3340067412,33.3139484611,21.7055400592,0.0,11.6084084019
 11/22  20:00:00,82.5042629648,5.53995373022,1.97206344449,0.257890389572,33.8341110165,33.3544677425,34.6876397652,23.1191211234,0.0,11.5685186417
 11/22  21:00:00,91.577426854,5.66591141974,2.84895628472,0.174046476485,36.5179666069,38.8247702939,37.0569199764,25.4905716112,0.0,11.5663483652
 11/22  22:00:00,86.3361409719,5.70757444419,3.082561172,0.172068684693,32.965339924,36.8579353714,37.9833009697,26.3607154019,0.0,11.6225855678
 11/22  23:00:00,61.214749811,5.50010675326,1.51138069412,0.376826983377,25.6355707503,20.6438685092,39.0383548369,27.4562111453,0.0,11.5821436916
 11/22  24:00:00,41.2779019094,5.39794207379,0.635623237895,0.971330727547,15.0252895274,11.7056064465,34.3586733459,28.5845359741,0.0,5.77413737179
 11/23  01:00:00,38.1007272345,5.39311946644,0.432466070919,1.70866844831,12.925468867,10.100111941,34.8717753276,29.1042081884,0.0,5.76756713922
 11/23  02:00:00,38.4325085091,5.39058305902,0.313548901769,2.16312529387,12.925468867,10.100111941,35.9681548257,30.2073577935,0.0,5.76079703218
 11/23  03:00:00,34.1269313851,5.38097190074,0.128608890251,2.67113704117,8.34152022915,10.0650221343,36.8349722622,31.0741777329,0.0,5.76079452937
 11/23  04:00:00,34.4608037908,5.38713066184,0.0834256962427,3.04403693303,8.34152022915,10.0650221343,31.7064170002,31.6864170002,0.0,0.02
 11/23  05:00:00,36.8416162921,5.40918419471,0.0509019857402,3.82860043153,8.34152022915,11.6705166398,39.3224252042,33.5552135224,0.0,5.7672116818
 11/23  06:00:00,41.5905360153,5.42688468422,0.0337545339914,4.41855649123,8.80141237637,15.3678112995,39.6338796791,33.8607620981,0.0,5.77311758104
 11/23  07:00:00,60.693430597,5.40588811446,0.132271746747,3.46712369878,18.5082010057,25.6353820695,45.1371479759,33.582113586,0.0,11.5550343899
 11/23  08:00:00,68.8690012935,5.47957112402,1.15715830435,1.62483110156,19.4926561212,41.1001056674,48.5718675926,31.1475808353,0.0,17.4242867573
 11/23  09:00:00,94.4428419074,5.73301053742,3.84306239845,0.501558749707,26.3286599382,57.9988325916,56.9345790146,21.3313788823,0.0,35.6032001323
 11/23  10:00:00,80.598332201,5.65297464039,5.4535128269,0.400561766848,26.2443270014,42.8153538416,61.7324279672,14.2136479882,18.025,29.493779979
 11/23  11:00:00,56.1027856671,5.54019910076,4.87409274841,0.472132935317,21.7447113004,23.4437158914,57.2399881909,9.82180206453,18.025,29.3931861264
 11/23  12:00:00,53.8997430852,5.57415975884,5.1558483788,0.355616649765,19.3449162599,23.4437158914,47.9086529405,6.42324714109,18.025,23.4604057994
 11/23  13:00:00,54.0028804516,5.57955397584,5.2532757141,0.213972684311,19.190480192,23.7425572507,46.186828152,4.75621256097,18.025,23.4056155911
 11/23  14:00:00,53.9608512568,5.58211436049,5.29057636564,0.105961936992,19.260583323,23.698576057,42.329571607,0.900402440732,18.025,23.4041691662
 11/23  15:00:00,53.9823767738,5.58245430915,5.39097589668,0.0267479787409,19.260583323,23.698576057,41.7908566728,0.362903298876,18.025,23.4029533739
 11/23  16:00:00,53.3296036056,5.54178421568,5.09397196618,0.00159862158576,19.260583323,23.4086260847,43.4652459927,2.03848946978,18.025,23.4017565229
 11/23  17:00:00,60.2590720797,5.48991017469,3.85593214807,0.00164423681517,19.260583323,27.8781056672,28.0900436316,4.29781266139,18.025,5.76723097023
 11/23  18:00:00,71.2092672052,5.54538037387,2.36172267273,0.0,18.1807569449,37.5792895564,13.6243340702,7.85023020127,0.0,5.77410386896
 11/23  19:00:00,86.381047206,5.7054148128,3.47978579998,0.0,32.6059821062,37.0465235296,18.087661693,12.3068970684,0.0,5.78076462455
 11/23  20:00:00,87.3073407386,5.8077557468,4.07244142989,0.0,36.8143715336,33.066984531,26.3406943932,14.7731207847,0.0,11.5675736085
 11/23  21:00:00,93.536000501,5.94335592239,4.80599785664,0.0,36.43363367,38.8072253906,29.4584968965,17.8910701426,0.0,11.5674267539
 11/23  22:00:00,91.0884846503,5.94379991701,4.71475141814,0.0,36.0963922311,36.7877557581,31.1211936327,19.5530291891,0.0,11.5681644436
 11/23  23:00:00,67.5323014238,5.66430473614,2.75776417858,0.0,30.9507766546,20.6087787026,34.4939377693,22.8714551703,0.0,11.622482599
 11/23  24:00:00,43.6316251857,5.48513762357,1.46726736892,0.00396434150726,17.4250845679,11.7056064465,35.9274494858,24.3720277156,0.0,11.5554217702
 11/24  01:00:00,35.9019918165,5.44054677208,1.11902020732,0.0952657338323,11.6412384099,10.0650221343,30.7458784354,24.9784360898,0.0,5.76744234559
 11/24  02:00:00,34.1955938081,5.40459604403,0.822885991088,0.281762635307,10.0992000411,10.047477231,27.1538374681,27.1338374681,0.0,0.02
 11/24  03:00:00,32.2782916849,5.37964147391,0.623867507661,0.447988576267,8.25718729233,10.0299323277,34.1936686855,28.4329435473,0.0,5.76072513813
 11/24  04:00:00,32.3813760831,5.36762332428,0.493362586799,0.69359523663,8.25718729233,10.0299323277,35.4031778954,29.6423058566,0.0,5.76087203881
 11/24  05:00:00,34.2569842726,5.36619802188,0.404835271142,1.05243894025,8.25718729233,11.6354268332,35.7202347049,29.9529708328,0.0,5.7672638721
 11/24  06:00:00,42.0678364423,5.37558799519,0.431612230619,1.24712341643,12.1011305571,15.3678112995,35.3357814549,29.5478943304,0.0,5.78788712451
 11/24  07:00:00,72.5935234476,5.5754488042,2.06914429846,0.406573272521,19.7275818095,37.2640762949,46.3680557982,28.9426308538,0.0,17.4254249444
 11/24  08:00:00,86.9825683881,5.77726569494,3.54396786051,0.166414482453,24.3117294858,51.2795993405,43.3194954344,25.8117499049,0.0,17.5077455295
 11/24  09:00:00,73.2007238768,5.58716786041,2.94152859846,0.336741967469,23.6694662846,40.6342015617,51.4992979336,16.1059896909,0.0,35.3933082427
 11/24  10:00:00,70.7023171024,5.63430429059,5.47325015246,0.267136945365,23.6694662846,35.6302164847,51.6412840394,10.1017776708,18.025,23.5145063686
 11/24  11:00:00,52.8947670981,5.57494131,5.33138040862,0.257732344345,18.7433767983,22.9618409725,53.1967787742,5.84749459803,18.025,29.3242841762
 11/24  12:00:00,53.5644115284,5.64536922062,6.02850039335,0.162279288051,18.7433767983,22.9618409725,44.2281079909,2.79788686084,18.025,23.40522113
 11/24  13:00:00,54.1088007254,5.70564340429,6.56977017692,0.061674240088,18.5889407304,23.1597249699,43.9020239802,2.48100838461,18.025,23.3960155956
 11/24  14:00:00,54.5846535113,5.7551864347,6.80592959151,0.00532342551615,18.7433767983,23.2517909448,41.4365583332,0.0169480334095,18.025,23.3946102998
 11/24  15:00:00,54.9023305345,5.78698262018,7.09713393528,0.0,18.7433767983,23.2517909448,35.5756095069,0.0,18.025,17.5506095069
 11/24  16:00:00,54.4339064582,5.7584487456,6.94719577503,0.0,18.7433767983,22.9618409725,41.767555022,0.333596250745,18.025,23.4089587713
 11/24  17:00:00,61.2282527762,5.68124629756,5.5994169254,0.0,18.7433767983,27.431320555,25.2135808033,1.42214510561,18.025,5.76643569768
 11/24  18:00:00,76.3819881862,5.80935621577,4.66858552523,0.0,17.6635504202,40.6971502883,13.961679304,2.41981388828,0.0,11.5418654158
 11/24  19:00:00,83.42531551,5.90247181024,5.11346908256,0.0,27.5259009287,37.3340067412,17.3073029616,5.69768347156,0.0,11.60961949
 11/24  20:00:00,86.2781795201,5.97954451986,5.56426009464,0.0,33.8341110165,33.3544677425,19.9970389958,8.4285974527,0.0,11.5684415431
 11/24  21:00:00,95.5866172838,6.15124580148,6.54683685948,0.0,36.5179666069,38.8247702939,22.6161583686,11.0500664764,0.0,11.5660918922
 11/24  22:00:00,90.1966328755,6.19239703757,6.63026540521,0.0,32.965339924,36.8579353714,24.8397276464,13.215932569,0.0,11.6237950774
 11/24  23:00:00,63.7943524974,5.84153520439,4.12635622298,0.0,25.6355707503,20.6438685092,27.0006070568,15.4177157756,0.0,11.5828912812
 11/24  24:00:00,42.2126777593,5.59672703025,2.34293229214,0.0,15.0252895274,11.7056064465,23.1651881127,17.3909133225,0.0,5.77427479019
 11/25  01:00:00,37.7929410417,5.53669776504,1.80918081556,0.0,12.8411359301,10.0650221343,25.2428794112,19.4755525325,0.0,5.76732687862
 11/25  02:00:00,37.48877732,5.49885759699,1.54408212345,0.0,12.8411359301,10.0650221343,27.6713051257,21.9105931967,0.0,5.76071192905
 11/25  03:00:00,32.4277733091,5.44110249158,1.15569745117,0.00417706952596,8.25718729233,10.0299323277,23.7499057546,23.7299057546,0.0,0.02
 11/25  04:00:00,32.2384617038,5.41019732359,0.935754702012,0.0657124921672,8.25718729233,10.0299323277,31.4532767764,25.6924005207,0.0,5.76087625567
 11/25  05:00:00,33.7541923386,5.38906825508,0.773684367919,0.157921383755,8.25718729233,11.6354268332,33.0385707365,27.2713624951,0.0,5.76720824134
 11/25  06:00:00,37.8669927637,5.37674467842,0.68324344157,0.215073668626,8.71707943955,15.3327214929,32.4141547229,26.6399290861,0.0,5.77422563681
 11/25  07:00:00,58.4882814781,5.44835900648,1.20781270545,0.143941912052,18.5082010057,25.6353820695,37.3417057154,25.7857663264,0.0,11.5559393889
 11/25  08:00:00,70.4526397178,5.62070955214,2.45593994344,0.00394138754887,19.4083231844,41.0650158608,35.96884482,24.3450634938,0.0,11.6237813263
 11/25  09:00:00,95.2553630327,5.87615044802,5.01395738054,0.0,26.3286599382,57.9988325916,58.8436708625,17.3033206408,0.0,41.5403502218
 11/25  10:00:00,80.9882245923,5.72078597383,6.05670404455,0.0,26.3286599382,42.8504436482,62.8478170373,15.3242829156,18.025,29.4985341217
 11/25  11:00:00,55.3313308007,5.49673173882,4.59453350763,0.0236824582089,21.7447113004,23.4437158914,63.220578552,15.7999523722,18.025,29.3956261798
 11/25  12:00:00,53.0363676819,5.51836418648,4.72199458233,0.0415862749928,19.3027497915,23.426170988,55.2998236296,13.8126123498,18.025,23.4622112798
 11/25  13:00:00,53.5022724861,5.57991070575,4.9955071969,0.0304787419533,19.1483137236,23.7250123474,53.2964689991,11.8653759684,18.025,23.4060930307
 11/25  14:00:00,53.5399284297,5.57654479095,4.91053324027,0.0109296315023,19.3027497915,23.7161209604,50.2117392939,8.78165890177,18.025,23.4050803921
 11/25  15:00:00,53.2638587982,5.54543566759,4.67650226135,0.0,19.3027497915,23.7161209604,50.5999083373,9.17064023489,18.025,23.4042681024
 11/25  16:00:00,52.6805717129,5.5117184613,4.41688226655,0.0,19.3027497915,23.426170988,52.4798705162,11.0514009291,18.025,23.4034695871
 11/25  17:00:00,59.8386265181,5.48186163283,3.38545629559,0.0,19.3027497915,27.8956505705,36.5375878108,12.7450776257,18.025,5.76751018514
 11/25  18:00:00,70.9621021904,5.55027315281,2.04993937306,0.0,18.2229234133,37.5968344597,21.3059265266,15.5317314992,0.0,5.77419502736
 11/25  19:00:00,86.0757397322,5.69084239936,3.06961146804,0.0,32.690315043,37.0816133363,25.413509282,19.6325738862,0.0,5.78093539578
 11/25  20:00:00,86.8715833894,5.78274023357,3.66167711984,0.0,36.8143715336,33.066984531,33.8205061536,22.2516957408,0.0,11.5688104127
 11/25  21:00:00,93.1375631997,5.92490320955,4.54541390032,0.0,36.3493007332,38.7721355839,36.1527593867,24.5845807544,0.0,11.5681786323
 11/25  22:00:00,91.1204310992,5.94515706865,4.62589578934,0.0,36.1807251679,36.8228455648,36.1203183026,24.5512690959,0.0,11.5690492067
 11/25  23:00:00,67.898657973,5.70072622784,2.96824341392,0.0,31.0351095914,20.6438685092,36.2182974664,24.5944070156,0.0,11.6238904508
 11/25  24:00:00,43.9155448038,5.52237507386,1.71789473224,0.0,17.4250845679,11.7056064465,35.4816697922,23.9256478171,0.0,11.5560219751
 11/26  01:00:00,37.4837180773,5.47992376873,1.42648414298,0.0108196452083,12.925468867,10.100111941,29.9588730681,24.1910053694,0.0,5.76786769867
 11/26  02:00:00,37.3082643184,5.45238253193,1.23303146329,0.0575891441988,12.925468867,10.100111941,24.9090372122,24.8890372122,0.0,0.02
 11/26  03:00:00,32.4560822908,5.41658471132,0.944917114026,0.148355893898,8.34152022915,10.0650221343,30.9847857889,25.22365259,0.0,5.76113319895
 11/26  04:00:00,32.411510156,5.40238603306,0.823950889055,0.238947416594,8.34152022915,10.0650221343,30.654442242,24.8935422064,0.0,5.76090003554
 11/26  05:00:00,33.9917940564,5.39181375353,0.742805585601,0.304228098588,8.34152022915,11.6705166398,30.5229569817,24.7551742746,0.0,5.76778270702
 11/26  06:00:00,38.157946572,5.38620215329,0.698199181483,0.362184633513,8.80141237637,15.3678112995,29.4241480613,23.649499154,0.0,5.77464890723
 11/26  07:00:00,58.6517474803,5.46573299735,1.31357334087,0.184268666498,18.5082010057,25.6353820695,27.6699715288,21.8830714477,0.0,5.78690008114
 11/26  08:00:00,70.8816097079,5.65179233335,2.73712233744,0.00120270072458,19.4926561212,41.1001056674,36.5814910925,19.1552726633,0.0,17.4262184292
 11/26  09:00:00,95.9629480386,5.92172774678,5.67594437974,0.0,26.3286599382,57.9988325916,48.5187341872,12.9038019364,0.0,35.6149322509
 11/26  10:00:00,81.2582784258,5.72758418722,6.43936518369,0.0,26.2443270014,42.8153538416,65.7123948465,12.2869164238,18.025,35.4004784227
 11/26  11:00:00,55.5138696987,5.49073224825,4.80674577453,0.0,21.7447113004,23.4437158914,60.9583820536,13.5338358031,18.025,29.3995462505
 11/26  12:00:00,52.7827769068,5.46340245182,4.48976179206,0.0154700797332,19.3449162599,23.4437158914,55.3603056971,13.8684242536,18.025,23.4668814434
 11/26  13:00:00,52.7273237882,5.46510517225,4.28907645388,0.017050984709,19.190480192,23.7425572507,55.6627475196,14.2330945547,18.025,23.4046529649
 11/26  14:00:00,52.5988995941,5.45828489736,4.14698033917,0.0114195539501,19.260583323,23.698576057,53.3959369328,11.9694292469,18.025,23.4015076859
 11/26  15:00:00,52.4170609373,5.44094271408,3.98254359436,0.0113594897981,19.260583323,23.698576057,53.8055767825,12.3796624393,18.025,23.4009143431
 11/26  16:00:00,52.0482900919,5.43266572173,3.91287437984,0.0104847595215,19.260583323,23.4086260847,55.26876782,13.8434396349,18.025,23.4003281851
 11/26  17:00:00,59.2488586209,5.41303163732,2.90055335528,0.0236709302258,19.260583323,27.8781056672,38.695597857,14.902849341,18.025,5.76774851598
 11/26  18:00:00,70.4789006954,5.49429015095,1.68242508103,0.0,18.1807569449,37.5792895564,21.9780356939,16.203550511,0.0,5.77448518292
 11/26  19:00:00,85.5429471367,5.63431266157,2.71276481673,0.0,32.6059821062,37.0465235296,25.8701143351,20.0890099774,0.0,5.78110435767
 11/26  20:00:00,86.5034237175,5.72760386615,3.3486412578,0.0,36.8143715336,33.066984531,33.3045995987,21.7354798412,0.0,11.5691197575
 11/26  21:00:00,92.8066786101,5.85643317844,4.16356873241,0.0,36.43363367,38.8072253906,35.4511362089,23.8824647003,0.0,11.5686715086
 11/26  22:00:00,90.3762290251,5.86161001986,4.08339380953,0.00125842315049,36.0963922311,36.7877557581,31.066265915,25.2716809249,0.0,5.79458499011
 11/26  23:00:00,67.2710297388,5.6397050253,2.50547171898,0.0155692538312,30.9507766546,20.6087787026,44.0215862624,26.5947828091,0.0,17.4268034533
 11/26  24:00:00,43.450108715,5.46294940945,1.27828249449,0.0335923546559,17.4250845679,11.7056064465,39.1181425997,27.5618945737,0.0,11.5562480261
 11/27  01:00:00,35.7946290326,5.41736513353,0.94812400607,0.181964843586,11.6412384099,10.0650221343,33.9009242225,28.1331197291,0.0,5.76780449337
 11/27  02:00:00,34.17953024,5.38765321629,0.695987601448,0.409527142908,10.0992000411,10.047477231,28.6201413654,28.6001413654,0.0,0.02
 11/27  03:00:00,32.267096079,5.36138288479,0.470843237395,0.608062611773,8.25718729233,10.0299323277,34.7536682764,28.9925075079,0.0,5.76116076853
 11/27  04:00:00,32.2476441231,5.34329615933,0.313176708915,0.764365028831,8.25718729233,10.0299323277,35.8470911068,30.0861498303,0.0,5.76094127652
 11/27  05:00:00,33.8842302282,5.33290146788,0.213831054554,0.903969032663,8.25718729233,11.6354268332,37.4830466724,31.7159914631,0.0,5.76705520923
 11/27  06:00:00,41.5539093013,5.3386992279,0.248543969253,0.953123702904,12.1011305571,15.3678112995,37.105805257,31.3174967651,0.0,5.78830849185
 11/27  07:00:00,72.6112406424,5.57757321113,2.11683476601,0.37442645454,19.7275818095,37.2640762949,47.5191227765,30.0912439311,0.0,17.4278788454
 11/27  08:00:00,86.8220551664,5.75841778015,3.42870499716,0.139946188852,24.3117294858,51.2795993405,45.3619422878,27.8505707269,0.0,17.511371561
 11/27  09:00:00,72.1890126212,5.47734715382,1.87996881146,0.496367137293,23.6694662846,40.6342015617,57.8779591731,22.4736958177,0.0,35.4042633554
 11/27  10:00:00,69.0502341472,5.4455880567,3.57937471042,0.697613035844,23.6694662846,35.6302164847,64.593348799,23.0477501935,18.025,23.5205986055
 11/27  11:00:00,50.9889297643,5.34085696315,2.77041075373,1.14692542473,18.7433767983,22.9618409725,71.7852434712,24.4308094238,18.025,29.3294340474
 11/27  12:00:00,51.2771741732,5.34900603976,2.69523394102,1.50465639037,18.7433767983,22.9618409725,66.4790264751,25.0437480175,18.025,23.4102784576
 11/27  13:00:00,51.2711655267,5.35244098284,2.52795862196,1.61903947157,18.5889407304,23.1597249699,65.7538785103,24.3240623137,18.025,23.4048161966
 11/27  14:00:00,51.5829777547,5.35559865193,2.45322726966,1.7559230563,18.7433767983,23.2517909448,65.224625324,23.7976398696,18.025,23.4019854544
 11/27  15:00:00,51.9305265293,5.36553555762,2.39793173232,2.14883043477,18.7433767983,23.2517909448,66.0571133207,24.6337643151,18.025,23.3983490056
 11/27  16:00:00,52.0450936725,5.37813163592,2.37099950274,2.5676836637,18.7433767983,22.9618409725,68.3131496515,26.8901735422,18.025,23.3979761092
 11/27  17:00:00,60.042700296,5.39851688313,1.49006228618,3.20650941013,18.7433767983,27.431320555,52.9326451945,29.1398020799,18.025,5.76784311467
 11/27  18:00:00,74.0708944636,5.41376659891,0.497182962334,2.25587229797,17.6635504202,40.6971502883,38.9055279646,33.1240924541,0.0,5.78143551053
 11/27  19:00:00,80.4215896116,5.45526821444,0.949748804299,1.60714936043,27.5259009287,37.3340067412,50.5399062025,38.9306317365,0.0,11.609274466
 11/27  20:00:00,82.9159610633,5.49891445665,1.35668999018,1.32594675742,33.8341110165,33.3544677425,52.2802441378,40.7099951422,0.0,11.5702489956
 11/27  21:00:00,91.7908159673,5.60536520258,2.16517876377,1.13170438531,36.5179666069,38.8247702939,54.9709725745,43.4028932992,0.0,11.5680792753
 11/27  22:00:00,86.4460937082,5.6305634179,2.31564214446,1.12586846264,32.965339924,36.8579353714,55.9054067747,44.2797382127,0.0,11.625668562
 11/27  23:00:00,62.6596360983,5.4600926024,0.75316244686,2.61988369476,25.6355707503,20.6438685092,58.9533216117,47.369305068,0.0,11.5840165437
 11/27  24:00:00,46.5577211559,5.50718804956,0.0939720029183,6.68352028792,15.0252895274,11.7056064465,61.6167364332,50.0872213413,0.0,11.5295150919
 11/28  01:00:00,43.389457066,5.56366986928,0.0516676740888,8.52693934488,11.6412384099,10.0650221343,52.0392404008,52.0192404008,0.0,0.02
 11/28  02:00:00,43.2315593348,5.60779573595,0.0412030479208,9.89619346169,10.0992000411,10.047477231,59.8410782448,54.0799445817,0.0,5.76113366309
 11/28  03:00:00,42.7406583341,5.6526487524,0.0323010136684,11.2288970084,8.25718729233,10.0299323277,61.7402750087,55.979335982,0.0,5.76093902668
 11/28  04:00:00,43.9527611355,5.69043194536,0.0254458130884,12.4100737268,8.25718729233,10.0299323277,63.5678742438,57.8071406892,0.0,5.76073355456
 11/28  05:00:00,46.7221676991,5.72691878472,0.0191890011422,13.5425258754,8.25718729233,11.6354268332,59.4319100944,59.4119100944,0.0,0.02
 11/28  06:00:00,54.9607607855,5.74751367437,0.0163983592124,14.1832957035,12.1011305571,15.3678112995,71.4128681985,59.8557723766,0.0,11.5570958219
 11/28  07:00:00,80.582299419,5.61636429514,0.0839858979451,10.3395276289,19.7275818095,37.2640762949,77.2284181155,59.7991640992,0.0,17.4292540163
 11/28  08:00:00,91.2535260495,5.60846402746,0.853545358848,7.29650887336,24.3117294858,51.2795993405,74.2071993417,56.6953107148,0.0,17.5118886269
 11/28  09:00:00,79.9981874279,5.60219092353,0.20928437954,9.8513676357,23.6694662846,40.6342015617,80.6409753637,45.2330309739,0.0,35.4079443898
 11/28  10:00:00,76.0005422007,5.601973258,2.10615082802,8.96474946792,23.6694662846,35.6302164847,82.7833017084,41.2361699345,18.025,23.522131774
 11/28  11:00:00,58.8995674669,5.60233836687,2.2011029118,9.36538174199,18.7433767983,22.9618409725,85.8337496667,38.4775676125,18.025,29.3311820542
 11/28  12:00:00,57.6268592425,5.5803905258,2.52063457162,7.79755120423,18.7433767983,22.9618409725,75.9085747981,34.4717008234,18.025,23.4118739746
 11/28  13:00:00,56.1264638912,5.55657089254,2.63836493426,6.15979680906,18.5889407304,23.1597249699,71.2864901005,29.8581578561,18.025,23.4033322444
 11/28  14:00:00,55.4588514399,5.54512157163,2.88494806301,5.01054807565,18.7433767983,23.2517909448,67.8417430847,26.416039403,18.025,23.4007036818
 11/28  15:00:00,54.8158531121,5.52075529397,2.88060093683,4.39626310381,18.7433767983,23.2517909448,66.2304619637,24.8049352261,18.025,23.4005267376
 11/28  16:00:00,53.9217525665,5.48227597331,2.72630745011,3.98488533146,18.7433767983,22.9618409725,67.4103377519,25.984987547,18.025,23.400350205
 11/28  17:00:00,61.0416519387,5.44365193962,1.57884835661,4.07153273454,18.7433767983,27.431320555,52.3303830023,28.5375159178,18.025,5.76786708451
 11/28  18:00:00,75.1887306787,5.46307941335,0.64565094084,3.17591902562,17.6635504202,40.6971502883,37.8034683476,32.0218125393,0.0,5.7816558084
 11/28  19:00:00,81.2563003198,5.48856180167,1.00407487862,2.35422494741,27.5259009287,37.3340067412,46.581247668,34.9698241667,0.0,11.6114235013
 11/28  20:00:00,83.347954352,5.51323741665,1.34937607862,1.75091964092,33.8341110165,33.3544677425,46.1909179079,34.6201548196,0.0,11.5707630883
 11/28  21:00:00,91.5335524362,5.58948578538,2.06779008344,0.987697405622,36.5179666069,38.8247702939,47.3536104655,35.7843717347,0.0,11.5692387309
 11/28  22:00:00,86.2701427825,5.63624040095,2.38812897334,0.871737602543,32.965339924,36.8579353714,52.6556511205,35.227853643,0.0,17.4277974775
 11/28  23:00:00,62.1901878236,5.48148698737,1.07209895739,1.81009212431,25.6355707503,20.6438685092,46.852017292,35.2683708933,0.0,11.5836463987
 11/28  24:00:00,43.4618378426,5.42788069878,0.290997785743,3.46991196696,15.0252895274,11.7056064465,41.0541888558,35.2794876113,0.0,5.77470124446
 11/29  01:00:00,39.3289427048,5.44346864295,0.137745219751,4.50054278464,11.6412384099,10.0650221343,39.9081894088,34.1400441071,0.0,5.76814530166
 11/29  02:00:00,38.4580208566,5.4611004228,0.0821786607447,5.22837172624,10.0992000411,10.047477231,34.8921647277,34.8721647277,0.0,0.02
 11/29  03:00:00,37.3060768764,5.48024174673,0.0424786082312,5.95654133419,8.25718729233,10.0299323277,42.322108414,36.5610293722,0.0,5.76107904178
 11/29  04:00:00,37.67371686,5.49226495779,0.0338774432702,6.32075949822,8.25718729233,10.0299323277,43.1720961044,37.4108008184,0.0,5.76129528596
 11/29  05:00:00,39.4765368956,5.50026632044,0.0295533727192,6.51317801654,8.25718729233,11.6354268332,43.4938844092,37.7264032127,0.0,5.76748119649
 11/29  06:00:00,46.8128235085,5.49173801382,0.0292791161352,6.27824550165,12.1011305571,15.3678112995,42.6020467112,36.8134932474,0.0,5.78855346375
 11/29  07:00:00,73.3168473319,5.46570816935,0.845218880462,2.46348163013,19.7275818095,37.2640762949,52.8782439092,35.448502367,0.0,17.4297415422
 11/29  08:00:00,86.4381213931,5.59800717449,2.1619586623,1.1831264356,24.3117294858,51.2795993405,50.1885980697,32.6766455412,0.0,17.5119525285
 11/29  09:00:00,73.2564726093,5.41712645211,0.803862810665,2.7001243052,23.6694662846,40.6342015617,61.065347712,25.6543577558,0.0,35.4109899562
 11/29  10:00:00,70.6721940473,5.42135915205,2.62820089761,3.29495259108,23.6694662846,35.6302164847,71.5729554114,24.1446799772,18.025,29.4032754342
 11/29  11:00:00,54.4685351636,5.43916104641,2.6111560352,4.68746769153,18.7433767983,22.9618409725,64.937976031,23.4414500594,18.025,23.4715259717
 11/29  12:00:00,54.2882045073,5.43222391599,2.62807552292,4.49961602151,18.7433767983,22.9618409725,64.219781869,22.7796891965,18.025,23.4150926726
 11/29  13:00:00,54.1613636221,5.43213210229,2.4378462193,4.51965041656,18.5889407304,23.1597249699,64.8695261852,23.4345569616,18.025,23.4099692236
 11/29  14:00:00,54.1909102948,5.42696210883,2.3799547269,4.36575515364,18.7433767983,23.2517909448,64.7440922384,23.3115363688,18.025,23.4075558695
 11/29  15:00:00,53.8449006724,5.41676424066,2.36254047756,4.04735736075,18.7433767983,23.2517909448,64.4465558859,23.0156332943,18.025,23.4059225916
 11/29  16:00:00,53.3752259017,5.4116792244,2.3564635612,3.87879435346,18.7433767983,22.9618409725,65.6800023168,24.2490703867,18.025,23.4059319301
 11/29  17:00:00,60.5374966879,5.40401329005,1.54482634021,3.64102924026,18.7433767983,27.431320555,48.007856936,24.2149635958,18.025,5.76789334017
 11/29  18:00:00,73.4343208225,5.38377340768,0.408062684139,1.73839392997,17.6635504202,40.6971502883,30.4987641463,24.7173449654,0.0,5.78141918092
 11/29  19:00:00,79.7017717417,5.40777741441,0.738638447964,1.14589854016,27.5259009287,37.3340067412,46.9191837294,29.5121226909,0.0,17.4070610385
 11/29  20:00:00,82.3462831343,5.44880999929,1.09308117606,1.06996119905,33.8341110165,33.3544677425,38.7721225706,32.9788748151,0.0,5.7932477555
 11/29  21:00:00,91.2657512701,5.56059824957,1.96766716962,0.848899097129,36.5179666069,38.8247702939,47.3267141348,35.7569067581,0.0,11.5698073767
 11/29  22:00:00,85.9628031034,5.60164195525,2.25982671908,0.727278836171,32.965339924,36.8579353714,52.905450114,35.4753167863,0.0,17.4301333277
 11/29  23:00:00,61.2899339961,5.41665920505,0.7425557073,1.30419726422,25.6355707503,20.6438685092,47.6824010728,36.0974491648,0.0,11.584951908
 11/29  24:00:00,43.4377065347,5.40980046483,0.111143634137,3.64370983352,15.0252895274,11.7056064465,42.9197463943,37.1446712353,0.0,5.77507515903
 11/30  01:00:00,40.0863542349,5.46195355695,0.0559852775103,5.32122330391,11.6412384099,10.0650221343,44.5827229693,38.8145811827,0.0,5.76814178663
 11/30  02:00:00,39.326800366,5.48829146902,0.0470574418995,6.10507626566,10.0992000411,10.047477231,45.1332829073,39.372086873,0.0,5.76119603431
 11/30  03:00:00,37.9526640238,5.5042798368,0.0403026482765,6.58126498025,8.25718729233,10.0299323277,38.8825045769,38.8625045769,0.0,0.02
 11/30  04:00:00,38.3304200375,5.51619048197,0.034924893916,6.95248563945,8.25718729233,10.0299323277,44.7276323609,38.966611489,0.0,5.76102087194
 11/30  05:00:00,40.3788113783,5.52955524937,0.0298973234911,7.38581271287,8.25718729233,11.6354268332,45.7233589239,39.9555344335,0.0,5.76782449043
 11/30  06:00:00,47.9883774682,5.52882716937,0.0285564487157,7.41742344884,12.1011305571,15.3678112995,46.0175123208,40.2290773381,0.0,5.78843498276
 11/30  07:00:00,74.1297415973,5.44272408054,0.364397269667,3.78017007444,19.7275818095,37.2640762949,57.4640448438,40.0355294826,0.0,17.4285153612
 11/30  08:00:00,86.3399850481,5.5339423871,1.63290582223,1.67808111712,24.3117294858,51.2795993405,61.8043221334,38.4586870264,0.0,23.345635107
 11/30  09:00:00,74.9886525154,5.44801649854,0.405152133869,4.80011057759,23.6694662846,40.6342015617,61.4301694652,31.9162566131,0.0,29.5139128521
 11/30  10:00:00,72.5402687709,5.46497887217,2.19149283856,5.5561071793,23.6694662846,35.6302164847,78.5876560193,31.1589116282,18.025,29.4037443911
 11/30  11:00:00,57.0923794564,5.52985072595,2.31926912511,7.51250004005,18.7433767983,22.9618409725,73.814540585,32.316679714,18.025,23.472860871
 11/30  12:00:00,57.3167489459,5.5379354253,2.3381128304,7.71240689992,18.7433767983,22.9618409725,73.7708671689,32.3313320137,18.025,23.4145351551
 11/30  13:00:00,56.6844110554,5.52157107207,2.17228033268,7.21881703892,18.5889407304,23.1597249699,72.0904942317,30.6510357354,18.025,23.4144584963
 11/30  14:00:00,55.373064964,5.47225591946,2.16768354913,5.71488122964,18.7433767983,23.2517909448,70.2475459794,28.8079308116,18.025,23.4146151678
 11/30  15:00:00,54.8597333964,5.46062330008,2.22390016542,5.15696573296,18.7433767983,23.2517909448,69.9747099312,28.5349222899,18.025,23.4147876413
 11/30  16:00:00,54.626941956,5.46210677952,2.18997814731,5.24656286711,18.7433767983,22.9618409725,72.0816955655,30.6417396305,18.025,23.414955935
 11/30  17:00:00,62.9191518889,5.48909266206,1.25111493353,6.23131829663,18.7433767983,27.431320555,57.5543563202,33.7613985071,18.025,5.76795781306
 11/30  18:00:00,76.6891181888,5.46442543282,0.190571241794,5.13002369938,17.6635504202,40.6971502883,49.4129884168,37.8695957571,0.0,11.5433926597
 11/30  19:00:00,82.2793194253,5.45971263758,0.434971736306,3.97516925964,27.5259009287,37.3340067412,53.3265241394,41.7138053238,0.0,11.6127188157
 11/30  20:00:00,83.8532523777,5.46304410163,0.755960895601,2.89980627354,33.8341110165,33.3544677425,52.6210866948,41.0500238033,0.0,11.5710628915
 11/30  21:00:00,91.8344073557,5.52985455341,1.52152135333,1.89443287713,36.5179666069,38.8247702939,53.8993104092,42.3302923828,0.0,11.5690180264
 11/30  22:00:00,86.3110022702,5.56102831842,1.79983374024,1.5760717183,32.965339924,36.8579353714,52.8216480523,41.1955394909,0.0,11.6261085614
 11/30  23:00:00,62.9148208855,5.4417376322,0.523522833292,3.1230259694,25.6355707503,20.6438685092,51.2356904748,39.6503245915,0.0,11.5853658832
 11/30  24:00:00,45.6151978967,5.47468072341,0.0652509226426,5.80220619502,15.0252895274,11.7056064465,44.1533864636,38.3782295006,0.0,5.775156963
 12/01  01:00:00,41.1582478362,5.49473073362,0.0481532164032,6.36816706763,11.6412384099,10.0650221343,42.3145628641,36.5462989298,0.0,5.76826393433
 12/01  02:00:00,39.679301628,5.49933707563,0.0426985905563,6.45088546015,10.0992000411,10.047477231,40.3961905174,34.6348052547,0.0,5.76138526276
 12/01  03:00:00,37.7386083599,5.49578430646,0.0377455118007,6.37825542957,8.25718729233,10.0299323277,38.1479195465,32.3866833304,0.0,5.76123621615
 12/01  04:00:00,37.3754483633,5.48540236281,0.0347966852738,6.02842890239,8.25718729233,10.0299323277,29.9936999348,29.9736999348,0.0,0.02
 12/01  05:00:00,39.0629681447,5.48788488449,0.0309139708672,6.1106188946,8.25718729233,11.6354268332,36.3487922401,30.5807427531,0.0,5.76804948704
 12/01  06:00:00,46.6726898651,5.48712099058,0.0298798226391,6.14210687093,12.1011305571,15.3678112995,44.1421609978,32.584842711,0.0,11.5573182868
 12/01  07:00:00,72.7921702592,5.41465587757,0.513945015152,2.32110085389,19.7275818095,37.2640762949,49.8246364627,32.3940435413,0.0,17.4305929214
 12/01  08:00:00,86.1202827655,5.56387041333,1.98520493856,1.07613501104,24.3117294858,51.2795993405,47.8299669147,30.3140497297,0.0,17.5159171849
 12/01  09:00:00,72.8720773287,5.41286766665,0.938697299422,2.18512406461,23.6694662846,40.6342015617,59.2193701804,23.802436082,0.0,35.4169340983
 12/01  10:00:00,70.4535523016,5.47985427274,3.39301740004,2.25297994289,23.6694662846,35.6302164847,62.9717017064,21.4192164145,18.025,23.5274852919
 12/01  11:00:00,53.3618045367,5.47744801571,3.41545772677,2.73813123172,18.7433767983,22.9618409725,66.6719106406,19.3097086099,18.025,29.3372020308
