Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/01  12:00:00,53.5283075985,5.51497123805,3.70092577539,2.58411167227,18.7433767983,22.9618409725,60.1484802574,18.7076935413,18.025,23.4157867161
 12/01  13:00:00,53.1988934762,5.53033981542,3.69321327487,2.2035945976,18.5889407304,23.1597249699,58.4266390025,16.9930586438,18.025,23.4085803587
 12/01  14:00:00,52.991784815,5.52217096601,3.69631241512,1.75505247093,18.7433767983,23.2517909448,56.3770093205,14.9422229127,18.025,23.4097864078
 12/01  15:00:00,52.6319189511,5.50377622016,3.64059437473,1.46929938183,18.7433767983,23.2517909448,55.939062332,14.5063236444,18.025,23.4077386876
 12/01  16:00:00,51.8866915877,5.46972381666,3.47885370753,1.20981493489,18.7433767983,22.9618409725,57.577376379,16.1442305679,18.025,23.408145811
 12/01  17:00:00,58.8407743133,5.4214742859,2.32746961797,1.14419213029,18.7433767983,27.431320555,42.3168198079,18.5236291683,18.025,5.7681906396
 12/01  18:00:00,73.1034495112,5.45766177552,1.0946679766,0.647013116333,17.6635504202,40.6971502883,29.148897429,23.3672118988,0.0,5.78168553014
 12/01  19:00:00,79.8564256309,5.48942276516,1.43359566299,0.52392118396,27.5259009287,37.3340067412,47.3721464031,29.9632142249,0.0,17.4089321783
 12/01  20:00:00,82.5442060198,5.52667298249,1.71945857782,0.563622301596,33.8341110165,33.3544677425,38.4560325196,32.661946665,0.0,5.79408585461
 12/01  21:00:00,91.4653350385,5.62959806249,2.40595091669,0.541177699992,36.5179666069,38.8247702939,47.6260086778,36.0551259735,0.0,11.5708827044
 12/01  22:00:00,86.2218793974,5.66376814638,2.60379248889,0.580231571657,32.965339924,36.8579353714,54.5890500841,37.1596583774,0.0,17.4293917067
 12/01  23:00:00,61.6891337241,5.48585249824,1.25359631854,1.12313906326,25.6355707503,20.6438685092,48.6911967469,37.1063175194,0.0,11.5848792275
 12/01  24:00:00,43.2744421862,5.43822066905,0.459210810296,3.10394510545,15.0252895274,11.7056064465,44.0839935397,38.3087616983,0.0,5.77523184144
 12/02  01:00:00,40.029851046,5.43363336416,0.242878077761,3.90623945957,12.8411359301,10.0650221343,45.0193872232,39.2510968061,0.0,5.76829041716
 12/02  02:00:00,40.53728269,5.44353604285,0.152820789436,4.49506105363,12.8411359301,10.0650221343,44.0974707085,38.3361226036,0.0,5.76134810491
 12/02  03:00:00,37.0106294588,5.47056111304,0.0588039221651,5.65444044219,8.25718729233,10.0299323277,38.157998586,38.137998586,0.0,0.02
 12/02  04:00:00,37.5665059821,5.48690234399,0.0350332006326,6.2177437521,8.25718729233,10.0299323277,43.659006483,37.8977941199,0.0,5.76121236304
 12/02  05:00:00,39.5150800811,5.49793082181,0.0297364851849,6.55385630582,8.25718729233,11.6354268332,43.5892893465,37.8207979261,0.0,5.76849142041
 12/02  06:00:00,43.859214849,5.5041233403,0.0263002489436,6.7368140397,8.71707943955,15.3327214929,42.3460451394,36.5709061993,0.0,5.77513894009
 12/02  07:00:00,62.4335312566,5.45876307592,0.0864319432265,5.20010305552,18.5082010057,25.6353820695,45.7922979027,34.2337474058,0.0,11.5585504969
 12/02  08:00:00,71.3957704159,5.49242055821,1.03960374922,2.49158416317,19.4083231844,41.0650158608,43.0341187151,31.4062401382,0.0,11.6278785769
 12/02  09:00:00,94.3852307611,5.71014204901,3.50703404497,0.80265085539,26.3286599382,57.9988325916,64.5642380519,22.9913684184,0.0,41.5728696334
 12/02  10:00:00,80.3982597925,5.60950367869,4.78105683787,0.796860771644,26.3286599382,42.8504436482,67.2078713345,19.6651359411,18.025,29.5177353934
 12/02  11:00:00,56.6517516485,5.53645278768,4.19340589021,1.70543768891,21.7447113004,23.4437158914,64.8956075955,17.4594068288,18.025,29.4112007667
 12/02  12:00:00,53.9024773247,5.53440260776,4.34241406921,1.27118213984,19.3027497915,23.426170988,61.1559853983,13.7945662974,18.025,29.3364191009
 12/02  13:00:00,53.5719514519,5.53751097616,4.41623496014,0.721792936607,19.1483137236,23.7250123474,52.3321004433,10.8969959052,18.025,23.4101045381
 12/02  14:00:00,53.6369367974,5.56181355375,4.67161099005,0.361555182001,19.3027497915,23.7161209604,47.9588180118,6.52823230678,18.025,23.405585705
 12/02  15:00:00,53.7438025925,5.57735241276,4.88641580616,0.238077388992,19.3027497915,23.7161209604,46.5529450366,5.12175595927,18.025,23.4061890773
 12/02  16:00:00,53.2534156774,5.54638299203,4.77501281402,0.180012817489,19.3027497915,23.426170988,47.9100726135,6.47826821885,18.025,23.4068043947
 12/02  17:00:00,59.9456803986,5.47220019929,3.30158473319,0.200550687692,19.3027497915,27.8956505705,34.6315623515,10.8382691436,18.025,5.76829320782
 12/02  18:00:00,70.7210085154,5.50840151272,1.74627916435,0.104391598363,18.2229234133,37.5968344597,18.7733283228,12.9980214178,0.0,5.77530690496
 12/02  19:00:00,85.8375740322,5.64603072704,2.8744688152,0.00173434517811,32.690315043,37.0816133363,22.1106598003,16.328691404,0.0,5.78196839631
 12/02  20:00:00,86.5389493967,5.728532771,3.38317463336,0.0,36.8143715336,33.066984531,31.6223814629,20.0506809692,0.0,11.5717004936
 12/02  21:00:00,92.791693779,5.86328234069,4.2610918479,0.0,36.3493007332,38.7721355839,33.2138538664,21.6422103649,0.0,11.5716435015
 12/02  22:00:00,90.5294237607,5.85787799022,4.09366969208,0.0284222429392,36.1807251679,36.8228455648,35.5354671128,23.9635335436,0.0,11.5719335692
 12/02  23:00:00,67.2823039521,5.61734524597,2.3668773691,0.0682793662266,31.0351095914,20.6438685092,38.2232090047,26.5946293277,0.0,11.628579677
 12/02  24:00:00,43.5687451996,5.45082215535,1.13840924636,0.304173160166,17.4250845679,11.7056064465,40.0484037257,28.4899934998,0.0,11.5584102259
 12/03  01:00:00,37.3432429451,5.41654646817,0.876122514846,0.484046059328,12.925468867,10.100111941,35.3250177684,29.5565064692,0.0,5.76851129923
 12/03  02:00:00,37.4462341502,5.40276467761,0.726878276531,0.751301403805,12.925468867,10.100111941,30.1052980042,30.0852980042,0.0,0.02
 12/03  03:00:00,33.3893575898,5.39915536025,0.490474305424,1.55347616224,8.34152022915,10.0650221343,36.962944755,31.2014278145,0.0,5.76151694058
 12/03  04:00:00,33.904010468,5.39719480076,0.335196013441,2.22536569905,8.34152022915,10.0650221343,39.6214182288,33.8600237449,0.0,5.76139448383
 12/03  05:00:00,35.8275561418,5.39446820228,0.226561501363,2.65354220163,8.34152022915,11.6705166398,41.0485844417,35.280154469,0.0,5.76842997271
 12/03  06:00:00,40.2477031856,5.39415517603,0.155112802802,2.98702851858,8.80141237637,15.3678112995,41.1601885363,35.3853375866,0.0,5.77485094976
 12/03  07:00:00,59.9339891901,5.42159067974,0.515508585004,2.30865038548,18.5082010057,25.6353820695,44.1085655844,32.5505471539,0.0,11.5580184304
 12/03  08:00:00,70.5966886622,5.52379296119,1.58086883557,1.0004250374,19.4926561212,41.1001056674,41.1272433627,29.4987349486,0.0,11.628508414
 12/03  09:00:00,94.5466226724,5.76581757418,3.98100610362,0.434373919389,26.3286599382,57.9988325916,64.0871793257,22.5069576783,0.0,41.5802216474
 12/03  10:00:00,80.4554401648,5.65422673805,5.22744295326,0.482341166754,26.2443270014,42.8153538416,66.6846136819,19.142203873,18.025,29.5174098089
 12/03  11:00:00,55.6614504782,5.49907310732,4.36564408604,0.580267124805,21.7447113004,23.4437158914,62.6234325507,15.1836083093,18.025,29.4148242415
 12/03  12:00:00,53.7039156437,5.55994491177,4.88746204268,0.442310885101,19.3449162599,23.4437158914,57.9740853382,10.6110438288,18.025,29.3380415094
 12/03  13:00:00,53.9851346409,5.60406487549,5.11367649143,0.311263491346,19.190480192,23.7425572507,49.614106116,8.18142984443,18.025,23.4076762716
 12/03  14:00:00,53.9333100593,5.6085770668,5.14683210555,0.195650291021,19.260583323,23.698576057,45.3820144149,3.95121410523,18.025,23.4058003097
 12/03  15:00:00,53.8228767872,5.59643932294,5.12425246985,0.119934483939,19.260583323,23.698576057,44.8515625165,3.41995637778,18.025,23.4066061388
 12/03  16:00:00,53.048363185,5.54761584223,4.7154522168,0.0929945111141,19.260583323,23.4086260847,48.1567694177,6.72434578613,18.025,23.4074236316
 12/03  17:00:00,59.868427175,5.48142168525,3.36129959227,0.114068139733,19.260583323,27.8781056672,34.0611251535,10.2678752709,18.025,5.76824988256
 12/03  18:00:00,70.7260557378,5.52597666183,1.84535174984,0.0524962986714,18.1807569449,37.5792895564,19.810692235,14.0353884327,0.0,5.77530380228
 12/03  19:00:00,85.6071940663,5.6508802649,2.7603887775,0.0,32.6059821062,37.0465235296,26.255743151,20.4737391053,0.0,5.78200404568
 12/03  20:00:00,86.4419818757,5.73004829152,3.28468123975,0.0,36.8143715336,33.066984531,34.679725558,23.1078123359,0.0,11.5719132221
 12/03  21:00:00,92.6424171996,5.84496748902,3.97590168809,0.0347956942634,36.43363367,38.8072253906,37.6100170086,26.0381022198,0.0,11.5719147888
 12/03  22:00:00,90.1807039608,5.83768930741,3.83390607775,0.0790670283488,36.0963922311,36.7877557581,39.6896259992,28.1173550295,0.0,11.5722709697
 12/03  23:00:00,67.1330192992,5.61574947208,2.28062227179,0.126252607595,30.9507766546,20.6087787026,42.0618795316,30.4327054568,0.0,11.6291740748
 12/03  24:00:00,43.6420337383,5.44920269314,1.08821058534,0.429270776497,17.4250845679,11.7056064465,44.9019789262,33.3431563908,0.0,11.5588225354
 12/04  01:00:00,36.2055942964,5.41194403806,0.756418851822,0.790018582147,11.6412384099,10.0650221343,41.2042136656,35.4366758473,0.0,5.76753781828
 12/04  02:00:00,35.2604534307,5.40785762576,0.552013304085,1.61419218361,10.0992000411,10.047477231,36.8731187096,36.8531187096,0.0,0.02
 12/04  03:00:00,34.031011004,5.4048304856,0.352698788781,2.44664902625,8.25718729233,10.0299323277,44.8529458309,39.0912802941,0.0,5.76166553683
 12/04  04:00:00,34.5782857606,5.40327524089,0.194527252552,3.15364828075,8.25718729233,10.0299323277,47.828619442,42.0670624616,0.0,5.76155698044
 12/04  05:00:00,37.169444797,5.41929485123,0.0671353235809,4.24944788761,8.25718729233,11.6354268332,52.3012952825,46.5326641881,0.0,5.76863109439
 12/04  06:00:00,45.9578532713,5.45462527195,0.037803189377,5.45181754406,12.1011305571,15.3678112995,54.9014567394,49.1120943065,0.0,5.78936243295
 12/04  07:00:00,73.9925177671,5.51750899595,1.15547741217,2.77701917071,19.7275818095,37.2640762949,65.4779757914,48.0458278632,0.0,17.4321479282
 12/04  08:00:00,87.2687084113,5.66082967566,2.44815015568,1.66458892797,24.3117294858,51.2795993405,69.6798308176,46.326881791,0.0,23.3529490266
 12/04  09:00:00,74.4887147641,5.52854337643,1.30383813079,3.32090350024,23.6694662846,40.6342015617,63.0264460091,33.4994978342,0.0,29.5269481749
 12/04  10:00:00,71.137664577,5.50151314875,3.12296340727,3.1854570928,23.6694662846,35.6302164847,74.8705616841,27.4323710698,18.025,29.4131906143
 12/04  11:00:00,54.0628942172,5.45979096247,2.8999176607,3.97239401288,18.7433767983,22.9618409725,71.9837284494,24.6145520484,18.025,29.344176401
 12/04  12:00:00,54.0252313373,5.49876602997,3.3320208546,3.46612972048,18.7433767983,22.9618409725,64.16331253,22.7211282051,18.025,23.4171843249
 12/04  13:00:00,53.5781035659,5.43841229695,2.66476443109,3.70316354926,18.5889407304,23.1597249699,65.024478707,23.5877081924,18.025,23.4117705146
 12/04  14:00:00,53.479490004,5.4267162712,2.59625431672,3.43825537299,18.7433767983,23.2517909448,63.5905749473,22.1553358577,18.025,23.4102390896
 12/04  15:00:00,52.9405214295,5.41529345751,2.68299688651,2.82396720827,18.7433767983,23.2517909448,61.7825876811,20.3496704608,18.025,23.4079172203
 12/04  16:00:00,52.3556142889,5.40855172245,2.76519698627,2.45355162975,18.7433767983,22.9618409725,61.7264377869,20.2925073195,18.025,23.4089304674
 12/04  17:00:00,59.4967266404,5.397919338,1.98023263959,2.17092310715,18.7433767983,27.431320555,43.3696027037,19.5761797746,18.025,5.76842292907
 12/04  18:00:00,73.3871605922,5.45025765338,1.01191327359,1.02086092387,17.6635504202,40.6971502883,25.0137215791,19.2312259748,0.0,5.78249560427
 12/04  19:00:00,80.126513212,5.50871251361,1.67044127113,0.537831440615,27.5259009287,37.3340067412,39.162282216,21.7512201727,0.0,17.4110620433
 12/04  20:00:00,82.8920017849,5.574915067,2.26390578666,0.318698183938,33.8341110165,33.3544677425,27.9092010246,22.1128492314,0.0,5.7963517932
 12/04  21:00:00,91.9424668532,5.70771810191,3.21736622112,0.128742392839,36.5179666069,38.8247702939,34.4648679473,22.8935686234,0.0,11.5712993239
 12/04  22:00:00,86.7097861867,5.75422982983,3.46812418671,0.113298183023,32.965339924,36.8579353714,40.1623228925,22.7279355139,0.0,17.4343873786
 12/04  23:00:00,61.4241620579,5.53923666148,1.8702429124,0.188101604552,25.6355707503,20.6438685092,35.2417766831,23.6559300426,0.0,11.5858466405
 12/04  24:00:00,41.0348653137,5.39718641945,0.7212408761,0.643353081595,15.0252895274,11.7056064465,31.1397326441,25.3642194228,0.0,5.77551322132
 12/05  01:00:00,35.9762562321,5.36613056821,0.443816465408,0.919091225067,11.6412384099,10.0650221343,32.5485995668,26.781138496,0.0,5.76746107072
 12/05  02:00:00,34.6022410354,5.36000763852,0.325913956075,1.22992386471,10.0992000411,10.047477231,31.9484485308,26.1868729577,0.0,5.76157557311
 12/05  03:00:00,32.9776690208,5.35467225193,0.201241560164,1.59491959534,8.25718729233,10.0299323277,26.4390445615,26.4190445615,0.0,0.02
 12/05  04:00:00,32.9557167866,5.35174984763,0.176646611194,1.60048226717,8.25718729233,10.0299323277,30.1707684942,24.4092863985,0.0,5.76148209562
 12/05  05:00:00,34.6026473279,5.35139539633,0.159832758166,1.65784745055,8.25718729233,11.6354268332,29.4526160522,23.6848402299,0.0,5.7677758223
 12/05  06:00:00,42.490392922,5.36057504069,0.152334089283,1.96386636397,12.1011305571,15.3678112995,37.4209447067,25.8623827173,0.0,11.5585619893
 12/05  07:00:00,72.3465965771,5.51817954722,1.6336201466,0.652269866926,19.7275818095,37.2640762949,39.4008094229,27.7726799775,0.0,11.6281294454
 12/05  08:00:00,86.4245681702,5.6753939634,2.84433739973,0.409676408703,24.3117294858,51.2795993405,53.5802000059,30.2264095691,0.0,23.3537904369
 12/05  09:00:00,72.3332540479,5.45972419724,1.50580916647,1.03227582369,23.6694662846,40.6342015617,55.577297358,26.0519116377,0.0,29.5253857203
 12/05  10:00:00,69.8483081906,5.50392553661,3.65666482527,1.35997742924,23.6694662846,35.6302164847,71.7807289263,24.3420962373,18.025,29.4136326889
 12/05  11:00:00,52.9868798561,5.50052723341,3.50341424525,2.25213899157,18.7433767983,22.9618409725,70.3934694095,23.0216752606,18.025,29.3467941489
 12/05  12:00:00,53.1838545977,5.53045337773,3.66256626995,2.26251595266,18.7433767983,22.9618409725,63.1089319267,21.6622913426,18.025,23.4216405841
 12/05  13:00:00,52.9865987332,5.54631876586,3.66656986705,2.00194371044,18.5889407304,23.1597249699,60.2848736902,18.8464391815,18.025,23.4134345087
 12/05  14:00:00,53.041487692,5.53877007504,3.72403302876,1.76041540173,18.7433767983,23.2517909448,57.9090997243,16.4686117121,18.025,23.4154880122
 12/05  15:00:00,52.8380176768,5.52154322215,3.64308914885,1.6551159958,18.7433767983,23.2517909448,57.6335350779,16.1943392111,18.025,23.4141958668
 12/05  16:00:00,52.2724967904,5.48876221725,3.42901566215,1.62639929017,18.7433767983,22.9618409725,59.913975026,18.4735957404,18.025,23.4153792856
 12/05  17:00:00,59.5104813385,5.45197729661,2.27683386057,1.83401149631,18.7433767983,27.431320555,45.0722993027,21.2788984872,18.025,5.76840081548
 12/05  18:00:00,73.8070110039,5.48188820228,1.08169123626,1.33929318529,17.6635504202,40.6971502883,31.6044132769,25.8220618446,0.0,5.78235143231
 12/05  19:00:00,80.3976950651,5.51331608691,1.45788038211,1.01695462404,27.5259009287,37.3340067412,50.2345265622,32.8235355767,0.0,17.4109909855
 12/05  20:00:00,82.9034296359,5.54647504283,1.7518807067,0.870583418253,33.8341110165,33.3544677425,47.4869666745,35.9159897244,0.0,11.57097695
 12/05  21:00:00,91.7938675937,5.66155059169,2.55762433565,0.686039031019,36.5179666069,38.8247702939,43.1083539248,37.3135063539,0.0,5.79484757085
 12/05  22:00:00,86.4830771908,5.69788588194,2.77970331013,0.63134259325,32.965339924,36.8579353714,53.9116121532,36.476761458,0.0,17.4348506953
 12/05  23:00:00,62.0606894636,5.51198718991,1.35522491981,1.36688467941,25.6355707503,20.6438685092,48.8311821511,37.2435951032,0.0,11.5875870479
 12/05  24:00:00,43.4491027789,5.45283426099,0.529703248614,3.19347321081,15.0252895274,11.7056064465,43.6826015608,37.9068134711,0.0,5.7757880897
 12/06  01:00:00,39.2561325511,5.44927592486,0.259036151425,4.3005977109,11.6412384099,10.0650221343,45.8831620955,40.1144552397,0.0,5.76870685582
 12/06  02:00:00,39.2144075217,5.48376304398,0.0923247835787,5.95191962385,10.0992000411,10.047477231,49.098534471,43.3370622729,0.0,5.76147219804
 12/06  03:00:00,38.5404146958,5.51718052162,0.0414745433284,7.15491750964,8.25718729233,10.0299323277,50.6755251663,44.9137164027,0.0,5.7618087636
 12/06  04:00:00,39.3065694281,5.54128455908,0.032998208093,7.90544704948,8.25718729233,10.0299323277,45.5263563398,45.5063563398,0.0,0.02
 12/06  05:00:00,41.3490323966,5.55511133307,0.0283757399896,8.33196901522,8.25718729233,11.6354268332,50.9121625905,45.1433714788,0.0,5.76879111166
 12/06  06:00:00,48.8502023234,5.55305858298,0.0276489901369,8.255867604,12.1011305571,15.3678112995,55.4060276308,43.8463869817,0.0,11.5596406491
 12/06  07:00:00,75.4391906237,5.52266900567,0.73518446909,4.63879092961,19.7275818095,37.2640762949,60.8126758806,43.3766254794,0.0,17.4360504012
 12/06  08:00:00,87.3976238504,5.61001603475,1.96163451125,2.33079782424,24.3117294858,51.2795993405,57.8128728261,40.2922437369,0.0,17.5206290892
 12/06  09:00:00,75.3553549252,5.50319006625,0.834836041442,4.68187056065,23.6694662846,40.6342015617,67.0751091945,31.6418996431,0.0,35.4332095515
 12/06  10:00:00,72.145325164,5.51947103796,2.84134995689,4.45675086276,23.6694662846,35.6302164847,76.5881063278,29.144262653,18.025,29.4188436748
 12/06  11:00:00,55.2892186872,5.49516735224,2.57717595215,5.48607097539,18.7433767983,22.9618409725,68.7741649283,27.2667555247,18.025,23.4824094037
 12/06  12:00:00,55.1311935456,5.47474074892,2.48790401631,5.44022439186,18.7433767983,22.9618409725,67.4610190703,26.0152359724,18.025,23.4207830979
 12/06  13:00:00,54.2176192262,5.45949464015,2.49375100522,4.49260103559,18.5889407304,23.1597249699,65.3868109527,23.9408429849,18.025,23.4209679678
 12/06  14:00:00,53.8249946838,5.47231656572,2.8823775804,3.45202512433,18.7433767983,23.2517909448,62.3459355034,20.8986435773,18.025,23.4222919261
 12/06  15:00:00,53.2210106409,5.42887174511,2.71396676327,3.05989634481,18.7433767983,23.2517909448,61.0933680907,19.6447390983,18.025,23.4236289924
 12/06  16:00:00,52.8597349087,5.43152558289,2.73661952451,2.96326378689,18.7433767983,22.9618409725,63.144958828,21.6950081887,18.025,23.4249506393
 12/06  17:00:00,60.5429996102,5.4222999265,1.62997713337,3.54306997711,18.7433767983,27.431320555,49.8406352534,26.0471449723,18.025,5.76849028106
 12/06  18:00:00,74.7035329639,5.44579926671,0.608657976524,2.744934947,17.6635504202,40.6971502883,42.2387535948,30.6936862084,0.0,11.5450673863
 12/06  19:00:00,81.1520139693,5.47198525306,0.861520272731,2.40895896359,27.5259009287,37.3340067412,49.0109536202,37.3951353599,0.0,11.6158182603
 12/06  20:00:00,83.6202713837,5.50182337647,1.13720711329,2.24673675262,33.8341110165,33.3544677425,51.9635827799,40.3901392777,0.0,11.5734435022
 12/06  21:00:00,91.7947654444,5.57313649302,1.80398854037,1.5289780228,36.5179666069,38.8247702939,54.5015395022,42.9297617743,0.0,11.5717777279
 12/06  22:00:00,86.5870288147,5.60112250094,1.98634567714,1.62539973938,32.965339924,36.8579353714,62.4082386861,44.9733475175,0.0,17.4348911686
 12/06  23:00:00,64.5591327943,5.50609784492,0.643795193799,4.58263540392,25.6355707503,20.6438685092,61.2598785692,49.6720459931,0.0,11.5878325761
 12/06  24:00:00,49.0335839066,5.57780242168,0.0580192556026,9.12466330527,15.0252895274,11.7056064465,60.1712390984,54.3953544209,0.0,5.77588467754
 12/07  01:00:00,46.4934347015,5.65707951187,0.0375395012325,11.5515877208,11.6412384099,10.0650221343,63.0509525095,57.2820819542,0.0,5.76887055531
 12/07  02:00:00,46.4232608444,5.7032777538,0.0295890406131,13.0039927775,10.0992000411,10.047477231,58.0509454523,58.0309454523,0.0,0.02
 12/07  03:00:00,45.8738217416,5.74406504237,0.022066007029,14.2808459563,8.25718729233,10.0299323277,64.1589780988,58.3973525958,0.0,5.76162550304
 12/07  04:00:00,47.0833435784,5.78208349355,0.015824339348,15.4585892146,8.25718729233,10.0299323277,65.42807553,59.6665163096,0.0,5.76155922039
 12/07  05:00:00,49.2296004516,5.79936297882,0.0111586809391,15.9854970513,8.25718729233,11.6354268332,64.8112301052,59.0424831587,0.0,5.76874694647
 12/07  06:00:00,57.392268512,5.8144506775,0.00884322417302,16.5553408547,12.1011305571,15.3678112995,65.4129156394,59.6231830935,0.0,5.78973254583
 12/07  07:00:00,82.4406955785,5.66297789769,0.0591982998008,12.1759615475,19.7275818095,37.2640762949,76.3649112199,58.9313231514,0.0,17.4335880685
 12/07  08:00:00,94.4758494778,5.63321895491,0.744768118326,8.71866159633,24.3117294858,51.2795993405,78.3915412606,55.0335185828,0.0,23.3580226778
 12/07  09:00:00,80.9930345306,5.62923067982,0.232309197603,10.7960233691,23.6694662846,40.6342015617,70.780721062,41.2450396298,0.0,29.5356814321
 12/07  10:00:00,76.2594074071,5.60902788981,2.35627296696,8.96634570413,23.6694662846,35.6302164847,81.7972479332,34.3512729246,18.025,29.4209750086
 12/07  11:00:00,59.0971854821,5.59949295926,2.32397376674,9.4429044217,18.7433767983,22.9618409725,78.5125988742,31.1377311907,18.025,29.3498676835
 12/07  12:00:00,57.5086003439,5.5751699647,2.68281008884,7.5222913093,18.7433767983,22.9618409725,69.351509634,27.9019895369,18.025,23.424520097
 12/07  13:00:00,55.9062151,5.5406078561,2.69385932212,5.89997135967,18.5889407304,23.1597249699,66.1216658389,24.6795285573,18.025,23.4171372816
 12/07  14:00:00,55.0275015609,5.52188010903,2.96009485957,4.52724761314,18.7433767983,23.2517909448,62.4898020364,21.0469366157,18.025,23.4178654207
 12/07  15:00:00,54.099699661,5.46269804924,2.69032347066,3.92839894695,18.7433767983,23.2517909448,62.6046229874,21.1626767176,18.025,23.4169462698
 12/07  16:00:00,53.1991101158,5.42613390955,2.52127035007,3.52337623738,18.7433767983,22.9618409725,64.6061062603,23.1625913978,18.025,23.4185148625
 12/07  17:00:00,60.3778418047,5.41336022903,1.59990153526,3.41691158957,18.7433767983,27.431320555,48.8745151987,25.0810270912,18.025,5.76848810755
 12/07  18:00:00,74.6174738182,5.43450744635,0.528907093277,2.74990543673,17.6635504202,40.6971502883,35.8753556474,30.0925149368,0.0,5.78284071056
 12/07  19:00:00,80.772894479,5.46425375933,0.898264271063,2.00080619298,27.5259009287,37.3340067412,50.9528433957,33.538152515,0.0,17.4146908807
 12/07  20:00:00,83.1844556393,5.48682070999,1.14091282982,1.82221110755,33.8341110165,33.3544677425,47.7219770655,36.1495717941,0.0,11.5724052713
 12/07  21:00:00,91.4201077854,5.54656240188,1.69264851319,1.2922235479,36.5179666069,38.8247702939,51.5451240826,39.9743430253,0.0,11.5707810573
 12/07  22:00:00,86.0687422916,5.57880522564,1.92161982209,1.1941407314,32.965339924,36.8579353714,50.7329475692,39.1032870621,0.0,11.6296605071
 12/07  23:00:00,62.7407924963,5.46757630412,0.789313277303,2.65728769529,25.6355707503,20.6438685092,51.0484703574,39.4601091177,0.0,11.5883612397
 12/07  24:00:00,45.2013966336,5.46601357116,0.121444118722,5.34083348935,15.0252895274,11.7056064465,46.8574505385,41.0814885369,0.0,5.77596200162
 12/08  01:00:00,41.6858601433,5.509309542,0.0483915444434,6.88092661991,11.6412384099,10.0650221343,47.1834087572,41.4145227492,0.0,5.76888600801
 12/08  02:00:00,41.0072725765,5.53749581241,0.0362625317157,7.74710752857,10.0992000411,10.047477231,47.5474214391,41.785434951,0.0,5.76198648806
 12/08  03:00:00,40.0970865097,5.56725284317,0.0288708398667,8.67411274427,8.25718729233,10.0299323277,48.9547977897,43.1930047057,0.0,5.76179308396
 12/08  04:00:00,40.5387358258,5.58139541264,0.0236299925234,9.10686211821,8.25718729233,10.0299323277,49.1366480586,43.3753367952,0.0,5.76131126345
 12/08  05:00:00,42.2683524787,5.58592628984,0.019768259957,9.22907191431,8.25718729233,11.6354268332,42.6127676664,42.5927676664,0.0,0.02
 12/08  06:00:00,49.3497067607,5.56956305754,0.0202233434688,8.7462776591,12.1011305571,15.3678112995,52.052128015,40.4918825033,0.0,11.5602455117
 12/08  07:00:00,75.3186769077,5.48074549325,0.377986316427,4.91736793649,19.7275818095,37.2640762949,57.5781031213,40.1404935564,0.0,17.4376095649
 12/08  08:00:00,88.9305659945,5.53903367782,1.45250638817,2.5598109469,24.3117294858,51.2795993405,56.6494909157,39.1255606869,0.0,17.5239302288
 12/08  09:00:00,76.2732552615,5.48542887702,0.351726934937,6.10061253972,23.6694662846,40.6342015617,67.9733191655,32.5349950062,0.0,35.4383241593
 12/08  10:00:00,73.677784185,5.49915381651,2.18294776368,6.66791229732,23.6694662846,35.6302164847,78.6190641147,31.1727673976,18.025,29.4212967171
 12/08  11:00:00,58.2027107222,5.56405414748,2.34430964769,8.5635261794,18.7433767983,22.9618409725,72.9633028812,31.4523748125,18.025,23.4859280688
 12/08  12:00:00,58.6053640601,5.57841815803,2.35541191989,8.94319885743,18.7433767983,22.9618409725,79.0657896311,31.7636886959,18.025,29.2771009352
 12/08  13:00:00,58.5583356305,5.58235067393,2.17937777477,9.0248237869,18.5889407304,23.1597249699,72.287750957,30.8477128939,18.025,23.4150380631
 12/08  14:00:00,59.6541529375,5.61229964969,2.04775588808,9.97581415332,18.7433767983,23.2517909448,74.6407720423,33.2015325307,18.025,23.4142395116
 12/08  15:00:00,61.8373269389,5.68651025529,1.87968482415,12.2528486532,18.7433767983,23.2517909448,81.3251947436,39.8866915294,18.025,23.4135032142
 12/08  16:00:00,63.9887940141,5.76353874206,1.70628933692,14.7906324288,18.7433767983,22.9618409725,90.1594751954,48.7191830043,18.025,23.4152921911
 12/08  17:00:00,73.3308842185,5.82685653474,0.713316812796,16.8430380306,18.7433767983,27.431320555,77.595219092,53.8014892248,18.025,5.76872986723
 12/08  18:00:00,88.2184546151,5.80015677588,0.0232305384488,16.4909077857,17.6635504202,40.6971502883,66.3771087101,60.5940555933,0.0,5.78305311676
 12/08  19:00:00,94.7040320896,5.78623967418,0.0319961420863,16.4762124871,27.5259009287,37.3340067412,86.3766764714,68.9622672439,0.0,17.4144092275
 12/08  20:00:00,96.778768853,5.76825063337,0.040170337705,16.235824324,33.8341110165,33.3544677425,79.8493075955,71.546841448,0.0,8.30246614744
 12/08  21:00:00,103.237177888,5.70457690154,0.0606092420156,14.5833107979,36.5179666069,38.8247702939,82.9926915997,73.9272897008,0.0,9.0654018989
 12/08  22:00:00,97.5637438356,5.69872258175,0.116075106891,14.3747553021,32.965339924,36.8579353714,92.1795119611,74.7430966772,0.0,17.4364152839
 12/08  23:00:00,79.1889018909,5.8642919513,0.0353240042683,19.4626587975,25.6355707503,20.6438685092,88.0169612042,76.4279983173,0.0,11.5889628869
 12/08  24:00:00,64.9691539457,6.04246799333,0.0110481599834,24.6425271036,15.0252895274,11.7056064465,84.1412308036,78.3651114573,0.0,5.7761193463
 12/09  01:00:00,64.0572212275,6.13643519924,0.00129905486581,27.4723517375,12.8411359301,10.0650221343,86.3158725513,80.5468310605,0.0,5.76904149076
 12/09  02:00:00,65.8055928954,6.19279247742,0.0,29.1669083443,12.8411359301,10.0650221343,88.3230808817,82.5611869302,0.0,5.76189395144
 12/09  03:00:00,62.8169178285,6.25143815159,0.0,30.7386266827,8.25718729233,10.0299323277,88.5806553668,82.8187987686,0.0,5.76185659818
 12/09  04:00:00,63.9199508936,6.28732828518,0.0,31.8057717512,8.25718729233,10.0299323277,83.254427148,83.234427148,0.0,0.02
 12/09  05:00:00,66.8951407584,6.32999354927,0.0,33.1315559008,8.25718729233,11.6354268332,90.5749335779,84.8058264013,0.0,5.76910717656
 12/09  06:00:00,72.0465940335,6.36090943127,0.0,34.0936615736,8.71707943955,15.3327214929,90.5578712576,84.7817786918,0.0,5.77609256577
 12/09  07:00:00,90.3705515091,6.29123488172,0.0,32.3910236618,18.5082010057,25.6353820695,95.8098619092,84.2503548169,0.0,11.5595070923
 12/09  08:00:00,97.7954750369,6.10419505216,0.0,27.4350085189,19.4083231844,41.0650158608,98.7017780708,81.2632880821,0.0,17.4384899887
 12/09  09:00:00,110.754840444,5.85931123223,0.0367073766371,20.4932768224,26.3286599382,57.9988325916,104.082785533,68.4176801841,0.0,35.6651053487
 12/09  10:00:00,97.3150867768,5.88768481213,1.14848014,21.0679881232,26.3286599382,42.8504436482,117.795285772,64.3338640788,18.025,35.4364216931
 12/09  11:00:00,76.6316729349,6.00887169075,1.41412266246,23.9921521774,21.7447113004,23.4437158914,110.560419698,63.1083329844,18.025,29.4270867133
 12/09  12:00:00,74.7992156087,6.03969085166,1.47498766635,24.5300059546,19.3027497915,23.426170988,109.769225237,62.3946817061,18.025,29.3495435309
 12/09  13:00:00,73.8199915793,6.01214998497,1.35722475834,23.5541684588,19.1483137236,23.7250123474,102.749469097,61.3071844473,18.025,23.4172846497
 12/09  14:00:00,73.214077184,5.98956590369,1.39519648859,22.7873236601,19.3027497915,23.7161209604,100.173419441,58.7344337039,18.025,23.4139857369
 12/09  15:00:00,73.7134254781,6.01177413952,1.42576280615,23.2338974511,19.3027497915,23.7161209604,100.000738171,58.5597881068,18.025,23.4159500638
 12/09  16:00:00,73.1722487755,6.00501078984,1.45240529972,22.9627911229,19.3027497915,23.426170988,100.742334224,59.2994098006,18.025,23.4179244238
 12/09  17:00:00,81.6655047253,6.04543664782,0.563776803197,24.0849098271,19.3027497915,27.8956505705,84.0906855593,60.2968303797,18.025,5.76885517958
 12/09  18:00:00,92.2033238453,5.99282961824,0.0,22.8485133887,18.2229234133,37.5968344597,69.7950940548,64.0191463601,0.0,5.7759476947
 12/09  19:00:00,102.873648155,5.87002486465,0.00566751436399,19.6825603605,32.690315043,37.0816133363,74.587715006,68.8049503822,0.0,5.78276462383
 12/09  20:00:00,100.81490948,5.7924572501,0.0264633855767,17.5686774292,36.8143715336,33.066984531,80.9119513482,69.3385926091,0.0,11.5733587391
 12/09  21:00:00,103.996393944,5.72016174145,0.0477064612972,15.5611361494,36.3493007332,38.7721355839,82.0814371256,70.508947833,0.0,11.5724892926
 12/09  22:00:00,101.990122774,5.72027119922,0.0493571492455,15.6709680928,36.1807251679,36.8228455648,83.3005265674,71.7253979501,0.0,11.5751286173
 12/09  23:00:00,85.2133106162,5.87144679018,0.0206487866379,20.091304966,31.0351095914,20.6438685092,91.03779589,73.5996786469,0.0,17.4381172432
 12/09  24:00:00,68.1034830541,6.05924598622,0.0,25.3688380451,17.4250845679,11.7056064465,81.2206498174,75.4303395109,0.0,5.79031030648
 12/10  01:00:00,64.2368810628,6.13537195061,0.0,27.5349461901,12.925468867,10.100111941,82.5551631348,76.7870789783,0.0,5.76808415641
 12/10  02:00:00,65.9117021776,6.18991103993,0.0,29.1564727087,12.925468867,10.100111941,84.7201761529,78.9581280238,0.0,5.76204812907
 12/10  03:00:00,63.6396841651,6.26855509396,0.0,31.4248495326,8.34152022915,10.0650221343,86.8717524383,81.1097281722,0.0,5.76202426607
 12/10  04:00:00,66.1803742977,6.35067360365,0.0,33.8834234094,8.34152022915,10.0650221343,84.7985328416,84.7785328416,0.0,0.02
 12/10  05:00:00,69.9190015138,6.41951962938,0.0,35.9464630447,8.34152022915,11.6705166398,93.4724981986,87.7033439896,0.0,5.76915420901
 12/10  06:00:00,75.3420508881,6.46224745606,0.0,37.1683513543,8.80141237637,15.3678112995,93.374953818,87.5986207987,0.0,5.77633301933
 12/10  07:00:00,92.4164192593,6.35319954615,0.0,34.3749187687,18.5082010057,25.6353820695,96.8442890815,85.2831035273,0.0,11.5611855542
 12/10  08:00:00,99.5837735231,6.15094592833,0.0,29.0571184872,19.4926561212,41.1001056674,99.3607237012,81.9231467882,0.0,17.437576913
 12/10  09:00:00,111.586164003,5.87634857592,0.0272594392381,21.3169912173,26.3286599382,57.9988325916,108.771723291,67.5476142578,0.0,41.2241090335
 12/10  10:00:00,97.4696354382,5.89266318487,1.25680436144,21.2286442343,26.2443270014,42.8153538416,109.108505516,61.1672021139,18.025,29.9163034017
 12/10  11:00:00,75.5425121771,5.97560473239,1.59374583772,22.7566252494,21.7447113004,23.4437158914,104.331117386,56.8767904757,18.025,29.4293269099
 12/10  12:00:00,71.1899420942,5.92483739088,1.74258226941,20.7082728171,19.3449162599,23.4437158914,99.483185839,52.1076360534,18.025,29.3505497856
 12/10  13:00:00,70.4043112243,5.91120381642,1.63172355243,19.9052203213,19.190480192,23.7425572507,92.3524215049,50.9061198436,18.025,23.4213016613
 12/10  14:00:00,69.9435799215,5.90127757949,1.65757259214,19.4024454127,19.260583323,23.698576057,90.583429742,49.1410770924,18.025,23.4173526496
 12/10  15:00:00,69.3358015202,5.88423730525,1.67824821398,18.7910310607,19.260583323,23.698576057,90.3991595093,48.954654058,18.025,23.4195054513
 12/10  16:00:00,69.2263984752,5.89163074285,1.68095988215,18.9614723044,19.260583323,23.4086260847,92.2485088001,50.801854623,18.025,23.4216541771
 12/10  17:00:00,77.6389631874,5.92722930534,0.781873975073,20.0181850073,19.260583323,27.8781056672,76.4093666699,52.6154128678,18.025,5.76895380207
 12/10  18:00:00,87.7571314132,5.86768112641,0.0,18.5871745838,18.1807569449,37.5792895564,61.4620199614,55.6870937833,0.0,5.77492617809
 12/10  19:00:00,98.5384654684,5.75083378615,0.00634967479907,15.5853007457,32.6059821062,37.0465235296,72.4884633056,60.9423594258,0.0,11.5461038799
 12/10  20:00:00,96.9698418858,5.68536218879,0.0284762929865,13.8286822935,36.8143715336,33.066984531,68.4053822432,62.6078350165,0.0,5.79754722673
 12/10  21:00:00,100.654212718,5.62488548441,0.0497819078737,12.1927239024,36.43363367,38.8072253906,76.4678493417,64.8935769134,0.0,11.5742724283
 12/10  22:00:00,98.297541406,5.62240431838,0.0514217412425,12.1936027167,36.0963922311,36.7877557581,77.3897625075,65.814774408,0.0,11.5749880995
 12/10  23:00:00,81.3792864292,5.76677565838,0.0224285407824,16.4795799286,30.9507766546,20.6087787026,85.4968250799,68.0577481802,0.0,17.4390768997
 12/10  24:00:00,64.2431185903,5.94835846099,9.14224951293e-05,21.6192604848,17.4250845679,11.7056064465,76.0944768901,70.3039706106,0.0,5.79050627952
 12/11  01:00:00,59.501545614,6.03942856817,0.0,24.214869874,11.6412384099,10.0650221343,78.1511625594,72.381994372,0.0,5.76916818748
 12/11  02:00:00,60.2202903544,6.11471615695,0.0,26.4191566335,10.0992000411,10.047477231,80.6683325923,74.906370327,0.0,5.76196226525
 12/11  03:00:00,60.3982719273,6.1819056487,0.0,28.3895052458,8.25718729233,10.0299323277,82.9262478912,77.1641582093,0.0,5.76208968191
 12/11  04:00:00,61.6259523726,6.22273898862,0.0,29.5763539725,8.25718729233,10.0299323277,84.163853126,78.4022083152,0.0,5.76164481077
 12/11  05:00:00,63.5730162321,6.23502114335,0.0,29.9043943747,8.25718729233,11.6354268332,83.7537967406,77.9855329552,0.0,5.76826378539
 12/11  06:00:00,71.0312847031,6.22705792587,0.0,29.7905590193,12.1011305571,15.3678112995,83.1117087559,77.3209552503,0.0,5.79075350554
 12/11  07:00:00,93.7175376822,5.97371787839,0.0,23.2011988233,19.7275818095,37.2640762949,93.4667010789,76.0301791541,0.0,17.4365219249
 12/11  08:00:00,104.169521672,5.81919672758,0.0102474511399,18.9608029936,24.3117294858,51.2795993405,90.3757579061,72.8484033939,0.0,17.5273545122
 12/11  09:00:00,94.5971556494,6.01739796727,0.0341954823281,24.2100374411,23.6694662846,40.6342015617,97.4987830063,62.0501549833,0.0,35.448628023
 12/11  10:00:00,91.6897547765,6.04994636781,1.30334639185,25.0086622481,23.6694662846,35.6302164847,108.021634419,60.5682147084,18.025,29.4284197102
 12/11  11:00:00,77.5856630261,6.17618159428,1.52511366234,28.153524538,18.7433767983,22.9618409725,107.442743303,60.0605437155,18.025,29.3571995871
 12/11  12:00:00,77.356516172,6.17459769712,1.58548525576,27.868085008,18.7433767983,22.9618409725,100.244444889,58.7902956616,18.025,23.429149227
 12/11  13:00:00,76.6085088918,6.15678251236,1.44814276885,27.2317878516,18.5889407304,23.1597249699,98.2657044707,56.8165971327,18.025,23.4241073379
 12/11  14:00:00,74.9619360563,6.09469112495,1.51043171448,25.3385151782,18.7433767983,23.2517909448,95.8603382088,54.4139553367,18.025,23.4213828721
 12/11  15:00:00,74.1885560878,6.0713751375,1.53075156578,24.5681305799,18.7433767983,23.2517909448,95.3624241272,53.9137060691,18.025,23.4237180581
 12/11  16:00:00,73.610545047,6.06527311999,1.53643498306,24.2804874386,18.7433767983,22.9618409725,97.0223455015,55.5713121686,18.025,23.4260333329
 12/11  17:00:00,80.7981418945,6.06133206827,0.65427541706,24.1348485521,18.7433767983,27.431320555,80.1302325518,56.3362790386,18.025,5.7689535132
 12/11  18:00:00,92.934849849,5.94163404116,0.0,21.0890319776,17.6635504202,40.6971502883,71.5444313568,59.9976221653,0.0,11.5468091915
 12/11  19:00:00,97.0454680073,5.85353521448,0.000408566616589,18.7819034807,27.5259009287,37.3340067412,75.8707486033,64.2522402235,0.0,11.6185083798
 12/11  20:00:00,97.5077035402,5.78606446783,0.0107924649154,16.9762926011,33.8341110165,33.3544677425,75.9098258911,64.3341060406,0.0,11.5757198505
 12/11  21:00:00,103.315155746,5.70214433212,0.0398340279776,14.6844683815,36.5179666069,38.8247702939,78.3339279009,66.7594467223,0.0,11.5744811786
 12/11  22:00:00,97.1678273504,5.6794802775,0.0472370750234,14.0668733271,32.965339924,36.8579353714,85.2137798361,67.7748635906,0.0,17.4389162455
 12/11  23:00:00,78.4162772941,5.84048850317,0.0140637491929,18.7350656638,25.6355707503,20.6438685092,80.8201927787,69.2308214543,0.0,11.5893713244
 12/11  24:00:00,63.9262231478,6.01782109224,0.0,23.6352722402,15.0252895274,11.7056064465,76.7706842179,70.9943792208,0.0,5.77630499707
 12/12  01:00:00,61.2505507391,6.09927055382,0.0,25.9040280012,11.6412384099,10.0650221343,77.9894507758,72.2202053825,0.0,5.76924539325
 12/12  02:00:00,61.1887872683,6.15115261325,0.0,27.3512151214,10.0992000411,10.047477231,73.4974271624,73.4774271624,0.0,0.02
 12/12  03:00:00,60.6185927388,6.19658019871,0.0,28.5951495738,8.25718729233,10.0299323277,80.1030388344,74.3410859695,0.0,5.76195286491
 12/12  04:00:00,61.4006199398,6.22350421653,0.0,29.3502511628,8.25718729233,10.0299323277,80.7654768403,75.0039554611,0.0,5.76152137925
 12/12  05:00:00,63.6629946659,6.24691280951,0.0,29.982475745,8.25718729233,11.6354268332,81.2182131173,75.4488842844,0.0,5.76932883295
 12/12  06:00:00,70.7287576508,6.22644215724,0.0,29.4886391371,12.1011305571,15.3678112995,80.1886212443,74.398222695,0.0,5.79039854931
 12/12  07:00:00,92.914904353,5.95683744923,0.0,22.4154364535,19.7275818095,37.2640762949,89.950246193,72.5109354748,0.0,17.4393107182
 12/12  08:00:00,103.220649195,5.79717512949,0.00673272185358,18.0374436313,24.3117294858,51.2795993405,92.7556549072,69.3912592057,0.0,23.3643957014
 12/12  09:00:00,93.4527854505,5.9901675779,0.0428404693669,23.0842382001,23.6694662846,40.6342015617,88.3617006862,58.8188578921,0.0,29.5428427941
 12/12  10:00:00,90.2371379729,6.01272819055,1.43376306774,23.4628362509,23.6694662846,35.6302164847,103.620429445,56.1655639126,18.025,29.4298655327
 12/12  11:00:00,74.7008325416,6.08808610979,1.66043738176,25.2214608686,18.7433767983,22.9618409725,102.381352479,54.9962094138,18.025,29.3601430651
 12/12  12:00:00,73.9938862091,6.06963661108,1.72826827548,24.4676281814,18.7433767983,22.9618409725,94.7893885704,53.335332549,18.025,23.4290560214
 12/12  13:00:00,70.7223251566,5.96402811485,1.61029118587,21.3762046246,18.5889407304,23.1597249699,90.5032003589,49.0498474574,18.025,23.4283529015
 12/12  14:00:00,70.9881565665,5.97302114604,1.65519936176,21.3416309046,18.7433767983,23.2517909448,89.5309840156,48.0751447559,18.025,23.4308392597
 12/12  15:00:00,70.4663802336,5.96158638096,1.69964672119,20.7868420465,18.7433767983,23.2517909448,94.3210381373,47.0142832116,18.025,29.2817549257
 12/12  16:00:00,69.4522509854,5.93977732461,1.72780771382,20.0563144765,18.7433767983,22.9618409725,89.1107386173,47.6696846381,18.025,23.4160539792
 12/12  17:00:00,76.6675651598,5.93377202423,0.859659431055,19.9264472018,18.7433767983,27.431320555,72.2015207508,48.4075009086,18.025,5.76901984217
 12/12  18:00:00,88.7277000488,5.82077841975,0.0,17.0027362731,17.6635504202,40.6971502883,56.2723819834,50.4889386586,0.0,5.7834433248
 12/12  19:00:00,93.0155629272,5.7395809508,0.00267648695286,14.8636710019,27.5259009287,37.3340067412,72.3059675721,54.8880823598,0.0,17.4178852123
 12/12  20:00:00,93.5974524574,5.67857624872,0.0214989745945,13.1628155598,33.8341110165,33.3544677425,61.2282373198,55.4303247387,0.0,5.79791258105
 12/12  21:00:00,99.1324081487,5.58998340973,0.0497473568714,10.6039592689,36.5179666069,38.8247702939,68.5210603611,56.9463611348,0.0,11.5746992263
 12/12  22:00:00,92.2780949128,5.54834003919,0.0573822657064,9.29812227195,32.965339924,36.8579353714,73.1482095287,55.7092082984,0.0,17.4390012303
 12/12  23:00:00,72.5563669824,5.67868297314,0.0254250180537,13.0255884987,25.6355707503,20.6438685092,67.7006270082,56.1102015168,0.0,11.5904254914
 12/12  24:00:00,57.2906812635,5.82733171977,0.00078560356189,17.1894292569,15.0252895274,11.7056064465,63.5852002524,57.8087867668,0.0,5.7764134856
 12/13  01:00:00,53.7288388391,5.88050915413,0.0,18.6010729118,11.6412384099,10.0650221343,63.9300524595,58.1607532591,0.0,5.76929920045
 12/13  02:00:00,52.778098778,5.90523726032,0.0,19.1864359234,10.0992000411,10.047477231,63.4267403932,57.6646244345,0.0,5.76211595868
 12/13  03:00:00,51.3512119165,5.92383884001,0.0,19.6005057602,8.25718729233,10.0299323277,62.7821498831,57.0200171908,0.0,5.76213269238
 12/13  04:00:00,51.6011014492,5.93428944861,0.0,19.8399467234,8.25718729233,10.0299323277,57.2295031933,57.2095031933,0.0,0.02
 12/13  05:00:00,53.0915700837,5.93295637723,0.0,19.7250032795,8.25718729233,11.6354268332,62.4871346272,56.7186134506,0.0,5.76852117656
 12/13  06:00:00,59.8021256189,5.90371068873,0.0,18.8847286001,12.1011305571,15.3678112995,66.6357157742,55.0736599691,0.0,11.5620558052
 12/13  07:00:00,82.8537850552,5.67313059186,0.00271978470629,12.6352858203,19.7275818095,37.2640762949,70.2926442087,52.8514854033,0.0,17.4411588054
 12/13  08:00:00,93.6666203692,5.54135754396,0.0444737819174,8.70147833768,24.3117294858,51.2795993405,67.0403469144,49.5111197469,0.0,17.5292271675
 12/13  09:00:00,82.9300785477,5.68801855466,0.111586173215,12.7949214558,23.6694662846,40.6342015617,75.9936116044,40.5402370405,0.0,35.4533745639
 12/13  10:00:00,80.2611973817,5.7102107049,1.93578966517,13.2873791234,23.6694662846,35.6302164847,86.4041554015,38.9483606963,18.025,29.4307947052
 12/13  11:00:00,65.1548387524,5.79661625127,2.13777594478,15.4895898223,18.7433767983,22.9618409725,85.8880038959,38.5027136657,18.025,29.3602902302
 12/13  12:00:00,65.0087188005,5.79469967101,2.18725772889,15.2984037207,18.7433767983,22.9618409725,78.9909835133,37.5354288422,18.025,23.430554671
 12/13  13:00:00,64.5499126112,5.78608615501,2.02017478454,14.9718465065,18.5889407304,23.1597249699,77.2393952185,35.7910932616,18.025,23.4233019568
 12/13  14:00:00,64.3014728049,5.77198715371,2.00191780487,14.5092606213,18.7433767983,23.2517909448,75.8934011153,34.4449414308,18.025,23.4234596845
 12/13  15:00:00,63.9662996124,5.76249836961,2.02582896465,14.1596642178,18.7433767983,23.2517909448,75.2968487503,33.8456791859,18.025,23.4261695644
 12/13  16:00:00,63.064571493,5.74271051158,2.06082541524,13.5326765904,18.7433767983,22.9618409725,75.6233565924,34.1694980961,18.025,23.4288584964
 12/13  17:00:00,69.696175562,5.71558047664,1.25091058445,12.7819896203,18.7433767983,27.431320555,57.3329055039,33.5388137774,18.025,5.76909172652
 12/13  18:00:00,81.3960222549,5.60612168263,0.0469795305254,9.83872317326,17.6635504202,40.6971502883,46.1854027727,34.6383847576,0.0,11.5470180151
 12/13  19:00:00,85.5007058739,5.52558729683,0.0442087671373,7.52126337153,27.5259009287,37.3340067412,49.4768120385,37.8578312669,0.0,11.6189807716
 12/13  20:00:00,85.8301343087,5.45993446285,0.0604608543742,5.57516591473,33.8341110165,33.3544677425,48.6488909495,37.0732652468,0.0,11.5756257027
 12/13  21:00:00,91.3660525723,5.37256414698,0.0831814291404,3.02157785422,36.5179666069,38.8247702939,48.8157434853,37.2398590317,0.0,11.5758844537
 12/13  22:00:00,84.8232661265,5.3444788357,0.14855964078,1.95596432428,32.965339924,36.8579353714,54.4253381548,36.9847871718,0.0,17.4405509831
 12/13  23:00:00,64.1575508246,5.43545731233,0.0581701795066,4.8372419427,25.6355707503,20.6438685092,49.3969406038,37.8066082363,0.0,11.5903323675
 12/13  24:00:00,47.6966194519,5.53990861232,0.0339424855653,7.84962755086,15.0252895274,11.7056064465,44.7455365454,38.9689410892,0.0,5.77659545622
 12/14  01:00:00,43.8061030712,5.57987233028,0.0261356221694,8.95283351116,11.6412384099,10.0650221343,44.9222053023,39.1526763613,0.0,5.76952894106
 12/14  02:00:00,42.8923091276,5.60259075124,0.0201010716169,9.58318966796,10.0992000411,10.047477231,45.1188798987,39.3566446866,0.0,5.76223521202
 12/14  03:00:00,41.486965328,5.61885724553,0.0140574443366,10.027181835,8.25718729233,10.0299323277,39.1600670216,39.1400670216,0.0,0.02
 12/14  04:00:00,41.6997046373,5.62651066689,0.00972099000097,10.2366019969,8.25718729233,10.0299323277,44.860346078,39.09809159,0.0,5.76225448792
 12/14  05:00:00,43.4502696104,5.63139327298,0.00577407728594,10.3794867309,8.25718729233,11.6354268332,45.1037103096,39.3341326129,0.0,5.76957769671
 12/14  06:00:00,50.5200752281,5.61339331367,0.00604059385978,9.88694745441,12.1011305571,15.3678112995,49.891849604,38.330305922,0.0,11.561543682
 12/14  07:00:00,75.2748633073,5.45094381098,0.046896801614,5.23436402794,19.7275818095,37.2640762949,48.5408268186,36.906425137,0.0,11.6344016816
 12/14  08:00:00,87.1933812585,5.35776379984,0.115859258125,2.3404243323,24.3117294858,51.2795993405,57.4114521439,34.0472762821,0.0,23.3641758618
 12/14  09:00:00,75.7876158985,5.46383429049,0.398723202849,5.58949496332,23.6694662846,40.6342015617,62.7961660157,27.338273966,0.0,35.4578920497
 12/14  10:00:00,71.7120156497,5.42900419637,2.36737398756,4.58780739818,23.6694662846,35.6302164847,72.2533680117,24.792750382,18.025,29.4356176297
 12/14  11:00:00,54.4455902894,5.43470064243,2.54146095928,4.73856682113,18.7433767983,22.9618409725,64.4121824927,22.8936846455,18.025,23.4934978472
 12/14  12:00:00,53.7507668786,5.41094590317,2.60302179263,4.00843636504,18.7433767983,22.9618409725,62.5516985366,21.0929201826,18.025,23.4337783539
 12/14  13:00:00,52.9028998808,5.39382013953,2.55174408785,3.1855227801,18.5889407304,23.1597249699,64.738646331,17.4330725185,18.025,29.2805738125
 12/14  14:00:00,52.3565289824,5.37423031599,2.64082087375,2.32316736174,18.7433767983,23.2517909448,54.5559379375,13.1088674712,18.025,23.4220704663
 12/14  15:00:00,51.9746951598,5.37459155109,2.84097289562,1.74081973456,18.7433767983,23.2517909448,52.8794758253,11.4320418372,18.025,23.4224339881
 12/14  16:00:00,51.3831876457,5.36498810869,2.836832855,1.45300477582,18.7433767983,22.9618409725,54.9250106811,13.4746616915,18.025,23.4253489896
 12/14  17:00:00,58.5096130847,5.33968178007,1.80750908749,1.41472006503,18.7433767983,27.431320555,39.8946191912,16.1005156909,18.025,5.76910350035
 12/14  18:00:00,72.248153227,5.34953920332,0.433193271724,0.561216811417,17.6635504202,40.6971502883,23.986136902,18.2025444223,0.0,5.78359247973
 12/14  19:00:00,79.0582945731,5.40127034404,0.920796914333,0.326564297515,27.5259009287,37.3340067412,40.1230119021,22.7030443908,0.0,17.4199675113
 12/14  20:00:00,81.8175512248,5.45279148515,1.34185363616,0.288327561893,33.8341110165,33.3544677425,35.6501029595,24.0746733672,0.0,11.5754295923
 12/14  21:00:00,90.5552870785,5.53287013294,1.91149414831,0.222184059385,36.5179666069,38.8247702939,38.7025235654,27.1283708632,0.0,11.5741527022
 12/14  22:00:00,85.1944473606,5.5537361534,1.98799708009,0.278435402412,32.965339924,36.8579353714,41.3455116172,29.7115207744,0.0,11.6339908428
 12/14  23:00:00,60.7455021968,5.40146559943,0.769095880852,0.748248616816,25.6355707503,20.6438685092,44.4560193195,32.8647457367,0.0,11.5912735828
 12/14  24:00:00,42.2869600552,5.36561492587,0.0730698205829,2.57512722983,15.0252895274,11.7056064465,48.309420695,36.7760359256,0.0,11.5333847693
