Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/15  01:00:00,38.8314491329,5.41415898089,0.0424985662729,4.12752563275,11.6412384099,10.0650221343,46.9653858423,41.1958399016,0.0,5.76954594066
 12/15  02:00:00,39.3541374601,5.48364282994,0.0334928759797,6.150571997,10.0992000411,10.047477231,45.0919305537,45.0719305537,0.0,0.02
 12/15  03:00:00,39.139160359,5.53528625365,0.0253653767651,7.75163480389,8.25718729233,10.0299323277,53.2006223652,47.4383443236,0.0,5.76227804161
 12/15  04:00:00,40.6207289527,5.58239998206,0.018471786711,9.19298231788,8.25718729233,10.0299323277,55.711093786,49.9487840114,0.0,5.76230977467
 12/15  05:00:00,43.3787233484,5.61881025407,0.0129820113274,10.3133111398,8.25718729233,11.6354268332,57.1086311468,51.3392560897,0.0,5.76937505709
 12/15  06:00:00,51.5225506731,5.63418309886,0.0111471553813,10.8635200247,12.1011305571,15.3678112995,57.2305258229,51.4392044347,0.0,5.79132138824
 12/15  07:00:00,77.4793808849,5.51253611537,0.0523382103079,7.37183393569,19.7275818095,37.2640762949,68.8681879006,51.4267589158,0.0,17.4414289848
 12/15  08:00:00,90.5792487113,5.52126643343,0.798882194095,4.87974683948,24.3117294858,51.2795993405,72.4971277464,49.1281971495,0.0,23.3689305969
 12/15  09:00:00,78.2788584751,5.54190715706,0.171798884046,8.22957573173,23.6694662846,40.6342015617,75.8575558662,40.4005686089,0.0,35.4569872573
 12/15  10:00:00,74.3887407371,5.54508161799,2.23424741317,7.28157334146,23.6694662846,35.6302164847,84.1397072883,36.678098078,18.025,29.4366092102
 12/15  11:00:00,56.9855530113,5.54480294338,2.46383111809,7.24605027177,18.7433767983,22.9618409725,74.0531599216,32.5327648838,18.025,23.4953950378
 12/15  12:00:00,56.138470488,5.56213867503,3.02946286828,5.81850201513,18.7433767983,22.9618409725,69.1232560205,27.6643164103,18.025,23.4339396102
 12/15  13:00:00,55.3832819492,5.5717355567,3.20302292305,4.83670575865,18.5889407304,23.1597249699,64.8621800495,23.40168072,18.025,23.4354993295
 12/15  14:00:00,54.8849320268,5.55675364303,3.32311214979,3.98674968332,18.7433767983,23.2517909448,67.2866768968,19.9860560017,18.025,29.2756208952
 12/15  15:00:00,54.1162957495,5.5279876796,3.30665096962,3.26334218498,18.7433767983,23.2517909448,59.8497260157,18.4029023519,18.025,23.4218236638
 12/15  16:00:00,53.1847694383,5.48656201121,3.11999439402,2.84984728753,18.7433767983,22.9618409725,61.6571569942,20.2072224073,18.025,23.424934587
 12/15  17:00:00,60.2582433517,5.44100489093,1.90895637365,2.9605757396,18.7433767983,27.431320555,47.5398906664,23.7454505313,18.025,5.76944013506
 12/15  18:00:00,74.3105368415,5.45565666676,0.777115466421,2.17355470552,17.6635504202,40.6971502883,33.2758409929,27.4919070492,0.0,5.78393394365
 12/15  19:00:00,80.7641643607,5.47900920949,1.0229193531,1.85255986883,27.5259009287,37.3340067412,51.8137250783,34.394278186,0.0,17.4194468923
 12/15  20:00:00,83.2812652479,5.50509789429,1.24782526274,1.79375501215,33.8341110165,33.3544677425,49.46346843,37.8882757179,0.0,11.5751927121
 12/15  21:00:00,91.3610470296,5.55025837834,1.71277749929,1.2092622912,36.5179666069,38.8247702939,52.7530178048,41.1790367754,0.0,11.5739810294
 12/15  22:00:00,86.1194527101,5.57544148804,1.84877392484,1.32094531994,32.965339924,36.8579353714,54.5383603379,42.9034999572,0.0,11.6348603807
 12/15  23:00:00,63.8640812887,5.50360851189,0.803998576446,3.72977208541,25.6355707503,20.6438685092,58.151399831,46.5606016156,0.0,11.5907982154
 12/15  24:00:00,46.7393422826,5.50699766766,0.11691607022,6.84227452138,15.0252895274,11.7056064465,61.4732575709,49.9394660046,0.0,11.5337915663
 12/16  01:00:00,45.2030145802,5.57451107072,0.037458594153,9.14387702131,12.8411359301,10.0650221343,57.3631323044,51.5936567664,0.0,5.7694755381
 12/16  02:00:00,46.7848141598,5.62563826824,0.0289806070838,10.6842813256,12.8411359301,10.0650221343,53.3780443766,53.3580443766,0.0,0.02
 12/16  03:00:00,44.1666823095,5.68894338164,0.0191485347389,12.631712836,8.25718729233,10.0299323277,61.0290532875,55.2668543862,0.0,5.76219890136
 12/16  04:00:00,45.6144324318,5.73246320397,0.0124086076902,14.0426825336,8.25718729233,10.0299323277,62.8526171302,57.0903739757,0.0,5.76224315446
 12/16  05:00:00,48.3050713347,5.76547644126,0.00708216092341,15.098888202,8.25718729233,11.6354268332,63.8752643553,58.1059204985,0.0,5.76934385682
 12/16  06:00:00,53.3426212121,5.79418355538,0.00252517014092,15.9538497462,8.71707943955,15.3327214929,63.4718864833,57.6949200989,0.0,5.77696638441
 12/16  07:00:00,72.2896801286,5.75422333288,0.0100988752196,14.8370072503,18.5082010057,25.6353820695,68.3093748429,56.7473113223,0.0,11.5620635206
 12/16  08:00:00,81.7451813192,5.65349460534,0.0828748811993,11.752443687,19.4083231844,41.0650158608,65.4606873052,53.8246503948,0.0,11.6360369104
 12/16  09:00:00,98.0144668449,5.64551633805,1.49195619681,6.51131713289,26.3286599382,57.9988325916,83.1165594076,41.4790589854,0.0,41.6375004222
 12/16  10:00:00,84.0053618942,5.61610085626,3.1951352659,5.98310135527,26.3286599382,42.8504436482,87.7101043673,34.2257439418,18.025,35.4593604255
 12/16  11:00:00,60.3861086465,5.58770559762,3.09330175436,6.48851036353,21.7447113004,23.4437158914,77.0893078773,29.6227209803,18.025,29.441586897
 12/16  12:00:00,57.1893002399,5.58640058321,3.39062308435,5.45769699898,19.3027497915,23.426170988,69.2331145412,25.7243300966,18.025,25.4837844446
 12/16  13:00:00,56.1148519513,5.55412046796,3.27669516686,4.38755531283,19.1483137236,23.7250123474,68.3681668351,23.0495439013,18.025,27.2936229338
 12/16  14:00:00,55.2681731802,5.52403047361,3.32007492058,3.38204529761,19.3027497915,23.7161209604,59.7048418308,18.2536230109,18.025,23.4262188199
 12/16  15:00:00,54.6119537909,5.49732841917,3.2672750515,2.80532688594,19.3027497915,23.7161209604,59.3961752729,17.9442492917,18.025,23.4269259812
 12/16  16:00:00,53.8536549534,5.46677936939,3.14212064269,2.49268025607,19.3027497915,23.426170988,61.1090005689,19.6538094355,18.025,23.4301911334
 12/16  17:00:00,60.9176767689,5.42891911388,2.08088591857,2.43645830081,19.3027497915,27.8956505705,44.3977163397,20.6033960763,18.025,5.76932026337
 12/16  18:00:00,71.3231329898,5.4368324367,0.701078357508,1.82320020998,18.2229234133,37.5968344597,28.6559130271,22.8794760257,0.0,5.77643700137
 12/16  19:00:00,84.9975448937,5.48326650949,1.26162472241,0.937207217907,32.690315043,37.0816133363,40.3138615114,28.7656106371,0.0,11.5482508743
 12/16  20:00:00,85.2123357897,5.5206128104,1.61412858408,0.650219936328,36.8143715336,33.066984531,42.4319183876,30.8576102074,0.0,11.5743081802
 12/16  21:00:00,91.0373507733,5.60976054341,2.23442627776,0.525704988981,36.3493007332,38.7721355839,38.1701119078,32.373374452,0.0,5.7967374558
 12/16  22:00:00,89.0569962839,5.62694356469,2.34438650956,0.53607698083,36.1807251679,36.8228455648,44.3883630422,32.8112033475,0.0,11.5771596947
 12/16  23:00:00,66.9264521528,5.47693367229,1.17740734056,1.04210350751,31.0351095914,20.6438685092,51.9942323766,34.5508687308,0.0,17.4433636459
 12/16  24:00:00,45.4761056324,5.42578309295,0.38869786341,2.98616479477,17.4250845679,11.7056064465,48.9499238547,37.387124057,0.0,11.5627997977
 12/17  01:00:00,40.0059679332,5.42799382469,0.20614442182,3.80523442847,12.925468867,10.100111941,44.2337857319,38.4640320046,0.0,5.76975372733
 12/17  02:00:00,41.0485905699,5.45145162579,0.106913173978,4.92488531627,12.925468867,10.100111941,39.6672868898,39.6472868898,0.0,0.02
 12/17  03:00:00,38.1012791979,5.49830670785,0.0376592558611,6.61901070613,8.34152022915,10.0650221343,47.9987394535,42.2363241802,0.0,5.76241527327
 12/17  04:00:00,38.9569655395,5.52541582864,0.0291244990749,7.45612086685,8.34152022915,10.0650221343,48.6482293233,42.8857462944,0.0,5.76248302891
 12/17  05:00:00,40.9117122929,5.53687311103,0.0247732128214,7.79701431915,8.34152022915,11.6705166398,47.9348966398,42.1654233941,0.0,5.76947324573
 12/17  06:00:00,45.5875646507,5.55360099467,0.0205997348855,8.30187303692,8.80141237637,15.3678112995,47.6223920682,41.8463658147,0.0,5.7760262535
 12/17  07:00:00,64.4937886074,5.5181779358,0.0289174189059,7.25833294194,18.5082010057,25.6353820695,52.738700332,41.1757385338,0.0,11.5629617982
 12/17  08:00:00,74.7936911169,5.49202869689,0.602834546685,4.32302352561,19.4926561212,41.1001056674,55.0121813413,37.5675505565,0.0,17.4446307848
 12/17  09:00:00,94.1280369982,5.60783505967,2.48312762025,1.67138079528,26.3286599382,57.9988325916,64.7400806116,29.0472912943,0.0,35.6927893174
 12/17  10:00:00,80.5669385464,5.51480289674,3.48232472698,2.47819716229,26.2443270014,42.8153538416,80.6503661057,27.1679228562,18.025,35.4574432495
 12/17  11:00:00,57.4156719438,5.47965782591,3.12908519462,3.59032866812,21.7447113004,23.4437158914,73.3172487584,25.8478457258,18.025,29.4444030326
 12/17  12:00:00,55.1293734525,5.51067773319,3.44215657067,3.36224176167,19.3449162599,23.4437158914,71.275698943,23.8863296891,18.025,29.3643692539
 12/17  13:00:00,54.6589302159,5.4974073721,3.31677168708,2.8885567204,19.190480192,23.7425572507,64.0954043133,22.6415816167,18.025,23.4288226966
 12/17  14:00:00,54.2488553329,5.50323463874,3.460668206,2.30263543692,19.260583323,23.698576057,59.9387969384,18.4817376019,18.025,23.4320593365
 12/17  15:00:00,53.7879553107,5.49117136571,3.48682246802,1.8276432983,19.260583323,23.698576057,58.5869938917,17.1290665644,18.025,23.4329273273
 12/17  16:00:00,53.0403692972,5.45295187473,3.26505223085,1.62999547304,19.260583323,23.4086260847,60.3867989098,18.9254673616,18.025,23.4363315482
 12/17  17:00:00,60.2426295006,5.41405543271,2.12459824166,1.79227480805,19.260583323,27.8781056672,44.8043208218,21.0098598882,18.025,5.76946093354
 12/17  18:00:00,70.8240439999,5.43895731887,0.845968601667,1.23680351772,18.1807569449,37.5792895564,34.5089718367,22.9753148559,0.0,11.5336569808
 12/17  19:00:00,84.6816293031,5.49705907452,1.47923034547,0.509314010233,32.6059821062,37.0465235296,32.8092320341,27.0253825411,0.0,5.78384949308
 12/17  20:00:00,85.3986593871,5.56555423295,2.03196552961,0.373755312669,36.8143715336,33.066984531,39.2379647691,27.6607650745,0.0,11.5771996946
 12/17  21:00:00,91.6282638704,5.6853079058,2.88293379859,0.273135270906,36.43363367,38.8072253906,40.3397346226,28.7636550993,0.0,11.5760795233
 12/17  22:00:00,89.3064269783,5.69855719095,2.90476584349,0.272926274541,36.0963922311,36.7877557581,40.7086476866,29.1313663201,0.0,11.5772813665
 12/17  23:00:00,66.6222664582,5.50875832993,1.49806757644,0.504842054079,30.9507766546,20.6087787026,42.4424406489,30.8065524118,0.0,11.6358882371
 12/17  24:00:00,43.9237734727,5.40235494346,0.621287336748,1.22466457444,17.4250845679,11.7056064465,43.8544489571,32.2913795682,0.0,11.563069389
 12/18  01:00:00,37.1026797656,5.39807519392,0.403972706789,2.05335247168,11.6412384099,10.0650221343,38.5380002006,32.7684561376,0.0,5.76954406297
 12/18  02:00:00,35.9089846865,5.39068011637,0.224906804481,2.60695527087,10.0992000411,10.047477231,39.1300737002,33.3674623969,0.0,5.76261130333
 12/18  03:00:00,34.5057328725,5.39146016973,0.0958240830877,3.19156556928,8.25718729233,10.0299323277,40.6387519125,34.8764892346,0.0,5.7622626779
 12/18  04:00:00,35.2596258682,5.41291511805,0.0598116526018,3.96001628427,8.25718729233,10.0299323277,35.9216510342,35.9016510342,0.0,0.02
 12/18  05:00:00,37.3936395799,5.42847019717,0.0385966341893,4.49293963426,8.25718729233,11.6354268332,42.054157171,36.2842945073,0.0,5.7698626637
 12/18  06:00:00,44.9806001861,5.42987635468,0.0460562242024,4.49094145482,12.1011305571,15.3678112995,46.799160799,35.2358630159,0.0,11.5632977831
 12/18  07:00:00,72.8063381621,5.48203749396,1.1523968401,1.62918708735,19.7275818095,37.2640762949,51.5614235297,34.1154216696,0.0,17.44600186
 12/18  08:00:00,88.4108670122,5.64007651149,2.50387538234,0.8875137657,24.3117294858,51.2795993405,48.9698114473,31.4362025752,0.0,17.5336088722
 12/18  09:00:00,72.7235090344,5.42677873099,1.13652042872,1.8245966109,23.6694662846,40.6342015617,59.9058282475,24.4382041417,0.0,35.4676241058
 12/18  10:00:00,69.8861664371,5.43259047802,3.06203685071,2.06367596921,23.6694662846,35.6302164847,69.6175902803,22.1500259188,18.025,29.4425643615
 12/18  11:00:00,52.6935157326,5.39256307985,2.79365385168,2.77640776022,18.7433767983,22.9618409725,67.9940102401,20.5979590527,18.025,29.3710511874
 12/18  12:00:00,52.6400840489,5.38884514918,2.80068973719,2.72216901615,18.7433767983,22.9618409725,61.6821272289,20.2192905848,18.025,23.4378366441
 12/18  13:00:00,52.4582278147,5.40499219493,2.79876698504,2.48264215265,18.5889407304,23.1597249699,60.1517690063,18.6931394209,18.025,23.4336295854
 12/18  14:00:00,52.4226246101,5.40118726999,2.81016234073,2.19294350531,18.7433767983,23.2517909448,58.6284258932,17.1661916705,18.025,23.4372342227
 12/18  15:00:00,52.261320107,5.39093878937,2.7414280682,2.11062021117,18.7433767983,23.2517909448,60.8767774588,17.703315658,18.025,25.1484618008
 12/18  16:00:00,51.8382360253,5.37395747724,2.59279718558,2.14310210921,18.7433767983,22.9618409725,66.0265834645,20.4303410386,18.025,27.5712424258
 12/18  17:00:00,59.2590549987,5.37331072667,1.73518955955,2.20284125293,18.7433767983,27.431320555,45.7671228684,21.9725237705,18.025,5.76959909786
 12/18  18:00:00,73.5509360603,5.42394454139,0.732354097768,1.49041157396,17.6635504202,40.6971502883,30.7179406732,24.9335719914,0.0,5.78436868186
 12/18  19:00:00,79.9862455161,5.4611735005,1.16914230541,0.946220140599,27.5259009287,37.3340067412,46.5966783371,29.1747711232,0.0,17.4219072139
 12/18  20:00:00,82.6403916033,5.50958929675,1.60539234184,0.790793250479,33.8341110165,33.3544677425,37.7852125647,30.1992696666,0.0,7.58594289816
 12/18  21:00:00,91.5396756207,5.62730805215,2.48945657956,0.534136220292,36.5179666069,38.8247702939,41.9590307161,32.1714948983,0.0,9.78753581777
 12/18  22:00:00,86.1658905934,5.66086387791,2.67810532368,0.452590902948,32.965339924,36.8579353714,50.0241841146,32.5785146239,0.0,17.4456694907
 12/18  23:00:00,61.4542671571,5.4688250427,1.17908983975,0.979621103106,25.6355707503,20.6438685092,45.1911984456,33.5984150764,0.0,11.5927833692
 12/18  24:00:00,42.0669532942,5.38089828623,0.280522429792,2.13236226352,15.0252895274,11.7056064465,40.4495055126,34.672541591,0.0,5.77696392156
 12/19  01:00:00,38.1558629798,5.40219244121,0.124230585223,3.3821564095,11.6412384099,10.0650221343,41.0076799886,35.237772466,0.0,5.76990752261
 12/19  02:00:00,37.5525919499,5.42854872015,0.0591818737567,4.37841714482,10.0992000411,10.047477231,41.8871149143,36.1246089179,0.0,5.76250599643
 12/19  03:00:00,36.4277767749,5.45453874211,0.045519446338,5.10083048147,8.25718729233,10.0299323277,42.522770868,36.7601728295,0.0,5.76259803849
 12/19  04:00:00,36.9026075368,5.4694835401,0.0397591810811,5.56647696702,8.25718729233,10.0299323277,43.0289754116,37.2662940711,0.0,5.76268134055
 12/19  05:00:00,39.1199359059,5.48808113473,0.0341922081553,6.16402575603,8.25718729233,11.6354268332,44.8401088246,39.070541435,0.0,5.7695673896
 12/19  06:00:00,46.7210515872,5.48742326942,0.0328530300681,6.18704420389,12.1011305571,15.3678112995,44.8543288183,39.0623857777,0.0,5.79194304063
 12/19  07:00:00,73.3097541928,5.4483480902,0.691567708584,2.62711136862,19.7275818095,37.2640762949,55.9962709835,38.5524498017,0.0,17.4438211817
 12/19  08:00:00,88.3499144974,5.58798677209,2.08527850614,1.29722496165,24.3117294858,51.2795993405,59.7249346034,36.3521377197,0.0,23.3727968837
 12/19  09:00:00,73.5861171661,5.41667371622,0.621182438631,3.21263593309,23.6694662846,40.6342015617,64.3088072988,28.8419028899,0.0,35.4669044089
 12/19  10:00:00,70.6462587037,5.4337708425,2.63887469133,3.24573978315,23.6694662846,35.6302164847,73.545956971,26.075755592,18.025,29.445201379
 12/19  11:00:00,53.6276758796,5.44275151587,2.79931626963,3.65471294477,18.7433767983,22.9618409725,65.6849163787,24.1575424278,18.025,23.5023739509
 12/19  12:00:00,53.777115038,5.47898184029,3.17732820629,3.39242010564,18.7433767983,22.9618409725,64.0770906885,22.6124628032,18.025,23.4396278853
 12/19  13:00:00,53.5853486406,5.50455722062,3.27861322051,3.03034415931,18.5889407304,23.1597249699,67.4990473462,20.1899916745,18.025,29.2840556717
 12/19  14:00:00,53.5381523108,5.50024296423,3.28264118068,2.73693599369,18.7433767983,23.2517909448,59.9054682409,18.4498807203,18.025,23.4305875207
 12/19  15:00:00,53.2228215872,5.47925874473,3.172543754,2.55268570985,18.7433767983,23.2517909448,59.8525785417,18.3966162245,18.025,23.4309623172
 12/19  16:00:00,52.6561986401,5.44595415402,2.91306779694,2.56879162647,18.7433767983,22.9618409725,62.7696787327,21.309914726,18.025,23.4347640067
 12/19  17:00:00,59.9626103438,5.41693117256,1.79140849467,2.80654786091,18.7433767983,27.431320555,48.2355388061,24.4409540251,18.025,5.76958478099
 12/19  18:00:00,74.4529472251,5.4563439795,0.764074357902,2.3282899348,17.6635504202,40.6971502883,41.0513248056,29.502642624,0.0,11.5486821817
 12/19  19:00:00,80.906490346,5.48093955564,1.01390360795,2.00192600511,27.5259009287,37.3340067412,47.9438062987,36.3217676935,0.0,11.6220386053
 12/19  20:00:00,83.3143733798,5.50797758558,1.29860129626,1.77316802753,33.8341110165,33.3544677425,50.5334991229,38.955607141,0.0,11.5778919819
 12/19  21:00:00,91.7067892014,5.58562402068,1.94316607456,1.28921403131,36.5179666069,38.8247702939,54.405721957,42.8291302738,0.0,11.5765916832
 12/19  22:00:00,86.5239743272,5.6168481399,2.13583203915,1.39695044326,32.965339924,36.8579353714,61.7302525194,44.2844286127,0.0,17.4458239067
 12/19  23:00:00,63.5320972109,5.49223504083,0.810207279528,3.40291399454,25.6355707503,20.6438685092,58.4127829251,46.8201133136,0.0,11.5926696115
 12/19  24:00:00,46.9447660478,5.51467500878,0.104539610704,7.05237754344,15.0252895274,11.7056064465,55.5727467732,49.7954886617,0.0,5.77725811145
 12/20  01:00:00,44.0785174364,5.58076768143,0.042722510313,9.20773923871,11.6412384099,10.0650221343,57.2095655567,51.4397556845,0.0,5.76980987222
 12/20  02:00:00,43.3369501218,5.60835810496,0.0366801986827,10.0054628196,10.0992000411,10.047477231,55.9930696442,50.2306406159,0.0,5.76242902828
 12/20  03:00:00,41.8981534256,5.62288274917,0.030934501741,10.4174463631,8.25718729233,10.0299323277,53.9556999886,48.1931639535,0.0,5.76253603512
 12/20  04:00:00,41.9456349919,5.62530858478,0.0265521293031,10.4668851713,8.25718729233,10.0299323277,45.6899235037,45.6699235037,0.0,0.02
 12/20  05:00:00,43.653971084,5.62957195158,0.0223118802657,10.5684453996,8.25718729233,11.6354268332,50.4835607037,44.7134894052,0.0,5.77007129855
 12/20  06:00:00,51.2272742349,5.62722334925,0.0208275352449,10.5654819689,12.1011305571,15.3678112995,56.8071827858,45.2438629988,0.0,11.5633197869
 12/20  07:00:00,77.0287385409,5.52822314953,0.335450378784,6.62232263279,19.7275818095,37.2640762949,62.9744394749,45.5278391449,0.0,17.44660033
 12/20  08:00:00,89.9709124391,5.5732089887,1.48238665454,3.53588001082,24.3117294858,51.2795993405,59.9985184844,42.4629298419,0.0,17.5355886424
 12/20  09:00:00,77.2322483198,5.5166827541,0.308028533251,7.07190100535,23.6694662846,40.6342015617,70.1031665427,34.6290734891,0.0,35.4740930536
 12/20  10:00:00,74.9053857233,5.53860272287,2.05886015632,7.98004175833,23.6694662846,35.6302164847,82.1540283019,34.6804411333,18.025,29.4485871686
 12/20  11:00:00,59.50944278,5.60693502918,2.21877375867,9.95283088315,18.7433767983,22.9618409725,82.4862071416,35.0873383815,18.025,29.3738687601
 12/20  12:00:00,59.7154187097,5.614546473,2.24486107112,10.1276222719,18.7433767983,22.9618409725,76.3932431074,34.9297606812,18.025,23.4384824262
 12/20  13:00:00,59.1595747819,5.60138599924,2.08506942346,9.70128282153,18.5889407304,23.1597249699,74.3928082356,32.9299271662,18.025,23.4378810694
 12/20  14:00:00,58.1122682002,5.55820841429,2.08387577565,8.45184252678,18.7433767983,23.2517909448,78.1205358178,30.797908601,18.025,29.2976272168
 12/20  15:00:00,56.5065002648,5.51030020985,2.19931561996,6.77854748233,18.7433767983,23.2517909448,69.6136103523,28.1626560252,18.025,23.4259543271
 12/20  16:00:00,55.9023122686,5.50000426948,2.20547732762,6.46844409656,18.7433767983,22.9618409725,70.8216705459,29.3667264285,18.025,23.4299441175
 12/20  17:00:00,64.0946155226,5.52432353786,1.2611115196,7.36145274262,18.7433767983,27.431320555,56.7539465439,32.9591781036,18.025,5.76976844037
 12/20  18:00:00,77.6558833753,5.49168648356,0.163089361684,6.09686492114,17.6635504202,40.6971502883,42.6182591694,36.8337158969,0.0,5.78454327255
 12/20  19:00:00,83.3516144837,5.4856643847,0.360788358103,5.09542606183,27.5259009287,37.3340067412,59.580083536,42.1567996028,0.0,17.4232839332
 12/20  20:00:00,85.224206285,5.48882727144,0.566608588632,4.43413850194,33.8341110165,33.3544677425,54.8602466078,43.282812583,0.0,11.5774340248
 12/20  21:00:00,92.7523601057,5.52659766768,1.22560600283,3.1113645088,36.5179666069,38.8247702939,57.9532935556,46.3768390325,0.0,11.5764545231
 12/20  22:00:00,87.3746955968,5.54671486916,1.37586658676,3.07775448597,32.965339924,36.8579353714,60.5476232529,48.9099217842,0.0,11.6377014686
 12/20  23:00:00,66.6103521014,5.52856887865,0.251391668561,7.00363979421,25.6355707503,20.6438685092,69.0866856068,51.7067119396,0.0,17.3799736671
 12/20  24:00:00,50.6273664254,5.62511834929,0.0407065067413,10.688361096,15.0252895274,11.7056064465,59.6414150204,53.8641136714,0.0,5.77730134898
 12/21  01:00:00,46.8461732357,5.66690056047,0.0327389228493,11.8992412762,11.6412384099,10.0650221343,58.6130501672,52.8439942385,0.0,5.76905592875
 12/21  02:00:00,46.6906313629,5.71139733964,0.0251144335656,13.2676689911,10.0992000411,10.047477231,59.6579187223,53.8953354806,0.0,5.76258324175
 12/21  03:00:00,45.7663533346,5.74196688216,0.0182285078362,14.1792657722,8.25718729233,10.0299323277,53.9513092686,53.9313092686,0.0,0.02
 12/21  04:00:00,45.9302897923,5.74846302244,0.0138216674355,14.341111019,8.25718729233,10.0299323277,58.5253829824,52.7626907261,0.0,5.76269225631
 12/21  05:00:00,47.8528158718,5.75861198803,0.00926425409966,14.6512934266,8.25718729233,11.6354268332,58.4539365534,52.6848356834,0.0,5.76910086999
 12/21  06:00:00,55.1011664088,5.74697185182,0.00869674418734,14.3317493873,12.1011305571,15.3678112995,63.3792497418,51.8151830512,0.0,11.5640666906
 12/21  07:00:00,79.6416317128,5.57845164046,0.0421528363125,9.47827460256,19.7275818095,37.2640762949,62.0688111517,50.430432907,0.0,11.6383782448
 12/21  08:00:00,91.7368263057,5.52923049572,0.536035324037,6.29210513615,24.3117294858,51.2795993405,71.0204498871,47.6454007736,0.0,23.3750491135
 12/21  09:00:00,80.2689368417,5.60248853748,0.143842162449,10.1869563156,23.6694662846,40.6342015617,75.1705747851,39.6962073053,0.0,35.4743674798
 12/21  10:00:00,77.7104283273,5.62597410388,1.94502749638,10.8115388749,23.6694662846,35.6302164847,85.9404643045,38.4677697231,18.025,29.4476945814
 12/21  11:00:00,62.5653090846,5.70612479002,2.10505534459,13.0232192482,18.7433767983,22.9618409725,86.2241173355,38.8231551156,18.025,29.3759622199
 12/21  12:00:00,62.4562733469,5.70395995832,2.15223456509,12.8716860209,18.7433767983,22.9618409725,79.2277318861,37.7600202957,18.025,23.4427115904
 12/21  13:00:00,61.7388833211,5.68685676538,2.01109316594,12.2690937093,18.5889407304,23.1597249699,76.4224329443,34.9594497711,18.025,23.4379831732
 12/21  14:00:00,61.365903696,5.66887141726,2.03957920975,11.639109033,18.7433767983,23.2517909448,74.5530566151,33.0885212634,18.025,23.4395353516
 12/21  15:00:00,60.9969140711,5.65811803784,2.06886591931,11.2515844541,18.7433767983,23.2517909448,79.7787566361,32.4588130605,18.025,29.2949435756
 12/21  16:00:00,60.2104293761,5.64003816253,2.10306809253,10.7389326876,18.7433767983,22.9618409725,74.462925624,33.0099851342,18.025,23.4279404898
 12/21  17:00:00,67.1919475474,5.6265607696,1.27762384994,10.3400340624,18.7433767983,27.431320555,56.9405087605,33.1455740457,18.025,5.76993471486
 12/21  18:00:00,79.4928328931,5.54370385936,0.0674218195018,7.97746077857,17.6635504202,40.6971502883,40.4930519343,34.7094435201,0.0,5.78360841419
 12/21  19:00:00,84.4260726365,5.49042477224,0.0555903844391,6.47031105499,27.5259009287,37.3340067412,56.8324247603,39.4075162749,0.0,17.4249084854
 12/21  20:00:00,85.75731437,5.46272244492,0.127533303085,5.43241884126,33.8341110165,33.3544677425,52.5696387334,40.9932148857,0.0,11.5764238477
 12/21  21:00:00,92.3736837731,5.44454893078,0.501692539103,3.53864007723,36.5179666069,38.8247702939,54.4074120931,42.8318963515,0.0,11.5755157416
 12/21  22:00:00,86.309291888,5.44476914394,0.697680188547,2.7924730715,32.965339924,36.8579353714,54.847450457,43.2096582763,0.0,11.6377921806
 12/21  23:00:00,65.4813853732,5.48034716436,0.101907957546,6.07236841315,25.6355707503,20.6438685092,56.2530176525,44.6592783552,0.0,11.5937392973
 12/21  24:00:00,49.1823925178,5.58467340141,0.0411335211743,9.28339900366,15.0252895274,11.7056064465,57.8212712324,46.2862621776,0.0,11.5350090548
 12/22  01:00:00,45.8863375971,5.6410019802,0.0317874044237,10.9662517575,11.6412384099,10.0650221343,53.7418643364,47.9719037635,0.0,5.76996057289
 12/22  02:00:00,45.3728157065,5.67475250792,0.0248620405151,11.9867482818,10.0992000411,10.047477231,49.2368218753,49.2168218753,0.0,0.02
 12/22  03:00:00,44.3803132182,5.70336535165,0.0179911663081,12.8320604663,8.25718729233,10.0299323277,55.5832844608,49.8207065714,0.0,5.76257788934
 12/22  04:00:00,44.9652934763,5.72294320173,0.0127314785361,13.4027212829,8.25718729233,10.0299323277,56.0937169352,50.3314539166,0.0,5.76226301852
 12/22  05:00:00,46.9826332066,5.73744245664,0.00823708889572,13.8033032532,8.25718729233,11.6354268332,56.4629962475,50.6931334165,0.0,5.76986283107
 12/22  06:00:00,54.5409107288,5.73406307831,0.0069545330952,13.7861383987,12.1011305571,15.3678112995,62.1924826276,50.6283947464,0.0,11.5640878812
 12/22  07:00:00,79.9578477986,5.5870681748,0.0386482525113,9.78936718051,19.7275818095,37.2640762949,64.3733371062,52.7350243903,0.0,11.6383127159
 12/22  08:00:00,91.9821801469,5.49930721891,0.161539350629,6.94186047501,24.3117294858,51.2795993405,75.0446259126,51.6665524915,0.0,23.378073421
 12/22  09:00:00,79.7793409039,5.58194838718,0.124659260207,9.73707226887,23.6694662846,40.6342015617,77.1575113334,41.6780533263,0.0,35.4794580071
 12/22  10:00:00,75.8387954021,5.56158795329,1.88181007537,9.06750095281,23.6694662846,35.6302164847,86.3578135747,38.8825148219,18.025,29.4502987528
 12/22  11:00:00,59.5470933862,5.60134259369,2.08170499909,10.1331299369,18.7433767983,22.9618409725,84.2678898103,36.8664141605,18.025,29.3764756498
 12/22  12:00:00,59.1815253679,5.59265809257,2.13653503047,9.72393550215,18.7433767983,22.9618409725,77.2130432595,35.7436729424,18.025,23.444370317
 12/22  13:00:00,59.2445488776,5.60181234315,1.97768076025,9.893211927,18.5889407304,23.1597249699,75.8475472208,34.3814545361,18.025,23.4410926847
 12/22  14:00:00,59.5526589308,5.60748257241,1.98974055889,9.93708780005,18.7433767983,23.2517909448,75.3292106346,33.8639714108,18.025,23.4402392239
 12/22  15:00:00,59.5272659368,5.60788894641,2.00811425257,9.89291276057,18.7433767983,23.2517909448,81.1724750528,33.8490560289,18.025,29.2984190239
 12/22  16:00:00,59.254928652,5.60870842978,2.02604784456,9.89177774507,18.7433767983,22.9618409725,76.6358214072,35.1818459392,18.025,23.428975468
 12/22  17:00:00,66.7786853047,5.61373380725,1.18424319344,10.032975387,18.7433767983,27.431320555,59.6484928173,35.8534769167,18.025,5.7700159006
 12/22  18:00:00,79.5762856638,5.54440195625,0.0666901515289,8.0609409526,17.6635504202,40.6971502883,43.4103486674,37.6256905028,0.0,5.78465816467
 12/22  19:00:00,84.4207366546,5.48923834435,0.0515019618468,6.47023830062,27.5259009287,37.3340067412,58.537451391,41.1121119995,0.0,17.4253393915
 12/22  20:00:00,85.5887106404,5.45678712792,0.133727387537,5.26354827409,33.8341110165,33.3544677425,52.8023324327,41.2254500283,0.0,11.5768824045
 12/22  21:00:00,92.2786345657,5.45230126568,0.632018606754,3.30550452522,36.5179666069,38.8247702939,54.214328948,42.6383081263,0.0,11.5760208216
 12/22  22:00:00,86.3488918638,5.46323443216,0.89583256968,2.61544171047,32.965339924,36.8579353714,53.9673213818,42.3296169888,0.0,11.6377043931
 12/22  23:00:00,64.9802737345,5.46305085096,0.115018808395,5.57543330087,25.6355707503,20.6438685092,60.6814538116,43.3004315273,0.0,17.3810222843
 12/22  24:00:00,48.6005930105,5.56524397842,0.0399659367043,8.72219155994,15.0252895274,11.7056064465,50.701461523,44.9241003738,0.0,5.77736114924
 12/23  01:00:00,46.0362637467,5.60747919666,0.0322419834347,9.94934446264,12.8411359301,10.0650221343,51.7037682379,45.9335628036,0.0,5.77020543428
 12/23  02:00:00,46.6641350869,5.62804571442,0.0271050004029,10.5630473628,12.8411359301,10.0650221343,46.7267594372,46.7067594372,0.0,0.02
 12/23  03:00:00,42.9030152467,5.65771616023,0.0189207373556,11.3994794104,8.25718729233,10.0299323277,52.2526499266,46.489835746,0.0,5.76281418061
 12/23  04:00:00,43.3609936152,5.67349296943,0.013635095895,11.8469651632,8.25718729233,10.0299323277,52.2384419179,46.4759313865,0.0,5.76251053142
 12/23  05:00:00,45.2814159245,5.68380714032,0.00942056274153,12.1545336995,8.25718729233,11.6354268332,52.571573192,46.8014303061,0.0,5.77014288584
 12/23  06:00:00,49.8705255529,5.6969865281,0.00508784043268,12.576351074,8.71707943955,15.3327214929,52.7572566296,46.9797231423,0.0,5.77753348733
 12/23  07:00:00,68.291412213,5.63813327628,0.0142608909029,10.9506129497,18.5082010057,25.6353820695,57.8625119684,46.2978406448,0.0,11.5646713236
 12/23  08:00:00,77.5145828928,5.52523118833,0.0392623867835,7.6936297111,19.4083231844,41.0650158608,61.5815044039,44.1316399702,0.0,17.4498644337
 12/23  09:00:00,94.5196076715,5.44103597263,0.522791046782,4.18998513011,26.3286599382,57.9988325916,78.32049201,36.6584554565,0.0,41.6620365534
 12/23  10:00:00,83.0127125952,5.47813194931,2.05805373939,6.26542025247,26.3286599382,42.8504436482,83.512901396,35.9207806703,18.025,29.5671207257
 12/23  11:00:00,62.5769917144,5.59370839992,2.21706178184,9.54957084216,21.7447113004,23.4437158914,84.0741938787,36.5941090879,18.025,29.4550847907
 12/23  12:00:00,60.740344175,5.61625954693,2.23550799473,10.13395245,19.3027497915,23.426170988,83.9523286226,36.5504938608,18.025,29.3768347618
 12/23  13:00:00,60.8022849346,5.62106529799,2.05451963882,10.2301904814,19.1483137236,23.7250123474,78.210693731,36.7433418657,18.025,23.4423518653
 12/23  14:00:00,60.8249185733,5.61847278999,2.05155498811,10.1128347119,19.3027497915,23.7161209604,82.06925296,34.7458680315,18.025,29.2983849284
 12/23  15:00:00,60.408146656,5.60214722005,2.08746302392,9.67648517252,19.3027497915,23.7161209604,75.3231681486,33.8669606638,18.025,23.4312074848
 12/23  16:00:00,60.2547272151,5.60798213398,2.09818378331,9.7964586391,19.3027497915,23.426170988,76.8084714054,35.3477398041,18.025,23.4357316013
 12/23  17:00:00,67.8461420189,5.61529437103,1.26586039328,9.99354345565,19.3027497915,27.8956505705,59.4302625285,35.6352432969,18.025,5.77001923168
 12/23  18:00:00,77.0822852978,5.54912257279,0.0514796123814,8.11962371732,18.2229234133,37.5968344597,41.4292624858,35.6518959932,0.0,5.7773664926
 12/23  19:00:00,88.557117689,5.46582534282,0.0639536478683,5.71184696484,32.690315043,37.0816133363,51.6558509214,40.1075224801,0.0,11.5483284414
 12/23  20:00:00,87.2233407826,5.42555862661,0.182345809411,4.18800167549,36.8143715336,33.066984531,52.7183706661,41.1418929088,0.0,11.5764777573
 12/23  21:00:00,91.0695189785,5.41252215348,0.550257139376,2.43922065073,36.3493007332,38.7721355839,52.3562152801,42.0648116164,0.0,10.2914036638
 12/23  22:00:00,88.9277494355,5.42185603856,0.65620853042,2.30003544672,36.1807251679,36.8228455648,50.1411468976,43.0573185644,0.0,7.08382833322
 12/23  23:00:00,69.8523468646,5.44743314043,0.123798445335,5.05101794691,31.0351095914,20.6438685092,61.4704703208,44.0219500345,0.0,17.4485202863
 12/23  24:00:00,50.2709556669,5.54249537771,0.0450635556229,8.00788456794,17.4250845679,11.7056064465,55.8921567739,44.3283415584,0.0,11.5638152155
 12/24  01:00:00,45.0134001001,5.57108487745,0.0383942096842,8.83729618235,12.925468867,10.100111941,49.115035783,43.344813218,0.0,5.770222565
 12/24  02:00:00,45.4203719699,5.58497305743,0.0331803621073,9.23685434395,12.925468867,10.100111941,48.2678682,42.5050039288,0.0,5.76286427121
 12/24  03:00:00,41.8581997763,5.62024437913,0.0242500937441,10.2673813859,8.34152022915,10.0650221343,43.3073584919,43.2873584919,0.0,0.02
 12/24  04:00:00,42.6154748039,5.64802232962,0.0180998599364,11.0030271977,8.34152022915,10.0650221343,50.6990809357,44.9360609509,0.0,5.76301998478
 12/24  05:00:00,44.5535436751,5.65946352168,0.013539443642,11.3274601105,8.34152022915,11.6705166398,51.4718971448,45.701952038,0.0,5.76994510686
 12/24  06:00:00,48.8706278177,5.66465248173,0.0100564355976,11.4843900773,8.80141237637,15.3678112995,50.8120619284,45.0344754624,0.0,5.77758646607
 12/24  07:00:00,66.9323727433,5.59887708106,0.019661980308,9.62542239754,18.5082010057,25.6353820695,54.6441436805,43.0795952283,0.0,11.5645484522
 12/24  08:00:00,76.3117704829,5.48518084319,0.0438136187726,6.40688124005,19.4926561212,41.1001056674,57.8658810566,40.4161730535,0.0,17.4497080031
 12/24  09:00:00,93.3780458173,5.40613178907,0.633143364633,2.97295943925,26.3286599382,57.9988325916,75.0236651875,33.3557909149,0.0,41.6678742725
 12/24  10:00:00,81.5824156445,5.43733343459,2.23051639892,4.82286970587,26.2443270014,42.8153538416,85.5794282337,32.0732366646,18.025,35.481191569
 12/24  11:00:00,61.0746477791,5.54236861382,2.34239217813,7.97322886878,21.7447113004,23.4437158914,80.5402423916,33.0591361224,18.025,29.4561062692
 12/24  12:00:00,59.2957458598,5.56449415188,2.34914280912,8.56776773499,19.3449162599,23.4437158914,74.8587928,33.329327959,18.025,23.5044648411
 12/24  13:00:00,59.1366360708,5.56251575794,2.17151657506,8.44637721843,19.190480192,23.7425572507,80.0787512355,32.7604784695,18.025,29.293272766
 12/24  14:00:00,59.2709812512,5.56762567101,2.13645479397,8.584556541,19.260583323,23.698576057,73.0993071421,31.641291556,18.025,23.4330155861
 12/24  15:00:00,59.0569108373,5.56124032984,2.16778011437,8.34554477449,19.260583323,23.698576057,72.4197558393,30.9570702609,18.025,23.4376855784
 12/24  16:00:00,58.7656817225,5.5616650833,2.18558406171,8.32603445635,19.260583323,23.4086260847,73.5231429997,32.0558005665,18.025,23.4423424332
 12/24  17:00:00,66.5600626596,5.57522036411,1.34127897967,8.73182999156,19.260583323,27.8781056672,56.8263540578,33.0313330132,18.025,5.7700210446
 12/24  18:00:00,76.0490330952,5.5196942841,0.0628788756922,7.16410691619,18.1807569449,37.5792895564,45.5133454069,33.9782354927,0.0,11.5351099142
 12/24  19:00:00,87.5319071882,5.44241022388,0.107703521499,4.7857217832,32.6059821062,37.0465235296,43.9650133181,38.1798284455,0.0,5.78518487253
 12/24  20:00:00,86.2863511014,5.40140169363,0.219877374124,3.23762801389,36.8143715336,33.066984531,50.4965362902,38.9169409856,0.0,11.5795953046
 12/24  21:00:00,90.6447241947,5.40248092384,0.604527392579,1.85076937701,36.43363367,38.8072253906,52.0022751889,40.4234636152,0.0,11.5788115737
 12/24  22:00:00,88.414515601,5.42055426269,0.744283877636,1.81943990387,36.0963922311,36.7877557581,52.6714821347,41.092214221,0.0,11.5792679137
 12/24  23:00:00,68.7366945025,5.41876711564,0.148304769425,4.05893540641,30.9507766546,20.6087787026,59.5500736246,42.1007927802,0.0,17.4492808444
 12/24  24:00:00,49.5908387633,5.52076178257,0.0481766223852,7.34638339671,17.4250845679,11.7056064465,49.4463296395,43.6537324243,0.0,5.79259721525
 12/25  01:00:00,44.6166253601,5.5588061971,0.0405210022933,8.45066925486,12.925468867,10.100111941,49.679444522,43.9090501817,0.0,5.77039434026
 12/25  02:00:00,45.2968036429,5.58135431925,0.0345266192009,9.11555490234,12.925468867,10.100111941,50.0165389064,44.2538684859,0.0,5.76267042055
 12/25  03:00:00,41.7536782573,5.61716936365,0.0254505609874,10.1647290835,8.34152022915,10.0650221343,50.5330974957,44.7702587227,0.0,5.76283877305
 12/25  04:00:00,42.4905699272,5.6422004968,0.0194135579493,10.8826282491,8.34152022915,10.0650221343,45.9397779623,45.9197779623,0.0,0.02
 12/25  05:00:00,45.4087593063,5.68411783907,0.0128921104594,12.1586644063,8.34152022915,11.6705166398,55.5686183495,49.7981911393,0.0,5.77042721019
 12/25  06:00:00,50.4490105425,5.71098743313,0.00765579128942,13.0188327804,8.80141237637,15.3678112995,62.5904719693,51.0552734176,0.0,11.5351985518
 12/25  07:00:00,68.4609295858,5.64439194095,0.0168865278297,11.1112357051,18.5082010057,25.6353820695,54.2524615879,48.4614695616,0.0,5.79099202634
 12/25  08:00:00,78.0478665099,5.53741014106,0.0391897420019,8.09536072411,19.4926561212,41.1001056674,64.2872305866,46.8370670139,0.0,17.4501635727
 12/25  09:00:00,94.2976493171,5.45317783817,0.73615136267,3.74249125965,26.3286599382,57.9988325916,79.8831727162,38.2115516828,0.0,41.6716210335
 12/25  10:00:00,81.0832000982,5.44790004083,2.41627452747,4.12731927505,26.2443270014,42.8153538416,87.648796018,34.1411259575,18.025,35.4826700605
 12/25  11:00:00,58.4101828496,5.46265237562,2.40815715821,5.32270754507,21.7447113004,23.4437158914,79.3748242526,31.8908788553,18.025,29.4589453974
 12/25  12:00:00,55.9085822659,5.48847492557,2.74495325668,4.86080703645,19.3449162599,23.4437158914,76.5621438539,29.1587801621,18.025,29.3783636918
 12/25  13:00:00,55.7097972718,5.51899348576,2.9255409063,4.30903566395,19.190480192,23.7425572507,68.7723431723,27.3073490321,18.025,23.4399941401
 12/25  14:00:00,55.2792904017,5.52021828354,3.1268175603,3.64990335851,19.260583323,23.698576057,64.6623101893,23.1952845954,18.025,23.4420255939
 12/25  15:00:00,54.7888909933,5.50327716662,3.13562326468,3.16763674512,19.260583323,23.698576057,68.0111394806,22.1739444008,18.025,27.8121950799
 12/25  16:00:00,54.1472300453,5.47127808581,2.89423576848,3.08931715382,19.260583323,23.4086260847,67.9772390923,25.0283477329,18.025,24.9238913594
 12/25  17:00:00,61.5450242932,5.42691201993,1.55208668044,3.65428961401,19.260583323,27.8781056672,53.6098096902,29.8146220159,18.025,5.7701876744
 12/25  18:00:00,72.4049031351,5.42952827569,0.371029262221,3.30199036995,18.1807569449,37.5792895564,39.3995296446,33.6219026404,0.0,5.7776270042
 12/25  19:00:00,85.7239361246,5.46648537429,0.865423219257,2.19595093473,32.6059821062,37.0465235296,43.1756264937,37.3906815724,0.0,5.7849449213
 12/25  20:00:00,85.6196250956,5.49413668176,1.24284049447,1.45519497738,36.8143715336,33.066984531,49.2614041901,37.6816843218,0.0,11.5797198684
 12/25  21:00:00,91.1911414906,5.56378078679,1.82443358367,1.01597367436,36.43363367,38.8072253906,49.8687633726,38.2902048116,0.0,11.5785585611
 12/25  22:00:00,89.0098236376,5.57820108216,1.88449040949,1.11688725317,36.0963922311,36.7877557581,50.5896150432,39.0103594547,0.0,11.5792555886
 12/25  23:00:00,67.7451959124,5.47165889317,0.872271840615,2.29056485041,30.9507766546,20.6087787026,57.3026147052,39.8530975698,0.0,17.4495171355
 12/25  24:00:00,46.3979799957,5.42973824354,0.16395623648,4.1287595986,17.4250845679,11.7056064465,51.9185412989,40.3534566938,0.0,11.5650846051
 12/26  01:00:00,40.1807160829,5.45975257384,0.0696422837619,5.40400870407,11.6412384099,10.0650221343,45.3236949734,39.5545159241,0.0,5.76917904937
 12/26  02:00:00,39.5890621509,5.48940260958,0.0388475713713,6.37434711692,10.0992000411,10.047477231,39.5183499861,39.4983499861,0.0,0.02
 12/26  03:00:00,38.482336692,5.51618235764,0.0310832123741,7.10816275445,8.25718729233,10.0299323277,45.7802705018,40.0181776729,0.0,5.76209282885
 12/26  04:00:00,38.8751046256,5.52915204138,0.0260497433176,7.49299337318,8.25718729233,10.0299323277,46.2727656666,40.5102692756,0.0,5.76249639098
 12/26  05:00:00,40.7041781504,5.53624630182,0.0219208427775,7.71234463464,8.25718729233,11.6354268332,46.5756420928,40.8054167726,0.0,5.77022532021
 12/26  06:00:00,48.5383448262,5.54201458298,0.0201643081039,7.96238289246,12.1011305571,15.3678112995,53.7430741492,42.1776339326,0.0,11.5654402166
 12/26  07:00:00,74.850397321,5.46605859655,0.400655997383,4.44086979129,19.7275818095,37.2640762949,54.5205601221,42.8801985205,0.0,11.6403616016
 12/26  08:00:00,88.8854041121,5.53880076484,1.47014843283,2.49691803318,24.3117294858,51.2795993405,65.4773565461,42.0952269875,0.0,23.3821295586
 12/26  09:00:00,75.0899874252,5.47083770021,0.604471437596,4.67897406712,23.6694662846,40.6342015617,68.3064114534,32.8196215819,0.0,35.4867898715
 12/26  10:00:00,71.960944096,5.51457917192,2.92551698757,4.19291939583,23.6694662846,35.6302164847,76.0097161618,28.526626284,18.025,29.4580898778
 12/26  11:00:00,54.986702996,5.51999197866,3.03916239013,4.69660901845,18.7433767983,22.9618409725,72.9632890499,25.5554237356,18.025,29.3828653143
 12/26  12:00:00,54.6762390839,5.51873176628,3.22746046579,4.20163408489,18.7433767983,22.9618409725,63.9248633207,22.4542015821,18.025,23.4456617386
 12/26  13:00:00,53.8525274939,5.43559037701,2.51705585754,4.1280195691,18.5889407304,23.1597249699,62.9612737481,21.4902291284,18.025,23.4460446197
 12/26  14:00:00,54.1034540422,5.43085478243,2.39908376182,4.25515203141,18.7433767983,23.2517909448,68.1613966657,20.8377514214,18.025,29.2986452443
 12/26  15:00:00,54.2947503418,5.43495019445,2.36006556434,4.48137445338,18.7433767983,23.2517909448,63.1883298633,21.7272045868,18.025,23.4361252765
 12/26  16:00:00,54.3056474231,5.44361874471,2.31934596047,4.81427038528,18.7433767983,22.9618409725,66.0753420184,24.6091973442,18.025,23.4411446742
 12/26  17:00:00,61.719101086,5.4443998319,1.49595610908,4.8309929941,18.7433767983,27.431320555,49.1127381082,25.3175128441,18.025,5.7702252641
 12/26  18:00:00,74.6340655334,5.42140976871,0.381652864611,2.92672054158,17.6635504202,40.6971502883,37.5608627035,26.0106577648,0.0,11.5502049388
 12/26  19:00:00,80.6806358294,5.45081544704,0.814298675609,2.00572161932,27.5259009287,37.3340067412,41.358893525,29.7335413606,0.0,11.6253521644
 12/26  20:00:00,82.7452341506,5.47363343642,1.14858030028,1.38833619345,33.8341110165,33.3544677425,41.971944963,30.3925901026,0.0,11.5793548604
 12/26  21:00:00,91.2520120677,5.55922018059,1.88654305665,0.917408348672,36.5179666069,38.8247702939,44.0842014252,32.5067832191,0.0,11.5774182061
 12/26  22:00:00,85.9312841909,5.59642255864,2.1552765734,0.805153116963,32.965339924,36.8579353714,50.6595073978,33.210824886,0.0,17.4486825118
 12/26  23:00:00,61.6908543891,5.43866953477,0.807845565644,1.61753414962,25.6355707503,20.6438685092,47.0805361317,35.4848831807,0.0,11.595652951
 12/26  24:00:00,43.7442569165,5.41917774328,0.116058052976,3.93581077227,15.0252895274,11.7056064465,43.7884445337,38.0106158681,0.0,5.77782866558
 12/27  01:00:00,40.4145949948,5.4686367399,0.0496123113852,5.64902958011,11.6412384099,10.0650221343,45.9119320641,40.141368258,0.0,5.77056380612
 12/27  02:00:00,39.8739310001,5.50131926169,0.0410637207817,6.64507833977,10.0992000411,10.047477231,47.1664667634,41.4033257701,0.0,5.76314099323
 12/27  03:00:00,39.0151574176,5.53493173909,0.0332435132246,7.62006965552,8.25718729233,10.0299323277,48.5942608732,42.8313684639,0.0,5.76289240934
 12/27  04:00:00,39.8587675737,5.56084982905,0.0268244508834,8.44418221721,8.25718729233,10.0299323277,50.2607352729,44.4981045654,0.0,5.76263070752
 12/27  05:00:00,42.0305304636,5.57805650668,0.0218671280444,8.99693715162,8.25718729233,11.6354268332,51.0664813826,45.2967140891,0.0,5.76976729346
 12/27  06:00:00,49.7294968013,5.57997758381,0.0206626198587,9.11506812771,12.1011305571,15.3678112995,51.0336893132,45.2405550029,0.0,5.79313431033
 12/27  07:00:00,75.6146638246,5.47801309321,0.275875823386,5.31794991221,19.7275818095,37.2640762949,61.9003118824,44.4506067855,0.0,17.4497050969
 12/27  08:00:00,89.0788337,5.5302907714,1.34546407518,2.82352473543,24.3117294858,51.2795993405,65.8946104078,42.5101072407,0.0,23.3845031671
 12/27  09:00:00,76.078311344,5.4924483991,0.447609396631,5.80254018985,23.6694662846,40.6342015617,70.8106984889,35.3186837281,0.0,35.4920147608
 12/27  10:00:00,72.6964675887,5.51834379647,2.62531598817,5.22487007899,23.6694662846,35.6302164847,80.0996081622,32.6178114627,18.025,29.4567966995
 12/27  11:00:00,55.7064420579,5.52506970837,2.72711435068,5.72331324423,18.7433767983,22.9618409725,77.6934565772,30.2837718782,18.025,29.3846846991
 12/27  12:00:00,55.3949096093,5.54277073981,3.03154162791,5.09218093564,18.7433767983,22.9618409725,69.2678248576,27.7937747187,18.025,23.4490501389
 12/27  13:00:00,55.0177525322,5.55543905297,3.06097850152,4.62947171216,18.5889407304,23.1597249699,67.0041322545,25.5352228028,18.025,23.4439094517
 12/27  14:00:00,54.9527585707,5.55788975917,3.15472311479,4.22177722898,18.7433767983,23.2517909448,65.4929125101,24.0214623605,18.025,23.4464501496
 12/27  15:00:00,54.4858837112,5.53306507988,3.06002179222,3.87442861121,18.7433767983,23.2517909448,71.2303788473,23.9060231238,18.025,29.2993557235
 12/27  16:00:00,53.7525920151,5.50228509531,2.89776773511,3.6241255089,18.7433767983,22.9618409725,67.4640723396,26.0022372576,18.025,23.436835082
 12/27  17:00:00,60.9809547427,5.45931326104,1.6573721555,3.91651410398,18.7433767983,27.431320555,53.6905646813,29.8962555868,18.025,5.76930909448
 12/27  18:00:00,75.6120835434,5.47562180293,0.604150386402,3.62802672455,17.6635504202,40.6971502883,42.3459726622,36.5606653004,0.0,5.78530736184
 12/27  19:00:00,82.1845098075,5.49911950918,0.798079772855,3.47749799512,27.5259009287,37.3340067412,61.233687128,43.8065610887,0.0,17.4271260393
 12/27  20:00:00,84.6743356433,5.52417151137,1.02981839473,3.385655264,33.8341110165,33.3544677425,57.5671542717,45.9866201255,0.0,11.5805341462
 12/27  21:00:00,93.1548875925,5.57124795442,1.43090299587,3.26388844375,36.5179666069,38.8247702939,63.8722264339,52.2923660081,0.0,11.5798604258
 12/27  22:00:00,88.0415935316,5.59217929148,1.53640974504,3.53856084323,32.965339924,36.8579353714,72.2831506317,54.8316630627,0.0,17.451487569
 12/27  23:00:00,66.3985235974,5.54817675962,0.562052260606,6.46147933548,25.6355707503,20.6438685092,67.8311432861,56.2352547296,0.0,11.5958885565
 12/27  24:00:00,51.5434351456,5.64392479772,0.0450532517086,11.5812422759,15.0252895274,11.7056064465,66.0787423588,60.300799578,0.0,5.77794278079
 12/28  01:00:00,49.5958432024,5.74086924523,0.025242559007,14.5824112954,11.6412384099,10.0650221343,69.4351311768,63.6647092802,0.0,5.77042189652
 12/28  02:00:00,50.0483288758,5.80310439337,0.0173407725722,16.5414107061,10.0992000411,10.047477231,71.0140924921,65.2511193781,0.0,5.76297311404
 12/28  03:00:00,50.4544897093,5.87163129648,0.00894854000675,18.7469955889,8.25718729233,10.0299323277,73.4244279163,67.6612520363,0.0,5.76317587992
 12/28  04:00:00,52.2452415449,5.92619619561,0.00223966245795,20.4898926314,8.25718729233,10.0299323277,69.346479019,69.326479019,0.0,0.02
 12/28  05:00:00,55.1117713742,5.96606745429,0.0,21.7120299594,8.25718729233,11.6354268332,75.6870153243,69.9163777946,0.0,5.77063752964
 12/28  06:00:00,63.3965137296,5.98417291913,0.0,22.3985434508,12.1011305571,15.3678112995,81.6334331849,70.0674016832,0.0,11.5660315017
 12/28  07:00:00,88.2848056453,5.81728350747,0.0238882768528,17.9007954794,19.7275818095,37.2640762949,87.5362501115,70.083724104,0.0,17.4525260074
 12/28  08:00:00,100.458074894,5.74472642907,0.265421410127,15.0683605244,24.3117294858,51.2795993405,92.0167231966,68.630846628,0.0,23.3858765686
 12/28  09:00:00,87.7931854627,5.81020682949,0.0755835025606,17.5716702477,23.6694662846,40.6342015617,89.3557165928,53.865586134,0.0,35.4901304588
 12/28  10:00:00,81.4325598152,5.73822845617,1.79919117314,14.5671951111,23.6694662846,35.6302164847,91.1366140653,43.6487835533,18.025,29.462830512
 12/28  11:00:00,62.9828381223,5.71136816113,2.16274374474,13.3777766795,18.7433767983,22.9618409725,77.7420154781,36.204483384,18.025,23.5125320941
