Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/28  12:00:00,60.8275979121,5.66979949339,2.55525110546,10.8741271216,18.7433767983,22.9618409725,78.4903414566,31.1610129173,18.025,29.3043285393
 12/28  13:00:00,58.6074385465,5.63348791973,2.74835540075,8.45372827724,18.5889407304,23.1597249699,68.2972712029,26.8305019427,18.025,23.4417692602
 12/28  14:00:00,57.2425079773,5.59402702308,2.87683157213,6.75327870546,18.7433767983,23.2517909448,65.4531040637,23.9837138957,18.025,23.444390168
 12/28  15:00:00,56.114434274,5.55266164465,2.84364070084,5.69975850942,18.7433767983,23.2517909448,67.2766722715,22.7070463421,18.025,26.5446259294
 12/28  16:00:00,55.1082045878,5.50855709411,2.62407221593,5.24715648252,18.7433767983,22.9618409725,69.2634961827,25.0390893113,18.025,26.1994068713
 12/28  17:00:00,62.6610994802,5.49004645217,1.49318660206,5.73011014918,18.7433767983,27.431320555,52.1957803478,28.4004116939,18.025,5.77036865395
 12/28  18:00:00,76.5022825224,5.49148311427,0.510767242736,4.59574427898,17.6635504202,40.6971502883,38.949038569,33.1635561518,0.0,5.78548241716
 12/28  19:00:00,82.6495116667,5.49966724495,0.690204679581,4.04981611386,27.5259009287,37.3340067412,57.5526167952,40.1252677558,0.0,17.4273490394
 12/28  20:00:00,84.9367579937,5.51336976869,0.888948948029,3.79974440434,33.8341110165,33.3544677425,53.9681433546,42.3885010809,0.0,11.5796422737
 12/28  21:00:00,93.0016194847,5.56333411684,1.4145123712,3.13491695427,36.5179666069,38.8247702939,56.9351928678,45.3561477538,0.0,11.579045114
 12/28  22:00:00,87.5908439874,5.57293529474,1.48967062735,3.15378210482,32.965339924,36.8579353714,64.8741389957,47.4234048271,0.0,17.4507341686
 12/28  23:00:00,65.9265385677,5.52724195833,0.489431946071,6.08304053547,25.6355707503,20.6438685092,61.854858187,50.2587754592,0.0,11.5960827278
 12/28  24:00:00,50.3035662276,5.61005722126,0.0419357832858,10.3783534018,15.0252895274,11.7056064465,58.9971682681,53.2191317298,0.0,5.7780365383
 12/29  01:00:00,47.1270036253,5.66969139026,0.0243096846491,12.1856785724,11.6412384099,10.0650221343,59.9287373838,54.1581143826,0.0,5.77062300123
 12/29  02:00:00,46.8077834956,5.70956160008,0.017503231831,13.3942431601,10.0992000411,10.047477231,60.5144162568,54.751401877,0.0,5.76301437978
 12/29  03:00:00,46.1568855247,5.74977167634,0.0103822474993,14.5698153953,8.25718729233,10.0299323277,55.5371195916,55.5171195916,0.0,0.02
 12/29  04:00:00,47.2543308677,5.78417327492,0.00445587667386,15.6387852947,8.25718729233,10.0299323277,62.5668905343,56.8036622986,0.0,5.76322823572
 12/29  05:00:00,49.3605662185,5.79982120935,0.000521195452317,16.1265463161,8.25718729233,11.6354268332,62.7084985229,56.9377517493,0.0,5.77074677357
 12/29  06:00:00,56.1412866156,5.77416084749,0.000353010718785,15.3529686966,12.1011305571,15.3678112995,65.7502465277,54.1838206087,0.0,11.566425919
 12/29  07:00:00,80.0191605634,5.59295083978,0.109433450709,9.77392637602,19.7275818095,37.2640762949,67.1084965277,49.6546414115,0.0,17.4538551162
 12/29  08:00:00,91.963389814,5.56318907568,0.801549621825,6.21907001816,24.3117294858,51.2795993405,68.1945822233,44.8079078799,0.0,23.3866743435
 12/29  09:00:00,79.8230349424,5.58753955701,0.197603343808,9.70215612028,23.6694662846,40.6342015617,65.5959742783,36.0164521232,0.0,29.579522155
 12/29  10:00:00,76.9066234804,5.59853966694,2.0464525377,9.93367953511,23.6694662846,35.6302164847,87.5120071386,34.1336958781,18.025,35.3533112606
 12/29  11:00:00,60.6505550446,5.63998383505,2.25640367544,11.0232123601,18.7433767983,22.9618409725,74.2805647896,32.7435263904,18.025,23.5120383992
 12/29  12:00:00,60.2278485488,5.62821192568,2.31297638985,10.5582363063,18.7433767983,22.9618409725,78.7807570344,31.4490419652,18.025,29.3067150692
 12/29  13:00:00,57.2346869673,5.53362150202,2.27431815855,7.65487666145,18.5889407304,23.1597249699,67.5291624642,26.05915917,18.025,23.4450032941
 12/29  14:00:00,56.1399846791,5.49533501951,2.34864448953,6.27763106297,18.7433767983,23.2517909448,62.9546860278,21.4818886855,18.025,23.4477973423
 12/29  15:00:00,54.8660982305,5.46200117632,2.52167007941,4.86404990718,18.7433767983,23.2517909448,62.1980482343,18.5425425815,18.025,25.6305056529
 12/29  16:00:00,53.8924004927,5.44181879986,2.58139051402,4.14076865659,18.7433767983,22.9618409725,64.553945656,19.412304689,18.025,27.116640967
 12/29  17:00:00,61.182875657,5.42636769899,1.6631553947,4.14559252342,18.7433767983,27.431320555,44.0458653143,20.2503954464,18.025,5.77046986785
 12/29  18:00:00,74.1591249241,5.40654398835,0.401606862868,2.44668054437,17.6635504202,40.6971502883,27.8610300833,22.0753970934,0.0,5.78563298992
 12/29  19:00:00,80.3165986533,5.43063425153,0.760389403045,1.71574191431,27.5259009287,37.3340067412,44.3375100259,26.9082922554,0.0,17.4292177705
 12/29  20:00:00,82.5118880328,5.46028952351,1.13489757652,1.18199790357,33.8341110165,33.3544677425,40.2671415472,28.6870170444,0.0,11.5801245028
 12/29  21:00:00,90.9245505331,5.53403774097,1.76556517843,0.736084076463,36.5179666069,38.8247702939,42.305926625,30.7263613962,0.0,11.5795652289
 12/29  22:00:00,85.5209183232,5.5596704925,1.91201674633,0.674764024943,32.965339924,36.8579353714,49.2891868479,31.8370769469,0.0,17.452109901
 12/29  23:00:00,61.3703156447,5.42679817876,0.784626233535,1.33205868811,25.6355707503,20.6438685092,44.1474145458,32.5515030847,0.0,11.5959114611
 12/29  24:00:00,42.7193857101,5.39171153701,0.138979404658,2.91547040714,15.0252895274,11.7056064465,38.2446596118,32.4663453537,0.0,5.77831425814
 12/30  01:00:00,39.8859160634,5.41935411565,0.0771090229096,3.94222777184,12.8411359301,10.0650221343,37.6379104388,31.8676127463,0.0,5.77029769246
 12/30  02:00:00,40.4539424701,5.43648767479,0.0532300983377,4.51826549587,12.8411359301,10.0650221343,37.7551307346,31.9918547084,0.0,5.76327602628
 12/30  03:00:00,36.7841350244,5.46636703557,0.0362944133147,5.45455425448,8.25718729233,10.0299323277,39.0509088049,33.2878513545,0.0,5.7630574504
 12/30  04:00:00,37.4138018815,5.48595179051,0.0303032212803,6.07062802023,8.25718729233,10.0299323277,34.9547335882,34.9347335882,0.0,0.02
 12/30  05:00:00,39.4886943573,5.50010805528,0.0253836140781,6.52952131276,8.25718729233,11.6354268332,42.298074175,36.5280221577,0.0,5.7700520173
 12/30  06:00:00,44.0542211723,5.51245097994,0.0213420841926,6.9282924114,8.71707943955,15.3327214929,48.5400139923,37.0039438267,0.0,11.5360701656
 12/30  07:00:00,63.2288719345,5.47962468678,0.0289724054393,6.03182536363,18.5082010057,25.6353820695,43.5515179078,37.7592988601,0.0,5.79221904768
 12/30  08:00:00,73.5860322763,5.42976122162,0.312451570989,3.58727942315,19.4083231844,41.0650158608,53.9960423219,36.5418208527,0.0,17.4542214692
 12/30  09:00:00,93.3061515936,5.53336105936,2.01635342766,1.39053247524,26.3286599382,57.9988325916,71.0013770892,29.3118512004,0.0,41.6895258887
 12/30  10:00:00,79.755785492,5.44517229016,3.05129827065,2.04813440487,26.3286599382,42.8504436482,80.8740862708,27.3570032117,18.025,35.4920830592
 12/30  11:00:00,57.2088635387,5.42032606489,2.53722190601,4.034612104,21.7447113004,23.4437158914,74.2730142152,26.7826884572,18.025,29.465325758
 12/30  12:00:00,54.7539456068,5.42306105613,2.5997004749,3.97652038578,19.3027497915,23.426170988,72.8363488158,25.4246121448,18.025,29.386736671
 12/30  13:00:00,54.8603978236,5.42301459053,2.38273189798,4.15811620127,19.1483137236,23.7250123474,67.347034677,25.8739792907,18.025,23.4480553864
 12/30  14:00:00,54.7909155046,5.41366347662,2.35126036886,3.98390864262,19.3027497915,23.7161209604,65.0627466895,23.5867073647,18.025,23.4510393247
 12/30  15:00:00,54.7334597287,5.4118004162,2.34887743797,3.93070204007,19.3027497915,23.7161209604,71.3825545545,24.0572324653,18.025,29.3003220892
 12/30  16:00:00,54.4952361355,5.41367132447,2.35431552134,3.97512100152,19.3027497915,23.426170988,67.1348330452,25.6674568025,18.025,23.4423762427
 12/30  17:00:00,62.1264820282,5.42156756672,1.52982801468,4.20361609054,19.3027497915,27.8956505705,50.0599754793,26.2644811285,18.025,5.77049435073
 12/30  18:00:00,71.915725891,5.39306958664,0.164730015076,2.99583344121,18.2229234133,37.5968344597,32.97541292,27.1974594153,0.0,5.77795350471
 12/30  19:00:00,84.7380562499,5.40534499412,0.675739385919,1.34143999118,32.690315043,37.0816133363,42.4534377881,30.9020126434,0.0,11.5514251447
 12/30  20:00:00,85.0925902714,5.46911015649,1.23398007846,0.962012134096,36.8143715336,33.066984531,43.4960863375,31.9168800783,0.0,11.5792062593
 12/30  21:00:00,91.0425845403,5.57988201288,2.08537968545,0.709751494392,36.3493007332,38.7721355839,44.8107173604,33.2319898618,0.0,11.5787274985
 12/30  22:00:00,88.9866573844,5.59756737633,2.17042711864,0.668957636671,36.1807251679,36.8228455648,45.1107602961,33.5301518267,0.0,11.5806084695
 12/30  23:00:00,66.6432531906,5.42833998366,0.831230988657,1.1535027655,31.0351095914,20.6438685092,46.0950735186,34.4530731813,0.0,11.6420003372
 12/30  24:00:00,44.6769258825,5.37729763796,0.146893341234,2.47717693323,17.4250845679,11.7056064465,46.3944974733,34.8289776834,0.0,11.5655197899
 12/31  01:00:00,39.8380081922,5.41403460475,0.0826665785728,3.77465570968,12.925468867,10.100111941,40.7290939035,34.9586401263,0.0,5.77045377716
 12/31  02:00:00,40.5635821857,5.43566097863,0.05486316998,4.50767335593,12.925468867,10.100111941,41.4892348546,35.7261124266,0.0,5.76312242792
 12/31  03:00:00,36.857561669,5.46528033183,0.0444277228025,5.40150772451,8.34152022915,10.0650221343,42.0682758627,36.3049168787,0.0,5.76335898405
 12/31  04:00:00,37.3087891295,5.47958667482,0.0387147219486,5.84414350627,8.34152022915,10.0650221343,36.7643089763,36.7443089763,0.0,0.02
 12/31  05:00:00,39.184183947,5.48787807811,0.034170488467,6.10902775344,8.34152022915,11.6705166398,42.76949288,36.9986411038,0.0,5.77085177616
 12/31  06:00:00,43.588677152,5.49551719458,0.0303937748159,6.35120322406,8.80141237637,15.3678112995,47.9208871701,36.3845444087,0.0,11.5363427614
 12/31  07:00:00,62.3105106109,5.45320967326,0.0395316278716,5.129314361,18.5082010057,25.6353820695,41.0436538438,35.2518839521,0.0,5.79176989166
 12/31  08:00:00,72.9046565982,5.42171385676,0.475235246741,2.63173405091,19.4926561212,41.1001056674,50.4004490213,32.9450731255,0.0,17.4553758958
 12/31  09:00:00,93.7235901685,5.59847162303,2.62614369172,1.13305661983,26.3286599382,57.9988325916,68.637883251,26.9464670171,0.0,41.6914162339
 12/31  10:00:00,79.242065184,5.43486471106,3.26860663047,1.44682704791,26.2443270014,42.8153538416,79.2255510636,25.7055524633,18.025,35.4949986003
 12/31  11:00:00,57.3164061917,5.41815262278,2.61470776606,4.06683425905,21.7447113004,23.4437158914,74.0204297648,26.5276388295,18.025,29.4677909353
 12/31  12:00:00,55.5400022621,5.43953312436,2.61417758484,4.67191007558,19.3449162599,23.4437158914,74.2940426214,26.8815703044,18.025,29.387472317
 12/31  13:00:00,55.4276582897,5.43789760249,2.4543102453,4.57919943645,19.190480192,23.7425572507,68.2451606436,26.769285839,18.025,23.4508748045
 12/31  14:00:00,55.1005996173,5.42684424285,2.43380708637,4.25757486301,19.260583323,23.698576057,70.8436388221,23.5132707662,18.025,29.3053680559
 12/31  15:00:00,54.8472833072,5.4186338935,2.43374681062,4.01253254319,19.260583323,23.698576057,64.4339516729,22.9666567316,18.025,23.4422949413
 12/31  16:00:00,54.4693524107,5.41651887164,2.43861026122,3.92180015289,19.260583323,23.4086260847,65.5866558288,24.1135531933,18.025,23.4481026355
 12/31  17:00:00,61.9603322432,5.41978839814,1.61486857507,4.01391407493,19.260583323,27.8781056672,48.3175820019,24.5219560142,18.025,5.77062598769
 12/31  18:00:00,71.5633454666,5.38879529402,0.194290465836,2.67787282854,18.1807569449,37.5792895564,36.815170408,25.278820134,0.0,11.5363502741
 12/31  19:00:00,84.3522101551,5.40002330902,0.697522816342,1.05855204228,32.6059821062,37.0465235296,34.484759939,28.6988044833,0.0,5.78595545571
 12/31  20:00:00,85.154151816,5.4929529436,1.46241465275,0.77128638192,36.8143715336,33.066984531,40.6802455491,29.0983259563,0.0,11.5819195928
 12/31  21:00:00,91.3533365497,5.62007997958,2.45795509004,0.488301317778,36.43363367,38.8072253906,41.5943887855,30.0129432092,0.0,11.5814455762
 12/31  22:00:00,88.9499122915,5.62214539437,2.42476569201,0.472712035092,36.0963922311,36.7877557581,42.5538365132,30.9727717591,0.0,11.5810647541
 12/31  23:00:00,66.4583067801,5.44040885542,0.989975760438,0.917153982901,30.9507766546,20.6087787026,49.7353279038,32.2804503706,0.0,17.4548775332
 12/31  24:00:00,44.0254183474,5.35845008933,0.17726557918,1.81413960099,17.4250845679,11.7056064465,39.7249160549,33.9313457748,0.0,5.79357028013
